Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,14.0,2.45,1.5,27.0,98.46,0.0
2016,1,1,8,0,329.0,28.0,2.7,2.0,54.0,243.85,174.75
2016,1,1,8,15,432.0,37.0,2.7,2.5,93.0,317.83,264.34
2016,1,1,8,30,535.0,46.0,2.7,3.0,132.0,392.05,332.65
2016,1,1,8,45,593.0,52.0,2.75,3.5,172.0,437.43,373.74
2016,1,1,9,0,651.0,58.0,2.8,4.0,212.0,481.75,412.11
2016,1,1,9,15,691.0,62.5,2.85,4.5,250.5,511.86,437.26
2016,1,1,9,30,731.0,67.0,2.9,5.0,289.0,536.12,456.66
2016,1,1,9,45,763.5,69.0,2.95,5.5,323.5,554.64,470.54
2016,1,1,10,0,796.0,71.0,3.0,6.0,358.0,570.05,481.32
2016,1,1,10,15,814.0,73.5,2.95,6.5,386.5,574.18,482.26
2016,1,1,10,30,832.0,76.0,2.9,7.0,415.0,575.06,480.33
2016,1,1,10,45,844.5,77.5,2.85,7.5,437.0,568.4,472.18
2016,1,1,11,0,857.0,79.0,2.8,8.0,459.0,558.48,461.24
2016,1,1,11,15,864.0,80.0,2.7,8.0,473.5,541.89,445.43
2016,1,1,11,30,871.0,81.0,2.6,8.0,488.0,522.24,426.88
2016,1,1,11,45,874.5,81.5,2.55,8.0,495.5,497.45,404.01
2016,1,1,12,0,878.0,82.0,2.5,8.0,503.0,469.94,378.46
2016,1,1,12,15,878.0,81.5,2.45,8.0,503.0,437.4,348.34
2016,1,1,12,30,878.0,81.0,2.4,8.0,503.0,402.61,315.77
2016,1,1,12,45,877.0,80.0,2.35,8.5,495.5,364.92,279.7
2016,1,1,13,0,876.0,79.0,2.3,9.0,488.0,325.36,241.68
2016,1,1,13,15,868.5,78.0,2.25,9.0,472.5,282.5,201.47
2016,1,1,13,30,861.0,77.0,2.2,9.0,457.0,238.68,160.95
2016,1,1,13,45,849.0,75.0,2.15,9.0,435.0,192.55,120.47
2016,1,1,14,0,837.0,73.0,2.1,9.0,413.0,146.32,83.9
2016,1,1,14,15,818.5,71.0,2.0,8.5,384.5,99.85,55.22
2016,1,1,14,30,800.0,69.0,1.9,8.0,356.0,54.38,44.08
2016,1,1,14,45,774.0,66.0,1.8,8.0,322.0,52.6,42.55
2016,1,1,15,0,748.0,63.0,1.7,8.0,288.0,51.01,41.11
2016,1,1,15,15,708.5,58.5,1.5,7.5,249.5,48.08,38.49
2016,1,1,15,30,669.0,54.0,1.3,7.0,211.0,45.18,35.8
2016,1,1,15,45,607.5,48.5,1.1,6.5,170.5,37.77,28.89
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,34.22,25.37
2016,1,1,16,15,444.0,34.5,0.9,5.5,91.5,27.89,19.04
2016,1,1,16,30,342.0,26.0,0.9,5.0,53.0,21.46,10.32
2016,1,1,16,45,171.0,13.0,0.95,4.5,26.5,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,2.35,3.0,12.5,11.37,0.0
2016,1,2,8,0,0.0,25.0,2.5,3.0,25.0,24.13,12.13
2016,1,2,8,15,10.0,41.5,2.5,3.0,43.0,48.09,35.62
2016,1,2,8,30,20.0,58.0,2.5,3.0,61.0,77.25,62.16
2016,1,2,8,45,28.5,74.5,2.5,3.5,80.5,99.46,82.31
2016,1,2,9,0,37.0,91.0,2.5,4.0,100.0,121.19,101.74
2016,1,2,9,15,42.5,106.0,2.5,4.5,118.0,138.71,117.11
2016,1,2,9,30,48.0,121.0,2.5,5.0,136.0,155.95,131.92
2016,1,2,9,45,54.5,134.5,2.5,5.5,153.0,171.58,145.1
2016,1,2,10,0,61.0,148.0,2.5,6.0,170.0,186.88,157.75
2016,1,2,10,15,32.0,145.0,2.45,6.0,156.5,162.3,136.0
2016,1,2,10,30,3.0,142.0,2.4,6.0,143.0,132.73,110.01
2016,1,2,10,45,32.5,164.5,2.4,6.0,179.0,177.1,148.2
2016,1,2,11,0,62.0,187.0,2.4,6.0,215.0,213.07,178.51
2016,1,2,11,15,69.0,195.0,2.35,6.0,227.0,220.54,184.33
2016,1,2,11,30,76.0,203.0,2.3,6.0,239.0,227.3,189.57
2016,1,2,11,45,142.0,208.0,2.25,6.5,276.0,263.03,218.43
2016,1,2,12,0,208.0,213.0,2.2,7.0,313.0,288.43,237.71
2016,1,2,12,15,219.0,212.0,2.15,7.0,317.5,281.27,230.44
2016,1,2,12,30,230.0,211.0,2.1,7.0,322.0,272.81,222.02
2016,1,2,12,45,325.5,192.0,2.05,7.5,346.0,277.18,221.7
2016,1,2,13,0,421.0,173.0,2.0,8.0,370.0,272.43,212.53
2016,1,2,13,15,367.0,176.5,1.9,8.0,344.5,239.11,184.23
2016,1,2,13,30,313.0,180.0,1.8,8.0,319.0,210.21,160.53
2016,1,2,13,45,168.0,168.0,1.75,8.0,242.5,162.1,125.94
2016,1,2,14,0,23.0,156.0,1.7,8.0,166.0,132.77,108.01
2016,1,2,14,15,184.0,144.5,1.65,8.0,212.0,122.93,94.87
2016,1,2,14,30,345.0,133.0,1.6,8.0,258.0,98.77,84.09
2016,1,2,14,45,322.5,125.0,1.6,8.0,233.0,92.41,78.5
2016,1,2,15,0,300.0,117.0,1.6,8.0,208.0,87.07,73.73
2016,1,2,15,15,280.5,103.5,1.45,7.5,180.0,77.95,65.57
2016,1,2,15,30,261.0,90.0,1.3,7.0,152.0,68.59,57.05
2016,1,2,15,45,235.5,74.5,1.2,7.0,122.5,57.58,46.77
2016,1,2,16,0,210.0,59.0,1.1,7.0,93.0,46.28,36.08
2016,1,2,16,15,161.5,44.0,1.1,6.5,65.5,34.98,25.23
2016,1,2,16,30,113.0,29.0,1.1,6.0,38.0,23.42,12.19
2016,1,2,16,45,56.5,14.5,1.1,6.0,19.0,13.19,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.0,1.4,5.0,2.0,1.82,0.0
2016,1,3,8,0,0.0,4.0,1.5,5.0,4.0,3.5,0.0
2016,1,3,8,15,0.0,7.0,1.45,5.0,7.0,6.14,0.0
2016,1,3,8,30,0.0,10.0,1.4,5.0,10.0,8.77,2.02
2016,1,3,8,45,0.0,13.0,1.4,5.5,13.0,11.42,4.42
2016,1,3,9,0,0.0,16.0,1.4,6.0,16.0,14.06,6.8
2016,1,3,9,15,0.0,19.0,1.35,6.0,19.0,16.7,9.19
2016,1,3,9,30,0.0,22.0,1.3,6.0,22.0,19.35,11.55
2016,1,3,9,45,0.0,25.0,1.3,6.5,25.0,22.0,13.86
2016,1,3,10,0,0.0,28.0,1.3,7.0,28.0,24.66,16.15
2016,1,3,10,15,0.0,17.5,1.35,7.0,17.5,15.4,7.96
2016,1,3,10,30,0.0,7.0,1.4,7.0,7.0,6.16,0.0
2016,1,3,10,45,13.5,90.5,1.5,7.5,96.5,88.15,71.45
2016,1,3,11,0,27.0,174.0,1.6,8.0,186.0,174.34,144.34
2016,1,3,11,15,44.0,187.0,1.65,8.0,207.5,199.66,165.16
2016,1,3,11,30,61.0,200.0,1.7,8.0,229.0,217.13,179.39
2016,1,3,11,45,94.5,208.5,1.8,8.0,254.0,236.53,195.09
2016,1,3,12,0,128.0,217.0,1.9,8.0,279.0,257.49,211.68
2016,1,3,12,15,116.0,216.0,1.95,8.0,272.5,243.56,199.6
2016,1,3,12,30,104.0,215.0,2.0,8.0,266.0,227.98,186.33
2016,1,3,12,45,52.0,146.0,2.1,8.5,171.5,145.72,118.08
2016,1,3,13,0,0.0,77.0,2.2,9.0,77.0,68.13,53.28
2016,1,3,13,15,19.5,129.0,2.15,9.0,138.0,117.25,94.68
2016,1,3,13,30,39.0,181.0,2.1,9.0,199.0,158.75,128.79
2016,1,3,13,45,32.5,170.0,2.05,9.0,184.5,144.89,117.3
2016,1,3,14,0,26.0,159.0,2.0,9.0,170.0,135.5,109.87
2016,1,3,14,15,62.0,156.0,1.85,9.0,179.0,127.34,102.16
2016,1,3,14,30,98.0,153.0,1.7,9.0,188.0,118.61,101.44
2016,1,3,14,45,90.5,139.5,1.55,9.0,169.5,108.22,92.29
2016,1,3,15,0,83.0,126.0,1.4,9.0,151.0,98.43,83.58
2016,1,3,15,15,76.5,110.0,1.25,8.5,131.0,86.87,73.32
2016,1,3,15,30,70.0,94.0,1.1,8.0,111.0,75.05,62.64
2016,1,3,15,45,57.5,77.0,1.0,8.0,89.5,62.3,50.84
2016,1,3,16,0,45.0,60.0,0.9,8.0,68.0,49.29,38.66
2016,1,3,16,15,23.5,44.0,0.9,7.5,48.0,36.68,26.7
2016,1,3,16,30,2.0,28.0,0.9,7.0,28.0,24.07,13.07
2016,1,3,16,45,1.0,14.0,0.95,7.0,14.0,12.73,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,139.5,14.0,1.4,8.5,25.0,85.65,0.0
2016,1,4,8,0,279.0,28.0,1.5,9.0,50.0,217.15,150.08
2016,1,4,8,15,377.5,37.0,1.6,9.0,86.5,288.38,233.44
2016,1,4,8,30,476.0,46.0,1.7,9.0,123.0,359.63,297.75
2016,1,4,8,45,548.0,50.5,1.8,9.0,162.5,411.11,343.31
2016,1,4,9,0,620.0,55.0,1.9,9.0,202.0,461.93,386.77
2016,1,4,9,15,659.0,59.5,1.95,9.5,239.0,491.62,410.9
2016,1,4,9,30,698.0,64.0,2.0,10.0,276.0,516.03,429.96
2016,1,4,9,45,552.5,94.5,2.05,10.5,274.0,462.36,384.82
2016,1,4,10,0,407.0,125.0,2.1,11.0,272.0,398.61,331.48
2016,1,4,10,15,414.0,134.5,2.1,11.0,294.5,405.91,336.85
2016,1,4,10,30,421.0,144.0,2.1,11.0,317.0,411.3,340.09
2016,1,4,10,45,360.0,163.5,2.15,11.5,317.0,377.62,311.04
2016,1,4,11,0,299.0,183.0,2.2,12.0,317.0,354.02,290.19
2016,1,4,11,15,194.0,195.0,2.25,12.0,283.0,293.24,239.87
2016,1,4,11,30,89.0,207.0,2.3,12.0,249.0,238.14,194.13
2016,1,4,11,45,52.0,193.0,2.4,12.0,217.5,202.09,164.37
2016,1,4,12,0,15.0,179.0,2.5,12.0,186.0,165.92,134.44
2016,1,4,12,15,234.0,176.5,2.45,12.0,289.5,260.23,210.02
2016,1,4,12,30,453.0,174.0,2.4,12.0,393.0,330.46,261.67
2016,1,4,12,45,249.0,184.5,2.4,12.0,305.0,247.06,195.61
2016,1,4,13,0,45.0,195.0,2.4,12.0,217.0,180.56,145.31
2016,1,4,13,15,80.0,196.5,2.2,12.0,233.0,185.81,148.34
2016,1,4,13,30,115.0,198.0,2.0,12.0,249.0,185.96,146.6
2016,1,4,13,45,57.5,137.0,1.85,12.0,162.5,124.61,97.82
2016,1,4,14,0,0.0,76.0,1.7,12.0,76.0,67.23,52.12
2016,1,4,14,15,0.0,44.5,1.6,12.0,44.5,39.25,28.29
2016,1,4,14,30,0.0,13.0,1.5,12.0,13.0,11.43,4.71
2016,1,4,14,45,0.0,11.5,1.45,12.0,11.5,10.11,3.53
2016,1,4,15,0,0.0,10.0,1.4,12.0,10.0,8.79,2.33
2016,1,4,15,15,0.0,8.5,1.35,11.5,8.5,7.46,1.14
2016,1,4,15,30,0.0,7.0,1.3,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,1.3,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,1.3,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,3.0,1.35,11.0,3.0,2.63,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.87,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,10.5,13.5,1.0,10.5,14.5,17.78,0.0
2016,1,5,8,0,21.0,27.0,1.1,11.0,29.0,43.05,25.35
2016,1,5,8,15,43.5,43.5,1.3,11.0,50.0,85.22,65.58
2016,1,5,8,30,66.0,60.0,1.5,11.0,71.0,116.68,94.02
2016,1,5,8,45,76.0,77.0,1.7,11.0,92.5,141.09,115.82
2016,1,5,9,0,86.0,94.0,1.9,11.0,114.0,164.82,136.66
2016,1,5,9,15,92.0,110.0,1.95,11.0,135.0,184.14,153.28
2016,1,5,9,30,98.0,126.0,2.0,11.0,156.0,202.84,169.03
2016,1,5,9,45,101.0,139.5,2.15,11.0,173.5,215.95,179.87
2016,1,5,10,0,104.0,153.0,2.3,11.0,191.0,228.52,190.09
2016,1,5,10,15,52.0,80.5,2.4,11.0,99.5,113.11,92.44
2016,1,5,10,30,0.0,8.0,2.5,11.0,8.0,7.04,0.45
2016,1,5,10,45,0.0,8.5,2.6,11.5,8.5,7.48,0.82
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,7.92,1.19
2016,1,5,11,15,4.5,88.5,2.75,11.5,90.5,80.85,63.81
2016,1,5,11,30,9.0,168.0,2.8,11.0,172.0,155.87,127.09
2016,1,5,11,45,9.0,170.0,2.9,11.0,174.5,156.45,127.34
2016,1,5,12,0,9.0,172.0,3.0,11.0,177.0,157.03,127.74
2016,1,5,12,15,4.5,150.5,3.0,11.0,153.0,134.97,109.25
2016,1,5,12,30,0.0,129.0,3.0,11.0,129.0,113.77,91.5
2016,1,5,12,45,3.5,147.0,3.0,11.0,149.0,130.02,105.17
2016,1,5,13,0,7.0,165.0,3.0,11.0,169.0,145.32,117.91
2016,1,5,13,15,3.5,129.0,2.95,11.0,131.0,113.35,91.16
2016,1,5,13,30,0.0,93.0,2.9,11.0,93.0,81.88,64.72
2016,1,5,13,45,0.0,100.0,2.85,11.0,100.0,87.49,69.6
2016,1,5,14,0,0.0,107.0,2.8,11.0,107.0,92.74,74.15
2016,1,5,14,15,38.5,130.0,2.75,11.0,144.0,108.87,86.62
2016,1,5,14,30,77.0,153.0,2.7,11.0,181.0,119.32,96.24
2016,1,5,14,45,70.0,140.0,2.65,11.0,164.0,108.65,92.07
2016,1,5,15,0,63.0,127.0,2.6,11.0,147.0,99.18,83.7
2016,1,5,15,15,56.5,111.5,2.35,10.5,127.5,87.96,73.8
2016,1,5,15,30,50.0,96.0,2.1,10.0,108.0,76.48,63.5
2016,1,5,15,45,250.0,74.0,1.85,10.0,118.0,57.35,46.06
2016,1,5,16,0,450.0,52.0,1.6,10.0,128.0,41.57,31.55
2016,1,5,16,15,350.5,42.5,1.45,9.5,91.5,34.63,24.8
2016,1,5,16,30,251.0,33.0,1.3,9.0,55.0,25.93,15.13
2016,1,5,16,45,125.5,16.5,1.2,9.0,27.5,13.02,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,16.0,2.05,10.0,17.5,24.78,0.0
2016,1,6,8,0,39.0,32.0,2.1,10.0,35.0,72.15,46.42
2016,1,6,8,15,91.0,50.5,2.15,10.0,63.5,125.24,99.33
2016,1,6,8,30,143.0,69.0,2.2,10.0,92.0,186.35,153.5
2016,1,6,8,45,146.5,89.5,2.25,10.5,119.0,202.22,168.2
2016,1,6,9,0,150.0,110.0,2.3,11.0,146.0,226.57,189.16
2016,1,6,9,15,178.0,126.0,2.25,11.0,175.5,258.25,216.24
2016,1,6,9,30,206.0,142.0,2.2,11.0,205.0,289.5,242.29
2016,1,6,9,45,284.0,137.0,2.2,11.0,234.5,334.63,280.01
2016,1,6,10,0,362.0,132.0,2.2,11.0,264.0,380.85,317.65
2016,1,6,10,15,351.5,145.5,2.15,11.0,281.5,372.03,309.36
2016,1,6,10,30,341.0,159.0,2.1,11.0,299.0,372.75,308.77
2016,1,6,10,45,279.0,177.0,2.1,11.0,295.5,347.62,286.89
2016,1,6,11,0,217.0,195.0,2.1,11.0,292.0,314.85,259.1
2016,1,6,11,15,137.0,198.0,2.15,11.0,260.0,267.12,219.22
2016,1,6,11,30,57.0,201.0,2.2,11.0,228.0,216.64,177.09
2016,1,6,11,45,166.0,205.0,2.3,11.0,285.5,273.35,223.5
2016,1,6,12,0,275.0,209.0,2.4,11.0,343.0,321.62,261.15
2016,1,6,12,15,164.0,207.5,2.35,11.0,287.5,257.12,208.26
2016,1,6,12,30,53.0,206.0,2.3,11.0,232.0,202.03,163.89
2016,1,6,12,45,26.5,150.5,2.3,11.0,163.5,141.45,114.03
2016,1,6,13,0,0.0,95.0,2.3,11.0,95.0,83.87,66.23
2016,1,6,13,15,184.5,135.0,2.15,11.0,218.5,162.88,126.6
2016,1,6,13,30,369.0,175.0,2.0,11.0,342.0,222.21,167.04
2016,1,6,13,45,366.5,166.5,1.95,11.0,326.0,193.99,142.3
2016,1,6,14,0,364.0,158.0,1.9,11.0,310.0,165.65,119.14
2016,1,6,14,15,216.0,155.5,1.8,10.5,244.0,131.17,99.06
2016,1,6,14,30,68.0,153.0,1.7,10.0,178.0,119.64,96.65
2016,1,6,14,45,58.5,140.0,1.6,10.0,160.5,108.71,92.37
2016,1,6,15,0,49.0,127.0,1.5,10.0,143.0,99.24,83.99
2016,1,6,15,15,42.5,111.5,1.35,9.5,124.0,88.02,74.09
2016,1,6,15,30,36.0,96.0,1.2,9.0,105.0,76.55,63.8
2016,1,6,15,45,23.5,79.0,1.1,9.0,84.0,63.84,52.1
2016,1,6,16,0,11.0,62.0,1.0,9.0,63.0,51.93,40.98
2016,1,6,16,15,5.5,44.5,1.0,9.0,45.0,37.82,27.73
2016,1,6,16,30,0.0,27.0,1.0,9.0,27.0,23.49,13.47
2016,1,6,16,45,0.0,13.5,1.0,9.0,13.5,11.89,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,16.5,0.35,8.0,23.5,60.97,0.0
2016,1,7,8,0,175.0,33.0,0.4,8.0,47.0,169.39,116.76
2016,1,7,8,15,273.0,45.5,0.4,8.0,82.5,240.86,194.05
2016,1,7,8,30,371.0,58.0,0.4,8.0,118.0,313.44,257.7
2016,1,7,8,45,451.0,64.0,0.45,8.5,157.5,370.62,306.14
2016,1,7,9,0,531.0,70.0,0.5,9.0,197.0,428.44,353.35
2016,1,7,9,15,575.0,76.0,0.45,9.0,234.0,463.11,380.59
2016,1,7,9,30,619.0,82.0,0.4,9.0,271.0,495.74,405.3
2016,1,7,9,45,678.0,79.5,0.4,9.0,308.0,525.56,427.73
2016,1,7,10,0,737.0,77.0,0.4,9.0,345.0,552.25,447.12
2016,1,7,10,15,756.5,79.5,0.4,9.0,373.5,555.66,448.3
2016,1,7,10,30,776.0,82.0,0.4,9.0,402.0,558.68,449.14
2016,1,7,10,45,793.0,82.5,0.4,9.5,424.5,554.89,443.87
2016,1,7,11,0,810.0,83.0,0.4,10.0,447.0,547.84,436.0
2016,1,7,11,15,818.0,84.0,0.45,10.0,462.5,533.2,423.51
2016,1,7,11,30,826.0,85.0,0.5,10.0,478.0,515.59,408.47
2016,1,7,11,45,833.5,84.5,0.55,10.0,486.5,493.27,389.42
2016,1,7,12,0,841.0,84.0,0.6,10.0,495.0,468.11,367.64
2016,1,7,12,15,841.5,84.0,0.65,10.0,495.5,437.74,341.22
2016,1,7,12,30,842.0,84.0,0.7,10.0,496.0,405.13,312.31
2016,1,7,12,45,846.5,81.0,0.75,10.5,490.5,368.96,279.23
2016,1,7,13,0,851.0,78.0,0.8,11.0,485.0,330.61,243.69
2016,1,7,13,15,844.0,77.0,0.8,11.0,471.0,289.0,205.67
2016,1,7,13,30,837.0,76.0,0.8,11.0,457.0,246.39,166.92
2016,1,7,13,45,828.0,74.0,0.85,11.0,436.0,201.78,127.76
2016,1,7,14,0,819.0,72.0,0.9,11.0,415.0,156.78,91.16
2016,1,7,14,15,802.0,69.5,0.85,10.5,387.5,110.62,60.05
2016,1,7,14,30,785.0,67.0,0.8,10.0,360.0,65.28,40.98
2016,1,7,14,45,764.5,63.5,0.8,10.0,327.5,49.97,39.82
2016,1,7,15,0,744.0,60.0,0.8,10.0,295.0,47.92,38.01
2016,1,7,15,15,708.0,56.5,0.7,9.5,257.5,45.8,36.17
2016,1,7,15,30,672.0,53.0,0.6,9.0,220.0,43.73,34.29
2016,1,7,15,45,621.5,47.5,0.55,9.0,180.5,39.83,30.59
2016,1,7,16,0,571.0,42.0,0.5,9.0,141.0,35.91,26.75
2016,1,7,16,15,481.5,35.0,0.5,9.0,102.5,27.88,19.08
2016,1,7,16,30,392.0,28.0,0.5,9.0,64.0,22.82,13.2
2016,1,7,16,45,196.0,14.0,0.55,9.0,32.0,11.11,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,126.0,13.5,1.0,6.5,23.5,78.6,0.0
2016,1,8,8,0,252.0,27.0,1.1,7.0,47.0,203.38,142.61
2016,1,8,8,15,323.5,38.5,1.1,7.0,80.5,261.34,212.9
2016,1,8,8,30,395.0,50.0,1.1,7.0,114.0,319.42,266.0
2016,1,8,8,45,442.0,59.0,1.1,7.5,149.5,361.07,302.53
2016,1,8,9,0,489.0,68.0,1.1,8.0,185.0,401.95,336.83
2016,1,8,9,15,517.0,76.5,1.05,8.0,218.5,429.4,359.32
2016,1,8,9,30,545.0,85.0,1.0,8.0,252.0,454.95,379.39
2016,1,8,9,45,563.0,90.0,1.0,8.5,280.0,468.43,388.84
2016,1,8,10,0,581.0,95.0,1.0,9.0,308.0,479.54,396.06
2016,1,8,10,15,489.5,122.5,0.9,9.0,311.5,441.79,363.86
2016,1,8,10,30,398.0,150.0,0.8,9.0,315.0,408.09,335.07
2016,1,8,10,45,199.0,148.5,0.75,9.5,231.0,272.86,224.5
2016,1,8,11,0,0.0,147.0,0.7,10.0,147.0,133.49,107.75
2016,1,8,11,15,0.0,143.5,0.75,10.0,143.5,129.32,104.69
2016,1,8,11,30,0.0,140.0,0.8,10.0,140.0,125.41,101.37
2016,1,8,11,45,69.5,180.5,0.85,10.5,215.0,199.45,162.59
2016,1,8,12,0,139.0,221.0,0.9,11.0,290.0,268.29,217.03
2016,1,8,12,15,140.5,221.5,0.95,11.0,291.0,260.82,209.98
2016,1,8,12,30,142.0,222.0,1.0,11.0,292.0,252.82,202.87
2016,1,8,12,45,173.5,217.5,1.1,11.0,302.0,250.47,199.75
2016,1,8,13,0,205.0,213.0,1.2,11.0,312.0,245.35,193.89
2016,1,8,13,15,258.0,199.5,1.2,11.0,320.5,235.55,182.98
2016,1,8,13,30,311.0,186.0,1.2,11.0,329.0,220.43,167.18
2016,1,8,13,45,219.0,184.5,1.25,11.0,283.0,186.58,142.3
2016,1,8,14,0,127.0,183.0,1.3,11.0,237.0,159.22,123.92
2016,1,8,14,15,63.5,112.0,1.2,11.0,139.0,98.43,76.45
2016,1,8,14,30,0.0,41.0,1.1,11.0,41.0,36.15,25.74
2016,1,8,14,45,0.0,37.0,1.05,11.0,37.0,32.61,24.0
2016,1,8,15,0,0.0,33.0,1.0,11.0,33.0,29.07,20.82
2016,1,8,15,15,0.0,28.5,0.9,10.5,28.5,25.09,17.25
2016,1,8,15,30,0.0,24.0,0.8,10.0,24.0,21.11,13.64
2016,1,8,15,45,0.0,19.5,0.75,9.5,19.5,17.14,9.98
2016,1,8,16,0,0.0,15.0,0.7,9.0,15.0,13.18,6.28
2016,1,8,16,15,0.0,11.0,0.7,9.0,11.0,9.65,2.94
2016,1,8,16,30,0.0,7.0,0.7,9.0,7.0,6.14,0.0
2016,1,8,16,45,0.0,3.5,0.75,9.0,3.5,3.07,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,128.5,14.5,1.7,8.0,25.0,80.97,0.0
2016,1,9,8,0,257.0,29.0,1.8,8.0,50.0,208.38,146.67
2016,1,9,8,15,356.0,39.0,1.85,8.0,86.5,280.83,229.03
2016,1,9,8,30,455.0,49.0,1.9,8.0,123.0,354.13,295.15
2016,1,9,8,45,522.0,54.5,1.95,8.5,162.5,404.62,339.39
2016,1,9,9,0,589.0,60.0,2.0,9.0,202.0,454.38,381.29
2016,1,9,9,15,294.5,36.0,2.0,9.0,107.0,241.77,205.94
2016,1,9,9,30,0.0,12.0,2.0,9.0,12.0,10.55,3.58
2016,1,9,9,45,0.0,13.5,2.0,9.0,13.5,11.87,4.78
2016,1,9,10,0,0.0,15.0,2.0,9.0,15.0,13.19,5.93
2016,1,9,10,15,0.0,17.0,1.9,9.0,17.0,14.96,7.46
2016,1,9,10,30,0.0,19.0,1.8,9.0,19.0,16.73,8.99
2016,1,9,10,45,0.0,58.0,1.75,9.5,58.0,51.23,38.89
2016,1,9,11,0,0.0,97.0,1.7,10.0,97.0,86.38,68.84
2016,1,9,11,15,72.0,156.0,1.65,10.0,190.5,184.73,152.21
2016,1,9,11,30,144.0,215.0,1.6,10.0,284.0,281.58,231.12
2016,1,9,11,45,88.5,206.5,1.55,10.0,249.0,233.45,190.72
2016,1,9,12,0,33.0,198.0,1.5,10.0,214.0,195.07,159.0
2016,1,9,12,15,16.5,148.0,1.45,10.0,156.0,137.95,111.66
2016,1,9,12,30,0.0,98.0,1.4,10.0,98.0,86.68,68.73
2016,1,9,12,45,9.0,139.5,1.35,10.0,144.0,125.65,101.58
2016,1,9,13,0,18.0,181.0,1.3,10.0,190.0,162.35,131.86
2016,1,9,13,15,9.0,164.5,1.25,10.0,169.0,144.41,117.05
2016,1,9,13,30,0.0,148.0,1.2,10.0,148.0,127.55,103.37
2016,1,9,13,45,0.0,124.0,1.15,10.0,124.0,107.3,86.46
2016,1,9,14,0,0.0,100.0,1.1,10.0,100.0,87.24,69.58
2016,1,9,14,15,39.5,129.0,1.05,10.0,144.0,109.23,86.9
2016,1,9,14,30,79.0,158.0,1.0,10.0,188.0,124.43,100.0
2016,1,9,14,45,72.5,145.5,1.0,10.0,171.0,112.52,95.59
2016,1,9,15,0,66.0,133.0,1.0,10.0,154.0,103.4,87.61
2016,1,9,15,15,59.5,117.0,0.95,10.0,134.5,91.93,77.41
2016,1,9,15,30,53.0,101.0,0.9,10.0,115.0,80.19,66.84
2016,1,9,15,45,42.5,84.0,0.85,10.0,94.0,67.55,55.29
2016,1,9,16,0,32.0,67.0,0.8,10.0,73.0,54.63,43.33
2016,1,9,16,15,16.0,50.0,0.75,9.5,53.0,41.44,31.06
2016,1,9,16,30,0.0,33.0,0.7,9.0,33.0,28.27,18.15
2016,1,9,16,45,0.0,16.5,0.7,9.0,16.5,14.54,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,1.65,7.5,26.0,87.4,0.0
2016,1,10,8,0,279.0,30.0,1.8,8.0,52.0,221.91,157.28
2016,1,10,8,15,377.5,40.0,1.8,8.0,90.0,294.64,240.3
2016,1,10,8,30,476.0,50.0,1.8,8.0,128.0,368.28,306.56
2016,1,10,8,45,541.0,56.0,1.8,8.0,168.0,418.68,351.07
2016,1,10,9,0,606.0,62.0,1.8,8.0,208.0,468.23,393.18
2016,1,10,9,15,646.5,67.0,1.8,8.0,246.0,500.22,419.68
2016,1,10,9,30,687.0,72.0,1.8,8.0,284.0,530.12,443.53
2016,1,10,9,45,718.0,75.0,1.8,8.5,319.0,549.3,457.33
2016,1,10,10,0,749.0,78.0,1.8,9.0,354.0,565.7,468.42
2016,1,10,10,15,768.0,80.5,1.8,9.5,382.5,568.95,468.91
2016,1,10,10,30,787.0,83.0,1.8,10.0,411.0,571.87,468.87
2016,1,10,10,45,805.5,83.0,1.8,10.5,434.0,568.54,463.82
2016,1,10,11,0,824.0,83.0,1.8,11.0,457.0,561.87,456.0
2016,1,10,11,15,661.0,122.0,1.75,11.0,429.0,494.85,401.15
2016,1,10,11,30,498.0,161.0,1.7,11.0,401.0,425.09,344.49
2016,1,10,11,45,500.0,163.5,1.7,11.5,408.0,410.5,330.99
2016,1,10,12,0,502.0,166.0,1.7,12.0,415.0,394.2,315.56
2016,1,10,12,15,409.5,186.0,1.7,12.0,389.5,351.84,280.56
2016,1,10,12,30,317.0,206.0,1.7,12.0,364.0,310.79,247.1
2016,1,10,12,45,489.0,161.5,1.7,12.0,401.0,318.5,248.53
2016,1,10,13,0,661.0,117.0,1.7,12.0,438.0,311.54,235.65
2016,1,10,13,15,529.0,145.5,1.65,12.0,397.5,266.32,199.07
2016,1,10,13,30,397.0,174.0,1.6,12.0,357.0,231.68,172.87
2016,1,10,13,45,519.5,138.5,1.6,12.0,367.0,202.43,142.07
2016,1,10,14,0,642.0,103.0,1.6,12.0,377.0,162.26,103.09
2016,1,10,14,15,666.0,90.5,1.55,12.0,359.0,119.01,70.27
2016,1,10,14,30,690.0,78.0,1.5,12.0,341.0,73.16,44.72
2016,1,10,14,45,652.0,79.0,1.5,12.0,310.0,56.29,45.13
2016,1,10,15,0,614.0,80.0,1.5,12.0,279.0,58.28,46.96
2016,1,10,15,15,586.5,73.0,1.3,11.5,244.5,54.07,43.28
2016,1,10,15,30,559.0,66.0,1.1,11.0,210.0,49.81,39.47
2016,1,10,15,45,510.5,59.0,0.95,10.5,173.5,45.38,35.4
2016,1,10,16,0,462.0,52.0,0.8,10.0,137.0,40.89,31.15
2016,1,10,16,15,392.5,42.0,0.85,9.5,101.0,33.57,24.18
2016,1,10,16,30,323.0,32.0,0.9,9.0,65.0,26.05,16.46
2016,1,10,16,45,161.5,16.0,1.0,9.0,32.5,12.65,0.0
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,1.1,8.0,12.0,10.91,0.0
2016,1,11,8,0,0.0,24.0,1.2,8.0,24.0,22.3,10.88
2016,1,11,8,15,2.5,41.0,1.3,8.0,41.5,42.72,30.43
2016,1,11,8,30,5.0,58.0,1.4,8.0,59.0,61.72,47.57
2016,1,11,8,45,13.0,74.0,1.5,8.5,77.0,82.01,65.63
2016,1,11,9,0,21.0,90.0,1.6,9.0,95.0,110.09,90.12
2016,1,11,9,15,26.5,105.0,1.6,9.0,112.5,127.76,105.49
2016,1,11,9,30,32.0,120.0,1.6,9.0,130.0,145.19,120.42
2016,1,11,9,45,36.0,133.5,1.65,9.5,146.0,159.56,132.3
2016,1,11,10,0,40.0,147.0,1.7,10.0,162.0,173.67,143.76
2016,1,11,10,15,20.0,120.0,1.7,10.0,127.5,122.19,99.79
2016,1,11,10,30,0.0,93.0,1.7,10.0,93.0,83.1,66.11
2016,1,11,10,45,1.0,123.5,1.75,10.0,124.0,112.29,90.92
2016,1,11,11,0,2.0,154.0,1.8,10.0,155.0,141.31,115.22
2016,1,11,11,15,1.0,125.0,1.8,10.0,125.5,112.57,90.82
2016,1,11,11,30,0.0,96.0,1.8,10.0,96.0,85.2,67.6
2016,1,11,11,45,0.0,92.5,1.85,10.5,92.5,81.98,64.73
2016,1,11,12,0,0.0,89.0,1.9,11.0,89.0,78.82,61.9
2016,1,11,12,15,0.0,107.5,1.9,11.0,107.5,95.18,75.74
2016,1,11,12,30,0.0,126.0,1.9,11.0,126.0,111.25,89.26
2016,1,11,12,45,8.5,154.0,1.9,11.5,158.5,138.05,111.36
2016,1,11,13,0,17.0,182.0,1.9,12.0,191.0,163.12,131.68
2016,1,11,13,15,15.5,176.5,1.85,12.0,184.5,156.19,125.88
2016,1,11,13,30,14.0,171.0,1.8,12.0,178.0,149.37,120.3
2016,1,11,13,45,403.5,124.0,1.8,12.0,298.0,171.78,122.17
2016,1,11,14,0,793.0,77.0,1.8,12.0,418.0,167.22,100.55
2016,1,11,14,15,396.5,79.0,1.7,12.0,249.5,89.5,55.4
2016,1,11,14,30,0.0,81.0,1.6,12.0,81.0,71.09,55.55
2016,1,11,14,45,0.0,73.5,1.55,12.0,73.5,64.69,52.63
2016,1,11,15,0,0.0,66.0,1.5,12.0,66.0,58.29,46.96
2016,1,11,15,15,321.5,62.0,1.3,11.5,146.0,44.85,34.99
2016,1,11,15,30,643.0,58.0,1.1,11.0,226.0,43.53,33.83
2016,1,11,15,45,590.0,53.0,0.95,11.0,186.5,40.51,30.98
2016,1,11,16,0,537.0,48.0,0.8,11.0,147.0,37.51,28.04
2016,1,11,16,15,453.5,40.0,0.8,10.5,109.0,31.81,22.57
2016,1,11,16,30,370.0,32.0,0.8,10.0,71.0,26.02,16.52
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.5,12.61,0.23
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
