Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,154.5,13.5,1.05,7.5,26.5,94.4,0.0
2016,1,12,8,0,309.0,27.0,1.1,8.0,53.0,237.96,170.74
2016,1,12,8,15,404.5,36.0,1.1,8.0,90.5,307.44,250.02
2016,1,12,8,30,500.0,45.0,1.1,8.0,128.0,378.81,313.66
2016,1,12,8,45,561.5,50.5,1.15,8.5,167.5,426.67,355.07
2016,1,12,9,0,623.0,56.0,1.2,9.0,207.0,473.87,394.18
2016,1,12,9,15,662.0,60.0,1.2,9.0,245.0,504.02,418.75
2016,1,12,9,30,701.0,64.0,1.2,9.0,283.0,529.03,438.45
2016,1,12,9,45,580.5,91.5,1.3,9.5,286.5,486.26,402.83
2016,1,12,10,0,460.0,119.0,1.4,10.0,290.0,432.13,358.24
2016,1,12,10,15,494.5,123.0,1.45,10.0,320.0,450.37,372.64
2016,1,12,10,30,529.0,127.0,1.5,10.0,350.0,466.18,384.25
2016,1,12,10,45,513.5,139.0,1.55,10.5,364.5,458.52,376.09
2016,1,12,11,0,498.0,151.0,1.6,11.0,379.0,449.07,366.63
2016,1,12,11,15,476.5,162.0,1.65,11.0,386.5,433.75,353.17
2016,1,12,11,30,455.0,173.0,1.7,11.0,394.0,417.36,338.8
2016,1,12,11,45,453.5,177.0,1.8,11.5,400.0,403.44,325.89
2016,1,12,12,0,452.0,181.0,1.9,12.0,406.0,388.06,311.59
2016,1,12,12,15,451.5,181.5,1.85,12.0,407.0,368.59,294.09
2016,1,12,12,30,451.0,182.0,1.8,12.0,408.0,347.9,275.34
2016,1,12,12,45,256.0,196.0,1.8,12.0,324.0,266.03,210.84
2016,1,12,13,0,61.0,210.0,1.8,12.0,240.0,199.82,160.37
2016,1,12,13,15,30.5,174.0,1.7,12.0,189.0,157.34,126.22
2016,1,12,13,30,0.0,138.0,1.6,12.0,138.0,119.59,95.95
2016,1,12,13,45,11.0,151.5,1.55,12.0,156.5,131.53,105.64
2016,1,12,14,0,22.0,165.0,1.5,12.0,175.0,141.36,113.42
2016,1,12,14,15,11.0,121.0,1.35,12.0,126.0,104.37,83.09
2016,1,12,14,30,0.0,77.0,1.2,12.0,77.0,67.87,52.76
2016,1,12,14,45,0.0,70.0,1.05,12.0,70.0,61.89,50.13
2016,1,12,15,0,0.0,63.0,0.9,12.0,63.0,55.67,44.62
2016,1,12,15,15,0.0,55.5,0.9,12.0,55.5,49.01,38.67
2016,1,12,15,30,0.0,48.0,0.9,12.0,48.0,42.36,32.65
2016,1,12,15,45,0.0,39.5,0.95,12.0,39.5,34.83,25.77
2016,1,12,16,0,0.0,31.0,1.0,12.0,31.0,27.31,18.83
2016,1,12,16,15,0.0,23.0,1.05,12.0,23.0,20.24,12.26
2016,1,12,16,30,0.0,15.0,1.1,12.0,15.0,13.18,5.58
2016,1,12,16,45,0.0,8.5,1.15,12.0,8.5,7.46,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.82,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,75.5,18.0,3.0,11.5,24.0,72.52,0.0
2016,1,13,8,0,151.0,36.0,3.1,12.0,48.0,164.15,116.12
2016,1,13,8,15,249.0,49.0,3.2,12.0,84.0,234.62,189.62
2016,1,13,8,30,347.0,62.0,3.3,12.0,120.0,308.48,255.44
2016,1,13,8,45,416.0,71.0,3.4,12.0,159.5,361.65,302.37
2016,1,13,9,0,485.0,80.0,3.5,12.0,199.0,415.24,348.3
2016,1,13,9,15,531.5,86.5,3.7,12.0,236.5,454.63,381.44
2016,1,13,9,30,578.0,93.0,3.9,12.0,274.0,490.31,410.77
2016,1,13,9,45,289.0,54.0,4.1,12.5,144.5,261.16,220.68
2016,1,13,10,0,0.0,15.0,4.3,13.0,15.0,13.2,5.71
2016,1,13,10,15,158.0,91.5,4.4,13.0,158.0,199.0,166.45
2016,1,13,10,30,316.0,168.0,4.5,13.0,301.0,373.74,310.92
2016,1,13,10,45,158.0,126.5,4.6,13.0,193.0,228.17,188.94
2016,1,13,11,0,0.0,85.0,4.7,13.0,85.0,75.32,58.58
2016,1,13,11,15,70.5,152.0,4.7,13.0,186.5,180.79,147.97
2016,1,13,11,30,141.0,219.0,4.7,13.0,288.0,285.81,234.23
2016,1,13,11,45,93.5,214.0,4.75,13.0,260.5,244.22,199.2
2016,1,13,12,0,46.0,209.0,4.8,13.0,233.0,211.85,172.2
2016,1,13,12,15,51.0,212.0,4.75,12.5,238.0,212.61,172.88
2016,1,13,12,30,56.0,215.0,4.7,12.0,243.0,212.73,172.95
2016,1,13,12,45,39.5,202.5,4.7,12.0,222.0,191.34,155.21
2016,1,13,13,0,23.0,190.0,4.7,12.0,201.0,171.95,139.31
2016,1,13,13,15,12.5,173.5,4.6,12.0,179.5,153.16,123.9
2016,1,13,13,30,2.0,157.0,4.5,12.0,158.0,135.6,109.62
2016,1,13,13,45,127.0,170.0,4.4,12.0,225.5,163.05,127.38
2016,1,13,14,0,252.0,183.0,4.3,12.0,293.0,176.79,133.08
2016,1,13,14,15,270.0,169.0,4.05,11.5,280.0,151.21,112.44
2016,1,13,14,30,288.0,155.0,3.8,11.0,267.0,123.92,94.06
2016,1,13,14,45,276.5,145.0,3.55,11.0,245.0,104.89,88.7
2016,1,13,15,0,265.0,135.0,3.3,11.0,223.0,98.55,83.15
2016,1,13,15,15,450.0,101.0,2.9,10.5,229.5,73.34,60.75
2016,1,13,15,30,635.0,67.0,2.5,10.0,236.0,50.57,40.31
2016,1,13,15,45,597.0,59.0,2.2,10.0,197.5,45.31,35.44
2016,1,13,16,0,559.0,51.0,1.9,10.0,159.0,39.93,30.34
2016,1,13,16,15,472.0,43.5,1.7,9.5,118.5,34.73,25.32
2016,1,13,16,30,385.0,36.0,1.5,9.0,78.0,29.5,19.83
2016,1,13,16,45,242.5,24.5,1.35,9.0,46.5,20.29,6.68
2016,1,13,17,0,100.0,13.0,1.2,9.0,15.0,11.82,0.0
2016,1,13,17,15,50.0,6.5,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,8.5,6.5,5.7,0.0
2016,1,14,8,0,0.0,13.0,1.0,9.0,13.0,11.42,2.99
2016,1,14,8,15,0.0,22.5,1.1,9.0,22.5,19.81,11.09
2016,1,14,8,30,0.0,32.0,1.2,9.0,32.0,28.2,18.68
2016,1,14,8,45,0.0,41.5,1.35,9.0,41.5,36.61,26.21
2016,1,14,9,0,0.0,51.0,1.5,9.0,51.0,45.03,33.69
2016,1,14,9,15,0.0,60.0,1.55,9.0,60.0,53.19,40.87
2016,1,14,9,30,0.0,69.0,1.6,9.0,69.0,61.54,48.13
2016,1,14,9,45,0.0,77.0,1.7,9.5,77.0,68.86,54.32
2016,1,14,10,0,0.0,85.0,1.8,10.0,85.0,76.16,60.41
2016,1,14,10,15,0.0,113.5,1.95,10.0,113.5,103.49,83.67
2016,1,14,10,30,0.0,142.0,2.1,10.0,142.0,130.75,106.62
2016,1,14,10,45,0.0,130.0,2.25,10.0,130.0,117.91,95.58
2016,1,14,11,0,0.0,118.0,2.4,10.0,118.0,105.9,85.32
2016,1,14,11,15,4.0,145.0,2.35,10.0,147.0,132.88,108.09
2016,1,14,11,30,8.0,172.0,2.3,10.0,176.0,159.31,130.1
2016,1,14,11,45,8.0,174.5,2.3,10.5,178.5,160.4,130.58
2016,1,14,12,0,8.0,177.0,2.3,11.0,181.0,161.46,131.13
2016,1,14,12,15,24.5,193.0,2.15,11.0,205.5,181.64,147.66
2016,1,14,12,30,41.0,209.0,2.0,11.0,230.0,201.76,163.82
2016,1,14,12,45,20.5,123.5,1.9,11.0,134.0,116.98,93.53
2016,1,14,13,0,0.0,38.0,1.8,11.0,38.0,33.54,23.23
2016,1,14,13,15,0.0,75.0,1.85,11.0,75.0,66.35,51.4
2016,1,14,13,30,0.0,112.0,1.9,11.0,112.0,98.09,78.37
2016,1,14,13,45,0.0,64.5,1.95,11.0,64.5,57.01,43.46
2016,1,14,14,0,0.0,17.0,2.0,11.0,17.0,14.97,7.33
2016,1,14,14,15,0.0,25.0,2.15,11.0,25.0,22.02,13.47
2016,1,14,14,30,0.0,33.0,2.3,11.0,33.0,29.08,19.62
2016,1,14,14,45,0.0,30.0,2.45,11.0,30.0,26.42,18.35
2016,1,14,15,0,0.0,27.0,2.6,11.0,27.0,23.77,15.97
2016,1,14,15,15,0.0,23.5,2.75,11.0,23.5,20.68,13.16
2016,1,14,15,30,0.0,20.0,2.9,11.0,20.0,17.59,10.34
2016,1,14,15,45,0.0,16.5,3.1,11.0,16.5,14.5,7.49
2016,1,14,16,0,0.0,13.0,3.3,11.0,13.0,11.42,4.63
2016,1,14,16,15,0.0,9.5,3.3,11.0,9.5,8.34,1.76
2016,1,14,16,30,0.0,6.0,3.3,11.0,6.0,5.26,0.0
2016,1,14,16,45,0.0,3.5,3.35,11.0,3.5,3.07,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,161.0,14.5,0.95,7.5,28.0,123.66,0.0
2016,1,15,8,0,322.0,29.0,1.0,8.0,56.0,249.92,183.5
2016,1,15,8,15,418.5,37.5,1.1,8.0,94.5,319.76,260.7
2016,1,15,8,30,515.0,46.0,1.2,8.0,133.0,392.14,325.25
2016,1,15,8,45,572.0,52.0,1.3,8.5,173.5,438.65,365.68
2016,1,15,9,0,629.0,58.0,1.4,9.0,214.0,484.39,403.81
2016,1,15,9,15,416.5,94.0,1.4,9.0,204.5,391.25,327.83
2016,1,15,9,30,204.0,130.0,1.4,9.0,195.0,286.94,240.64
2016,1,15,9,45,211.5,143.0,1.45,9.5,216.5,302.21,253.12
2016,1,15,10,0,219.0,156.0,1.5,10.0,238.0,316.46,263.83
2016,1,15,10,15,388.5,140.0,1.5,10.0,300.0,407.86,338.88
2016,1,15,10,30,558.0,124.0,1.5,10.0,362.0,485.04,399.85
2016,1,15,10,45,462.5,152.5,1.5,10.5,357.0,447.09,366.43
2016,1,15,11,0,367.0,181.0,1.5,11.0,352.0,400.19,327.05
2016,1,15,11,15,433.0,173.5,1.45,11.0,382.0,425.6,346.33
2016,1,15,11,30,499.0,166.0,1.4,11.0,412.0,438.32,354.7
2016,1,15,11,45,438.5,183.5,1.4,11.0,402.5,406.54,327.82
2016,1,15,12,0,378.0,201.0,1.4,11.0,393.0,370.96,298.37
2016,1,15,12,15,261.0,216.0,1.35,11.0,349.0,316.4,254.16
2016,1,15,12,30,144.0,231.0,1.3,11.0,305.0,265.32,213.28
2016,1,15,12,45,489.0,158.0,1.3,11.5,403.0,323.58,253.5
2016,1,15,13,0,834.0,85.0,1.3,12.0,501.0,352.2,264.61
2016,1,15,13,15,826.0,84.0,1.25,12.0,487.0,310.78,226.31
2016,1,15,13,30,818.0,83.0,1.2,12.0,473.0,268.44,187.54
2016,1,15,13,45,811.0,80.0,1.2,12.0,452.5,223.85,147.55
2016,1,15,14,0,804.0,77.0,1.2,12.0,432.0,178.72,109.02
2016,1,15,14,15,786.5,75.0,1.15,12.0,404.5,133.05,74.89
2016,1,15,14,30,769.0,73.0,1.1,12.0,377.0,88.25,49.98
2016,1,15,14,45,747.5,69.5,1.05,12.0,344.5,53.94,42.97
2016,1,15,15,0,726.0,66.0,1.0,12.0,312.0,52.0,41.33
2016,1,15,15,15,691.5,62.0,0.9,11.5,275.0,49.59,39.28
2016,1,15,15,30,657.0,58.0,0.8,11.0,238.0,43.16,33.54
2016,1,15,15,45,604.5,53.5,0.7,11.0,198.0,40.53,31.08
2016,1,15,16,0,552.0,49.0,0.6,11.0,158.0,37.94,28.54
2016,1,15,16,15,472.5,41.5,0.65,10.5,119.0,32.7,23.54
2016,1,15,16,30,393.0,34.0,0.7,10.0,80.0,27.39,18.18
2016,1,15,16,45,196.5,25.5,0.75,10.0,48.5,20.03,8.35
2016,1,15,17,0,0.0,17.0,0.8,10.0,17.0,15.46,0.0
2016,1,15,17,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.0,1.4,11.5,1.0,0.87,0.0
2016,1,16,8,0,0.0,2.0,1.4,12.0,2.0,1.75,0.0
2016,1,16,8,15,0.0,3.5,1.45,12.0,3.5,3.07,0.0
2016,1,16,8,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,1,16,8,45,0.0,7.0,1.6,12.5,7.0,6.14,0.0
2016,1,16,9,0,0.0,9.0,1.7,13.0,9.0,7.9,1.18
2016,1,16,9,15,0.0,10.5,1.75,13.0,10.5,9.22,2.34
2016,1,16,9,30,0.0,12.0,1.8,13.0,12.0,10.55,3.49
2016,1,16,9,45,0.0,13.5,1.9,13.5,13.5,11.87,4.61
2016,1,16,10,0,0.0,15.0,2.0,14.0,15.0,13.2,5.72
2016,1,16,10,15,0.0,73.5,2.05,14.0,73.5,65.0,49.96
2016,1,16,10,30,0.0,132.0,2.1,14.0,132.0,120.72,96.69
2016,1,16,10,45,0.0,120.5,2.2,14.0,120.5,108.74,86.46
2016,1,16,11,0,0.0,109.0,2.3,14.0,109.0,97.46,76.94
2016,1,16,11,15,0.0,101.0,2.35,14.0,101.0,89.86,70.5
2016,1,16,11,30,0.0,93.0,2.4,14.0,93.0,82.48,64.26
2016,1,16,11,45,0.0,66.0,2.5,14.5,66.0,58.36,43.84
2016,1,16,12,0,0.0,39.0,2.6,15.0,39.0,34.43,23.56
2016,1,16,12,15,0.0,24.0,2.55,15.0,24.0,21.16,12.34
2016,1,16,12,30,0.0,9.0,2.5,15.0,9.0,7.93,1.09
2016,1,16,12,45,0.0,15.0,2.5,15.0,15.0,13.22,5.6
2016,1,16,13,0,0.0,21.0,2.5,15.0,21.0,18.51,10.1
2016,1,16,13,15,0.0,20.5,2.35,15.0,20.5,18.07,9.74
2016,1,16,13,30,0.0,20.0,2.2,15.0,20.0,17.62,9.37
2016,1,16,13,45,0.0,19.0,2.1,15.0,19.0,16.74,8.64
2016,1,16,14,0,0.0,18.0,2.0,15.0,18.0,15.85,7.9
2016,1,16,14,15,0.0,71.0,1.8,15.0,71.0,62.78,47.82
2016,1,16,14,30,0.0,124.0,1.6,15.0,124.0,104.9,83.24
2016,1,16,14,45,0.0,113.0,1.4,15.0,113.0,95.43,78.91
2016,1,16,15,0,0.0,102.0,1.2,15.0,102.0,86.52,71.2
2016,1,16,15,15,0.0,90.0,1.05,14.5,90.0,76.76,62.79
2016,1,16,15,30,0.0,78.0,0.9,14.0,78.0,66.88,54.16
2016,1,16,15,45,254.5,67.0,0.75,14.0,118.0,49.26,38.42
2016,1,16,16,0,509.0,56.0,0.6,14.0,158.0,43.67,33.26
2016,1,16,16,15,428.0,47.5,0.65,13.5,119.5,37.76,27.7
2016,1,16,16,30,347.0,39.0,0.7,13.0,81.0,31.76,21.76
2016,1,16,16,45,173.5,28.5,0.75,13.0,49.5,22.35,10.54
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,16.37,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,8.19,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.75,13.0,8.0,7.03,0.0
2016,1,17,8,0,0.0,16.0,2.8,13.0,16.0,14.07,5.06
2016,1,17,8,15,0.0,27.0,2.85,13.0,27.0,23.79,14.19
2016,1,17,8,30,0.0,38.0,2.9,13.0,38.0,33.53,22.84
2016,1,17,8,45,0.0,49.5,2.95,13.5,49.5,44.21,32.17
2016,1,17,9,0,0.0,61.0,3.0,14.0,61.0,55.13,41.6
2016,1,17,9,15,0.0,72.0,3.0,14.0,72.0,65.42,50.45
2016,1,17,9,30,0.0,83.0,3.0,14.0,83.0,75.63,59.14
2016,1,17,9,45,0.0,93.0,3.05,14.0,93.0,84.76,66.83
2016,1,17,10,0,0.0,103.0,3.1,14.0,103.0,93.85,74.41
2016,1,17,10,15,0.0,100.5,3.1,14.0,100.5,90.62,71.56
2016,1,17,10,30,0.0,98.0,3.1,14.0,98.0,87.75,69.03
2016,1,17,10,45,0.0,103.0,3.15,14.0,103.0,92.14,72.62
2016,1,17,11,0,0.0,108.0,3.2,14.0,108.0,96.52,76.2
2016,1,17,11,15,0.0,103.5,3.2,14.0,103.5,92.14,72.43
2016,1,17,11,30,0.0,99.0,3.2,14.0,99.0,87.91,68.82
2016,1,17,11,45,0.0,84.5,3.2,14.0,84.5,74.81,57.78
2016,1,17,12,0,0.0,70.0,3.2,14.0,70.0,61.92,46.9
2016,1,17,12,15,0.0,92.0,3.2,14.0,92.0,81.47,63.35
2016,1,17,12,30,0.0,114.0,3.2,14.0,114.0,100.8,79.52
2016,1,17,12,45,0.0,114.5,3.2,14.0,114.5,101.05,79.72
2016,1,17,13,0,0.0,115.0,3.2,14.0,115.0,101.26,79.94
2016,1,17,13,15,0.0,87.5,3.2,13.5,87.5,77.42,60.13
2016,1,17,13,30,0.0,60.0,3.2,13.0,60.0,53.02,39.66
2016,1,17,13,45,0.0,47.0,3.2,13.0,47.0,41.49,29.9
2016,1,17,14,0,0.0,34.0,3.2,13.0,34.0,29.98,20.1
2016,1,17,14,15,0.0,22.5,3.15,13.0,22.5,19.82,11.41
2016,1,17,14,30,0.0,11.0,3.1,13.0,11.0,9.68,2.69
2016,1,17,14,45,0.0,10.0,3.1,13.0,10.0,8.79,2.28
2016,1,17,15,0,0.0,9.0,3.1,13.0,9.0,7.91,1.49
2016,1,17,15,15,0.0,8.0,3.05,13.0,8.0,7.03,0.7
2016,1,17,15,30,0.0,7.0,3.0,13.0,7.0,6.15,0.0
2016,1,17,15,45,0.0,5.5,3.0,13.0,5.5,4.83,0.0
2016,1,17,16,0,0.0,4.0,3.0,13.0,4.0,3.51,0.0
2016,1,17,16,15,0.0,3.0,2.95,13.0,3.0,2.63,0.0
2016,1,17,16,30,0.0,2.0,2.9,13.0,2.0,1.75,0.0
2016,1,17,16,45,0.0,1.0,2.85,13.0,1.0,0.88,0.0
2016,1,17,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,13.0,0.95,10.5,32.0,148.43,0.0
2016,1,18,8,0,414.0,26.0,1.0,11.0,64.0,292.88,218.16
2016,1,18,8,15,505.0,33.5,1.1,11.0,104.5,362.07,292.5
2016,1,18,8,30,596.0,41.0,1.2,11.0,145.0,432.92,354.89
2016,1,18,8,45,649.5,46.0,1.3,11.5,186.5,478.53,393.95
2016,1,18,9,0,703.0,51.0,1.4,12.0,228.0,522.88,430.25
2016,1,18,9,15,370.0,88.5,1.5,12.0,183.0,358.42,298.07
2016,1,18,9,30,37.0,126.0,1.6,12.0,138.0,155.47,127.22
2016,1,18,9,45,38.0,139.0,1.7,12.5,153.0,167.28,137.29
2016,1,18,10,0,39.0,152.0,1.8,13.0,168.0,178.9,146.46
2016,1,18,10,15,50.5,167.0,1.9,13.0,188.5,199.09,163.07
2016,1,18,10,30,62.0,182.0,2.0,13.0,209.0,218.59,178.92
2016,1,18,10,45,69.0,193.5,2.1,13.5,225.0,230.8,188.25
2016,1,18,11,0,76.0,205.0,2.2,14.0,241.0,242.37,196.98
2016,1,18,11,15,185.5,208.5,2.25,14.0,300.5,310.12,252.25
2016,1,18,11,30,295.0,212.0,2.3,14.0,360.0,371.18,300.37
2016,1,18,11,45,173.5,215.5,2.35,14.0,303.0,293.84,237.2
2016,1,18,12,0,52.0,219.0,2.4,14.0,246.0,224.92,181.08
2016,1,18,12,15,103.0,227.5,2.35,14.0,281.0,251.01,201.89
2016,1,18,12,30,154.0,236.0,2.3,14.0,316.0,275.58,220.49
2016,1,18,12,45,83.5,210.0,2.25,14.0,253.5,215.35,172.02
2016,1,18,13,0,13.0,184.0,2.2,14.0,191.0,164.31,131.51
2016,1,18,13,15,6.5,134.5,2.1,13.5,138.0,119.47,94.97
2016,1,18,13,30,0.0,85.0,2.0,13.0,85.0,75.23,58.4
2016,1,18,13,45,15.0,131.5,1.95,13.0,138.5,116.95,92.96
2016,1,18,14,0,30.0,178.0,1.9,13.0,192.0,149.94,119.73
2016,1,18,14,15,15.0,138.0,1.75,13.0,145.0,118.69,94.49
2016,1,18,14,30,0.0,98.0,1.6,13.0,98.0,85.04,67.02
2016,1,18,14,45,0.0,89.5,1.45,13.0,89.5,77.71,63.9
2016,1,18,15,0,0.0,81.0,1.3,13.0,81.0,70.58,57.66
2016,1,18,15,15,0.0,71.5,1.25,12.5,71.5,62.59,50.71
2016,1,18,15,30,0.0,62.0,1.2,12.0,62.0,54.53,43.59
2016,1,18,15,45,0.0,52.0,1.15,12.0,52.0,45.92,35.78
2016,1,18,16,0,0.0,42.0,1.1,12.0,42.0,37.05,27.66
2016,1,18,16,15,0.0,32.0,1.1,12.0,32.0,28.2,19.47
2016,1,18,16,30,0.0,22.0,1.1,12.0,22.0,19.36,11.25
2016,1,18,16,45,0.0,13.5,1.1,12.0,13.5,11.87,3.57
2016,1,18,17,0,0.0,5.0,1.1,12.0,5.0,4.38,0.0
2016,1,18,17,15,0.0,2.5,1.15,12.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.5,3.85,13.0,4.5,3.94,0.0
2016,1,19,8,0,0.0,9.0,3.9,13.0,9.0,7.9,0.45
2016,1,19,8,15,0.0,15.5,3.9,13.0,15.5,13.62,5.73
2016,1,19,8,30,0.0,22.0,3.9,13.0,22.0,19.35,10.82
2016,1,19,8,45,0.0,28.0,3.9,13.5,28.0,24.65,15.48
2016,1,19,9,0,0.0,34.0,3.9,14.0,34.0,29.95,20.09
2016,1,19,9,15,0.0,40.5,3.85,14.0,40.5,35.7,25.07
2016,1,19,9,30,0.0,47.0,3.8,14.0,47.0,41.46,30.0
2016,1,19,9,45,0.0,52.5,3.8,14.0,52.5,46.34,34.14
2016,1,19,10,0,0.0,58.0,3.8,14.0,58.0,51.22,38.25
2016,1,19,10,15,0.0,82.0,3.9,14.0,82.0,72.84,56.55
2016,1,19,10,30,0.0,106.0,4.0,14.0,106.0,95.33,75.43
2016,1,19,10,45,0.0,112.5,4.1,14.5,112.5,101.07,79.96
2016,1,19,11,0,0.0,119.0,4.2,15.0,119.0,106.76,84.45
2016,1,19,11,15,10.0,155.0,4.25,15.0,160.0,145.67,116.82
2016,1,19,11,30,20.0,191.0,4.3,15.0,201.0,183.69,148.05
2016,1,19,11,45,10.5,179.0,4.35,15.0,184.5,165.95,133.18
2016,1,19,12,0,1.0,167.0,4.4,15.0,168.0,149.24,119.31
2016,1,19,12,15,0.5,154.0,4.3,15.0,154.5,136.69,108.93
2016,1,19,12,30,0.0,141.0,4.2,15.0,141.0,124.51,98.85
2016,1,19,12,45,0.0,132.5,4.15,15.0,132.5,116.72,92.42
2016,1,19,13,0,0.0,124.0,4.1,15.0,124.0,109.05,86.09
2016,1,19,13,15,385.0,116.0,4.05,14.5,304.5,214.92,163.37
2016,1,19,13,30,770.0,108.0,4.0,14.0,485.0,285.4,205.1
2016,1,19,13,45,667.5,120.5,4.0,14.0,438.0,235.26,163.74
2016,1,19,14,0,565.0,133.0,4.0,14.0,391.0,191.97,130.49
2016,1,19,14,15,578.0,121.5,3.8,14.0,371.5,153.57,99.22
2016,1,19,14,30,591.0,110.0,3.6,14.0,352.0,112.0,71.12
2016,1,19,14,45,558.0,105.5,3.45,14.0,319.0,74.76,61.04
2016,1,19,15,0,525.0,101.0,3.3,14.0,286.0,73.0,59.59
2016,1,19,15,15,478.0,99.5,3.05,13.5,253.5,71.75,58.65
2016,1,19,15,30,431.0,98.0,2.8,13.0,221.0,71.53,58.56
2016,1,19,15,45,400.0,86.0,2.55,13.0,187.0,63.69,51.46
2016,1,19,16,0,369.0,74.0,2.3,13.0,153.0,55.63,44.04
2016,1,19,16,15,317.0,60.5,2.05,12.5,117.5,46.11,35.27
2016,1,19,16,30,265.0,47.0,1.8,12.0,82.0,36.33,26.04
2016,1,19,16,45,132.5,34.5,1.55,12.0,52.0,27.59,16.24
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,18.44,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,16.0,0.3,10.0,18.5,34.11,0.0
2016,1,20,8,0,45.0,32.0,0.3,10.0,37.0,73.5,52.74
2016,1,20,8,15,66.0,50.0,0.35,10.5,60.0,108.09,85.83
2016,1,20,8,30,87.0,68.0,0.4,11.0,83.0,141.53,115.4
2016,1,20,8,45,99.5,85.5,0.45,11.5,107.5,168.39,138.66
2016,1,20,9,0,112.0,103.0,0.5,12.0,132.0,194.68,160.83
2016,1,20,9,15,118.0,120.0,0.55,12.0,154.5,215.54,178.18
2016,1,20,9,30,124.0,137.0,0.6,12.0,177.0,235.68,194.57
2016,1,20,9,45,126.0,151.0,0.7,12.5,196.0,248.75,204.62
2016,1,20,10,0,128.0,165.0,0.8,13.0,215.0,261.21,214.0
2016,1,20,10,15,216.5,171.0,0.9,13.0,263.0,318.36,260.81
2016,1,20,10,30,305.0,177.0,1.0,13.0,311.0,383.49,312.35
2016,1,20,10,45,403.5,167.5,1.1,13.0,354.5,434.46,351.97
2016,1,20,11,0,502.0,158.0,1.2,13.0,398.0,471.51,380.25
2016,1,20,11,15,522.0,159.0,1.2,13.0,416.5,469.3,376.93
2016,1,20,11,30,542.0,160.0,1.2,13.0,435.0,464.48,371.7
2016,1,20,11,45,695.0,122.5,1.25,13.5,481.5,492.66,391.4
2016,1,20,12,0,848.0,85.0,1.3,14.0,528.0,506.24,398.42
2016,1,20,12,15,668.5,134.0,1.25,14.0,484.0,439.89,344.79
2016,1,20,12,30,489.0,183.0,1.2,14.0,440.0,377.49,295.29
2016,1,20,12,45,491.5,180.5,1.15,14.0,436.0,352.76,273.67
2016,1,20,13,0,494.0,178.0,1.1,14.0,432.0,326.72,250.37
2016,1,20,13,15,502.5,170.5,1.05,14.0,423.5,297.11,223.77
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,266.0,195.68
2016,1,20,13,45,529.5,151.0,1.0,14.0,402.5,231.98,165.0
2016,1,20,14,0,548.0,139.0,1.0,14.0,390.0,195.79,133.26
2016,1,20,14,15,514.0,136.5,1.0,14.0,361.0,158.63,105.28
2016,1,20,14,30,480.0,134.0,1.0,14.0,332.0,124.23,83.88
2016,1,20,14,45,337.5,140.5,1.0,14.0,274.5,103.18,85.84
2016,1,20,15,0,195.0,147.0,1.0,14.0,217.0,110.15,92.11
2016,1,20,15,15,185.5,132.0,0.9,13.5,193.0,100.0,83.44
2016,1,20,15,30,176.0,117.0,0.8,13.0,169.0,89.58,74.44
2016,1,20,15,45,163.0,100.5,0.7,12.5,142.5,77.93,64.17
2016,1,20,16,0,150.0,84.0,0.6,12.0,116.0,63.92,51.61
2016,1,20,16,15,130.5,66.0,0.6,12.0,89.5,51.1,39.82
2016,1,20,16,30,111.0,48.0,0.6,12.0,63.0,37.88,27.51
2016,1,20,16,45,55.5,32.5,0.65,12.0,40.0,26.86,16.09
2016,1,20,17,0,0.0,17.0,0.7,12.0,17.0,14.82,0.0
2016,1,20,17,15,0.0,8.5,0.65,12.0,8.5,7.73,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,16.0,1.85,9.5,30.5,126.27,0.0
2016,1,21,8,0,306.0,32.0,2.0,10.0,61.0,248.42,190.95
2016,1,21,8,15,397.0,41.0,2.0,10.0,99.5,317.23,260.48
2016,1,21,8,30,488.0,50.0,2.0,10.0,138.0,388.3,323.39
2016,1,21,8,45,549.5,56.0,2.05,10.5,178.5,438.52,366.55
2016,1,21,9,0,611.0,62.0,2.1,11.0,219.0,488.11,407.43
2016,1,21,9,15,649.0,66.0,2.1,11.5,257.5,518.95,431.71
2016,1,21,9,30,687.0,70.0,2.1,12.0,296.0,547.77,453.45
2016,1,21,9,45,572.5,99.0,2.1,12.5,301.5,504.58,416.62
2016,1,21,10,0,458.0,128.0,2.1,13.0,307.0,453.25,373.54
2016,1,21,10,15,309.5,160.5,2.05,13.0,285.5,376.58,310.1
2016,1,21,10,30,161.0,193.0,2.0,13.0,264.0,302.33,247.81
2016,1,21,10,45,262.0,191.5,1.95,13.5,314.0,365.18,298.46
2016,1,21,11,0,363.0,190.0,1.9,14.0,364.0,414.4,336.32
2016,1,21,11,15,589.0,139.0,1.85,14.0,433.0,493.93,398.25
2016,1,21,11,30,815.0,88.0,1.8,14.0,502.0,547.85,438.13
2016,1,21,11,45,811.0,91.0,1.8,14.5,510.0,524.08,416.3
2016,1,21,12,0,807.0,94.0,1.8,15.0,518.0,497.98,392.97
2016,1,21,12,15,531.0,163.5,1.75,15.0,443.0,403.02,317.72
2016,1,21,12,30,255.0,233.0,1.7,15.0,368.0,320.78,253.36
2016,1,21,12,45,251.5,231.0,1.7,15.0,363.0,302.9,238.33
2016,1,21,13,0,248.0,229.0,1.7,15.0,358.0,284.71,222.6
2016,1,21,13,15,138.0,212.5,1.6,14.5,284.0,222.53,174.63
2016,1,21,13,30,28.0,196.0,1.5,14.0,210.0,174.48,138.97
2016,1,21,13,45,22.5,184.5,1.4,14.0,195.5,161.23,128.43
2016,1,21,14,0,17.0,173.0,1.3,14.0,181.0,148.6,118.38
2016,1,21,14,15,61.5,176.5,1.25,14.0,202.5,148.7,116.73
2016,1,21,14,30,106.0,180.0,1.2,14.0,224.0,142.24,110.71
2016,1,21,14,45,128.5,165.5,1.15,14.0,215.0,122.8,102.9
2016,1,21,15,0,151.0,151.0,1.1,14.0,206.0,112.36,93.99
2016,1,21,15,15,141.5,136.0,1.05,13.5,183.0,102.28,85.46
2016,1,21,15,30,132.0,121.0,1.0,13.0,160.0,91.94,76.54
2016,1,21,15,45,120.0,103.5,1.0,13.0,135.0,79.74,65.68
2016,1,21,16,0,108.0,86.0,1.0,13.0,110.0,67.22,54.36
2016,1,21,16,15,90.0,68.0,1.0,13.0,85.0,54.02,42.26
2016,1,21,16,30,72.0,50.0,1.0,13.0,60.0,40.48,29.7
2016,1,21,16,45,36.0,33.5,1.0,13.0,38.5,27.63,16.95
2016,1,21,17,0,0.0,17.0,1.0,13.0,17.0,14.89,0.0
2016,1,21,17,15,0.0,8.5,1.0,13.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
