Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,9.23,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,18.5,8.97
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,30.77,20.15
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,44.15,31.95
2016,1,22,8,45,0.0,62.5,1.95,13.0,62.5,58.36,44.38
2016,1,22,9,0,0.0,77.0,1.9,13.0,77.0,72.3,56.46
2016,1,22,9,15,0.0,90.5,1.95,13.0,90.5,84.93,67.28
2016,1,22,9,30,0.0,104.0,2.0,13.0,104.0,97.45,77.86
2016,1,22,9,45,0.0,116.0,2.05,13.0,116.0,108.27,86.89
2016,1,22,10,0,0.0,128.0,2.1,13.0,128.0,119.03,95.79
2016,1,22,10,15,0.0,129.0,2.15,13.0,129.0,118.57,95.23
2016,1,22,10,30,0.0,130.0,2.2,13.0,130.0,118.48,95.0
2016,1,22,10,45,7.0,154.0,2.25,13.0,157.5,145.24,117.31
2016,1,22,11,0,14.0,178.0,2.3,13.0,185.0,171.42,138.86
2016,1,22,11,15,13.5,182.0,2.35,13.0,189.0,173.33,140.17
2016,1,22,11,30,13.0,186.0,2.4,13.0,193.0,175.27,141.59
2016,1,22,11,45,45.5,210.0,2.5,13.5,234.5,218.07,176.44
2016,1,22,12,0,78.0,234.0,2.6,14.0,276.0,252.54,203.71
2016,1,22,12,15,48.5,217.0,2.7,14.0,243.0,217.96,175.35
2016,1,22,12,30,19.0,200.0,2.8,14.0,210.0,184.3,147.97
2016,1,22,12,45,10.5,184.0,2.9,14.0,189.5,165.33,132.54
2016,1,22,13,0,2.0,168.0,3.0,14.0,169.0,147.39,117.97
2016,1,22,13,15,1.0,156.5,2.95,14.0,157.0,136.52,109.11
2016,1,22,13,30,0.0,145.0,2.9,14.0,145.0,125.93,100.46
2016,1,22,13,45,8.0,159.0,2.9,14.0,163.0,138.15,110.42
2016,1,22,14,0,16.0,173.0,2.9,14.0,181.0,148.64,118.85
2016,1,22,14,15,8.0,147.0,2.85,13.5,151.0,125.44,100.27
2016,1,22,14,30,0.0,121.0,2.8,13.0,121.0,103.32,82.43
2016,1,22,14,45,0.0,98.5,2.8,13.0,98.5,85.01,70.32
2016,1,22,15,0,0.0,76.0,2.8,13.0,76.0,66.79,54.27
2016,1,22,15,15,0.0,67.5,2.65,13.0,67.5,59.57,47.9
2016,1,22,15,30,0.0,59.0,2.5,13.0,59.0,52.12,41.26
2016,1,22,15,45,0.0,49.5,2.4,13.0,49.5,43.69,33.66
2016,1,22,16,0,0.0,40.0,2.3,13.0,40.0,35.27,26.0
2016,1,22,16,15,0.0,31.0,2.2,12.5,31.0,27.31,18.72
2016,1,22,16,30,0.0,22.0,2.1,12.0,22.0,19.36,11.38
2016,1,22,16,45,0.0,14.0,2.05,12.0,14.0,12.3,4.58
2016,1,22,17,0,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2016,1,22,17,15,0.0,3.0,2.05,12.0,3.0,2.73,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.0,2.7,10.5,1.0,0.87,0.0
2016,1,23,8,0,0.0,2.0,2.8,11.0,2.0,1.75,0.0
2016,1,23,8,15,0.0,3.5,2.8,11.0,3.5,3.07,0.0
2016,1,23,8,30,0.0,5.0,2.8,11.0,5.0,4.38,0.0
2016,1,23,8,45,0.0,6.5,2.85,11.5,6.5,5.7,0.0
2016,1,23,9,0,0.0,8.0,2.9,12.0,8.0,7.02,0.44
2016,1,23,9,15,0.0,9.5,2.95,12.0,9.5,8.35,1.6
2016,1,23,9,30,0.0,11.0,3.0,12.0,11.0,9.67,2.74
2016,1,23,9,45,29.5,87.0,3.1,12.0,99.0,102.7,83.46
2016,1,23,10,0,59.0,163.0,3.2,12.0,187.0,204.51,169.32
2016,1,23,10,15,49.0,171.5,3.2,12.0,192.5,203.34,167.53
2016,1,23,10,30,39.0,180.0,3.2,12.0,198.0,202.34,166.13
2016,1,23,10,45,243.0,177.5,3.25,12.0,295.5,340.29,282.18
2016,1,23,11,0,447.0,175.0,3.3,12.0,393.0,461.17,379.67
2016,1,23,11,15,327.0,203.5,3.35,12.0,366.0,398.1,326.54
2016,1,23,11,30,207.0,232.0,3.4,12.0,339.0,340.19,278.19
2016,1,23,11,45,104.0,199.5,3.5,12.0,253.0,245.05,200.01
2016,1,23,12,0,1.0,167.0,3.6,12.0,167.0,149.27,120.35
2016,1,23,12,15,172.0,194.5,3.65,12.0,286.5,259.39,211.19
2016,1,23,12,30,343.0,222.0,3.7,12.0,406.0,351.03,282.85
2016,1,23,12,45,201.5,224.0,3.75,12.0,332.0,277.36,222.97
2016,1,23,13,0,60.0,226.0,3.8,12.0,258.0,216.21,174.55
2016,1,23,13,15,141.0,225.0,3.75,12.0,297.0,234.61,187.41
2016,1,23,13,30,222.0,224.0,3.7,12.0,336.0,244.64,192.08
2016,1,23,13,45,115.5,195.5,3.7,12.0,253.5,185.46,146.25
2016,1,23,14,0,9.0,167.0,3.7,12.0,171.0,143.03,115.38
2016,1,23,14,15,66.0,175.5,3.6,12.0,204.0,149.47,118.45
2016,1,23,14,30,123.0,184.0,3.5,12.0,237.0,147.31,115.37
2016,1,23,14,45,407.5,136.5,3.4,12.0,290.0,100.23,76.3
2016,1,23,15,0,692.0,89.0,3.3,12.0,343.0,63.57,51.58
2016,1,23,15,15,657.5,84.5,3.1,11.5,305.5,61.51,49.93
2016,1,23,15,30,623.0,80.0,2.9,11.0,268.0,59.51,48.25
2016,1,23,15,45,584.5,72.0,2.7,11.0,228.0,54.59,43.76
2016,1,23,16,0,546.0,64.0,2.5,11.0,188.0,49.57,39.08
2016,1,23,16,15,469.5,56.0,2.25,10.5,146.5,44.31,34.13
2016,1,23,16,30,393.0,48.0,2.0,10.0,105.0,39.02,28.93
2016,1,23,16,45,279.0,36.0,1.8,10.0,69.0,29.76,19.48
2016,1,23,17,0,165.0,24.0,1.6,10.0,33.0,18.97,0.31
2016,1,23,17,15,82.5,12.0,1.55,9.5,16.5,10.91,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,36.5,18.0,1.15,8.5,22.0,45.4,7.06
2016,1,24,8,0,73.0,36.0,1.2,9.0,44.0,96.03,72.95
2016,1,24,8,15,100.5,54.0,1.15,9.0,70.0,134.67,109.66
2016,1,24,8,30,128.0,72.0,1.1,9.0,96.0,172.62,143.71
2016,1,24,8,45,149.0,89.5,1.1,9.5,124.0,205.39,172.26
2016,1,24,9,0,170.0,107.0,1.1,10.0,152.0,237.71,199.61
2016,1,24,9,15,186.5,121.5,1.1,10.0,178.5,262.5,220.35
2016,1,24,9,30,203.0,136.0,1.1,10.0,205.0,298.32,249.47
2016,1,24,9,45,314.5,136.5,1.1,10.5,256.0,366.86,305.5
2016,1,24,10,0,426.0,137.0,1.1,11.0,307.0,447.12,368.36
2016,1,24,10,15,432.5,148.0,1.1,11.5,331.5,456.49,373.27
2016,1,24,10,30,439.0,159.0,1.1,12.0,356.0,463.78,377.02
2016,1,24,10,45,468.0,162.0,1.1,12.5,382.5,474.63,383.71
2016,1,24,11,0,497.0,165.0,1.1,13.0,409.0,482.85,388.13
2016,1,24,11,15,487.0,174.0,1.05,13.0,420.0,471.46,377.52
2016,1,24,11,30,477.0,183.0,1.0,13.0,431.0,458.49,365.83
2016,1,24,11,45,678.0,131.5,1.0,13.0,490.5,502.42,398.59
2016,1,24,12,0,879.0,80.0,1.0,13.0,550.0,527.85,415.16
2016,1,24,12,15,880.0,80.0,1.1,13.0,552.5,497.61,389.37
2016,1,24,12,30,881.0,80.0,1.2,13.0,555.0,464.91,361.36
2016,1,24,12,45,879.5,79.5,1.35,13.5,549.5,428.42,329.12
2016,1,24,13,0,878.0,79.0,1.5,14.0,544.0,389.93,294.38
2016,1,24,13,15,872.0,78.0,1.6,13.5,530.5,347.75,256.86
2016,1,24,13,30,866.0,77.0,1.7,13.0,517.0,300.85,214.83
2016,1,24,13,45,851.5,77.5,1.85,13.0,495.5,255.09,173.47
2016,1,24,14,0,837.0,78.0,2.0,13.0,474.0,209.25,133.11
2016,1,24,14,15,822.5,76.0,2.0,12.5,446.5,161.51,94.37
2016,1,24,14,30,808.0,74.0,2.0,12.0,419.0,114.26,62.35
2016,1,24,14,45,789.0,71.0,2.0,12.0,386.5,66.82,42.36
2016,1,24,15,0,770.0,68.0,2.0,12.0,354.0,52.78,41.95
2016,1,24,15,15,741.0,64.5,1.75,11.5,316.0,50.84,40.36
2016,1,24,15,30,712.0,61.0,1.5,11.0,278.0,48.93,38.74
2016,1,24,15,45,671.0,56.0,1.3,11.0,237.5,45.67,35.78
2016,1,24,16,0,630.0,51.0,1.1,11.0,197.0,42.41,32.71
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.5,34.89,25.77
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,30.95,21.88
2016,1,24,16,45,383.5,30.0,0.95,9.5,74.5,24.19,15.02
2016,1,24,17,0,271.0,21.0,0.9,9.0,37.0,17.28,1.93
2016,1,24,17,15,135.5,10.5,0.9,9.0,18.5,9.55,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.5,10.5,33.5,134.43,41.98
2016,1,25,8,0,312.0,35.0,0.6,11.0,67.0,258.46,201.47
2016,1,25,8,15,401.5,44.5,0.6,11.0,107.0,328.53,266.89
2016,1,25,8,30,491.0,54.0,0.6,11.0,147.0,400.64,328.22
2016,1,25,8,45,267.5,79.5,0.6,11.0,132.0,291.08,240.72
2016,1,25,9,0,44.0,105.0,0.6,11.0,117.0,142.95,116.86
2016,1,25,9,15,51.0,121.0,0.6,11.0,137.0,162.73,134.26
2016,1,25,9,30,58.0,137.0,0.6,11.0,157.0,182.25,150.42
2016,1,25,9,45,362.5,119.0,0.6,11.5,263.0,391.76,323.97
2016,1,25,10,0,667.0,101.0,0.6,12.0,369.0,571.76,461.26
2016,1,25,10,15,371.0,147.5,0.6,12.0,298.5,417.72,337.9
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,240.66,194.68
2016,1,25,10,45,163.5,204.0,0.65,12.5,283.5,311.12,252.56
2016,1,25,11,0,252.0,214.0,0.7,13.0,339.0,377.2,303.56
2016,1,25,11,15,237.0,224.0,0.7,13.0,344.5,360.38,288.97
2016,1,25,11,30,222.0,234.0,0.7,13.0,350.0,352.08,281.59
2016,1,25,11,45,217.5,241.5,0.7,13.0,357.0,346.7,276.53
2016,1,25,12,0,213.0,249.0,0.7,13.0,364.0,340.61,270.87
2016,1,25,12,15,213.0,250.0,0.7,13.0,365.0,330.13,261.82
2016,1,25,12,30,213.0,251.0,0.7,13.0,366.0,319.01,252.19
2016,1,25,12,45,218.0,247.0,0.75,13.0,364.0,305.02,240.34
2016,1,25,13,0,223.0,243.0,0.8,13.0,362.0,290.21,227.62
2016,1,25,13,15,222.0,237.0,0.85,13.0,353.0,271.06,211.37
2016,1,25,13,30,221.0,231.0,0.9,13.0,344.0,251.61,194.78
2016,1,25,13,45,498.5,161.5,0.95,13.5,403.5,242.76,175.94
2016,1,25,14,0,776.0,92.0,1.0,14.0,463.0,213.13,137.87
2016,1,25,14,15,760.5,90.0,1.0,13.5,436.0,168.01,101.56
2016,1,25,14,30,745.0,88.0,1.0,13.0,409.0,118.38,67.0
2016,1,25,14,45,728.0,83.5,1.0,13.0,377.5,72.4,45.87
2016,1,25,15,0,711.0,79.0,1.0,13.0,346.0,55.73,44.4
2016,1,25,15,15,680.0,75.0,0.9,13.0,309.0,53.86,42.82
2016,1,25,15,30,649.0,71.0,0.8,13.0,272.0,52.02,41.2
2016,1,25,15,45,606.0,65.5,0.7,13.0,232.0,48.94,38.42
2016,1,25,16,0,563.0,60.0,0.6,13.0,192.0,45.85,35.55
2016,1,25,16,15,494.5,52.5,0.65,12.5,151.0,40.93,30.97
2016,1,25,16,30,426.0,45.0,0.7,12.0,110.0,35.96,26.16
2016,1,25,16,45,319.5,34.0,0.8,12.0,73.5,27.59,17.88
2016,1,25,17,0,213.0,23.0,0.9,12.0,37.0,18.97,4.36
2016,1,25,17,15,106.5,11.5,0.9,11.5,18.5,10.46,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.0,16.0,1.05,9.5,35.5,150.13,58.4
2016,1,26,8,0,372.0,32.0,1.1,10.0,71.0,291.81,230.4
2016,1,26,8,15,458.5,40.5,1.15,10.0,112.0,359.9,295.16
2016,1,26,8,30,545.0,49.0,1.2,10.0,153.0,430.07,356.02
2016,1,26,8,45,600.0,54.5,1.25,10.5,195.0,477.26,395.61
2016,1,26,9,0,655.0,60.0,1.3,11.0,237.0,523.64,432.84
2016,1,26,9,15,345.0,97.5,1.25,11.0,192.0,362.02,301.52
2016,1,26,9,30,35.0,135.0,1.2,11.0,147.0,164.46,134.87
2016,1,26,9,45,38.0,148.5,1.2,11.5,163.0,178.08,146.48
2016,1,26,10,0,41.0,162.0,1.2,12.0,179.0,191.5,157.0
2016,1,26,10,15,89.5,181.5,1.2,12.0,221.5,241.01,198.14
2016,1,26,10,30,138.0,201.0,1.2,12.0,264.0,298.77,244.76
2016,1,26,10,45,182.5,210.0,1.25,12.5,298.0,329.97,268.97
2016,1,26,11,0,227.0,219.0,1.3,13.0,332.0,359.09,291.16
2016,1,26,11,15,209.5,228.5,1.3,13.0,335.5,349.57,282.41
2016,1,26,11,30,192.0,238.0,1.3,13.0,339.0,339.85,273.8
2016,1,26,11,45,302.0,224.0,1.35,13.5,386.5,382.64,306.82
2016,1,26,12,0,412.0,210.0,1.4,14.0,434.0,417.28,331.91
2016,1,26,12,15,455.5,200.5,1.4,14.0,448.5,410.62,324.8
2016,1,26,12,30,499.0,191.0,1.4,14.0,463.0,400.01,314.3
2016,1,26,12,45,409.0,209.0,1.45,14.0,430.5,355.06,277.96
2016,1,26,13,0,319.0,227.0,1.5,14.0,398.0,313.89,245.12
2016,1,26,13,15,377.0,209.0,1.5,14.0,406.5,299.23,230.43
2016,1,26,13,30,435.0,191.0,1.5,14.0,415.0,278.77,210.06
2016,1,26,13,45,436.0,182.5,1.55,14.0,399.5,246.75,181.87
2016,1,26,14,0,437.0,174.0,1.6,14.0,384.0,214.19,153.68
2016,1,26,14,15,492.5,151.5,1.55,14.0,375.5,177.88,121.37
2016,1,26,14,30,548.0,129.0,1.5,14.0,367.0,136.21,88.46
2016,1,26,14,45,533.0,120.5,1.5,14.0,337.5,96.95,68.04
2016,1,26,15,0,518.0,112.0,1.5,14.0,308.0,78.81,64.6
2016,1,26,15,15,486.0,106.5,1.3,13.5,276.0,75.9,62.26
2016,1,26,15,30,454.0,101.0,1.1,13.0,244.0,72.96,59.82
2016,1,26,15,45,422.0,90.5,0.9,12.5,208.5,66.34,54.01
2016,1,26,16,0,390.0,80.0,0.7,12.0,173.0,59.54,47.91
2016,1,26,16,15,347.5,66.5,0.75,11.5,136.5,50.23,39.39
2016,1,26,16,30,305.0,53.0,0.8,11.0,100.0,40.64,30.44
2016,1,26,16,45,227.0,39.0,0.85,11.0,67.5,30.28,20.4
2016,1,26,17,0,149.0,25.0,0.9,11.0,35.0,19.64,6.2
2016,1,26,17,15,74.5,12.5,0.85,10.5,17.5,11.37,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,38.5,19.5,1.45,8.5,23.5,49.27,18.65
2016,1,27,8,0,77.0,39.0,1.6,9.0,47.0,102.95,79.89
2016,1,27,8,15,103.0,57.5,1.65,9.0,74.0,141.51,115.98
2016,1,27,8,30,129.0,76.0,1.7,9.0,101.0,179.35,150.0
2016,1,27,8,45,146.5,94.0,1.75,9.5,129.0,210.64,177.33
2016,1,27,9,0,164.0,112.0,1.8,10.0,157.0,241.38,203.43
2016,1,27,9,15,181.0,126.5,1.75,10.5,183.0,266.47,224.09
2016,1,27,9,30,198.0,141.0,1.7,11.0,209.0,291.09,243.77
2016,1,27,9,45,493.5,108.5,1.7,11.5,303.0,468.98,390.16
2016,1,27,10,0,789.0,76.0,1.7,12.0,397.0,625.77,511.4
2016,1,27,10,15,807.0,78.0,1.65,12.0,428.0,632.05,513.11
2016,1,27,10,30,825.0,80.0,1.6,12.0,459.0,635.07,513.55
2016,1,27,10,45,841.0,80.5,1.55,12.5,484.5,631.79,508.2
2016,1,27,11,0,857.0,81.0,1.5,13.0,510.0,625.1,500.21
2016,1,27,11,15,865.0,82.0,1.45,13.0,527.5,610.72,487.22
2016,1,27,11,30,873.0,83.0,1.4,13.0,545.0,593.14,471.66
2016,1,27,11,45,879.5,83.0,1.35,13.5,555.5,570.52,451.24
2016,1,27,12,0,886.0,83.0,1.3,14.0,566.0,543.93,427.56
2016,1,27,12,15,887.0,83.0,1.25,14.0,568.5,513.4,401.23
2016,1,27,12,30,888.0,83.0,1.2,14.0,571.0,480.37,372.41
2016,1,27,12,45,891.0,81.5,1.2,14.5,566.5,444.4,340.23
2016,1,27,13,0,894.0,80.0,1.2,15.0,562.0,406.08,305.49
2016,1,27,13,15,889.0,79.0,1.15,15.0,549.0,363.39,267.17
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,319.29,227.19
2016,1,27,13,45,876.5,76.5,1.1,15.0,516.0,272.98,185.52
2016,1,27,14,0,869.0,75.0,1.1,15.0,496.0,221.21,140.25
2016,1,27,14,15,856.0,73.0,1.05,15.0,468.5,171.86,99.69
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,122.79,65.16
2016,1,27,14,45,825.5,68.5,0.95,15.0,408.0,73.69,41.94
2016,1,27,15,0,808.0,66.0,0.9,15.0,375.0,51.06,39.89
2016,1,27,15,15,780.5,63.0,0.8,14.5,336.5,49.48,38.66
2016,1,27,15,30,753.0,60.0,0.7,14.0,298.0,47.92,37.39
2016,1,27,15,45,713.5,55.5,0.6,14.0,256.0,45.06,34.83
2016,1,27,16,0,674.0,51.0,0.5,14.0,214.0,42.2,32.19
2016,1,27,16,15,611.5,45.5,0.5,13.5,170.5,38.34,28.61
2016,1,27,16,30,549.0,40.0,0.5,13.0,127.0,34.5,24.87
2016,1,27,16,45,445.0,31.5,0.55,13.0,87.0,25.29,16.1
2016,1,27,17,0,341.0,23.0,0.6,13.0,47.0,18.86,6.73
2016,1,27,17,15,170.5,11.5,0.6,12.5,23.5,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.6,10.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,19.0,0.55,10.0,19.0,16.83,3.41
2016,1,28,8,0,0.0,33.0,0.5,10.0,33.0,31.84,20.65
2016,1,28,8,15,1.5,51.0,0.6,10.0,51.5,52.06,38.78
2016,1,28,8,30,3.0,69.0,0.7,10.0,70.0,71.25,55.79
2016,1,28,8,45,10.5,86.0,0.85,10.5,89.0,92.46,74.34
2016,1,28,9,0,18.0,103.0,1.0,11.0,108.0,113.53,92.47
2016,1,28,9,15,23.0,118.5,1.1,11.5,126.0,131.04,107.21
2016,1,28,9,30,28.0,134.0,1.2,12.0,144.0,158.22,129.77
2016,1,28,9,45,178.5,146.5,1.3,12.5,219.0,280.26,232.9
2016,1,28,10,0,329.0,159.0,1.4,13.0,294.0,401.44,330.43
2016,1,28,10,15,409.0,156.5,1.55,13.0,337.0,456.57,373.32
2016,1,28,10,30,489.0,154.0,1.7,13.0,380.0,497.42,405.05
2016,1,28,10,45,244.5,137.5,1.85,13.5,250.5,302.73,248.24
2016,1,28,11,0,0.0,121.0,2.0,14.0,121.0,108.46,85.56
2016,1,28,11,15,9.5,161.0,2.05,14.0,166.5,151.09,121.22
2016,1,28,11,30,19.0,201.0,2.1,14.0,212.0,192.9,155.29
2016,1,28,11,45,20.0,205.0,2.2,14.5,216.0,195.33,156.73
2016,1,28,12,0,21.0,209.0,2.3,15.0,220.0,197.62,158.16
2016,1,28,12,15,127.5,229.5,2.3,15.0,300.0,272.87,218.68
2016,1,28,12,30,234.0,250.0,2.3,15.0,380.0,330.2,262.67
2016,1,28,12,45,158.0,246.5,2.3,15.0,333.5,282.71,224.35
2016,1,28,13,0,82.0,243.0,2.3,15.0,287.0,240.02,190.68
2016,1,28,13,15,41.0,168.0,2.25,15.0,190.0,159.01,125.77
2016,1,28,13,30,0.0,93.0,2.2,15.0,93.0,82.23,63.57
2016,1,28,13,45,5.5,134.5,2.2,15.0,137.5,118.25,93.48
2016,1,28,14,0,11.0,176.0,2.2,15.0,182.0,151.21,120.47
2016,1,28,14,15,14.5,171.0,2.1,15.0,178.0,145.57,115.75
2016,1,28,14,30,18.0,166.0,2.0,15.0,174.0,139.36,110.75
2016,1,28,14,45,9.0,128.5,1.9,15.0,132.5,108.75,86.07
2016,1,28,15,0,0.0,91.0,1.8,15.0,91.0,79.01,64.49
2016,1,28,15,15,0.0,82.0,1.6,14.5,82.0,71.45,58.08
2016,1,28,15,30,0.0,73.0,1.4,14.0,73.0,63.83,51.5
2016,1,28,15,45,0.0,62.5,1.25,14.0,62.5,54.94,43.6
2016,1,28,16,0,0.0,52.0,1.1,14.0,52.0,45.92,35.48
2016,1,28,16,15,0.0,41.5,1.0,13.5,41.5,36.61,27.07
2016,1,28,16,30,0.0,31.0,0.9,13.0,31.0,27.32,18.56
2016,1,28,16,45,0.0,21.0,0.8,12.5,21.0,18.48,10.35
2016,1,28,17,0,0.0,11.0,0.7,12.0,11.0,9.66,1.15
2016,1,28,17,15,0.0,5.5,0.7,12.0,5.5,5.0,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.3,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.4,13.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,10.5,2.55,13.0,10.5,9.22,0.0
2016,1,29,8,0,0.0,18.0,2.7,13.0,18.0,15.83,7.31
2016,1,29,8,15,0.0,28.0,2.75,13.0,28.0,24.66,15.21
2016,1,29,8,30,0.0,38.0,2.8,13.0,38.0,33.51,23.03
2016,1,29,8,45,0.0,48.5,2.85,13.5,48.5,42.81,31.12
2016,1,29,9,0,0.0,59.0,2.9,14.0,59.0,52.23,39.2
2016,1,29,9,15,0.0,69.0,2.9,14.0,69.0,61.57,47.18
2016,1,29,9,30,0.0,79.0,2.9,14.0,79.0,70.86,55.04
2016,1,29,9,45,0.0,58.5,2.95,14.0,58.5,51.67,38.63
2016,1,29,10,0,0.0,38.0,3.0,14.0,38.0,33.51,23.08
2016,1,29,10,15,0.0,57.0,3.0,14.0,57.0,50.35,37.38
2016,1,29,10,30,0.0,76.0,3.0,14.0,76.0,67.24,51.59
2016,1,29,10,45,0.0,97.5,3.05,14.0,97.5,86.81,67.97
2016,1,29,11,0,0.0,119.0,3.1,14.0,119.0,106.58,84.39
2016,1,29,11,15,0.0,78.0,3.05,14.0,78.0,69.04,52.83
2016,1,29,11,30,0.0,37.0,3.0,14.0,37.0,32.67,22.11
2016,1,29,11,45,0.0,92.0,3.0,14.0,92.0,81.53,63.27
2016,1,29,12,0,0.0,147.0,3.0,14.0,147.0,130.78,104.16
2016,1,29,12,15,0.0,95.5,3.0,14.0,95.5,84.62,65.71
2016,1,29,12,30,0.0,44.0,3.0,14.0,44.0,38.87,27.31
2016,1,29,12,45,0.0,27.0,3.0,14.0,27.0,23.83,14.6
2016,1,29,13,0,0.0,10.0,3.0,14.0,10.0,8.82,1.85
2016,1,29,13,15,0.0,18.0,2.95,14.0,18.0,15.87,7.87
2016,1,29,13,30,0.0,26.0,2.9,14.0,26.0,22.94,13.89
2016,1,29,13,45,0.0,89.0,2.9,14.0,89.0,78.74,61.11
2016,1,29,14,0,0.0,152.0,2.9,14.0,152.0,130.42,104.32
2016,1,29,14,15,0.0,130.0,2.85,13.5,130.0,111.97,89.22
2016,1,29,14,30,0.0,108.0,2.8,13.0,108.0,93.71,74.21
2016,1,29,14,45,0.0,107.0,2.75,13.0,107.0,92.21,73.1
2016,1,29,15,0,0.0,106.0,2.7,13.0,106.0,90.65,75.33
2016,1,29,15,15,0.0,95.0,2.65,13.0,95.0,81.62,67.45
2016,1,29,15,30,0.0,84.0,2.6,13.0,84.0,72.5,59.42
2016,1,29,15,45,0.0,72.5,2.55,13.0,72.5,62.9,50.87
2016,1,29,16,0,0.0,61.0,2.5,13.0,61.0,53.21,42.13
2016,1,29,16,15,0.0,48.5,2.4,12.5,48.5,42.64,32.55
2016,1,29,16,30,0.0,36.0,2.3,12.0,36.0,31.75,22.57
2016,1,29,16,45,0.0,25.0,2.2,12.0,25.0,22.02,13.47
2016,1,29,17,0,0.0,14.0,2.1,12.0,14.0,12.31,3.43
2016,1,29,17,15,0.0,7.0,2.0,12.0,7.0,6.37,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,13.64,0.0
2016,1,30,7,45,225.0,23.5,1.4,8.5,49.5,188.95,113.77
2016,1,30,8,0,450.0,32.0,1.6,9.0,84.0,343.05,277.07
2016,1,30,8,15,532.0,38.5,1.65,9.0,127.0,402.62,333.92
2016,1,30,8,30,614.0,45.0,1.7,9.0,170.0,470.89,393.47
2016,1,30,8,45,667.5,49.5,1.8,9.5,214.0,518.54,433.6
2016,1,30,9,0,721.0,54.0,1.9,10.0,258.0,564.96,471.01
2016,1,30,9,15,754.5,57.5,1.9,10.5,299.0,595.04,493.68
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,622.7,513.58
2016,1,30,9,45,812.0,63.5,1.95,11.5,377.5,639.96,525.13
2016,1,30,10,0,836.0,66.0,2.0,12.0,415.0,654.18,534.03
2016,1,30,10,15,852.5,67.5,2.0,12.0,446.0,654.18,532.74
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,656.01,532.62
2016,1,30,10,45,879.0,71.0,2.0,12.5,502.0,650.85,526.05
2016,1,30,11,0,889.0,73.0,2.0,13.0,527.0,642.35,516.9
2016,1,30,11,15,896.0,74.0,1.95,13.0,545.0,627.58,503.58
2016,1,30,11,30,903.0,75.0,1.9,13.0,563.0,609.59,487.64
2016,1,30,11,45,905.0,76.0,1.9,13.0,572.5,585.62,467.18
2016,1,30,12,0,907.0,77.0,1.9,13.0,582.0,558.78,444.14
2016,1,30,12,15,908.0,77.5,1.9,13.0,585.0,528.17,417.71
2016,1,30,12,30,909.0,78.0,1.9,13.0,588.0,494.97,388.64
2016,1,30,12,45,744.0,122.5,1.9,13.0,537.5,427.77,333.96
2016,1,30,13,0,579.0,167.0,1.9,13.0,487.0,367.91,285.69
2016,1,30,13,15,577.0,163.0,1.9,13.0,476.0,334.43,255.97
2016,1,30,13,30,575.0,159.0,1.9,13.0,465.0,300.04,224.96
2016,1,30,13,45,716.5,119.5,1.9,13.0,486.0,271.89,193.77
2016,1,30,14,0,858.0,80.0,1.9,13.0,507.0,232.27,152.02
2016,1,30,14,15,595.5,129.5,1.9,12.5,418.5,184.0,122.38
2016,1,30,14,30,333.0,179.0,1.9,12.0,330.0,163.87,119.36
2016,1,30,14,45,245.5,174.0,1.9,12.0,280.5,134.29,102.78
2016,1,30,15,0,158.0,169.0,1.9,12.0,231.0,124.05,104.93
2016,1,30,15,15,150.5,153.5,1.7,11.5,208.0,113.92,96.37
2016,1,30,15,30,143.0,138.0,1.5,11.0,185.0,103.5,87.43
2016,1,30,15,45,136.0,120.0,1.35,11.0,159.5,91.27,76.58
2016,1,30,16,0,129.0,102.0,1.2,11.0,134.0,78.69,65.25
2016,1,30,16,15,114.5,83.5,1.15,10.5,108.0,65.4,53.22
2016,1,30,16,30,100.0,65.0,1.1,10.0,82.0,51.77,40.65
2016,1,30,16,45,74.0,47.0,1.05,9.5,57.5,38.1,27.81
2016,1,30,17,0,48.0,29.0,1.0,9.0,33.0,24.11,13.01
2016,1,30,17,15,24.0,14.5,1.0,8.5,16.5,13.19,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,1.35,6.5,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,1.5,7.0,18.0,127.76,0.0
2016,1,31,7,45,364.5,21.5,1.7,7.5,55.0,262.29,168.92
2016,1,31,8,0,517.0,31.0,1.9,8.0,92.0,376.44,306.18
2016,1,31,8,15,596.5,37.0,2.0,8.0,137.0,443.06,369.08
2016,1,31,8,30,676.0,43.0,2.1,8.0,182.0,510.42,428.3
2016,1,31,8,45,728.0,46.5,2.25,8.5,227.5,556.79,467.73
2016,1,31,9,0,780.0,50.0,2.4,9.0,273.0,601.78,504.28
2016,1,31,9,15,811.5,53.0,2.45,9.0,315.5,630.45,526.79
2016,1,31,9,30,843.0,56.0,2.5,9.0,358.0,651.01,542.32
2016,1,31,9,45,860.5,60.0,2.6,9.5,395.5,666.14,552.54
2016,1,31,10,0,878.0,64.0,2.7,10.0,433.0,678.09,560.14
2016,1,31,10,15,893.5,65.5,2.75,10.0,465.5,682.36,562.37
2016,1,31,10,30,909.0,67.0,2.8,10.0,498.0,683.25,561.68
2016,1,31,10,45,920.0,68.5,2.85,10.5,523.5,677.74,554.91
2016,1,31,11,0,931.0,70.0,2.9,11.0,549.0,668.74,545.38
2016,1,31,11,15,937.5,70.5,2.95,11.0,567.0,652.38,531.07
2016,1,31,11,30,944.0,71.0,3.0,11.0,585.0,632.7,513.97
2016,1,31,11,45,946.0,72.5,3.15,11.0,595.0,608.27,493.15
2016,1,31,12,0,948.0,74.0,3.3,11.0,605.0,580.79,469.46
2016,1,31,12,15,948.5,74.0,3.35,11.0,607.5,548.16,440.88
2016,1,31,12,30,949.0,74.0,3.4,11.0,610.0,512.89,409.52
2016,1,31,12,45,938.0,77.0,3.45,11.0,603.0,473.06,373.83
2016,1,31,13,0,927.0,80.0,3.5,11.0,596.0,431.62,336.07
2016,1,31,13,15,922.0,79.5,3.55,11.0,582.5,387.77,295.49
2016,1,31,13,30,917.0,79.0,3.6,11.0,569.0,342.41,252.99
2016,1,31,13,45,904.0,79.0,3.65,11.0,547.5,294.18,208.17
2016,1,31,14,0,891.0,79.0,3.7,11.0,526.0,240.93,159.91
2016,1,31,14,15,877.5,77.5,3.65,10.5,498.0,190.38,116.39
2016,1,31,14,30,864.0,76.0,3.6,10.0,470.0,140.11,78.25
2016,1,31,14,45,842.0,74.5,3.6,10.0,435.0,89.98,50.58
2016,1,31,15,0,820.0,73.0,3.6,10.0,400.0,56.15,45.24
2016,1,31,15,15,792.5,69.5,3.45,9.5,360.5,54.31,43.76
2016,1,31,15,30,765.0,66.0,3.3,9.0,321.0,52.48,42.25
2016,1,31,15,45,724.5,62.0,3.2,9.0,277.5,50.19,40.18
2016,1,31,16,0,684.0,58.0,3.1,9.0,234.0,47.95,38.08
2016,1,31,16,15,622.0,52.0,3.15,8.5,189.0,40.07,30.81
2016,1,31,16,30,560.0,46.0,3.2,8.0,144.0,36.29,27.13
2016,1,31,16,45,455.5,37.5,3.25,8.0,101.5,30.16,21.04
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,23.94,13.44
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,11.76,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,147.59,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.5,281.46,191.0
2016,2,1,8,0,540.0,31.0,2.7,7.0,97.0,392.28,322.34
2016,2,1,8,15,616.5,37.0,2.85,7.5,142.5,457.68,384.08
2016,2,1,8,30,693.0,43.0,3.0,8.0,188.0,523.76,442.09
2016,2,1,8,45,738.0,47.5,3.15,8.5,233.0,567.22,479.32
2016,2,1,9,0,783.0,52.0,3.3,9.0,278.0,609.13,513.5
2016,2,1,9,15,813.5,55.0,3.35,9.0,320.5,637.31,535.75
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,662.87,555.3
2016,2,1,9,45,850.0,64.5,3.5,9.5,399.0,673.1,561.61
2016,2,1,10,0,856.0,71.0,3.6,10.0,435.0,679.99,565.1
2016,2,1,10,15,871.5,73.5,3.55,10.0,467.0,685.21,567.49
2016,2,1,10,30,887.0,76.0,3.5,10.0,499.0,687.0,567.04
2016,2,1,10,45,895.0,78.0,3.45,10.5,524.0,675.7,555.49
2016,2,1,11,0,903.0,80.0,3.4,11.0,549.0,665.57,544.68
2016,2,1,11,15,910.0,81.0,3.35,11.0,566.5,650.41,530.86
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,631.96,514.31
2016,2,1,11,45,922.0,82.0,3.25,11.0,594.5,608.12,493.32
2016,2,1,12,0,927.0,82.0,3.2,11.0,605.0,581.22,469.58
2016,2,1,12,15,927.5,82.0,3.05,11.0,607.5,549.07,440.99
2016,2,1,12,30,928.0,82.0,2.9,11.0,610.0,514.33,409.81
2016,2,1,12,45,926.5,81.5,2.8,11.5,604.5,475.81,374.43
2016,2,1,13,0,925.0,81.0,2.7,12.0,599.0,435.15,336.7
2016,2,1,13,15,919.5,80.0,2.6,12.0,585.5,390.69,295.94
2016,2,1,13,30,914.0,79.0,2.5,12.0,572.0,344.8,253.39
2016,2,1,13,45,905.0,78.0,2.4,12.0,550.5,296.79,208.98
2016,2,1,14,0,896.0,77.0,2.3,12.0,529.0,248.07,164.59
2016,2,1,14,15,883.0,75.0,2.15,11.5,501.0,197.45,121.2
2016,2,1,14,30,870.0,73.0,2.0,11.0,473.0,141.19,77.94
2016,2,1,14,45,851.5,71.0,1.9,11.0,438.5,90.43,49.15
2016,2,1,15,0,833.0,69.0,1.8,11.0,404.0,52.96,42.18
2016,2,1,15,15,807.0,66.0,1.6,10.5,365.0,51.43,41.01
2016,2,1,15,30,781.0,63.0,1.4,10.0,326.0,49.94,39.8
