Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,746.0,58.5,1.2,10.0,283.0,47.16,37.31
2016,2,1,16,0,711.0,54.0,1.0,10.0,240.0,44.37,34.74
2016,2,1,16,15,653.5,48.5,1.0,9.5,194.5,40.58,31.22
2016,2,1,16,30,596.0,43.0,1.0,9.0,149.0,36.78,27.54
2016,2,1,16,45,502.0,35.0,1.0,8.5,106.0,30.46,21.39
2016,2,1,17,0,408.0,27.0,1.0,8.0,63.0,22.03,12.34
2016,2,1,17,15,204.0,13.5,1.0,7.5,31.5,10.79,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.65,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,0.6,8.0,18.0,16.37,0.0
2016,2,2,7,45,180.0,30.0,0.6,8.5,52.5,176.73,121.79
2016,2,2,8,0,360.0,42.0,0.6,9.0,87.0,303.52,245.83
2016,2,2,8,15,446.0,51.0,0.6,9.0,130.0,374.96,308.81
2016,2,2,8,30,532.0,60.0,0.6,9.0,173.0,447.8,369.89
2016,2,2,8,45,605.0,63.0,0.6,9.5,218.5,505.66,416.19
2016,2,2,9,0,678.0,66.0,0.6,10.0,264.0,562.71,459.85
2016,2,2,9,15,339.0,90.5,0.45,10.0,189.5,357.49,295.52
2016,2,2,9,30,0.0,115.0,0.3,10.0,115.0,107.73,86.04
2016,2,2,9,45,3.0,132.5,0.2,10.5,134.0,126.33,102.33
2016,2,2,10,0,6.0,150.0,0.1,11.0,153.0,144.69,117.02
2016,2,2,10,15,3.0,151.5,0.25,11.0,153.0,142.33,114.83
2016,2,2,10,30,0.0,153.0,0.4,11.0,153.0,140.4,113.11
2016,2,2,10,45,69.5,195.0,0.6,11.5,232.0,234.7,191.31
2016,2,2,11,0,139.0,237.0,0.8,12.0,311.0,327.39,264.93
2016,2,2,11,15,199.5,241.5,0.9,12.0,350.0,361.82,291.72
2016,2,2,11,30,260.0,246.0,1.0,12.0,389.0,400.56,321.63
2016,2,2,11,45,355.5,230.0,1.15,12.0,430.0,426.88,342.16
2016,2,2,12,0,451.0,214.0,1.3,12.0,471.0,453.43,362.08
2016,2,2,12,15,426.0,221.5,1.35,12.0,465.0,427.27,340.14
2016,2,2,12,30,401.0,229.0,1.4,12.0,459.0,397.73,315.84
2016,2,2,12,45,316.0,243.0,1.5,12.0,423.0,353.11,280.07
2016,2,2,13,0,231.0,257.0,1.6,12.0,387.0,312.4,247.71
2016,2,2,13,15,309.5,236.5,1.6,12.0,407.0,308.5,241.91
2016,2,2,13,30,388.0,216.0,1.6,12.0,427.0,296.7,228.44
2016,2,2,13,45,394.5,206.0,1.65,12.0,413.5,267.51,202.42
2016,2,2,14,0,401.0,196.0,1.7,12.0,400.0,237.35,175.73
2016,2,2,14,15,629.0,134.5,1.7,11.5,435.5,199.32,133.83
2016,2,2,14,30,857.0,73.0,1.7,11.0,471.0,142.76,79.3
2016,2,2,14,45,836.0,71.5,1.7,11.0,436.5,92.83,50.36
2016,2,2,15,0,815.0,70.0,1.7,11.0,402.0,53.47,42.62
2016,2,2,15,15,788.5,67.0,1.65,10.5,363.0,51.97,41.49
2016,2,2,15,30,762.0,64.0,1.6,10.0,324.0,50.51,40.31
2016,2,2,15,45,721.0,60.5,1.55,10.0,280.5,48.59,38.6
2016,2,2,16,0,680.0,57.0,1.5,10.0,237.0,46.73,36.87
2016,2,2,16,15,621.5,51.5,1.35,9.5,192.5,39.38,30.14
2016,2,2,16,30,563.0,46.0,1.2,9.0,148.0,36.01,26.88
2016,2,2,16,45,460.5,38.0,1.05,8.5,105.5,30.32,21.33
2016,2,2,17,0,358.0,30.0,0.9,8.0,63.0,24.58,14.77
2016,2,2,17,15,179.0,15.0,0.9,7.5,31.5,12.03,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,9.1,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,18.19,0.0
2016,2,3,7,45,198.0,30.0,0.6,5.5,55.5,188.91,136.09
2016,2,3,8,0,396.0,40.0,0.6,6.0,91.0,325.28,266.81
2016,2,3,8,15,475.5,48.5,0.7,6.5,133.5,392.65,326.71
2016,2,3,8,30,555.0,57.0,0.8,7.0,176.0,461.35,384.98
2016,2,3,8,45,598.5,64.5,0.9,7.5,219.0,505.41,421.38
2016,2,3,9,0,642.0,72.0,1.0,8.0,262.0,548.29,455.43
2016,2,3,9,15,444.0,110.0,1.1,8.0,250.0,454.57,379.61
2016,2,3,9,30,246.0,148.0,1.2,8.0,238.0,348.38,291.98
2016,2,3,9,45,498.0,120.5,1.3,8.5,327.5,498.82,415.97
2016,2,3,10,0,750.0,93.0,1.4,9.0,417.0,642.15,526.63
2016,2,3,10,15,768.5,95.5,1.45,9.0,448.5,649.49,529.8
2016,2,3,10,30,787.0,98.0,1.5,9.0,480.0,651.22,530.09
2016,2,3,10,45,593.5,151.0,1.55,9.5,447.5,568.34,462.46
2016,2,3,11,0,400.0,204.0,1.6,10.0,415.0,469.93,383.0
2016,2,3,11,15,355.5,221.5,1.65,10.0,413.5,447.52,364.59
2016,2,3,11,30,311.0,239.0,1.7,10.0,412.0,425.08,345.6
2016,2,3,11,45,288.5,247.5,1.75,10.5,410.5,406.94,329.73
2016,2,3,12,0,266.0,256.0,1.8,11.0,409.0,388.81,313.86
2016,2,3,12,15,167.0,255.5,1.8,11.0,352.0,319.53,257.94
2016,2,3,12,30,68.0,255.0,1.8,11.0,295.0,259.01,209.1
2016,2,3,12,45,79.5,256.5,1.8,11.0,302.0,259.37,209.22
2016,2,3,13,0,91.0,258.0,1.8,11.0,309.0,258.43,207.9
2016,2,3,13,15,222.0,242.0,1.75,11.0,364.0,283.7,225.23
2016,2,3,13,30,353.0,226.0,1.7,11.0,419.0,295.43,229.57
2016,2,3,13,45,238.5,229.0,1.65,11.0,357.5,246.42,191.51
2016,2,3,14,0,124.0,232.0,1.6,11.0,296.0,210.31,165.58
2016,2,3,14,15,101.5,217.0,1.45,10.5,267.5,188.91,149.13
2016,2,3,14,30,79.0,202.0,1.3,10.0,239.0,166.87,132.58
2016,2,3,14,45,67.5,185.5,1.2,10.0,215.5,147.0,117.71
2016,2,3,15,0,56.0,169.0,1.1,10.0,192.0,129.44,110.15
2016,2,3,15,15,50.0,154.0,1.0,9.5,173.0,118.92,101.3
2016,2,3,15,30,44.0,139.0,0.9,9.0,154.0,108.14,92.07
2016,2,3,15,45,38.0,121.5,0.8,9.0,133.0,95.57,80.95
2016,2,3,16,0,32.0,104.0,0.7,9.0,112.0,82.72,69.4
2016,2,3,16,15,23.5,85.5,0.7,9.0,91.0,68.93,56.83
2016,2,3,16,30,15.0,67.0,0.7,9.0,70.0,56.09,44.9
2016,2,3,16,45,7.5,48.5,0.7,9.0,50.0,41.13,30.9
2016,2,3,17,0,0.0,30.0,0.7,9.0,30.0,25.97,16.15
2016,2,3,17,15,0.0,15.0,0.7,9.0,15.0,13.22,0.0
2016,2,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,81.0,8.0,1.75,6.0,11.0,50.84,0.0
2016,2,4,7,30,162.0,16.0,1.9,6.0,22.0,105.85,0.0
2016,2,4,7,45,290.5,28.0,2.1,6.5,58.5,243.31,180.63
2016,2,4,8,0,419.0,40.0,2.3,7.0,95.0,341.0,282.61
2016,2,4,8,15,497.5,48.0,2.25,7.0,138.5,407.86,343.9
2016,2,4,8,30,576.0,56.0,2.2,7.0,182.0,475.98,403.16
2016,2,4,8,45,623.5,62.5,2.2,7.5,225.5,521.94,441.47
2016,2,4,9,0,671.0,69.0,2.2,8.0,269.0,566.78,477.16
2016,2,4,9,15,519.0,101.5,2.2,8.0,269.5,497.49,419.62
2016,2,4,9,30,367.0,134.0,2.2,8.0,270.0,429.09,361.91
2016,2,4,9,45,579.5,108.5,2.2,8.5,349.0,549.65,460.32
2016,2,4,10,0,792.0,83.0,2.2,9.0,428.0,659.59,545.41
2016,2,4,10,15,721.5,101.0,2.15,9.5,433.0,626.68,515.54
2016,2,4,10,30,651.0,119.0,2.1,10.0,438.0,588.36,482.83
2016,2,4,10,45,752.0,104.0,2.1,10.5,490.0,626.24,510.91
2016,2,4,11,0,853.0,89.0,2.1,11.0,542.0,657.38,532.51
2016,2,4,11,15,861.0,90.5,1.95,11.5,560.0,643.7,518.2
2016,2,4,11,30,869.0,92.0,1.8,12.0,578.0,626.77,501.67
2016,2,4,11,45,872.0,93.0,1.7,12.5,588.5,603.21,480.33
2016,2,4,12,0,875.0,94.0,1.6,13.0,599.0,576.76,456.6
2016,2,4,12,15,876.0,94.0,1.55,13.0,601.5,545.51,430.01
2016,2,4,12,30,877.0,94.0,1.5,13.0,604.0,511.74,400.95
2016,2,4,12,45,728.5,134.0,1.45,13.5,555.0,445.44,346.67
2016,2,4,13,0,580.0,174.0,1.4,14.0,506.0,385.28,297.82
2016,2,4,13,15,573.0,172.0,1.4,14.0,494.0,351.34,268.41
2016,2,4,13,30,566.0,170.0,1.4,14.0,482.0,316.86,237.96
2016,2,4,13,45,705.0,129.5,1.4,14.0,504.0,289.93,208.54
2016,2,4,14,0,844.0,89.0,1.4,14.0,526.0,251.74,168.48
2016,2,4,14,15,677.5,120.5,1.3,13.5,460.0,200.11,131.1
2016,2,4,14,30,511.0,152.0,1.2,13.0,394.0,166.13,111.88
2016,2,4,14,45,485.0,145.0,1.2,13.0,361.5,128.03,87.8
2016,2,4,15,0,459.0,138.0,1.2,13.0,329.0,94.71,78.63
2016,2,4,15,15,435.0,130.0,1.05,12.5,297.5,90.55,75.32
2016,2,4,15,30,411.0,122.0,0.9,12.0,266.0,86.31,71.82
2016,2,4,15,45,534.5,92.0,0.75,12.0,254.0,68.41,55.97
2016,2,4,16,0,658.0,62.0,0.6,12.0,242.0,46.34,36.23
2016,2,4,16,15,601.5,56.0,0.65,11.5,198.0,42.73,32.96
2016,2,4,16,30,545.0,50.0,0.7,11.0,154.0,39.1,29.49
2016,2,4,16,45,455.5,41.0,0.75,11.0,111.5,32.69,23.3
2016,2,4,17,0,366.0,32.0,0.8,11.0,69.0,26.14,16.37
2016,2,4,17,15,183.0,16.0,0.85,10.5,34.5,12.76,0.0
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,85.5,8.5,1.4,5.5,12.0,53.97,0.0
2016,2,5,7,30,171.0,17.0,1.5,6.0,24.0,138.5,0.0
2016,2,5,7,45,299.5,29.5,1.65,6.5,61.5,251.17,190.03
2016,2,5,8,0,428.0,42.0,1.8,7.0,99.0,350.26,290.08
2016,2,5,8,15,506.5,50.5,1.8,7.5,144.0,418.4,351.14
2016,2,5,8,30,585.0,59.0,1.8,8.0,189.0,487.68,409.99
2016,2,5,8,45,639.5,64.0,1.8,8.5,234.0,536.93,450.34
2016,2,5,9,0,694.0,69.0,1.8,9.0,279.0,585.08,488.05
2016,2,5,9,15,693.5,72.0,1.8,9.5,307.0,591.06,491.37
2016,2,5,9,30,693.0,75.0,1.8,10.0,335.0,594.43,492.43
2016,2,5,9,45,704.0,81.0,1.8,10.5,368.0,606.93,500.11
2016,2,5,10,0,715.0,87.0,1.8,11.0,401.0,616.63,505.26
2016,2,5,10,15,773.5,90.0,1.8,11.5,452.0,650.12,528.65
2016,2,5,10,30,832.0,93.0,1.8,12.0,503.0,682.59,550.39
2016,2,5,10,45,838.5,97.0,1.8,12.5,527.5,677.13,543.32
2016,2,5,11,0,845.0,101.0,1.8,13.0,552.0,668.37,534.09
2016,2,5,11,15,677.0,148.0,1.75,13.0,517.0,592.31,473.41
2016,2,5,11,30,509.0,195.0,1.7,13.0,482.0,512.1,409.77
2016,2,5,11,45,502.0,201.5,1.65,13.5,489.0,495.51,395.15
2016,2,5,12,0,495.0,208.0,1.6,14.0,496.0,477.44,378.83
2016,2,5,12,15,676.0,159.0,1.45,14.0,554.0,507.28,399.54
2016,2,5,12,30,857.0,110.0,1.3,14.0,612.0,520.7,405.58
2016,2,5,12,45,867.5,104.5,1.15,14.0,609.0,484.04,373.13
2016,2,5,13,0,878.0,99.0,1.0,14.0,606.0,444.6,338.16
2016,2,5,13,15,873.0,97.5,1.0,14.0,592.5,400.52,299.7
2016,2,5,13,30,868.0,96.0,1.0,14.0,579.0,355.1,259.35
2016,2,5,13,45,869.0,91.5,1.0,14.0,560.0,307.55,216.56
2016,2,5,14,0,870.0,87.0,1.0,14.0,541.0,258.57,172.6
2016,2,5,14,15,858.0,85.0,1.0,14.0,513.5,208.27,129.42
2016,2,5,14,30,846.0,83.0,1.0,14.0,486.0,158.14,90.24
2016,2,5,14,45,827.5,81.0,1.05,14.0,452.0,108.03,59.39
2016,2,5,15,0,809.0,79.0,1.1,14.0,418.0,60.04,47.85
2016,2,5,15,15,783.0,75.5,1.0,13.5,379.0,58.34,46.61
2016,2,5,15,30,757.0,72.0,0.9,13.0,340.0,56.68,45.32
2016,2,5,15,45,710.5,69.0,0.85,13.0,295.5,50.51,39.85
2016,2,5,16,0,664.0,66.0,0.8,13.0,251.0,49.43,38.87
2016,2,5,16,15,606.0,59.5,0.8,12.5,205.0,45.51,35.32
2016,2,5,16,30,548.0,53.0,0.8,12.0,159.0,41.55,31.58
2016,2,5,16,45,453.0,44.0,0.85,11.5,115.5,35.21,25.52
2016,2,5,17,0,358.0,35.0,0.9,11.0,72.0,28.77,18.79
2016,2,5,17,15,179.0,17.5,0.9,10.5,36.0,14.01,0.0
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.5,8.5,1.25,7.5,13.0,63.47,0.0
2016,2,6,7,30,205.0,17.0,1.4,8.0,26.0,159.85,0.0
2016,2,6,7,45,335.0,27.5,1.6,9.0,64.0,271.38,207.02
2016,2,6,8,0,465.0,38.0,1.8,10.0,102.0,370.55,304.09
2016,2,6,8,15,539.0,45.5,1.75,10.0,146.5,435.17,361.94
2016,2,6,8,30,613.0,53.0,1.7,10.0,191.0,500.98,417.79
2016,2,6,8,45,662.5,57.5,1.7,10.5,235.5,541.96,451.23
2016,2,6,9,0,712.0,62.0,1.7,11.0,280.0,587.25,486.16
2016,2,6,9,15,743.0,65.5,1.6,11.5,321.5,616.63,506.52
2016,2,6,9,30,774.0,69.0,1.5,12.0,363.0,643.5,524.24
2016,2,6,9,45,796.0,72.0,1.45,12.5,400.5,660.68,534.51
2016,2,6,10,0,818.0,75.0,1.4,13.0,438.0,674.79,542.35
2016,2,6,10,15,833.5,77.0,1.45,13.5,469.0,679.98,544.41
2016,2,6,10,30,849.0,79.0,1.5,14.0,500.0,681.84,543.78
2016,2,6,10,45,862.5,79.0,1.55,14.5,525.5,676.66,537.85
2016,2,6,11,0,876.0,79.0,1.6,15.0,551.0,664.34,526.74
2016,2,6,11,15,730.5,124.5,1.65,15.0,527.0,604.98,479.68
2016,2,6,11,30,585.0,170.0,1.7,15.0,503.0,535.79,425.5
2016,2,6,11,45,576.5,176.5,1.75,15.0,509.5,516.87,410.19
2016,2,6,12,0,568.0,183.0,1.8,15.0,516.0,496.32,393.02
2016,2,6,12,15,734.5,132.0,1.8,15.0,564.0,514.88,405.72
2016,2,6,12,30,901.0,81.0,1.8,15.0,612.0,517.76,404.71
2016,2,6,12,45,887.0,85.0,1.8,15.5,604.5,478.72,370.31
2016,2,6,13,0,873.0,89.0,1.8,16.0,597.0,436.64,333.27
2016,2,6,13,15,621.0,159.0,1.75,16.0,516.5,363.9,276.29
2016,2,6,13,30,369.0,229.0,1.7,16.0,436.0,306.98,234.0
2016,2,6,13,45,425.5,206.5,1.7,16.0,437.0,280.62,209.34
2016,2,6,14,0,482.0,184.0,1.7,16.0,438.0,249.34,179.91
2016,2,6,14,15,537.5,158.5,1.6,16.0,428.5,210.09,144.23
2016,2,6,14,30,593.0,133.0,1.5,16.0,419.0,165.86,106.58
2016,2,6,14,45,617.0,117.0,1.45,16.0,396.0,119.56,74.39
2016,2,6,15,0,641.0,101.0,1.4,16.0,373.0,70.79,56.86
2016,2,6,15,15,690.5,84.0,1.2,15.5,352.0,58.56,46.4
2016,2,6,15,30,740.0,67.0,1.0,15.0,331.0,52.27,41.03
2016,2,6,15,45,703.5,63.0,0.85,15.0,289.0,50.04,39.1
2016,2,6,16,0,667.0,59.0,0.7,15.0,247.0,47.82,37.13
2016,2,6,16,15,612.0,53.5,0.75,14.5,202.5,40.44,30.53
2016,2,6,16,30,557.0,48.0,0.8,14.0,158.0,37.13,27.43
2016,2,6,16,45,467.0,40.0,0.9,14.0,115.5,31.54,22.08
2016,2,6,17,0,377.0,32.0,1.0,14.0,73.0,25.86,16.24
2016,2,6,17,15,188.5,16.0,1.0,13.5,36.5,12.6,0.4
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,8.0,2.4,10.5,15.5,88.75,0.0
2016,2,7,7,30,298.0,16.0,2.5,11.0,31.0,209.21,0.0
2016,2,7,7,45,422.5,24.5,2.7,11.5,71.0,314.23,242.13
2016,2,7,8,0,547.0,33.0,2.9,12.0,111.0,411.05,337.17
2016,2,7,8,15,616.0,39.0,2.95,12.5,156.5,473.41,393.01
2016,2,7,8,30,685.0,45.0,3.0,13.0,202.0,536.32,446.23
2016,2,7,8,45,729.0,49.0,3.15,13.5,247.5,579.5,481.32
2016,2,7,9,0,773.0,53.0,3.3,14.0,293.0,621.15,513.59
2016,2,7,9,15,802.5,56.0,3.35,14.0,335.5,649.39,535.01
2016,2,7,9,30,832.0,59.0,3.4,14.0,378.0,669.18,549.44
2016,2,7,9,45,846.5,63.0,3.5,14.5,415.0,682.77,558.02
2016,2,7,10,0,861.0,67.0,3.6,15.0,452.0,693.21,564.1
2016,2,7,10,15,875.5,69.0,3.6,15.5,484.0,697.96,565.48
2016,2,7,10,30,890.0,71.0,3.6,16.0,516.0,699.35,564.42
2016,2,7,10,45,901.0,72.0,3.6,16.5,542.0,693.77,557.92
2016,2,7,11,0,912.0,73.0,3.6,17.0,568.0,684.76,548.38
2016,2,7,11,15,918.5,74.0,3.6,17.0,586.0,669.4,534.98
2016,2,7,11,30,925.0,75.0,3.6,17.0,604.0,650.72,518.91
2016,2,7,11,45,929.5,75.0,3.6,17.5,615.0,626.55,497.5
2016,2,7,12,0,934.0,75.0,3.6,18.0,626.0,599.29,473.47
2016,2,7,12,15,934.5,75.0,3.6,18.0,628.5,566.93,446.02
2016,2,7,12,30,935.0,75.0,3.6,18.0,631.0,531.93,415.93
2016,2,7,12,45,934.5,74.0,3.6,18.0,626.0,493.04,382.13
2016,2,7,13,0,934.0,73.0,3.6,18.0,621.0,451.9,345.75
2016,2,7,13,15,929.5,72.5,3.55,18.0,607.5,407.68,306.06
2016,2,7,13,30,925.0,72.0,3.5,18.0,594.0,361.88,264.35
2016,2,7,13,45,917.5,70.5,3.45,18.0,573.5,313.03,219.83
2016,2,7,14,0,910.0,69.0,3.4,18.0,553.0,263.33,174.79
2016,2,7,14,15,898.5,67.5,3.3,18.0,525.0,212.3,130.28
2016,2,7,14,30,887.0,66.0,3.2,18.0,497.0,161.25,89.62
2016,2,7,14,45,871.5,64.0,3.1,18.0,463.0,109.72,56.72
2016,2,7,15,0,856.0,62.0,3.0,18.0,429.0,59.03,46.19
2016,2,7,15,15,833.5,59.5,2.85,17.5,389.5,52.34,40.56
2016,2,7,15,30,811.0,57.0,2.7,17.0,350.0,44.61,33.91
2016,2,7,15,45,778.0,54.0,2.55,17.0,307.0,42.92,32.46
2016,2,7,16,0,745.0,51.0,2.4,17.0,264.0,41.25,30.98
2016,2,7,16,15,695.5,46.5,2.3,16.5,218.0,38.25,28.32
2016,2,7,16,30,646.0,42.0,2.2,16.0,172.0,35.25,25.53
2016,2,7,16,45,563.5,35.5,2.15,15.5,127.5,30.32,20.88
2016,2,7,17,0,481.0,29.0,2.1,15.0,83.0,25.35,15.84
2016,2,7,17,15,328.0,19.5,2.1,14.5,48.0,17.21,4.05
2016,2,7,17,30,175.0,10.0,2.1,14.0,13.0,9.1,0.0
2016,2,7,17,45,87.5,5.0,2.15,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,9.5,1.8,10.5,15.5,76.29,0.0
2016,2,8,7,30,246.0,19.0,2.0,11.0,31.0,189.91,5.34
2016,2,8,7,45,372.0,29.0,2.25,11.5,71.0,297.83,231.66
2016,2,8,8,0,498.0,39.0,2.5,12.0,111.0,396.01,324.85
2016,2,8,8,15,571.5,46.0,2.5,12.5,157.0,460.98,382.08
2016,2,8,8,30,645.0,53.0,2.5,13.0,203.0,521.61,433.13
2016,2,8,8,45,689.5,58.0,2.55,13.5,248.5,566.31,469.19
2016,2,8,9,0,734.0,63.0,2.6,14.0,294.0,609.4,502.0
2016,2,8,9,15,765.5,67.0,2.6,14.5,337.0,640.16,523.97
2016,2,8,9,30,797.0,71.0,2.6,15.0,380.0,668.34,543.34
2016,2,8,9,45,825.0,72.0,2.6,15.5,419.0,687.58,555.54
2016,2,8,10,0,853.0,73.0,2.6,16.0,458.0,703.66,565.23
2016,2,8,10,15,868.5,75.0,2.55,16.5,490.5,708.78,566.45
2016,2,8,10,30,884.0,77.0,2.5,17.0,523.0,705.63,561.73
2016,2,8,10,45,894.0,78.5,2.5,17.5,548.5,699.91,555.19
2016,2,8,11,0,904.0,80.0,2.5,18.0,574.0,690.77,545.74
2016,2,8,11,15,910.5,81.0,2.45,18.0,592.5,675.41,532.39
2016,2,8,11,30,917.0,82.0,2.4,18.0,611.0,656.75,516.47
2016,2,8,11,45,920.5,82.5,2.35,18.5,622.0,632.55,495.3
2016,2,8,12,0,924.0,83.0,2.3,19.0,633.0,605.31,471.63
2016,2,8,12,15,924.5,83.0,2.25,19.0,635.5,573.07,444.75
2016,2,8,12,30,925.0,83.0,2.2,19.0,638.0,538.21,415.34
2016,2,8,12,45,928.0,81.0,2.15,19.0,633.5,500.13,382.82
2016,2,8,13,0,931.0,79.0,2.1,19.0,629.0,459.59,347.57
2016,2,8,13,15,926.0,78.5,2.0,19.0,615.5,415.12,308.4
2016,2,8,13,30,921.0,78.0,1.9,19.0,602.0,369.11,267.28
2016,2,8,13,45,913.5,76.5,1.85,19.0,581.0,320.24,223.56
2016,2,8,14,0,906.0,75.0,1.8,19.0,560.0,270.52,179.19
2016,2,8,14,15,894.5,73.5,1.7,19.0,532.5,219.46,135.14
2016,2,8,14,30,883.0,72.0,1.6,19.0,505.0,168.36,94.62
2016,2,8,14,45,866.5,70.0,1.55,19.0,470.5,116.71,61.39
2016,2,8,15,0,850.0,68.0,1.5,19.0,436.0,59.11,46.03
2016,2,8,15,15,827.0,65.5,1.3,18.5,396.5,50.29,38.59
2016,2,8,15,30,804.0,63.0,1.1,18.0,357.0,49.18,37.8
2016,2,8,15,45,770.0,59.5,0.95,17.5,313.0,47.24,36.22
2016,2,8,16,0,736.0,56.0,0.8,17.0,269.0,45.31,34.61
2016,2,8,16,15,685.0,51.0,0.85,16.5,223.0,42.02,31.69
2016,2,8,16,30,634.0,46.0,0.9,16.0,177.0,38.73,28.64
2016,2,8,16,45,549.0,39.0,0.95,15.5,131.5,33.45,23.68
2016,2,8,17,0,464.0,32.0,1.0,15.0,86.0,25.77,16.33
2016,2,8,17,15,309.0,21.5,1.0,14.5,50.0,17.48,5.37
2016,2,8,17,30,154.0,11.0,1.0,14.0,14.0,10.01,0.0
2016,2,8,17,45,77.0,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,80.5,10.0,2.3,9.0,14.5,53.63,0.0
2016,2,9,7,30,161.0,20.0,2.4,9.0,29.0,142.0,27.66
2016,2,9,7,45,251.0,34.0,2.5,9.5,64.0,229.53,181.55
2016,2,9,8,0,341.0,48.0,2.6,10.0,99.0,306.86,254.99
2016,2,9,8,15,395.5,59.5,2.6,10.5,138.5,360.72,303.28
2016,2,9,8,30,450.0,71.0,2.6,11.0,178.0,419.57,353.4
2016,2,9,8,45,484.0,81.5,2.65,12.0,217.5,460.24,386.21
2016,2,9,9,0,518.0,92.0,2.7,13.0,257.0,499.68,416.62
2016,2,9,9,15,549.0,98.0,2.65,13.5,294.0,530.52,439.73
2016,2,9,9,30,580.0,104.0,2.6,14.0,331.0,559.3,460.49
2016,2,9,9,45,623.5,104.0,2.6,14.5,369.5,587.97,481.05
2016,2,9,10,0,667.0,104.0,2.6,15.0,408.0,613.92,499.05
2016,2,9,10,15,638.5,121.5,2.5,15.0,428.5,605.64,490.14
2016,2,9,10,30,610.0,139.0,2.4,15.0,449.0,594.38,479.25
2016,2,9,10,45,583.0,156.0,2.35,15.5,464.0,581.11,466.25
2016,2,9,11,0,556.0,173.0,2.3,16.0,479.0,561.56,448.71
2016,2,9,11,15,623.0,157.0,2.15,16.0,510.5,577.54,459.64
2016,2,9,11,30,690.0,141.0,2.0,16.0,542.0,583.95,462.79
2016,2,9,11,45,805.0,115.0,1.95,16.5,591.0,602.67,474.59
2016,2,9,12,0,920.0,89.0,1.9,17.0,640.0,612.56,478.83
2016,2,9,12,15,920.5,89.0,1.8,17.0,642.5,580.28,451.41
2016,2,9,12,30,921.0,89.0,1.7,17.0,645.0,545.38,421.83
2016,2,9,12,45,767.0,130.0,1.6,17.5,590.5,473.04,363.55
2016,2,9,13,0,613.0,171.0,1.5,18.0,536.0,409.6,312.63
2016,2,9,13,15,568.0,182.5,1.35,18.0,515.0,368.95,278.73
2016,2,9,13,30,523.0,194.0,1.2,18.0,494.0,332.74,248.14
2016,2,9,13,45,488.5,196.0,1.1,18.5,468.5,294.61,215.77
2016,2,9,14,0,454.0,198.0,1.0,19.0,443.0,258.84,185.8
2016,2,9,14,15,293.0,209.5,0.85,18.5,364.5,213.35,155.09
2016,2,9,14,30,132.0,221.0,0.7,18.0,286.0,184.66,139.6
2016,2,9,14,45,273.5,188.5,0.6,18.0,312.0,156.14,113.24
2016,2,9,15,0,415.0,156.0,0.5,18.0,338.0,111.71,83.21
2016,2,9,15,15,443.0,136.0,0.45,17.5,314.0,93.76,76.37
2016,2,9,15,30,471.0,116.0,0.4,17.0,290.0,81.62,66.2
2016,2,9,15,45,440.0,107.5,0.4,17.0,254.5,76.83,62.16
2016,2,9,16,0,409.0,99.0,0.4,17.0,219.0,71.91,57.9
2016,2,9,16,15,375.0,85.5,0.4,16.5,181.5,63.14,50.25
2016,2,9,16,30,341.0,72.0,0.4,16.0,144.0,54.07,42.14
2016,2,9,16,45,294.5,56.5,0.45,16.0,107.5,43.11,32.09
2016,2,9,17,0,248.0,41.0,0.5,16.0,71.0,31.77,21.47
2016,2,9,17,15,124.0,26.5,0.55,16.0,41.5,20.73,8.39
2016,2,9,17,30,0.0,12.0,0.6,16.0,12.0,10.91,0.0
2016,2,9,17,45,0.0,6.0,0.65,16.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,66.5,10.5,1.0,11.0,14.5,46.56,0.0
2016,2,10,7,30,133.0,21.0,0.9,11.0,29.0,128.9,41.67
2016,2,10,7,45,208.0,36.5,0.85,11.5,62.0,207.8,163.16
2016,2,10,8,0,283.0,52.0,0.8,12.0,95.0,276.87,226.42
2016,2,10,8,15,326.5,66.5,0.9,12.5,132.5,326.42,269.66
2016,2,10,8,30,370.0,81.0,1.0,13.0,170.0,376.53,311.62
2016,2,10,8,45,392.5,95.5,1.15,13.5,207.0,412.0,340.43
2016,2,10,9,0,415.0,110.0,1.3,14.0,244.0,446.32,367.34
2016,2,10,9,15,446.0,117.5,1.25,14.0,279.0,476.89,390.61
2016,2,10,9,30,477.0,125.0,1.2,14.0,314.0,506.13,412.17
2016,2,10,9,45,644.5,105.0,1.2,14.5,386.0,606.75,488.3
2016,2,10,10,0,812.0,85.0,1.2,15.0,458.0,695.27,551.42
2016,2,10,10,15,718.0,110.5,1.2,15.0,457.0,652.44,517.04
2016,2,10,10,30,624.0,136.0,1.2,15.0,456.0,603.61,478.93
2016,2,10,10,45,584.5,157.0,1.2,15.0,468.5,585.61,463.99
2016,2,10,11,0,545.0,178.0,1.2,15.0,481.0,561.63,444.43
2016,2,10,11,15,316.0,222.0,1.2,15.5,399.0,432.19,342.74
2016,2,10,11,30,87.0,266.0,1.2,16.0,317.0,304.95,241.08
2016,2,10,11,45,489.5,180.0,1.25,16.5,474.5,477.59,377.77
2016,2,10,12,0,892.0,94.0,1.3,17.0,632.0,605.14,470.89
2016,2,10,12,15,739.0,140.0,1.35,17.0,587.0,536.24,416.0
2016,2,10,12,30,586.0,186.0,1.4,17.0,542.0,467.96,363.08
2016,2,10,12,45,578.5,186.5,1.45,17.5,536.0,437.33,337.5
2016,2,10,13,0,571.0,187.0,1.5,18.0,530.0,405.8,310.5
2016,2,10,13,15,727.5,138.5,1.5,18.0,565.5,395.11,296.99
2016,2,10,13,30,884.0,90.0,1.5,18.0,601.0,370.57,270.27
2016,2,10,13,45,713.0,132.0,1.55,18.0,535.0,309.13,221.86
2016,2,10,14,0,542.0,174.0,1.6,18.0,469.0,262.51,187.12
2016,2,10,14,15,575.0,154.5,1.55,18.0,453.5,221.45,150.77
2016,2,10,14,30,608.0,135.0,1.5,18.0,438.0,177.11,113.52
2016,2,10,14,45,606.0,125.5,1.45,18.0,410.0,133.26,82.92
2016,2,10,15,0,604.0,116.0,1.4,18.0,382.0,89.44,62.02
2016,2,10,15,15,632.5,98.0,1.25,17.5,355.0,67.74,53.95
2016,2,10,15,30,661.0,80.0,1.1,17.0,328.0,56.19,44.08
2016,2,10,15,45,610.0,80.0,1.0,17.0,287.5,57.59,45.4
2016,2,10,16,0,559.0,80.0,0.9,17.0,247.0,59.37,46.98
2016,2,10,16,15,512.0,72.0,0.9,16.5,205.0,54.7,42.88
2016,2,10,16,30,465.0,64.0,0.9,16.0,163.0,49.94,38.55
2016,2,10,16,45,399.0,52.0,0.9,15.5,122.0,41.36,30.67
2016,2,10,17,0,333.0,40.0,0.9,15.0,81.0,32.48,22.27
2016,2,10,17,15,166.5,27.5,0.9,14.5,48.0,21.55,9.86
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,48.0,11.5,0.95,11.0,14.5,37.34,0.0
2016,2,11,7,30,96.0,23.0,1.0,11.0,29.0,100.74,42.19
2016,2,11,7,45,151.5,40.0,1.05,11.5,59.0,165.33,130.43
2016,2,11,8,0,207.0,57.0,1.1,12.0,89.0,222.92,183.22
2016,2,11,8,15,238.0,74.0,1.2,12.0,123.0,265.73,221.28
2016,2,11,8,30,269.0,91.0,1.3,12.0,157.0,308.61,258.2
2016,2,11,8,45,286.0,108.5,1.4,12.5,191.0,342.17,285.7
2016,2,11,9,0,303.0,126.0,1.5,13.0,225.0,374.73,311.49
2016,2,11,9,15,324.0,138.0,1.45,13.0,256.5,401.98,332.7
2016,2,11,9,30,345.0,150.0,1.4,13.0,288.0,428.29,352.63
2016,2,11,9,45,576.0,118.0,1.4,13.5,374.5,574.4,466.89
2016,2,11,10,0,807.0,86.0,1.4,14.0,461.0,696.14,556.19
2016,2,11,10,15,720.0,110.5,1.3,14.5,462.0,656.82,522.11
2016,2,11,10,30,633.0,135.0,1.2,15.0,463.0,611.5,484.78
2016,2,11,10,45,573.0,163.0,1.2,15.5,471.0,581.27,459.71
2016,2,11,11,0,513.0,191.0,1.2,16.0,479.0,555.64,437.8
2016,2,11,11,15,417.0,223.5,1.15,16.5,462.5,509.74,400.21
2016,2,11,11,30,321.0,256.0,1.1,17.0,446.0,457.85,358.53
2016,2,11,11,45,317.0,263.5,1.1,17.5,453.5,448.5,350.17
2016,2,11,12,0,313.0,271.0,1.1,18.0,461.0,438.06,340.62
2016,2,11,12,15,393.0,250.5,1.05,18.0,490.5,446.3,345.95
2016,2,11,12,30,473.0,230.0,1.0,18.0,520.0,452.66,348.9
2016,2,11,12,45,451.0,234.0,1.0,18.0,508.5,421.68,323.75
2016,2,11,13,0,429.0,238.0,1.0,18.0,497.0,391.12,298.95
2016,2,11,13,15,485.0,214.5,0.9,18.0,501.5,368.26,278.36
2016,2,11,13,30,541.0,191.0,0.8,18.0,506.0,340.13,252.63
2016,2,11,13,45,647.5,160.0,0.75,18.5,524.5,316.23,227.35
2016,2,11,14,0,754.0,129.0,0.7,19.0,543.0,279.47,190.77
2016,2,11,14,15,658.0,140.0,0.55,18.5,488.0,228.11,151.14
2016,2,11,14,30,562.0,151.0,0.4,18.0,433.0,184.58,120.43
2016,2,11,14,45,547.0,143.0,0.3,18.0,403.0,143.2,92.02
2016,2,11,15,0,532.0,135.0,0.2,18.0,373.0,103.16,72.58
2016,2,11,15,15,525.5,122.5,0.25,17.5,340.0,84.77,68.54
2016,2,11,15,30,519.0,110.0,0.3,17.0,307.0,77.47,62.58
2016,2,11,15,45,462.0,109.5,0.4,17.0,269.0,78.08,63.25
2016,2,11,16,0,405.0,109.0,0.5,17.0,231.0,78.86,63.97
2016,2,11,16,15,363.0,95.0,0.6,16.5,191.0,69.86,56.16
2016,2,11,16,30,321.0,81.0,0.7,16.0,151.0,60.57,47.89
2016,2,11,16,45,264.0,64.5,0.8,15.5,113.0,48.99,37.37
2016,2,11,17,0,207.0,48.0,0.9,15.0,75.0,37.03,26.25
2016,2,11,17,15,103.5,31.0,0.95,14.5,44.5,24.9,13.02
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
