Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,30,925.0,81.0,3.2,15.0,608.0,790.49,629.2
2016,2,22,10,45,933.5,83.0,3.2,15.5,634.5,783.81,621.78
2016,2,22,11,0,942.0,85.0,3.2,16.0,661.0,773.53,612.31
2016,2,22,11,15,947.5,86.0,3.2,16.0,680.0,756.48,599.21
2016,2,22,11,30,953.0,87.0,3.2,16.0,699.0,735.99,582.75
2016,2,22,11,45,955.5,87.5,3.2,16.0,709.5,709.67,561.44
2016,2,22,12,0,958.0,88.0,3.2,16.0,720.0,680.22,537.48
2016,2,22,12,15,959.0,88.0,3.15,16.0,722.5,646.39,509.63
2016,2,22,12,30,960.0,88.0,3.1,16.0,725.0,609.77,479.13
2016,2,22,12,45,954.5,89.5,3.05,16.5,719.0,568.6,443.66
2016,2,22,13,0,949.0,91.0,3.0,17.0,713.0,525.41,405.98
2016,2,22,13,15,945.0,90.5,2.9,17.0,699.0,479.29,365.87
2016,2,22,13,30,941.0,90.0,2.8,17.0,685.0,431.49,323.5
2016,2,22,13,45,932.5,89.5,2.75,17.0,663.0,380.78,278.16
2016,2,22,14,0,924.0,89.0,2.7,17.0,641.0,329.24,231.61
2016,2,22,14,15,787.5,114.5,2.55,17.0,570.0,264.66,179.68
2016,2,22,14,30,651.0,140.0,2.4,17.0,499.0,210.99,139.3
2016,2,22,14,45,673.5,123.5,2.25,17.0,474.5,161.67,99.35
2016,2,22,15,0,696.0,107.0,2.1,17.0,450.0,109.98,64.84
2016,2,22,15,15,703.5,95.0,1.8,16.5,417.0,63.31,50.1
2016,2,22,15,30,711.0,83.0,1.5,16.0,384.0,56.55,44.45
2016,2,22,15,45,663.5,85.0,1.25,16.0,342.5,59.35,47.03
2016,2,22,16,0,616.0,87.0,1.0,16.0,301.0,62.63,50.01
2016,2,22,16,15,579.5,78.5,1.0,15.0,257.0,57.84,46.01
2016,2,22,16,30,543.0,70.0,1.0,14.0,213.0,52.89,41.73
2016,2,22,16,45,477.5,61.5,1.05,13.5,168.0,47.65,36.94
2016,2,22,17,0,412.0,53.0,1.1,13.0,123.0,42.3,31.84
2016,2,22,17,15,321.0,39.5,1.15,12.5,83.0,32.07,22.11
2016,2,22,17,30,230.0,26.0,1.2,12.0,43.0,21.44,9.14
2016,2,22,17,45,115.0,13.0,1.25,12.0,21.5,11.82,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,217.0,17.0,0.9,10.5,41.5,182.42,86.08
2016,2,23,7,30,434.0,34.0,0.9,11.0,83.0,356.77,283.94
2016,2,23,7,45,527.5,42.5,0.9,11.5,131.5,439.78,358.46
2016,2,23,8,0,621.0,51.0,0.9,12.0,180.0,526.28,429.69
2016,2,23,8,15,677.0,57.0,1.0,12.0,230.5,579.34,472.66
2016,2,23,8,30,733.0,63.0,1.1,12.0,281.0,638.79,518.71
2016,2,23,8,45,772.5,66.5,1.25,12.5,330.0,681.92,550.39
2016,2,23,9,0,812.0,70.0,1.4,13.0,379.0,723.0,579.68
2016,2,23,9,15,837.5,73.5,1.4,13.0,424.0,750.96,598.31
2016,2,23,9,30,863.0,77.0,1.4,13.0,469.0,775.98,614.59
2016,2,23,9,45,882.0,79.0,1.45,13.5,509.5,790.97,622.97
2016,2,23,10,0,901.0,81.0,1.5,14.0,550.0,796.26,624.56
2016,2,23,10,15,913.5,83.0,1.5,14.5,583.5,799.63,624.43
2016,2,23,10,30,926.0,85.0,1.5,15.0,617.0,799.45,621.94
2016,2,23,10,45,933.0,87.5,1.55,15.5,643.0,792.09,615.15
2016,2,23,11,0,940.0,90.0,1.6,16.0,669.0,781.15,606.05
2016,2,23,11,15,945.5,91.0,1.55,16.0,688.0,763.99,592.87
2016,2,23,11,30,951.0,92.0,1.5,16.0,707.0,743.4,576.51
2016,2,23,11,45,951.0,93.5,1.5,16.5,717.0,716.36,554.44
2016,2,23,12,0,951.0,95.0,1.5,17.0,727.0,686.29,529.98
2016,2,23,12,15,951.5,95.5,1.45,17.0,729.5,652.67,503.18
2016,2,23,12,30,952.0,96.0,1.4,17.0,732.0,616.29,473.85
2016,2,23,12,45,942.5,98.5,1.35,17.0,724.5,574.04,439.57
2016,2,23,13,0,933.0,101.0,1.3,17.0,717.0,530.07,403.24
2016,2,23,13,15,928.0,100.5,1.2,17.0,702.5,483.94,364.15
2016,2,23,13,30,923.0,100.0,1.1,17.0,688.0,436.27,322.95
2016,2,23,13,45,914.0,99.0,1.0,17.5,665.5,385.55,278.13
2016,2,23,14,0,905.0,98.0,0.9,18.0,643.0,329.59,228.91
2016,2,23,14,15,893.5,96.0,0.8,18.0,613.5,275.64,181.84
2016,2,23,14,30,882.0,94.0,0.7,18.0,584.0,221.8,136.29
2016,2,23,14,45,863.0,92.5,0.65,18.0,547.5,167.82,94.99
2016,2,23,15,0,844.0,91.0,0.6,18.0,511.0,115.25,63.24
2016,2,23,15,15,699.0,107.0,0.5,17.5,435.5,71.6,56.98
2016,2,23,15,30,554.0,123.0,0.4,17.0,360.0,85.11,69.06
2016,2,23,15,45,510.5,119.5,0.35,17.0,320.0,83.49,67.77
2016,2,23,16,0,467.0,116.0,0.3,17.0,280.0,82.33,66.89
2016,2,23,16,15,437.5,102.5,0.3,16.5,239.0,74.07,59.89
2016,2,23,16,30,408.0,89.0,0.3,16.0,198.0,65.5,52.46
2016,2,23,16,45,350.0,75.5,0.3,15.5,155.5,56.48,44.42
2016,2,23,17,0,292.0,62.0,0.3,15.0,113.0,47.15,35.88
2016,2,23,17,15,216.5,45.0,0.4,14.5,76.0,34.73,24.32
2016,2,23,17,30,141.0,28.0,0.5,14.0,39.0,21.9,10.19
2016,2,23,17,45,70.5,14.0,0.65,14.0,19.5,12.73,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,45.22,0.0
2016,2,24,7,15,206.0,23.0,0.9,11.0,44.0,186.67,104.44
2016,2,24,7,30,348.0,37.0,1.0,11.0,78.0,306.62,246.37
2016,2,24,7,45,442.0,46.5,1.15,11.5,124.0,389.58,320.7
2016,2,24,8,0,536.0,56.0,1.3,12.0,170.0,476.11,393.54
2016,2,24,8,15,593.0,63.0,1.3,12.0,218.5,535.48,441.86
2016,2,24,8,30,650.0,70.0,1.3,12.0,267.0,594.89,487.7
2016,2,24,8,45,693.5,74.0,1.35,12.5,314.5,639.74,520.23
2016,2,24,9,0,737.0,78.0,1.4,13.0,362.0,678.77,547.43
2016,2,24,9,15,763.5,82.0,1.35,13.5,405.5,707.61,565.51
2016,2,24,9,30,790.0,86.0,1.3,14.0,449.0,733.71,581.2
2016,2,24,9,45,811.5,88.0,1.3,14.5,488.0,750.61,590.55
2016,2,24,10,0,833.0,90.0,1.3,15.0,527.0,764.29,597.65
2016,2,24,10,15,846.5,92.0,1.3,15.0,559.5,768.43,599.17
2016,2,24,10,30,860.0,94.0,1.3,15.0,592.0,769.13,598.49
2016,2,24,10,45,870.0,95.5,1.35,15.5,618.0,763.13,592.74
2016,2,24,11,0,880.0,97.0,1.4,16.0,644.0,753.64,584.73
2016,2,24,11,15,886.0,98.0,1.4,16.0,662.0,733.09,569.63
2016,2,24,11,30,892.0,99.0,1.4,16.0,680.0,714.09,554.69
2016,2,24,11,45,895.5,99.5,1.4,16.5,690.5,689.74,534.63
2016,2,24,12,0,899.0,100.0,1.4,17.0,701.0,662.38,512.21
2016,2,24,12,15,899.5,100.0,1.3,17.0,703.5,629.87,485.88
2016,2,24,12,30,900.0,100.0,1.2,17.0,706.0,594.78,457.23
2016,2,24,12,45,892.0,102.0,1.2,17.0,699.0,554.7,425.05
2016,2,24,13,0,884.0,104.0,1.2,17.0,692.0,512.93,390.82
2016,2,24,13,15,879.5,103.5,1.15,17.0,678.0,466.95,352.29
2016,2,24,13,30,875.0,103.0,1.1,17.0,664.0,420.77,312.61
2016,2,24,13,45,867.5,101.5,1.05,17.5,643.0,371.51,269.23
2016,2,24,14,0,860.0,100.0,1.0,18.0,622.0,321.55,224.8
2016,2,24,14,15,848.5,98.0,0.95,18.0,593.0,269.79,179.57
2016,2,24,14,30,837.0,96.0,0.9,18.0,564.0,218.22,135.75
2016,2,24,14,45,820.5,93.5,0.85,18.0,529.0,166.06,95.3
2016,2,24,15,0,804.0,91.0,0.8,18.0,494.0,115.1,63.61
2016,2,24,15,15,782.0,87.5,0.7,17.5,453.5,64.74,51.05
2016,2,24,15,30,760.0,84.0,0.6,17.0,413.0,63.06,49.92
2016,2,24,15,45,729.0,80.0,0.55,17.0,368.5,55.76,43.67
2016,2,24,16,0,698.0,76.0,0.5,17.0,324.0,54.24,42.44
2016,2,24,16,15,654.0,70.0,0.55,16.5,276.5,51.09,39.8
2016,2,24,16,30,610.0,64.0,0.6,16.0,229.0,47.88,37.0
2016,2,24,16,45,545.0,56.5,0.65,15.5,181.5,43.26,32.82
2016,2,24,17,0,480.0,49.0,0.7,15.0,134.0,38.55,28.38
2016,2,24,17,15,372.5,38.0,0.75,14.5,91.0,30.47,20.72
2016,2,24,17,30,265.0,27.0,0.8,14.0,48.0,22.13,10.98
2016,2,24,17,45,132.5,13.5,0.9,14.0,24.0,12.28,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,41.14,0.0
2016,2,25,7,15,184.0,26.0,1.05,11.5,46.0,178.52,111.19
2016,2,25,7,30,313.0,42.0,1.2,12.0,80.0,290.75,234.37
2016,2,25,7,45,396.0,53.5,1.35,12.5,124.5,368.05,303.25
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,448.81,371.37
2016,2,25,8,15,537.0,73.5,1.45,13.0,216.5,510.19,421.35
2016,2,25,8,30,595.0,82.0,1.4,13.0,264.0,571.54,469.04
2016,2,25,8,45,473.5,112.5,1.35,13.5,272.0,517.24,423.65
2016,2,25,9,0,352.0,143.0,1.3,14.0,280.0,447.36,366.3
2016,2,25,9,15,500.5,126.5,1.3,14.5,345.5,556.82,451.67
2016,2,25,9,30,649.0,110.0,1.3,15.0,411.0,659.51,526.61
2016,2,25,9,45,721.5,106.0,1.3,15.5,467.0,708.44,558.8
2016,2,25,10,0,794.0,102.0,1.3,16.0,523.0,751.02,586.32
2016,2,25,10,15,671.5,144.0,1.3,16.5,515.0,698.19,545.26
2016,2,25,10,30,549.0,186.0,1.3,17.0,507.0,632.54,494.08
2016,2,25,10,45,391.0,238.0,1.3,17.5,472.0,544.4,425.52
2016,2,25,11,0,233.0,290.0,1.3,18.0,437.0,460.4,359.17
2016,2,25,11,15,548.0,200.5,1.25,18.0,557.5,603.21,469.23
2016,2,25,11,30,863.0,111.0,1.2,18.0,678.0,713.61,549.1
2016,2,25,11,45,868.0,111.0,1.15,18.5,688.5,689.5,527.65
2016,2,25,12,0,873.0,111.0,1.1,19.0,699.0,662.36,505.35
2016,2,25,12,15,715.0,168.5,1.05,19.0,651.0,590.33,450.27
2016,2,25,12,30,557.0,226.0,1.0,19.0,603.0,520.35,396.92
2016,2,25,12,45,552.5,225.5,0.95,19.0,597.0,489.7,372.86
2016,2,25,13,0,548.0,225.0,0.9,19.0,591.0,458.02,347.24
2016,2,25,13,15,708.5,165.5,0.8,19.0,629.5,448.01,335.71
2016,2,25,13,30,869.0,106.0,0.7,19.0,668.0,423.91,311.2
2016,2,25,13,45,857.5,106.5,0.65,19.0,646.0,375.17,269.37
2016,2,25,14,0,846.0,107.0,0.6,19.0,624.0,326.09,226.84
2016,2,25,14,15,834.5,105.0,0.5,19.0,596.0,274.86,182.49
2016,2,25,14,30,823.0,103.0,0.4,19.0,568.0,223.85,139.51
2016,2,25,14,45,803.0,102.0,0.35,19.0,532.5,173.03,100.54
2016,2,25,15,0,783.0,101.0,0.3,19.0,497.0,123.82,70.09
2016,2,25,15,15,761.0,97.0,0.35,18.5,456.5,67.31,52.97
2016,2,25,15,30,739.0,93.0,0.4,18.0,416.0,63.34,49.93
2016,2,25,15,45,710.0,88.0,0.45,17.5,371.5,61.33,48.42
2016,2,25,16,0,681.0,83.0,0.5,17.0,327.0,59.29,46.85
2016,2,25,16,15,637.0,76.5,0.55,16.5,279.5,55.95,44.07
2016,2,25,16,30,593.0,70.0,0.6,16.0,232.0,52.54,41.12
2016,2,25,16,45,536.0,60.5,0.7,15.5,185.0,46.45,35.65
2016,2,25,17,0,479.0,51.0,0.8,15.0,138.0,40.14,29.81
2016,2,25,17,15,374.5,40.0,0.75,14.5,94.5,32.13,22.23
2016,2,25,17,30,270.0,29.0,0.7,14.0,51.0,23.87,12.85
2016,2,25,17,45,135.0,14.5,0.7,14.0,25.5,13.19,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,12.0,11.0,10.01,0.0
2016,2,26,7,15,76.5,28.5,0.65,12.0,38.5,104.96,68.24
2016,2,26,7,30,153.0,46.0,0.7,12.0,66.0,179.63,144.62
2016,2,26,7,45,193.5,65.5,0.8,12.0,101.0,233.59,192.96
2016,2,26,8,0,234.0,85.0,0.9,12.0,136.0,288.18,240.18
2016,2,26,8,15,260.5,103.0,1.05,12.5,173.5,330.94,275.88
2016,2,26,8,30,287.0,121.0,1.2,13.0,211.0,373.58,310.31
2016,2,26,8,45,318.5,133.5,1.4,13.5,247.5,412.29,341.04
2016,2,26,9,0,350.0,146.0,1.6,14.0,284.0,450.79,370.84
2016,2,26,9,15,369.5,160.5,1.7,14.0,321.0,481.67,394.19
2016,2,26,9,30,389.0,175.0,1.8,14.0,358.0,525.83,427.08
2016,2,26,9,45,402.5,188.5,1.9,14.5,391.5,547.34,441.63
2016,2,26,10,0,416.0,202.0,2.0,15.0,425.0,566.77,454.59
2016,2,26,10,15,354.5,230.5,2.0,15.0,428.0,529.41,423.78
2016,2,26,10,30,293.0,259.0,2.0,15.0,431.0,504.34,402.4
2016,2,26,10,45,425.5,231.5,2.05,15.5,493.5,576.59,457.97
2016,2,26,11,0,558.0,204.0,2.1,16.0,556.0,632.87,499.73
2016,2,26,11,15,496.0,234.5,2.15,16.0,554.5,602.02,474.2
2016,2,26,11,30,434.0,265.0,2.2,16.0,553.0,570.52,448.85
2016,2,26,11,45,468.0,256.0,2.25,16.0,570.5,566.08,445.39
2016,2,26,12,0,502.0,247.0,2.3,16.0,588.0,558.34,439.01
2016,2,26,12,15,515.5,242.5,2.35,16.0,594.0,538.99,423.44
2016,2,26,12,30,529.0,238.0,2.4,16.0,600.0,517.32,405.84
2016,2,26,12,45,500.5,247.5,2.45,16.0,587.5,483.64,378.51
2016,2,26,13,0,472.0,257.0,2.5,16.0,575.0,450.57,351.43
2016,2,26,13,15,665.0,182.0,2.55,16.0,620.0,445.64,344.32
2016,2,26,13,30,858.0,107.0,2.6,16.0,665.0,423.34,320.84
2016,2,26,13,45,642.5,174.5,2.7,16.0,585.5,358.24,269.12
2016,2,26,14,0,427.0,242.0,2.8,16.0,506.0,310.59,233.57
2016,2,26,14,15,624.5,169.5,2.8,15.5,535.5,274.77,195.82
2016,2,26,14,30,822.0,97.0,2.8,15.0,565.0,221.29,141.85
2016,2,26,14,45,809.0,93.5,2.85,15.0,530.5,169.39,99.9
2016,2,26,15,0,796.0,90.0,2.9,15.0,496.0,118.35,66.09
2016,2,26,15,15,562.0,131.0,2.85,14.5,406.5,91.37,75.05
2016,2,26,15,30,328.0,172.0,2.8,14.0,317.0,121.33,101.64
2016,2,26,15,45,164.0,126.0,2.75,14.0,198.5,97.68,81.13
2016,2,26,16,0,0.0,80.0,2.7,14.0,80.0,69.98,56.87
2016,2,26,16,15,0.0,68.5,2.5,13.5,68.5,60.24,48.41
2016,2,26,16,30,0.0,57.0,2.3,13.0,57.0,50.35,39.65
2016,2,26,16,45,0.0,45.5,2.1,12.5,45.5,40.15,30.46
2016,2,26,17,0,0.0,34.0,1.9,12.0,34.0,29.97,21.15
2016,2,26,17,15,0.0,23.5,1.75,11.5,23.5,20.69,12.54
2016,2,26,17,30,0.0,13.0,1.6,11.0,13.0,11.42,3.5
2016,2,26,17,45,0.0,6.5,1.45,11.0,6.5,5.91,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,154.0,14.0,1.0,10.0,19.0,103.68,0.0
2016,2,27,7,15,297.5,25.5,1.1,10.5,57.0,256.44,182.9
2016,2,27,7,30,441.0,37.0,1.2,11.0,95.0,372.3,302.58
2016,2,27,7,45,521.0,45.5,1.35,11.5,142.5,448.03,369.6
2016,2,27,8,0,601.0,54.0,1.5,12.0,190.0,526.49,434.82
2016,2,27,8,15,652.5,59.5,1.45,12.0,239.0,581.85,478.47
2016,2,27,8,30,704.0,65.0,1.4,12.0,288.0,632.26,516.36
2016,2,27,8,45,737.0,70.0,1.35,12.5,335.5,672.31,543.91
2016,2,27,9,0,770.0,75.0,1.3,13.0,383.0,710.32,568.92
2016,2,27,9,15,794.5,78.0,1.25,13.0,426.5,736.85,585.89
2016,2,27,9,30,819.0,81.0,1.2,13.0,470.0,760.57,600.58
2016,2,27,9,45,837.0,83.5,1.2,13.5,509.0,775.48,608.33
2016,2,27,10,0,855.0,86.0,1.2,14.0,548.0,787.11,613.85
2016,2,27,10,15,868.0,88.0,1.1,14.5,580.5,790.8,612.59
2016,2,27,10,30,881.0,90.0,1.0,15.0,613.0,785.15,604.99
2016,2,27,10,45,892.5,90.5,0.95,15.5,639.5,779.45,598.32
2016,2,27,11,0,904.0,91.0,0.9,16.0,666.0,770.23,589.4
2016,2,27,11,15,910.0,92.0,0.85,16.0,685.0,754.05,576.97
2016,2,27,11,30,916.0,93.0,0.8,16.0,704.0,734.52,562.13
2016,2,27,11,45,919.5,93.5,0.8,16.5,714.5,709.51,542.14
2016,2,27,12,0,923.0,94.0,0.8,17.0,725.0,681.42,519.78
2016,2,27,12,15,924.0,94.0,0.8,17.0,727.5,648.36,494.51
2016,2,27,12,30,925.0,94.0,0.8,17.0,730.0,612.61,466.78
2016,2,27,12,45,903.5,103.5,0.8,17.0,720.5,571.15,434.1
2016,2,27,13,0,882.0,113.0,0.8,17.0,711.0,527.73,399.3
2016,2,27,13,15,651.5,189.5,0.75,17.0,626.5,448.27,338.2
2016,2,27,13,30,421.0,266.0,0.7,17.0,542.0,383.34,289.33
2016,2,27,13,45,643.5,185.0,0.7,17.0,591.5,369.16,272.18
2016,2,27,14,0,866.0,104.0,0.7,17.0,641.0,334.54,235.46
2016,2,27,14,15,658.0,159.0,0.65,16.5,556.5,276.11,192.3
2016,2,27,14,30,450.0,214.0,0.6,16.0,472.0,238.63,168.81
2016,2,27,14,45,556.0,168.5,0.6,16.0,467.5,190.03,125.85
2016,2,27,15,0,662.0,123.0,0.6,16.0,463.0,129.22,78.3
2016,2,27,15,15,724.5,102.5,0.55,15.5,448.0,74.82,60.14
2016,2,27,15,30,787.0,82.0,0.5,15.0,433.0,61.17,48.6
2016,2,27,15,45,765.5,76.5,0.5,15.0,388.5,58.24,46.18
2016,2,27,16,0,744.0,71.0,0.5,15.0,344.0,55.21,43.63
2016,2,27,16,15,703.0,66.0,0.5,14.5,295.5,52.41,41.3
2016,2,27,16,30,662.0,61.0,0.5,14.0,247.0,45.29,35.03
2016,2,27,16,45,601.0,54.5,0.55,14.0,198.5,41.39,31.44
2016,2,27,17,0,540.0,48.0,0.6,14.0,150.0,37.42,27.62
2016,2,27,17,15,436.0,38.5,0.65,13.5,104.5,30.63,21.16
2016,2,27,17,30,332.0,29.0,0.7,13.0,59.0,23.67,13.54
2016,2,27,17,45,166.0,14.5,0.75,12.5,29.5,11.69,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.05,9.5,7.0,6.37,0.0
2016,2,28,7,0,0.0,14.0,1.1,10.0,14.0,12.73,0.0
2016,2,28,7,15,59.5,32.5,1.25,10.5,40.5,91.18,64.66
2016,2,28,7,30,119.0,51.0,1.4,11.0,67.0,165.36,134.43
2016,2,28,7,45,146.5,71.5,1.55,11.5,100.0,210.96,175.26
2016,2,28,8,0,174.0,92.0,1.7,12.0,133.0,256.58,214.83
2016,2,28,8,15,193.5,112.5,1.7,12.0,167.5,296.35,248.46
2016,2,28,8,30,213.0,133.0,1.7,12.0,202.0,335.67,280.7
2016,2,28,8,45,234.0,148.5,1.7,12.5,234.5,368.92,306.76
2016,2,28,9,0,255.0,164.0,1.7,13.0,267.0,401.77,331.81
2016,2,28,9,15,207.5,187.5,1.7,13.0,277.5,375.28,308.63
2016,2,28,9,30,160.0,211.0,1.7,13.0,288.0,361.25,295.37
2016,2,28,9,45,344.5,193.5,1.75,13.5,376.0,495.77,403.43
2016,2,28,10,0,529.0,176.0,1.8,14.0,464.0,631.07,506.1
2016,2,28,10,15,443.5,213.0,1.8,14.0,464.0,595.79,475.27
2016,2,28,10,30,358.0,250.0,1.8,14.0,464.0,546.81,435.89
2016,2,28,10,45,240.0,276.0,1.8,14.5,422.5,462.65,368.52
2016,2,28,11,0,122.0,302.0,1.8,15.0,381.0,392.86,311.46
2016,2,28,11,15,84.0,295.0,1.8,15.0,350.5,341.12,270.67
2016,2,28,11,30,46.0,288.0,1.8,15.0,320.0,301.97,239.23
2016,2,28,11,45,150.0,306.0,1.85,15.0,409.5,390.63,309.74
2016,2,28,12,0,254.0,324.0,1.9,15.0,499.0,469.43,369.99
2016,2,28,12,15,282.0,319.5,1.9,15.0,515.0,466.72,366.92
2016,2,28,12,30,310.0,315.0,1.9,15.0,531.0,461.41,362.15
2016,2,28,12,45,258.0,321.0,1.95,15.5,499.5,420.29,329.11
2016,2,28,13,0,206.0,327.0,2.0,16.0,468.0,381.62,298.23
2016,2,28,13,15,390.5,268.5,1.95,16.0,529.0,399.79,310.27
2016,2,28,13,30,575.0,210.0,1.9,16.0,590.0,400.16,305.8
2016,2,28,13,45,691.0,170.5,1.85,16.0,612.5,375.42,280.58
2016,2,28,14,0,807.0,131.0,1.8,16.0,635.0,342.41,246.91
2016,2,28,14,15,577.5,185.5,1.75,15.5,538.5,278.91,200.1
2016,2,28,14,30,348.0,240.0,1.7,15.0,442.0,244.22,179.63
2016,2,28,14,45,307.0,231.5,1.65,15.0,401.5,208.28,152.6
2016,2,28,15,0,266.0,223.0,1.6,15.0,361.0,176.61,131.33
2016,2,28,15,15,207.0,209.0,1.5,15.0,311.5,153.18,120.21
2016,2,28,15,30,148.0,195.0,1.4,15.0,262.0,140.39,117.28
2016,2,28,15,45,74.0,158.0,1.3,15.0,191.5,122.96,102.55
2016,2,28,16,0,0.0,121.0,1.2,15.0,121.0,101.22,83.91
2016,2,28,16,15,0.0,104.0,1.1,14.5,104.0,87.6,72.29
2016,2,28,16,30,0.0,87.0,1.0,14.0,87.0,73.83,60.31
2016,2,28,16,45,0.0,70.5,0.9,13.5,70.5,60.29,48.28
2016,2,28,17,0,0.0,54.0,0.8,13.0,54.0,46.62,35.9
2016,2,28,17,15,0.0,37.5,0.85,12.5,37.5,32.81,23.21
2016,2,28,17,30,0.0,21.0,0.9,12.0,21.0,18.5,9.62
2016,2,28,17,45,0.0,10.5,0.95,11.5,10.5,9.23,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,0.95,9.5,12.0,56.32,0.0
2016,2,29,7,0,172.0,16.0,0.9,10.0,24.0,147.74,0.0
2016,2,29,7,15,309.0,28.5,1.0,10.5,64.0,271.91,210.28
2016,2,29,7,30,446.0,41.0,1.1,11.0,104.0,386.14,316.11
2016,2,29,7,45,532.5,48.0,1.25,11.5,153.0,465.84,384.88
2016,2,29,8,0,619.0,55.0,1.4,12.0,202.0,548.35,451.86
2016,2,29,8,15,669.0,61.0,1.4,12.5,251.5,604.28,494.44
2016,2,29,8,30,719.0,67.0,1.4,13.0,301.0,655.27,531.39
2016,2,29,8,45,748.0,72.5,1.4,13.5,348.5,693.35,557.32
2016,2,29,9,0,777.0,78.0,1.4,14.0,396.0,729.23,580.86
2016,2,29,9,15,800.5,81.5,1.4,14.5,440.0,755.81,597.09
2016,2,29,9,30,824.0,85.0,1.4,15.0,484.0,779.51,611.04
2016,2,29,9,45,836.0,89.5,1.45,15.5,522.0,792.03,617.54
2016,2,29,10,0,848.0,94.0,1.5,16.0,560.0,801.19,621.83
2016,2,29,10,15,860.0,96.0,1.45,16.0,592.0,804.04,621.87
2016,2,29,10,30,872.0,98.0,1.4,16.0,624.0,803.39,619.67
2016,2,29,10,45,887.0,96.5,1.4,16.5,651.0,791.98,609.61
2016,2,29,11,0,902.0,95.0,1.4,17.0,678.0,783.21,601.68
2016,2,29,11,15,907.0,96.0,1.4,17.0,696.0,766.16,589.23
2016,2,29,11,30,912.0,97.0,1.4,17.0,714.0,745.8,574.65
2016,2,29,11,45,921.5,94.0,1.4,17.5,725.5,721.25,554.95
2016,2,29,12,0,931.0,91.0,1.4,18.0,737.0,693.38,532.6
2016,2,29,12,15,932.0,91.5,1.3,18.0,739.5,660.42,506.29
2016,2,29,12,30,933.0,92.0,1.2,18.0,742.0,624.73,477.59
2016,2,29,12,45,739.0,163.0,1.15,18.5,675.5,545.16,415.39
2016,2,29,13,0,545.0,234.0,1.1,19.0,609.0,473.19,359.39
2016,2,29,13,15,466.5,257.0,1.0,19.0,573.5,426.65,322.89
2016,2,29,13,30,388.0,280.0,0.9,19.0,538.0,386.4,291.12
2016,2,29,13,45,467.0,243.5,0.85,19.0,544.0,358.66,266.66
2016,2,29,14,0,546.0,207.0,0.8,19.0,550.0,324.57,235.75
2016,2,29,14,15,533.5,201.0,0.65,19.0,524.0,283.11,200.65
2016,2,29,14,30,521.0,195.0,0.5,19.0,498.0,242.48,166.9
2016,2,29,14,45,668.5,144.5,0.4,19.5,509.5,192.34,120.58
2016,2,29,15,0,816.0,94.0,0.3,20.0,521.0,131.95,71.9
2016,2,29,15,15,795.0,91.0,0.3,19.5,480.0,80.69,50.44
2016,2,29,15,30,774.0,88.0,0.3,19.0,439.0,65.19,51.2
2016,2,29,15,45,520.0,117.5,0.3,19.0,343.0,81.1,65.1
2016,2,29,16,0,266.0,147.0,0.3,19.0,247.0,105.97,86.52
2016,2,29,16,15,243.5,130.5,0.35,18.5,212.5,95.5,77.79
2016,2,29,16,30,221.0,114.0,0.4,18.0,178.0,84.67,68.66
2016,2,29,16,45,194.0,94.5,0.5,17.5,143.0,71.4,57.18
2016,2,29,17,0,167.0,75.0,0.6,17.0,108.0,57.68,44.99
2016,2,29,17,15,128.0,55.0,0.65,16.5,76.0,43.11,31.79
2016,2,29,17,30,89.0,35.0,0.7,16.0,44.0,28.06,17.63
2016,2,29,17,45,44.5,17.5,0.75,16.0,22.0,14.4,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,26.3,0.0
2016,3,1,7,15,159.0,35.5,1.1,11.5,58.5,184.4,143.69
2016,3,1,7,30,318.0,48.0,1.3,12.0,94.0,307.68,253.35
2016,3,1,7,45,377.5,61.0,1.5,12.5,137.0,371.56,309.11
2016,3,1,8,0,437.0,74.0,1.7,13.0,180.0,437.6,364.59
2016,3,1,8,15,471.0,86.5,1.85,13.5,223.5,485.15,402.95
2016,3,1,8,30,505.0,99.0,2.0,14.0,267.0,532.25,439.56
2016,3,1,8,45,540.5,105.0,2.2,14.5,308.5,578.23,474.39
2016,3,1,9,0,576.0,111.0,2.4,15.0,350.0,617.21,503.07
2016,3,1,9,15,658.5,101.5,2.55,15.0,402.5,673.77,544.98
2016,3,1,9,30,741.0,92.0,2.7,15.0,455.0,724.35,581.65
2016,3,1,9,45,814.0,86.0,2.9,15.5,513.5,773.58,616.04
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,812.71,642.68
2016,3,1,10,15,898.5,82.0,3.15,16.0,605.0,815.51,643.36
2016,3,1,10,30,910.0,84.0,3.2,16.0,638.0,814.78,641.92
2016,3,1,10,45,920.5,84.0,3.25,16.5,664.5,807.46,634.7
2016,3,1,11,0,931.0,84.0,3.3,17.0,691.0,796.57,625.14
2016,3,1,11,15,935.5,85.0,3.3,17.0,708.5,778.76,611.65
2016,3,1,11,30,940.0,86.0,3.3,17.0,726.0,757.57,595.87
2016,3,1,11,45,944.5,85.5,3.3,17.0,736.5,731.54,575.92
2016,3,1,12,0,949.0,85.0,3.3,17.0,747.0,702.32,552.62
2016,3,1,12,15,948.0,85.0,3.25,17.0,748.5,667.12,524.28
2016,3,1,12,30,947.0,85.0,3.2,17.0,750.0,629.31,493.46
2016,3,1,12,45,941.0,86.5,3.15,17.0,742.5,587.75,459.15
2016,3,1,13,0,935.0,88.0,3.1,17.0,735.0,544.24,422.59
2016,3,1,13,15,929.0,87.0,3.05,16.5,719.5,496.83,382.9
2016,3,1,13,30,923.0,86.0,3.0,16.0,704.0,448.01,340.94
2016,3,1,13,45,915.0,85.0,3.0,16.0,681.5,397.28,295.87
2016,3,1,14,0,907.0,84.0,3.0,16.0,659.0,345.77,249.33
2016,3,1,14,15,625.5,165.0,2.95,16.0,553.5,280.32,200.75
2016,3,1,14,30,344.0,246.0,2.9,16.0,448.0,250.94,185.33
2016,3,1,14,45,184.0,224.0,2.9,16.0,331.5,196.11,147.96
2016,3,1,15,0,24.0,202.0,2.9,16.0,215.0,167.98,132.82
2016,3,1,15,15,15.5,180.5,2.8,15.5,189.0,148.43,118.11
2016,3,1,15,30,7.0,159.0,2.7,15.0,163.0,131.26,109.6
2016,3,1,15,45,73.0,158.5,2.65,15.0,187.0,123.74,103.39
2016,3,1,16,0,139.0,158.0,2.6,15.0,211.0,117.11,97.87
2016,3,1,16,15,405.0,108.5,2.3,14.5,233.0,77.05,63.02
2016,3,1,16,30,671.0,59.0,2.0,14.0,255.0,47.31,36.79
2016,3,1,16,45,607.0,53.5,1.75,14.0,206.0,40.1,30.3
2016,3,1,17,0,543.0,48.0,1.5,14.0,157.0,36.9,27.24
2016,3,1,17,15,447.5,39.5,1.35,13.5,112.0,31.01,21.66
2016,3,1,17,30,352.0,31.0,1.2,13.0,67.0,24.99,15.48
2016,3,1,17,45,176.0,15.5,1.1,13.0,33.5,12.27,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.75,11.5,15.0,72.91,0.0
2016,3,2,7,0,224.0,18.0,0.8,12.0,30.0,187.48,47.29
2016,3,2,7,15,352.5,29.0,0.85,12.5,71.0,302.8,238.01
2016,3,2,7,30,481.0,40.0,0.9,13.0,112.0,412.31,335.19
2016,3,2,7,45,555.5,46.5,0.95,13.5,160.5,484.36,395.57
2016,3,2,8,0,630.0,53.0,1.0,14.0,209.0,553.56,450.11
2016,3,2,8,15,315.0,81.0,1.0,14.5,159.0,362.09,298.61
2016,3,2,8,30,0.0,109.0,1.0,15.0,109.0,104.21,82.15
2016,3,2,8,45,6.5,130.5,1.05,15.5,133.5,130.35,104.39
2016,3,2,9,0,13.0,152.0,1.1,16.0,158.0,156.33,125.41
2016,3,2,9,15,27.5,176.5,1.15,16.0,190.0,204.62,164.64
2016,3,2,9,30,42.0,201.0,1.2,16.0,222.0,240.75,193.38
2016,3,2,9,45,136.5,226.0,1.3,16.5,301.0,355.43,285.1
2016,3,2,10,0,231.0,251.0,1.4,17.0,380.0,454.32,360.97
2016,3,2,10,15,278.5,258.5,1.5,17.0,423.0,507.06,400.06
2016,3,2,10,30,326.0,266.0,1.6,17.0,466.0,543.81,427.3
2016,3,2,10,45,358.0,270.0,1.7,17.0,498.0,562.35,440.78
2016,3,2,11,0,390.0,274.0,1.8,17.0,530.0,578.51,452.53
2016,3,2,11,15,378.0,286.0,1.9,17.0,539.5,567.65,443.56
2016,3,2,11,30,366.0,298.0,2.0,17.0,549.0,555.53,433.84
2016,3,2,11,45,389.0,296.0,2.1,17.0,566.5,552.81,431.73
2016,3,2,12,0,412.0,294.0,2.2,17.0,584.0,547.59,427.5
2016,3,2,12,15,266.5,317.5,2.25,17.0,505.0,459.11,358.79
2016,3,2,12,30,121.0,341.0,2.3,17.0,426.0,375.73,293.75
2016,3,2,12,45,87.5,324.5,2.4,17.0,386.0,331.31,259.58
2016,3,2,13,0,54.0,308.0,2.5,17.0,346.0,293.15,229.91
2016,3,2,13,15,50.5,304.0,2.55,16.5,339.5,281.98,221.62
2016,3,2,13,30,47.0,300.0,2.6,16.0,333.0,271.0,213.37
2016,3,2,13,45,23.5,227.5,2.65,16.0,244.0,203.78,160.52
2016,3,2,14,0,0.0,155.0,2.7,16.0,155.0,135.01,105.89
2016,3,2,14,15,1.5,167.0,2.7,15.5,168.0,144.57,114.12
2016,3,2,14,30,3.0,179.0,2.7,15.0,181.0,153.34,121.63
2016,3,2,14,45,8.5,185.5,2.7,15.0,190.5,157.5,125.01
2016,3,2,15,0,14.0,192.0,2.7,15.0,200.0,160.23,127.36
2016,3,2,15,15,155.0,189.5,2.65,14.5,262.0,143.59,112.09
2016,3,2,15,30,296.0,187.0,2.6,14.0,324.0,129.8,108.71
2016,3,2,15,45,182.0,172.0,2.55,14.0,253.5,126.86,106.46
2016,3,2,16,0,68.0,157.0,2.5,14.0,183.0,121.19,101.78
2016,3,2,16,15,58.0,137.5,2.35,13.5,157.5,107.28,89.95
2016,3,2,16,30,48.0,118.0,2.2,13.0,132.0,93.06,77.62
2016,3,2,16,45,42.5,97.0,2.05,13.0,108.0,77.6,63.81
2016,3,2,17,0,37.0,76.0,1.9,13.0,84.0,61.8,49.45
2016,3,2,17,15,21.0,55.5,1.85,12.5,60.0,45.97,34.94
2016,3,2,17,30,5.0,35.0,1.8,12.0,36.0,30.1,20.02
2016,3,2,17,45,2.5,17.5,1.75,12.0,18.0,15.43,0.74
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.5,0.85,12.5,0.5,0.45,0.0
2016,3,3,7,0,0.0,1.0,0.9,13.0,1.0,0.87,0.0
2016,3,3,7,15,0.0,2.5,0.95,13.0,2.5,2.19,0.0
2016,3,3,7,30,0.0,4.0,1.0,13.0,4.0,3.51,0.0
2016,3,3,7,45,0.0,6.0,1.05,13.0,6.0,5.26,0.0
2016,3,3,8,0,0.0,8.0,1.1,13.0,8.0,7.02,0.43
2016,3,3,8,15,0.0,10.0,1.1,13.0,10.0,8.79,1.97
2016,3,3,8,30,0.0,12.0,1.1,13.0,12.0,10.55,3.5
2016,3,3,8,45,0.0,49.5,1.1,13.5,49.5,43.68,31.96
2016,3,3,9,0,0.0,87.0,1.1,14.0,87.0,77.7,60.58
2016,3,3,9,15,3.5,128.5,1.15,14.0,130.5,121.24,96.84
2016,3,3,9,30,7.0,170.0,1.2,14.0,174.0,165.33,132.85
2016,3,3,9,45,3.5,146.0,1.25,14.0,148.0,136.52,108.69
2016,3,3,10,0,0.0,122.0,1.3,14.0,122.0,109.73,86.35
2016,3,3,10,15,91.5,206.0,1.3,14.0,262.5,287.24,232.51
2016,3,3,10,30,183.0,290.0,1.3,14.0,403.0,444.8,354.49
2016,3,3,10,45,247.5,293.0,1.3,14.0,452.5,501.82,396.7
2016,3,3,11,0,312.0,296.0,1.3,14.0,502.0,543.15,427.34
2016,3,3,11,15,282.5,311.0,1.35,14.0,501.0,523.45,411.08
2016,3,3,11,30,253.0,326.0,1.4,14.0,500.0,503.46,395.16
2016,3,3,11,45,253.5,330.5,1.5,14.0,507.5,494.09,388.03
2016,3,3,12,0,254.0,335.0,1.6,14.0,515.0,483.68,379.95
2016,3,3,12,15,176.0,336.5,1.6,14.0,461.5,416.45,327.62
2016,3,3,12,30,98.0,338.0,1.6,14.0,408.0,357.1,281.24
2016,3,3,12,45,132.5,339.0,1.6,14.0,433.0,369.93,291.28
2016,3,3,13,0,167.0,340.0,1.6,14.0,458.0,376.35,295.63
2016,3,3,13,15,166.0,334.0,1.45,14.0,449.5,357.57,280.06
2016,3,3,13,30,165.0,328.0,1.3,14.0,441.0,338.62,264.39
2016,3,3,13,45,89.5,277.0,1.2,14.0,338.0,262.48,205.64
2016,3,3,14,0,14.0,226.0,1.1,14.0,235.0,197.12,155.68
2016,3,3,14,15,17.5,225.0,1.1,14.0,236.0,194.76,154.07
2016,3,3,14,30,21.0,224.0,1.1,14.0,237.0,191.7,151.64
2016,3,3,14,45,11.5,196.0,1.1,14.0,203.0,166.01,131.6
2016,3,3,15,0,2.0,168.0,1.1,14.0,169.0,141.68,112.61
2016,3,3,15,15,1.0,139.5,0.95,14.0,140.0,118.57,93.96
