Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,30,0.0,111.0,0.8,14.0,111.0,95.86,78.98
2016,3,3,15,45,0.0,114.5,0.65,14.0,114.5,97.91,81.02
2016,3,3,16,0,0.0,118.0,0.5,14.0,118.0,99.6,82.66
2016,3,3,16,15,0.0,102.0,0.5,13.5,102.0,86.66,71.63
2016,3,3,16,30,0.0,86.0,0.5,13.0,86.0,73.58,60.31
2016,3,3,16,45,0.0,70.0,0.5,13.0,70.0,60.36,48.53
2016,3,3,17,0,0.0,54.0,0.5,13.0,54.0,47.01,36.42
2016,3,3,17,15,0.0,38.5,0.5,13.0,38.5,33.92,24.39
2016,3,3,17,30,0.0,23.0,0.5,13.0,23.0,20.26,11.72
2016,3,3,17,45,0.0,11.5,0.5,13.0,11.5,10.11,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.65,11.5,9.0,8.19,0.0
2016,3,4,7,0,0.0,18.0,0.6,12.0,18.0,15.86,3.13
2016,3,4,7,15,9.0,37.5,0.65,12.0,39.0,44.11,31.0
2016,3,4,7,30,18.0,57.0,0.7,12.0,60.0,78.64,61.5
2016,3,4,7,45,27.5,77.5,0.75,12.5,84.0,108.4,87.5
2016,3,4,8,0,37.0,98.0,0.8,13.0,108.0,137.59,112.52
2016,3,4,8,15,45.5,118.0,0.95,13.0,132.5,165.03,135.77
2016,3,4,8,30,54.0,138.0,1.1,13.0,157.0,192.25,158.41
2016,3,4,8,45,39.5,151.0,1.25,13.5,166.0,191.94,157.03
2016,3,4,9,0,25.0,164.0,1.4,14.0,175.0,178.8,145.14
2016,3,4,9,15,38.5,187.0,1.5,14.0,206.0,225.47,183.26
2016,3,4,9,30,52.0,210.0,1.6,14.0,237.0,258.98,210.0
2016,3,4,9,45,34.0,208.5,1.75,14.0,227.0,238.08,192.11
2016,3,4,10,0,16.0,207.0,1.9,14.0,217.0,206.44,165.73
2016,3,4,10,15,18.5,221.0,1.95,14.0,232.5,220.5,176.88
2016,3,4,10,30,21.0,235.0,2.0,14.0,248.0,234.32,187.65
2016,3,4,10,45,12.5,212.5,2.1,14.5,220.5,203.89,162.4
2016,3,4,11,0,4.0,190.0,2.2,15.0,193.0,174.86,138.39
2016,3,4,11,15,4.5,193.5,2.1,15.0,197.0,177.68,140.54
2016,3,4,11,30,5.0,197.0,2.0,15.0,201.0,180.45,142.6
2016,3,4,11,45,7.0,210.0,1.95,15.0,215.5,192.83,152.42
2016,3,4,12,0,9.0,223.0,1.9,15.0,230.0,204.84,161.89
2016,3,4,12,15,5.0,195.5,1.95,15.0,200.0,176.72,139.27
2016,3,4,12,30,1.0,168.0,2.0,15.0,170.0,149.38,117.28
2016,3,4,12,45,7.0,203.0,2.05,15.0,208.5,182.7,144.25
2016,3,4,13,0,13.0,238.0,2.1,15.0,247.0,214.63,169.72
2016,3,4,13,15,12.5,233.0,2.15,15.0,242.0,208.41,164.72
2016,3,4,13,30,12.0,228.0,2.2,15.0,237.0,202.23,159.9
2016,3,4,13,45,55.0,264.5,2.25,15.0,301.0,240.85,190.04
2016,3,4,14,0,98.0,301.0,2.3,15.0,365.0,274.49,215.23
2016,3,4,14,15,134.0,290.0,2.25,14.5,373.0,260.56,202.78
2016,3,4,14,30,170.0,279.0,2.2,14.0,381.0,247.13,190.45
2016,3,4,14,45,136.5,260.5,2.15,14.0,339.0,214.67,165.72
2016,3,4,15,0,103.0,242.0,2.1,14.0,297.0,193.61,151.08
2016,3,4,15,15,62.0,209.0,1.95,14.0,241.5,160.96,127.69
2016,3,4,15,30,21.0,176.0,1.8,14.0,186.0,143.58,120.37
2016,3,4,15,45,10.5,119.0,1.7,14.0,124.0,101.47,84.16
2016,3,4,16,0,0.0,62.0,1.6,14.0,62.0,54.78,43.29
2016,3,4,16,15,0.0,53.5,1.6,13.5,53.5,47.23,36.78
2016,3,4,16,30,0.0,45.0,1.6,13.0,45.0,39.69,30.15
2016,3,4,16,45,0.0,36.0,1.65,13.0,36.0,31.72,22.95
2016,3,4,17,0,0.0,27.0,1.7,13.0,27.0,23.76,15.68
2016,3,4,17,15,0.0,19.5,1.75,13.0,19.5,17.14,9.56
2016,3,4,17,30,0.0,12.0,1.8,13.0,12.0,10.54,3.41
2016,3,4,17,45,0.0,6.0,1.9,13.0,6.0,5.26,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.7,13.5,6.0,5.46,0.0
2016,3,5,7,0,0.0,12.0,2.9,14.0,12.0,10.55,0.95
2016,3,5,7,15,0.0,25.0,3.05,14.0,25.0,22.02,12.49
2016,3,5,7,30,0.0,38.0,3.2,14.0,38.0,33.53,22.72
2016,3,5,7,45,0.0,54.0,3.4,14.0,54.0,49.13,36.33
2016,3,5,8,0,0.0,70.0,3.6,14.0,70.0,64.79,49.88
2016,3,5,8,15,0.0,86.0,3.75,14.0,86.0,80.2,63.04
2016,3,5,8,30,0.0,102.0,3.9,14.0,102.0,95.44,75.87
2016,3,5,8,45,0.0,93.0,4.05,14.5,93.0,84.28,66.13
2016,3,5,9,0,0.0,84.0,4.2,15.0,84.0,74.67,57.73
2016,3,5,9,15,6.5,133.5,4.25,15.0,137.0,128.53,102.87
2016,3,5,9,30,13.0,183.0,4.3,15.0,190.0,183.51,148.1
2016,3,5,9,45,6.5,170.0,4.35,15.0,173.5,162.78,130.41
2016,3,5,10,0,0.0,157.0,4.4,15.0,157.0,143.35,113.93
2016,3,5,10,15,1.5,169.0,4.35,15.0,170.0,155.36,123.6
2016,3,5,10,30,3.0,181.0,4.3,15.0,183.0,167.23,133.08
2016,3,5,10,45,15.0,222.0,4.3,15.5,232.0,214.95,171.59
2016,3,5,11,0,27.0,263.0,4.3,16.0,281.0,261.81,208.68
2016,3,5,11,15,28.0,271.0,4.3,16.0,290.0,276.72,220.13
2016,3,5,11,30,29.0,279.0,4.3,16.0,299.0,281.38,223.53
2016,3,5,11,45,20.0,254.5,4.35,16.0,268.5,242.39,192.23
2016,3,5,12,0,11.0,230.0,4.4,16.0,238.0,212.48,168.13
2016,3,5,12,15,27.0,269.0,4.4,16.0,288.5,259.3,205.68
2016,3,5,12,30,43.0,308.0,4.4,16.0,339.0,299.15,237.11
2016,3,5,12,45,23.0,242.0,4.4,16.0,259.0,225.31,178.26
2016,3,5,13,0,3.0,176.0,4.4,16.0,179.0,156.43,122.91
2016,3,5,13,15,2.0,173.0,4.35,15.5,175.5,152.75,120.31
2016,3,5,13,30,1.0,170.0,4.3,15.0,172.0,149.18,117.72
2016,3,5,13,45,0.5,145.0,4.25,15.0,146.0,127.33,100.0
2016,3,5,14,0,0.0,120.0,4.2,15.0,120.0,105.66,82.36
2016,3,5,14,15,0.0,80.5,4.45,15.0,80.5,71.33,54.08
2016,3,5,14,30,0.0,41.0,4.7,15.0,41.0,36.24,24.86
2016,3,5,14,45,0.0,31.0,4.95,15.0,31.0,27.37,17.46
2016,3,5,15,0,0.0,21.0,5.2,15.0,21.0,18.52,10.03
2016,3,5,15,15,0.0,20.5,5.5,15.0,20.5,18.07,9.69
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,17.62,10.0
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,11.88,4.93
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,6.16,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,46.46,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,132.55,86.8
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,245.9,200.25
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,349.68,291.53
2016,3,6,7,45,414.0,76.0,2.05,11.5,170.0,425.47,356.6
2016,3,6,8,0,490.0,88.0,2.3,12.0,218.0,504.28,421.77
2016,3,6,8,15,543.5,96.0,2.4,12.0,268.0,567.06,472.11
2016,3,6,8,30,597.0,104.0,2.5,12.0,318.0,627.13,518.43
2016,3,6,8,45,629.0,112.0,2.7,12.5,364.5,668.97,548.93
2016,3,6,9,0,661.0,120.0,2.9,13.0,411.0,708.85,577.39
2016,3,6,9,15,512.5,161.5,2.95,13.0,400.5,629.96,514.06
2016,3,6,9,30,364.0,203.0,3.0,13.0,390.0,537.2,438.9
2016,3,6,9,45,280.0,234.5,3.1,13.0,385.0,499.19,406.65
2016,3,6,10,0,196.0,266.0,3.2,13.0,380.0,444.89,361.38
2016,3,6,10,15,274.5,268.5,3.2,13.0,437.0,518.29,419.49
2016,3,6,10,30,353.0,271.0,3.2,13.0,494.0,575.14,463.34
2016,3,6,10,45,491.5,234.5,3.25,13.0,559.0,647.93,520.22
2016,3,6,11,0,630.0,198.0,3.3,13.0,624.0,707.94,566.33
2016,3,6,11,15,365.5,266.5,3.35,13.0,515.5,543.9,436.48
2016,3,6,11,30,101.0,335.0,3.4,13.0,407.0,387.59,309.85
2016,3,6,11,45,129.0,344.0,3.45,13.5,436.5,415.41,331.64
2016,3,6,12,0,157.0,353.0,3.5,14.0,466.0,432.29,343.99
2016,3,6,12,15,96.0,326.5,3.55,14.0,396.0,354.36,282.17
2016,3,6,12,30,35.0,300.0,3.6,14.0,326.0,287.53,228.77
2016,3,6,12,45,17.5,223.0,3.7,14.0,236.0,205.92,163.7
2016,3,6,13,0,0.0,146.0,3.8,14.0,146.0,128.92,101.28
2016,3,6,13,15,0.0,143.0,3.85,13.5,143.0,126.06,99.29
2016,3,6,13,30,0.0,140.0,3.9,13.0,140.0,123.21,97.23
2016,3,6,13,45,2.0,165.5,4.0,13.0,167.0,145.2,115.42
2016,3,6,14,0,4.0,191.0,4.1,13.0,194.0,166.11,132.66
2016,3,6,14,15,66.0,236.5,4.1,13.0,277.5,210.98,167.37
2016,3,6,14,30,128.0,282.0,4.1,13.0,361.0,241.72,189.51
2016,3,6,14,45,70.5,238.0,4.1,13.0,281.5,198.02,156.35
2016,3,6,15,0,13.0,194.0,4.1,13.0,202.0,162.44,130.17
2016,3,6,15,15,6.5,138.0,4.0,12.5,142.0,117.96,94.14
2016,3,6,15,30,0.0,82.0,3.9,12.0,82.0,72.58,59.17
2016,3,6,15,45,0.0,73.0,3.85,12.0,73.0,64.56,52.24
2016,3,6,16,0,0.0,64.0,3.8,12.0,64.0,56.55,45.24
2016,3,6,16,15,0.0,55.5,3.7,11.5,55.5,49.0,38.65
2016,3,6,16,30,0.0,47.0,3.6,11.0,47.0,41.46,31.97
2016,3,6,16,45,0.0,37.5,3.5,11.0,37.5,33.05,24.34
2016,3,6,17,0,0.0,28.0,3.4,11.0,28.0,24.65,16.63
2016,3,6,17,15,0.0,20.0,3.45,11.0,20.0,17.58,10.08
2016,3,6,17,30,0.0,12.0,3.5,11.0,12.0,10.54,3.53
2016,3,6,17,45,0.0,6.5,3.55,11.0,6.5,5.7,0.0
2016,3,6,18,0,0.0,1.0,3.6,11.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,11.5,13.0,1.6,8.0,14.0,18.7,0.0
2016,3,7,7,0,23.0,26.0,1.8,8.0,28.0,45.04,28.06
2016,3,7,7,15,52.0,46.0,1.9,8.0,54.0,101.58,81.4
2016,3,7,7,30,81.0,66.0,2.0,8.0,80.0,146.34,122.14
2016,3,7,7,45,96.5,87.5,2.15,8.5,110.0,183.93,155.46
2016,3,7,8,0,112.0,109.0,2.3,9.0,140.0,221.05,187.52
2016,3,7,8,15,123.0,129.5,2.4,9.0,169.5,252.93,214.57
2016,3,7,8,30,134.0,150.0,2.5,9.0,199.0,284.37,240.65
2016,3,7,8,45,73.5,155.0,2.65,9.5,182.5,223.22,187.11
2016,3,7,9,0,13.0,160.0,2.8,10.0,166.0,163.73,134.58
2016,3,7,9,15,23.0,183.0,2.85,10.0,194.5,194.07,160.02
2016,3,7,9,30,33.0,206.0,2.9,10.0,223.0,237.89,196.05
2016,3,7,9,45,61.5,235.0,3.0,10.5,270.0,290.31,238.76
2016,3,7,10,0,90.0,264.0,3.1,11.0,317.0,341.62,279.7
2016,3,7,10,15,119.5,283.0,3.1,11.0,357.5,394.59,321.66
2016,3,7,10,30,149.0,302.0,3.1,11.0,398.0,432.0,350.85
2016,3,7,10,45,175.5,314.0,3.15,11.0,431.0,457.74,370.76
2016,3,7,11,0,202.0,326.0,3.2,11.0,464.0,481.63,389.11
2016,3,7,11,15,274.5,321.5,3.2,11.0,513.5,531.41,428.18
2016,3,7,11,30,347.0,317.0,3.2,11.0,563.0,566.12,455.05
2016,3,7,11,45,377.5,313.0,3.25,11.5,584.0,567.2,454.59
2016,3,7,12,0,408.0,309.0,3.3,12.0,605.0,565.42,451.97
2016,3,7,12,15,441.5,295.5,3.3,12.0,616.5,558.45,445.97
2016,3,7,12,30,475.0,282.0,3.3,12.0,628.0,542.8,433.11
2016,3,7,12,45,334.0,316.5,3.3,12.0,559.0,465.77,371.33
2016,3,7,13,0,193.0,351.0,3.3,12.0,490.0,400.76,319.23
2016,3,7,13,15,116.0,321.0,3.25,12.0,404.0,326.28,260.34
2016,3,7,13,30,39.0,291.0,3.2,12.0,318.0,261.77,209.33
2016,3,7,13,45,106.0,303.0,3.15,12.5,373.5,289.82,230.33
2016,3,7,14,0,173.0,315.0,3.1,13.0,429.0,305.2,239.76
2016,3,7,14,15,500.5,217.0,3.0,13.0,527.0,296.85,221.48
2016,3,7,14,30,828.0,119.0,2.9,13.0,625.0,265.48,180.19
2016,3,7,14,45,823.5,112.0,2.85,13.0,590.5,210.74,133.06
2016,3,7,15,0,819.0,105.0,2.8,13.0,556.0,156.06,91.21
2016,3,7,15,15,798.5,101.5,2.55,13.0,514.0,103.58,62.47
2016,3,7,15,30,778.0,98.0,2.3,13.0,472.0,71.62,58.06
2016,3,7,15,45,757.0,91.5,2.1,13.0,426.5,61.95,49.7
2016,3,7,16,0,736.0,85.0,1.9,13.0,381.0,59.0,47.23
2016,3,7,16,15,696.5,80.0,1.7,12.5,331.5,56.91,45.58
2016,3,7,16,30,657.0,75.0,1.5,12.0,282.0,54.81,43.85
2016,3,7,16,45,605.0,67.0,1.35,11.5,231.5,50.16,39.74
2016,3,7,17,0,553.0,59.0,1.2,11.0,181.0,45.37,35.33
2016,3,7,17,15,459.5,49.5,1.2,10.5,133.0,38.96,29.28
2016,3,7,17,30,366.0,40.0,1.2,10.0,85.0,32.4,22.78
2016,3,7,17,45,217.5,26.0,1.3,10.0,49.0,21.28,9.88
2016,3,7,18,0,69.0,12.0,1.4,10.0,13.0,10.91,0.0
2016,3,7,18,15,34.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.0,1.15,8.0,19.5,49.47,0.0
2016,3,8,7,0,119.0,30.0,1.2,9.0,39.0,137.0,100.4
2016,3,8,7,15,175.0,48.5,1.15,9.0,74.0,200.51,165.39
2016,3,8,7,30,231.0,67.0,1.1,9.0,109.0,265.95,223.83
2016,3,8,7,45,251.0,87.5,1.05,9.5,146.0,310.12,261.63
2016,3,8,8,0,271.0,108.0,1.0,10.0,183.0,353.73,297.31
2016,3,8,8,15,307.0,120.5,0.95,10.0,221.0,398.19,333.26
2016,3,8,8,30,343.0,133.0,0.9,10.0,259.0,443.3,368.44
2016,3,8,8,45,421.5,137.5,0.85,10.5,313.0,530.01,434.23
2016,3,8,9,0,500.0,142.0,0.8,11.0,367.0,600.78,485.37
2016,3,8,9,15,426.5,176.0,0.9,11.0,381.0,579.26,466.13
2016,3,8,9,30,353.0,210.0,1.0,11.0,395.0,538.63,433.76
2016,3,8,9,45,415.0,211.5,1.1,11.5,445.0,602.08,481.18
2016,3,8,10,0,477.0,213.0,1.2,12.0,495.0,648.86,514.69
2016,3,8,10,15,510.0,213.0,1.2,12.0,528.5,667.54,527.12
2016,3,8,10,30,543.0,213.0,1.2,12.0,562.0,683.55,537.82
2016,3,8,10,45,273.5,202.0,1.3,12.0,378.5,431.16,346.05
2016,3,8,11,0,4.0,191.0,1.4,12.0,195.0,175.68,139.37
2016,3,8,11,15,52.5,265.5,1.4,12.0,304.0,289.74,232.46
2016,3,8,11,30,101.0,340.0,1.4,12.0,413.0,392.82,312.4
2016,3,8,11,45,235.0,331.0,1.4,12.0,502.5,478.17,378.84
2016,3,8,12,0,369.0,322.0,1.4,12.0,592.0,552.55,434.88
2016,3,8,12,15,337.0,331.5,1.45,11.5,578.5,521.26,410.51
2016,3,8,12,30,305.0,341.0,1.5,11.0,565.0,490.82,387.46
2016,3,8,12,45,196.5,341.0,1.55,11.0,485.5,409.33,324.2
2016,3,8,13,0,88.0,341.0,1.6,11.0,406.0,339.11,269.36
2016,3,8,13,15,116.0,339.5,1.65,10.5,423.0,341.27,271.64
2016,3,8,13,30,144.0,338.0,1.7,10.0,440.0,340.28,270.66
2016,3,8,13,45,97.5,313.0,1.8,10.0,381.0,294.61,234.79
2016,3,8,14,0,51.0,288.0,1.9,10.0,322.0,251.75,201.52
2016,3,8,14,15,25.5,198.0,1.85,10.0,215.0,171.85,137.54
2016,3,8,14,30,0.0,108.0,1.8,10.0,108.0,95.18,75.17
2016,3,8,14,45,17.5,165.5,1.75,10.0,175.5,144.26,115.7
2016,3,8,15,0,35.0,223.0,1.7,10.0,243.0,177.02,142.23
2016,3,8,15,15,17.5,151.5,1.65,10.0,161.5,128.95,103.6
2016,3,8,15,30,0.0,80.0,1.6,10.0,80.0,70.8,57.96
2016,3,8,15,45,0.0,92.0,1.6,10.0,92.0,80.6,66.95
2016,3,8,16,0,0.0,104.0,1.6,10.0,104.0,89.48,75.05
2016,3,8,16,15,0.0,90.5,1.45,9.5,90.5,78.3,65.33
2016,3,8,16,30,0.0,77.0,1.3,9.0,77.0,67.01,55.4
2016,3,8,16,45,0.0,63.0,1.2,9.0,63.0,55.22,44.73
2016,3,8,17,0,0.0,49.0,1.1,9.0,49.0,43.26,33.74
2016,3,8,17,15,0.0,36.0,1.0,8.5,36.0,31.74,23.08
2016,3,8,17,30,0.0,23.0,0.9,8.0,23.0,20.25,12.33
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,11.87,3.43
2016,3,8,18,0,0.0,4.0,0.8,8.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,0.8,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,104.0,16.0,1.3,10.0,25.0,102.88,0.0
2016,3,9,7,0,208.0,32.0,1.4,10.0,50.0,212.88,161.85
2016,3,9,7,15,314.0,45.0,1.4,10.0,93.0,303.66,250.95
2016,3,9,7,30,420.0,58.0,1.4,10.0,136.0,405.2,338.79
2016,3,9,7,45,210.0,36.0,1.45,10.5,75.0,218.49,185.72
2016,3,9,8,0,0.0,14.0,1.5,11.0,14.0,12.3,5.04
2016,3,9,8,15,0.0,17.0,1.5,11.0,17.0,14.95,7.4
2016,3,9,8,30,0.0,20.0,1.5,11.0,20.0,17.6,9.69
2016,3,9,8,45,0.5,85.0,1.5,11.0,85.5,76.3,60.22
2016,3,9,9,0,1.0,150.0,1.5,11.0,151.0,142.44,115.75
2016,3,9,9,15,0.5,152.0,1.5,11.0,152.5,142.03,114.88
2016,3,9,9,30,0.0,154.0,1.5,11.0,154.0,142.12,114.61
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,125.3,100.18
2016,3,9,10,0,0.0,122.0,1.6,12.0,122.0,109.52,86.71
2016,3,9,10,15,7.0,174.0,1.65,12.0,178.5,164.44,132.09
2016,3,9,10,30,14.0,226.0,1.7,12.0,235.0,219.45,176.53
2016,3,9,10,45,11.5,223.5,1.8,12.5,231.0,213.44,170.86
2016,3,9,11,0,9.0,221.0,1.9,13.0,227.0,207.73,165.72
2016,3,9,11,15,6.0,201.0,1.95,13.0,205.0,185.67,147.73
2016,3,9,11,30,3.0,181.0,2.0,13.0,183.0,164.33,130.34
2016,3,9,11,45,9.0,217.5,2.05,13.5,224.0,201.07,159.8
2016,3,9,12,0,15.0,254.0,2.1,14.0,265.0,236.84,187.92
2016,3,9,12,15,9.0,216.5,2.15,14.0,223.5,198.0,156.73
2016,3,9,12,30,3.0,179.0,2.2,14.0,182.0,160.31,126.43
2016,3,9,12,45,1.5,154.0,2.25,14.5,155.5,137.04,107.45
2016,3,9,13,0,0.0,129.0,2.3,15.0,129.0,114.13,88.7
2016,3,9,13,15,0.0,129.0,2.3,15.0,129.0,113.97,88.67
2016,3,9,13,30,0.0,129.0,2.3,15.0,129.0,113.79,88.61
2016,3,9,13,45,5.5,175.5,2.35,15.0,179.5,155.0,122.17
2016,3,9,14,0,11.0,222.0,2.4,15.0,230.0,193.7,153.28
2016,3,9,14,15,10.5,215.0,2.4,15.0,222.0,185.95,147.13
2016,3,9,14,30,10.0,208.0,2.4,15.0,214.0,178.22,141.11
2016,3,9,14,45,9.5,199.5,2.4,15.0,205.0,169.31,134.18
2016,3,9,15,0,9.0,191.0,2.4,15.0,196.0,160.39,127.3
2016,3,9,15,15,6.5,176.5,2.3,15.0,180.0,146.99,116.86
2016,3,9,15,30,4.0,162.0,2.2,15.0,164.0,134.37,111.95
2016,3,9,15,45,2.0,131.0,2.1,15.0,132.0,110.8,91.88
2016,3,9,16,0,0.0,100.0,2.0,15.0,100.0,86.45,70.9
2016,3,9,16,15,0.0,87.0,1.8,14.5,87.0,75.62,61.71
2016,3,9,16,30,0.0,74.0,1.6,14.0,74.0,64.7,52.26
2016,3,9,16,45,0.0,61.5,1.4,13.5,61.5,54.08,42.91
2016,3,9,17,0,0.0,49.0,1.2,13.0,49.0,43.26,33.19
2016,3,9,17,15,0.0,36.0,1.15,12.5,36.0,31.74,22.69
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,20.25,12.11
2016,3,9,17,45,0.0,13.5,1.05,12.0,13.5,11.87,3.56
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,2.35,13.0,6.5,5.7,0.0
2016,3,10,7,0,0.0,13.0,2.4,13.0,13.0,11.42,3.38
2016,3,10,7,15,0.0,23.5,2.45,13.0,23.5,20.68,11.77
2016,3,10,7,30,0.0,34.0,2.5,13.0,34.0,29.96,19.99
2016,3,10,7,45,0.0,46.5,2.55,13.0,46.5,41.03,29.69
2016,3,10,8,0,0.0,59.0,2.6,13.0,59.0,52.12,39.29
2016,3,10,8,15,0.0,71.0,2.65,13.0,71.0,63.27,48.82
2016,3,10,8,30,0.0,83.0,2.7,13.0,83.0,74.55,58.32
2016,3,10,8,45,0.0,65.0,2.75,13.5,65.0,57.45,43.52
2016,3,10,9,0,0.0,47.0,2.8,14.0,47.0,41.49,29.77
2016,3,10,9,15,0.0,71.0,2.8,14.0,71.0,62.8,47.71
2016,3,10,9,30,0.0,95.0,2.8,14.0,95.0,84.48,65.74
2016,3,10,9,45,0.0,122.0,2.8,14.0,122.0,109.83,86.64
2016,3,10,10,0,0.0,149.0,2.8,14.0,149.0,135.23,107.36
2016,3,10,10,15,0.0,116.5,2.75,14.0,116.5,104.13,81.47
2016,3,10,10,30,0.0,84.0,2.7,14.0,84.0,74.47,56.79
2016,3,10,10,45,0.0,58.5,2.7,14.0,58.5,51.81,37.85
2016,3,10,11,0,0.0,33.0,2.7,14.0,33.0,29.2,18.9
2016,3,10,11,15,0.0,68.0,2.7,14.0,68.0,60.29,44.84
2016,3,10,11,30,0.0,103.0,2.7,14.0,103.0,91.53,70.63
2016,3,10,11,45,0.0,104.5,2.7,14.5,104.5,92.86,71.5
2016,3,10,12,0,0.0,106.0,2.7,15.0,106.0,94.17,72.41
2016,3,10,12,15,2.0,147.0,2.65,15.0,149.0,131.83,103.16
2016,3,10,12,30,4.0,188.0,2.6,15.0,192.0,168.85,133.04
2016,3,10,12,45,3.5,182.0,2.6,15.0,185.5,162.65,127.97
2016,3,10,13,0,3.0,176.0,2.6,15.0,179.0,156.55,123.1
2016,3,10,13,15,1.5,108.0,2.5,15.0,109.5,96.41,74.25
2016,3,10,13,30,0.0,40.0,2.4,15.0,40.0,35.41,23.96
2016,3,10,13,45,0.0,57.0,2.3,15.0,57.0,50.49,36.58
2016,3,10,14,0,0.0,74.0,2.2,15.0,74.0,65.59,49.17
2016,3,10,14,15,0.0,60.0,2.05,14.5,60.0,53.12,38.96
2016,3,10,14,30,0.0,46.0,1.9,14.0,46.0,40.68,28.7
2016,3,10,14,45,0.0,45.5,1.8,14.0,45.5,40.22,28.39
2016,3,10,15,0,0.0,45.0,1.7,14.0,45.0,39.76,28.08
2016,3,10,15,15,0.0,45.0,1.55,14.0,45.0,39.75,28.16
2016,3,10,15,30,0.0,45.0,1.4,14.0,45.0,39.73,29.73
2016,3,10,15,45,0.0,49.0,1.3,14.0,49.0,43.26,32.96
2016,3,10,16,0,0.0,53.0,1.2,14.0,53.0,46.79,36.21
2016,3,10,16,15,0.0,46.0,1.05,14.0,46.0,40.58,30.77
2016,3,10,16,30,0.0,39.0,0.9,14.0,39.0,34.38,25.28
2016,3,10,16,45,0.0,32.0,0.8,14.0,32.0,28.18,19.74
2016,3,10,17,0,0.0,25.0,0.7,14.0,25.0,21.99,14.12
2016,3,10,17,15,0.0,18.5,0.7,13.5,18.5,16.26,8.88
2016,3,10,17,30,0.0,12.0,0.7,13.0,12.0,10.53,3.6
2016,3,10,17,45,0.0,7.0,0.7,13.0,7.0,6.14,0.0
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.5,3.1,12.0,4.5,3.95,0.0
2016,3,11,8,0,0.0,6.0,3.2,12.0,6.0,5.27,0.0
2016,3,11,8,15,0.0,7.0,3.05,11.5,7.0,6.15,0.0
2016,3,11,8,30,0.0,8.0,2.9,11.0,8.0,7.03,0.46
2016,3,11,8,45,0.0,32.5,2.8,11.0,32.5,28.65,19.18
2016,3,11,9,0,0.0,57.0,2.7,11.0,57.0,50.36,37.77
2016,3,11,9,15,0.0,90.5,2.85,11.0,90.5,80.39,63.22
2016,3,11,9,30,0.0,124.0,3.0,11.0,124.0,112.2,89.84
2016,3,11,9,45,0.0,91.0,3.15,11.0,91.0,80.64,63.03
2016,3,11,10,0,0.0,58.0,3.3,11.0,58.0,51.32,38.12
2016,3,11,10,15,10.5,152.5,3.25,11.0,160.0,146.69,118.4
2016,3,11,10,30,21.0,247.0,3.2,11.0,262.0,245.65,199.31
2016,3,11,10,45,99.0,293.0,3.15,11.0,362.5,363.86,295.65
2016,3,11,11,0,177.0,339.0,3.1,11.0,463.0,477.2,384.84
2016,3,11,11,15,92.0,272.5,2.85,11.0,337.0,336.72,271.92
2016,3,11,11,30,7.0,206.0,2.6,11.0,211.0,190.13,152.2
2016,3,11,11,45,20.5,256.5,2.4,11.5,272.0,244.74,196.4
2016,3,11,12,0,34.0,307.0,2.2,12.0,333.0,302.82,241.81
2016,3,11,12,15,448.5,220.0,2.05,12.0,556.0,500.77,401.48
2016,3,11,12,30,863.0,133.0,1.9,12.0,779.0,653.33,515.65
2016,3,11,12,45,603.5,233.0,1.8,12.0,683.0,554.39,435.56
2016,3,11,13,0,344.0,333.0,1.7,12.0,587.0,467.48,366.84
2016,3,11,13,15,192.5,318.0,1.75,12.0,460.0,361.92,285.63
2016,3,11,13,30,41.0,303.0,1.8,12.0,333.0,272.8,216.6
2016,3,11,13,45,39.5,292.0,1.9,12.0,320.0,257.82,205.15
2016,3,11,14,0,38.0,281.0,2.0,12.0,307.0,243.14,193.58
2016,3,11,14,15,19.0,204.0,2.15,12.0,217.0,179.8,143.24
2016,3,11,14,30,0.0,127.0,2.3,12.0,127.0,111.15,87.84
2016,3,11,14,45,420.0,111.5,2.5,12.0,350.0,145.82,98.26
2016,3,11,15,0,840.0,96.0,2.7,12.0,573.0,159.93,92.68
2016,3,11,15,15,420.0,115.0,2.7,11.5,353.5,97.25,64.71
2016,3,11,15,30,0.0,134.0,2.7,11.0,134.0,113.99,95.89
2016,3,11,15,45,0.0,129.0,2.7,11.0,129.0,109.46,92.15
2016,3,11,16,0,0.0,124.0,2.7,11.0,124.0,104.8,88.3
2016,3,11,16,15,0.0,108.0,2.55,10.5,108.0,91.86,77.17
2016,3,11,16,30,0.0,92.0,2.4,10.0,92.0,78.79,65.75
2016,3,11,16,45,0.0,75.5,2.25,10.0,75.5,65.2,53.54
2016,3,11,17,0,0.0,59.0,2.1,10.0,59.0,51.46,41.02
2016,3,11,17,15,0.0,44.0,2.0,9.5,44.0,38.76,29.33
2016,3,11,17,30,0.0,29.0,1.9,9.0,29.0,25.56,17.07
2016,3,11,17,45,0.0,17.0,1.8,9.0,17.0,14.96,6.57
2016,3,11,18,0,0.0,5.0,1.7,9.0,5.0,4.38,0.0
2016,3,11,18,15,0.0,2.5,1.7,9.0,2.5,2.27,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.5,2.45,10.0,1.5,1.31,0.0
2016,3,12,7,0,0.0,3.0,2.6,10.0,3.0,2.63,0.0
2016,3,12,7,15,0.0,5.5,2.65,10.0,5.5,4.82,0.0
2016,3,12,7,30,0.0,8.0,2.7,10.0,8.0,7.02,0.44
2016,3,12,7,45,0.0,11.0,2.8,10.5,11.0,9.66,2.77
2016,3,12,8,0,0.0,14.0,2.9,11.0,14.0,12.3,5.08
2016,3,12,8,15,0.0,16.5,2.95,11.0,16.5,14.51,6.99
2016,3,12,8,30,0.0,19.0,3.0,11.0,19.0,16.72,8.89
2016,3,12,8,45,0.0,83.0,3.15,11.0,83.0,73.75,57.94
2016,3,12,9,0,0.0,147.0,3.3,11.0,147.0,137.7,111.85
2016,3,12,9,15,0.0,115.5,3.35,11.0,115.5,104.45,83.48
2016,3,12,9,30,0.0,84.0,3.4,11.0,84.0,74.39,57.89
2016,3,12,9,45,2.5,136.5,3.45,11.5,138.0,125.78,100.9
2016,3,12,10,0,5.0,189.0,3.5,12.0,192.0,178.32,143.91
2016,3,12,10,15,6.5,199.5,3.5,12.0,203.5,188.61,152.0
2016,3,12,10,30,8.0,210.0,3.5,12.0,215.0,198.78,160.05
2016,3,12,10,45,5.5,196.0,3.55,12.0,199.5,182.29,146.25
2016,3,12,11,0,3.0,182.0,3.6,12.0,184.0,166.41,133.03
2016,3,12,11,15,1.5,151.0,3.7,12.0,152.0,136.24,108.14
2016,3,12,11,30,0.0,120.0,3.8,12.0,120.0,106.83,83.78
2016,3,12,11,45,2.5,158.5,3.95,12.5,161.0,143.12,113.54
2016,3,12,12,0,5.0,197.0,4.1,13.0,202.0,178.93,142.48
2016,3,12,12,15,9.5,227.0,4.0,13.0,235.0,207.72,165.74
2016,3,12,12,30,14.0,257.0,3.9,13.0,268.0,235.54,188.05
2016,3,12,12,45,12.5,246.5,3.85,13.0,256.5,223.83,178.54
2016,3,12,13,0,11.0,236.0,3.8,13.0,245.0,212.4,169.36
2016,3,12,13,15,5.5,176.5,3.75,13.0,181.0,157.61,125.01
2016,3,12,13,30,0.0,117.0,3.7,13.0,117.0,103.45,80.73
2016,3,12,13,45,0.0,90.5,3.65,13.0,90.5,80.31,61.69
2016,3,12,14,0,0.0,64.0,3.6,13.0,64.0,56.7,42.09
2016,3,12,14,15,0.5,119.0,3.45,12.5,119.5,104.86,82.48
2016,3,12,14,30,1.0,174.0,3.3,12.0,175.0,149.76,119.94
2016,3,12,14,45,62.0,217.0,3.15,12.0,253.0,184.56,146.0
2016,3,12,15,0,123.0,260.0,3.0,12.0,331.0,203.76,159.35
2016,3,12,15,15,160.0,239.5,2.95,12.0,324.5,180.2,140.88
2016,3,12,15,30,197.0,219.0,2.9,12.0,318.0,155.49,131.53
2016,3,12,15,45,98.5,160.0,2.85,12.0,209.5,119.52,100.55
2016,3,12,16,0,0.0,101.0,2.8,12.0,101.0,87.4,72.55
2016,3,12,16,15,0.0,87.5,2.65,12.0,87.5,76.18,62.8
2016,3,12,16,30,0.0,74.0,2.5,12.0,74.0,64.85,52.8
2016,3,12,16,45,0.0,61.0,2.4,12.0,61.0,53.81,42.94
2016,3,12,17,0,0.0,48.0,2.3,12.0,48.0,42.37,32.56
2016,3,12,17,15,0.0,35.5,2.2,11.5,35.5,31.29,22.44
2016,3,12,17,30,0.0,23.0,2.1,11.0,23.0,20.24,12.25
2016,3,12,17,45,0.0,13.5,2.05,11.0,13.5,11.86,4.11
2016,3,12,18,0,0.0,4.0,2.0,11.0,4.0,3.5,0.0
2016,3,12,18,15,0.0,2.0,1.9,11.0,2.0,1.82,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,12.0,11.0,9.67,0.0
2016,3,13,7,0,0.0,22.0,2.9,12.0,22.0,19.37,10.25
2016,3,13,7,15,0.0,38.0,2.95,12.0,38.0,33.59,22.9
2016,3,13,7,30,0.0,54.0,3.0,12.0,54.0,49.6,36.99
2016,3,13,7,45,0.0,72.0,3.15,12.0,72.0,67.56,52.63
2016,3,13,8,0,0.0,90.0,3.3,12.0,90.0,85.17,67.78
2016,3,13,8,15,0.0,107.5,3.35,12.0,107.5,101.95,81.99
2016,3,13,8,30,0.0,125.0,3.4,12.0,125.0,118.55,95.84
2016,3,13,8,45,0.0,120.5,3.45,12.0,120.5,111.51,89.61
2016,3,13,9,0,0.0,116.0,3.5,12.0,116.0,105.64,84.41
2016,3,13,9,15,0.0,132.5,3.5,12.0,132.5,121.18,97.21
2016,3,13,9,30,0.0,149.0,3.5,12.0,149.0,136.62,109.79
2016,3,13,9,45,10.0,189.0,3.55,12.0,195.0,183.91,149.0
2016,3,13,10,0,20.0,229.0,3.6,12.0,241.0,230.99,187.39
2016,3,13,10,15,36.5,260.0,3.65,12.0,283.5,287.21,232.84
2016,3,13,10,30,53.0,291.0,3.7,12.0,326.0,329.47,266.47
2016,3,13,10,45,29.0,244.0,3.8,12.5,263.5,257.21,207.14
2016,3,13,11,0,5.0,197.0,3.9,13.0,201.0,181.94,145.13
2016,3,13,11,15,2.5,170.0,3.95,13.0,172.0,154.39,122.58
2016,3,13,11,30,0.0,143.0,4.0,13.0,143.0,127.59,100.5
2016,3,13,11,45,7.5,201.0,4.05,13.0,206.5,185.08,147.6
2016,3,13,12,0,15.0,259.0,4.1,13.0,270.0,241.44,193.03
2016,3,13,12,15,13.5,252.0,4.0,13.0,262.0,232.53,185.6
2016,3,13,12,30,12.0,245.0,3.9,13.0,254.0,223.85,178.54
2016,3,13,12,45,11.0,236.5,3.85,13.0,245.0,214.37,170.9
2016,3,13,13,0,10.0,228.0,3.8,13.0,236.0,205.08,163.43
2016,3,13,13,15,11.0,232.0,3.7,13.0,240.5,207.51,165.43
2016,3,13,13,30,12.0,236.0,3.6,13.0,245.0,209.63,167.17
2016,3,13,13,45,6.0,179.0,3.55,13.0,183.5,158.31,125.69
2016,3,13,14,0,0.0,122.0,3.5,13.0,122.0,107.47,84.23
2016,3,13,14,15,0.0,131.5,3.45,13.0,131.5,115.27,90.88
2016,3,13,14,30,0.0,141.0,3.4,13.0,141.0,122.79,97.26
2016,3,13,14,45,0.0,129.5,3.35,13.0,129.5,112.87,89.23
2016,3,13,15,0,0.0,118.0,3.3,13.0,118.0,103.03,81.25
2016,3,13,15,15,0.0,126.0,3.25,13.0,126.0,108.88,86.36
2016,3,13,15,30,0.0,134.0,3.2,13.0,134.0,114.13,95.25
2016,3,13,15,45,0.0,82.0,3.15,13.0,82.0,72.58,58.98
2016,3,13,16,0,0.0,30.0,3.1,13.0,30.0,26.44,18.09
2016,3,13,16,15,0.0,26.0,3.0,13.0,26.0,22.9,14.98
2016,3,13,16,30,0.0,22.0,2.9,13.0,22.0,19.36,11.83
2016,3,13,16,45,0.0,18.0,2.85,13.0,18.0,15.83,8.65
2016,3,13,17,0,0.0,14.0,2.8,13.0,14.0,12.3,5.44
2016,3,13,17,15,0.0,10.5,2.65,12.5,10.5,9.22,2.61
2016,3,13,17,30,0.0,7.0,2.5,12.0,7.0,6.14,0.0
2016,3,13,17,45,0.0,4.0,2.45,12.0,4.0,3.5,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,2.3,12.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
