Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,22.5,1.55,9.5,28.5,79.89,40.59
2016,3,14,7,0,112.0,45.0,1.7,10.0,57.0,156.63,125.75
2016,3,14,7,15,167.5,65.0,1.75,10.0,95.0,221.79,185.1
2016,3,14,7,30,223.0,85.0,1.8,10.0,133.0,289.28,244.44
2016,3,14,7,45,265.0,103.5,1.85,10.0,175.0,346.4,293.36
2016,3,14,8,0,307.0,122.0,1.9,10.0,217.0,404.66,341.65
2016,3,14,8,15,359.5,128.5,1.95,10.0,258.0,472.36,396.19
2016,3,14,8,30,412.0,135.0,2.0,10.0,299.0,526.19,438.6
2016,3,14,8,45,308.5,171.5,2.05,10.5,303.0,469.39,389.4
2016,3,14,9,0,205.0,208.0,2.1,11.0,307.0,408.89,337.45
2016,3,14,9,15,342.5,201.0,2.1,11.0,384.0,529.49,434.56
2016,3,14,9,30,480.0,194.0,2.1,11.0,461.0,652.17,528.36
2016,3,14,9,45,553.5,182.5,2.1,11.5,510.5,697.62,560.4
2016,3,14,10,0,627.0,171.0,2.1,12.0,560.0,747.88,595.7
2016,3,14,10,15,540.0,216.0,2.05,12.0,563.0,706.86,561.27
2016,3,14,10,30,453.0,261.0,2.0,12.0,566.0,669.63,530.34
2016,3,14,10,45,529.0,242.0,2.0,12.5,610.5,699.76,552.35
2016,3,14,11,0,605.0,223.0,2.0,13.0,655.0,729.61,573.01
2016,3,14,11,15,740.5,178.0,1.95,13.0,720.0,771.78,604.13
2016,3,14,11,30,876.0,133.0,1.9,13.0,785.0,802.23,625.46
2016,3,14,11,45,884.0,130.5,1.9,13.5,795.5,776.2,604.76
2016,3,14,12,0,892.0,128.0,1.9,14.0,806.0,746.97,581.53
2016,3,14,12,15,892.0,128.5,1.9,14.0,807.0,712.22,554.95
2016,3,14,12,30,892.0,129.0,1.9,14.0,808.0,674.93,526.02
2016,3,14,12,45,879.0,134.0,1.95,14.0,798.5,631.83,492.37
2016,3,14,13,0,866.0,139.0,2.0,14.0,789.0,587.47,456.96
2016,3,14,13,15,860.5,138.0,2.0,14.0,773.5,540.62,418.58
2016,3,14,13,30,855.0,137.0,2.0,14.0,758.0,492.56,378.22
2016,3,14,13,45,842.5,137.0,2.05,14.0,733.5,441.63,334.76
2016,3,14,14,0,830.0,137.0,2.1,14.0,709.0,390.62,290.2
2016,3,14,14,15,818.0,135.0,2.15,13.5,679.0,338.33,244.34
2016,3,14,14,30,806.0,133.0,2.2,13.0,649.0,286.45,198.57
2016,3,14,14,45,788.5,130.5,2.25,13.0,611.5,227.28,148.01
2016,3,14,15,0,771.0,128.0,2.3,13.0,574.0,175.42,107.12
2016,3,14,15,15,609.0,153.5,2.25,13.0,490.0,136.76,89.84
2016,3,14,15,30,447.0,179.0,2.2,13.0,406.0,116.36,97.03
2016,3,14,15,45,554.5,145.0,2.2,13.0,400.5,97.37,80.75
2016,3,14,16,0,662.0,111.0,2.2,13.0,395.0,76.41,62.54
2016,3,14,16,15,621.5,104.0,2.05,12.5,345.0,73.6,60.37
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,70.72,58.04
2016,3,14,16,45,525.0,88.0,1.8,11.5,245.0,65.98,53.95
2016,3,14,17,0,469.0,79.0,1.7,11.0,195.0,58.85,47.54
2016,3,14,17,15,384.0,67.0,1.6,10.5,147.0,50.67,39.96
2016,3,14,17,30,299.0,55.0,1.5,10.0,99.0,42.26,31.91
2016,3,14,17,45,149.5,38.5,1.45,9.5,60.5,30.71,20.29
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,18.67,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,10.01,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,19.0,1.35,8.5,39.5,167.8,105.09
2016,3,15,7,0,346.0,38.0,1.5,9.0,79.0,317.65,260.22
2016,3,15,7,15,440.0,48.0,1.45,9.5,127.0,406.52,339.18
2016,3,15,7,30,534.0,58.0,1.4,10.0,175.0,500.16,416.94
2016,3,15,7,45,599.0,64.0,1.35,10.5,226.5,570.3,471.75
2016,3,15,8,0,664.0,70.0,1.3,11.0,278.0,641.57,524.59
2016,3,15,8,15,703.0,75.0,1.3,11.5,329.0,691.06,559.17
2016,3,15,8,30,742.0,80.0,1.3,12.0,380.0,734.84,588.43
2016,3,15,8,45,772.0,83.5,1.3,12.5,428.5,772.72,612.59
2016,3,15,9,0,802.0,87.0,1.3,13.0,477.0,808.27,634.53
2016,3,15,9,15,822.0,90.0,1.2,13.5,521.0,831.99,646.46
2016,3,15,9,30,842.0,93.0,1.1,14.0,565.0,852.66,656.09
2016,3,15,9,45,858.0,95.0,1.05,14.5,604.0,865.44,660.97
2016,3,15,10,0,874.0,97.0,1.0,15.0,643.0,867.19,658.52
2016,3,15,10,15,884.5,99.0,1.0,15.0,675.5,868.67,658.22
2016,3,15,10,30,895.0,101.0,1.0,15.0,708.0,866.63,655.72
2016,3,15,10,45,903.5,102.0,1.0,15.5,733.5,858.31,647.99
2016,3,15,11,0,912.0,103.0,1.0,16.0,759.0,846.47,638.16
2016,3,15,11,15,916.5,103.5,1.0,16.0,776.0,827.47,624.88
2016,3,15,11,30,921.0,104.0,1.0,16.0,793.0,805.17,609.53
2016,3,15,11,45,923.5,104.5,1.0,16.0,802.5,778.18,591.05
2016,3,15,12,0,926.0,105.0,1.0,16.0,812.0,748.16,569.83
2016,3,15,12,15,926.0,105.0,1.0,16.0,813.5,713.1,543.91
2016,3,15,12,30,926.0,105.0,1.0,16.0,815.0,675.46,515.65
2016,3,15,12,45,926.0,104.0,1.05,16.5,808.5,634.48,483.92
2016,3,15,13,0,926.0,103.0,1.1,17.0,802.0,591.27,449.72
2016,3,15,13,15,922.0,102.0,1.1,17.0,787.0,544.03,412.03
2016,3,15,13,30,918.0,101.0,1.1,17.0,772.0,495.26,372.06
2016,3,15,13,45,911.0,100.5,1.1,17.0,749.0,444.39,329.31
2016,3,15,14,0,904.0,100.0,1.1,17.0,726.0,392.69,284.75
2016,3,15,14,15,894.5,98.0,1.05,16.5,696.0,338.49,237.76
2016,3,15,14,30,885.0,96.0,1.0,16.0,666.0,284.19,190.4
2016,3,15,14,45,872.0,94.0,1.0,16.0,629.0,229.4,143.67
2016,3,15,15,0,859.0,92.0,1.0,16.0,592.0,167.66,95.19
2016,3,15,15,15,841.5,89.0,0.9,16.0,550.0,113.08,61.11
2016,3,15,15,30,824.0,86.0,0.8,16.0,508.0,61.57,48.43
2016,3,15,15,45,800.0,82.5,0.75,16.0,461.0,60.38,47.63
2016,3,15,16,0,776.0,79.0,0.7,16.0,414.0,59.17,46.72
2016,3,15,16,15,742.5,74.5,0.65,15.5,364.0,57.08,45.12
2016,3,15,16,30,709.0,70.0,0.6,15.0,314.0,54.95,43.43
2016,3,15,16,45,658.0,64.5,0.6,14.5,262.0,47.31,36.76
2016,3,15,17,0,607.0,59.0,0.6,14.0,210.0,44.45,34.23
2016,3,15,17,15,529.0,51.0,0.65,13.5,160.5,39.35,29.51
2016,3,15,17,30,451.0,43.0,0.7,13.0,111.0,34.13,24.47
2016,3,15,17,45,315.0,31.0,0.8,12.5,69.5,25.01,15.45
2016,3,15,18,0,179.0,19.0,0.9,12.0,28.0,15.55,0.0
2016,3,15,18,15,89.5,9.5,0.95,11.5,14.0,8.64,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.15,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.2,10.0,12.0,10.91,0.0
2016,3,16,6,45,195.0,24.0,1.3,10.5,48.5,192.13,130.33
2016,3,16,7,0,390.0,36.0,1.4,11.0,85.0,346.49,282.65
2016,3,16,7,15,479.5,45.0,1.55,11.5,133.0,432.44,358.51
2016,3,16,7,30,569.0,54.0,1.7,12.0,181.0,522.95,433.24
2016,3,16,7,45,626.0,60.5,1.9,12.5,233.0,588.61,485.52
2016,3,16,8,0,683.0,67.0,2.1,13.0,285.0,655.1,536.31
2016,3,16,8,15,720.5,72.0,2.2,13.5,335.5,699.31,567.91
2016,3,16,8,30,758.0,77.0,2.3,14.0,386.0,747.38,601.5
2016,3,16,8,45,785.0,80.5,2.4,14.5,434.5,782.98,625.07
2016,3,16,9,0,812.0,84.0,2.5,15.0,483.0,816.16,646.55
2016,3,16,9,15,831.5,87.0,2.5,15.0,527.0,839.55,661.24
2016,3,16,9,30,851.0,90.0,2.5,15.0,571.0,859.87,673.75
2016,3,16,9,45,865.5,92.0,2.55,15.5,609.5,871.38,679.22
2016,3,16,10,0,880.0,94.0,2.6,16.0,648.0,871.91,677.16
2016,3,16,10,15,890.0,96.0,2.6,16.5,680.0,872.97,675.33
2016,3,16,10,30,900.0,98.0,2.6,17.0,712.0,870.5,671.2
2016,3,16,10,45,907.5,99.0,2.6,17.5,737.5,861.32,662.59
2016,3,16,11,0,915.0,100.0,2.6,18.0,763.0,848.63,651.79
2016,3,16,11,15,919.5,101.0,2.55,18.0,780.0,830.09,637.95
2016,3,16,11,30,924.0,102.0,2.5,18.0,797.0,808.22,621.94
2016,3,16,11,45,926.5,102.0,2.5,18.0,806.5,780.65,602.36
2016,3,16,12,0,929.0,102.0,2.5,18.0,816.0,750.06,580.22
2016,3,16,12,15,929.5,102.0,2.5,18.0,817.5,715.24,553.6
2016,3,16,12,30,930.0,102.0,2.5,18.0,819.0,677.79,524.57
2016,3,16,12,45,930.5,100.5,2.5,18.5,812.5,636.51,491.19
2016,3,16,13,0,931.0,99.0,2.5,19.0,806.0,592.96,455.44
2016,3,16,13,15,927.5,98.0,2.45,19.0,791.0,545.76,416.77
2016,3,16,13,30,924.0,97.0,2.4,19.0,776.0,496.99,375.87
2016,3,16,13,45,918.0,96.0,2.4,19.0,753.0,445.85,332.21
2016,3,16,14,0,912.0,95.0,2.4,19.0,730.0,393.78,286.7
2016,3,16,14,15,903.0,93.5,2.3,18.5,700.0,339.73,239.26
2016,3,16,14,30,894.0,92.0,2.2,18.0,670.0,285.53,191.44
2016,3,16,14,45,881.5,89.5,2.15,18.0,633.5,230.0,143.64
2016,3,16,15,0,869.0,87.0,2.1,18.0,597.0,175.15,100.3
2016,3,16,15,15,852.0,84.5,1.95,18.0,555.0,112.58,59.3
2016,3,16,15,30,835.0,82.0,1.8,18.0,513.0,59.57,46.32
2016,3,16,15,45,812.0,79.0,1.65,18.0,466.0,57.74,44.93
2016,3,16,16,0,789.0,76.0,1.5,18.0,419.0,56.82,44.27
2016,3,16,16,15,756.5,71.5,1.3,17.5,368.5,54.64,42.59
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,52.41,40.82
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,49.2,38.12
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,42.0,31.77
2016,3,16,17,15,553.0,48.5,0.75,15.5,165.0,37.22,27.39
2016,3,16,17,30,478.0,41.0,0.8,15.0,115.0,32.32,22.71
2016,3,16,17,45,346.5,30.0,0.9,14.5,72.5,24.04,14.62
2016,3,16,18,0,215.0,19.0,1.0,14.0,30.0,15.48,0.0
2016,3,16,18,15,107.5,9.5,1.0,13.5,15.0,8.64,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,98.29,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,262.15,188.58
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,390.69,319.8
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.5,475.23,393.92
2016,3,17,7,30,627.0,51.0,2.4,13.0,195.0,558.17,461.93
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.5,623.1,512.72
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,688.25,561.29
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,735.87,594.19
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,781.94,624.78
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.5,816.54,646.5
2016,3,17,9,0,855.0,78.0,2.4,16.0,503.0,848.56,665.99
2016,3,17,9,15,873.0,80.5,2.3,16.5,547.5,862.33,671.47
2016,3,17,9,30,891.0,83.0,2.2,17.0,592.0,881.13,680.55
2016,3,17,9,45,904.5,85.0,2.15,17.5,631.0,892.12,684.57
2016,3,17,10,0,918.0,87.0,2.1,18.0,670.0,899.63,686.35
2016,3,17,10,15,927.0,88.5,2.0,18.0,702.0,899.1,683.58
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,894.96,678.57
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.5,885.08,669.13
2016,3,17,11,0,949.0,93.0,1.8,19.0,785.0,871.59,657.5
2016,3,17,11,15,953.0,93.5,1.7,19.0,802.5,851.5,642.3
2016,3,17,11,30,957.0,94.0,1.6,19.0,820.0,828.01,624.99
2016,3,17,11,45,959.0,94.5,1.5,19.5,829.0,799.73,603.39
2016,3,17,12,0,961.0,95.0,1.4,20.0,838.0,768.33,579.85
2016,3,17,12,15,961.0,95.0,1.3,20.0,839.0,732.15,552.34
2016,3,17,12,30,961.0,95.0,1.2,20.0,840.0,693.29,522.53
2016,3,17,12,45,957.5,95.5,1.15,20.5,832.5,650.3,488.8
2016,3,17,13,0,954.0,96.0,1.1,21.0,825.0,605.22,452.95
2016,3,17,13,15,950.0,95.5,1.0,21.0,809.0,557.17,414.63
2016,3,17,13,30,946.0,95.0,0.9,21.0,793.0,507.52,374.15
2016,3,17,13,45,939.5,94.0,0.8,21.0,770.0,455.08,330.6
2016,3,17,14,0,933.0,93.0,0.7,21.0,747.0,401.73,285.33
2016,3,17,14,15,924.0,91.0,0.65,21.0,716.0,346.18,237.87
2016,3,17,14,30,915.0,89.0,0.6,21.0,685.0,290.47,190.0
2016,3,17,14,45,902.5,87.0,0.55,21.0,647.5,234.17,142.87
2016,3,17,15,0,890.0,85.0,0.5,21.0,610.0,178.53,99.87
2016,3,17,15,15,873.0,82.5,0.5,20.5,567.0,123.07,65.49
2016,3,17,15,30,856.0,80.0,0.5,20.0,524.0,60.47,46.62
2016,3,17,15,45,833.0,77.0,0.55,20.0,476.5,56.33,43.32
2016,3,17,16,0,810.0,74.0,0.6,20.0,429.0,55.34,42.61
2016,3,17,16,15,777.5,70.0,0.6,19.5,378.0,53.49,41.23
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,51.6,39.78
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,48.35,37.05
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,45.02,34.16
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,36.78,26.78
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,32.27,22.49
2016,3,17,17,45,372.0,30.5,0.9,16.5,76.5,24.43,14.91
2016,3,17,18,0,242.0,20.0,1.0,16.0,33.0,16.34,0.94
2016,3,17,18,15,121.0,10.0,1.0,15.5,16.5,9.1,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,90.38,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,252.43,188.22
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,376.26,307.44
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,462.53,382.38
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,552.87,455.82
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,615.78,504.17
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,679.05,550.63
2016,3,18,8,15,386.0,123.0,1.55,13.0,253.5,492.22,404.32
2016,3,18,8,30,74.0,174.0,1.5,13.0,205.0,249.63,204.33
2016,3,18,8,45,45.0,178.0,1.5,13.5,197.5,224.92,183.37
2016,3,18,9,0,16.0,182.0,1.5,14.0,190.0,187.35,150.99
2016,3,18,9,15,62.5,221.5,1.5,14.0,256.5,282.93,229.11
2016,3,18,9,30,109.0,261.0,1.5,14.0,323.0,364.67,293.48
2016,3,18,9,45,61.5,242.5,1.5,14.5,278.0,297.27,237.78
2016,3,18,10,0,14.0,224.0,1.5,15.0,233.0,220.22,174.69
2016,3,18,10,15,15.0,235.0,1.55,15.0,245.5,230.18,182.58
2016,3,18,10,30,16.0,246.0,1.6,15.0,258.0,240.01,190.04
2016,3,18,10,45,42.0,290.5,1.65,15.5,321.5,314.85,248.55
2016,3,18,11,0,68.0,335.0,1.7,16.0,385.0,376.31,295.07
2016,3,18,11,15,201.0,341.5,1.7,16.0,494.0,491.63,384.32
2016,3,18,11,30,334.0,348.0,1.7,16.0,603.0,597.01,462.54
2016,3,18,11,45,432.0,315.0,1.75,16.0,648.5,627.79,485.38
2016,3,18,12,0,530.0,282.0,1.8,16.0,694.0,645.21,498.78
2016,3,18,12,15,726.0,200.5,1.85,16.0,766.0,678.73,524.93
2016,3,18,12,30,922.0,119.0,1.9,16.0,838.0,693.02,535.93
2016,3,18,12,45,919.0,119.0,1.95,16.5,830.0,650.91,502.13
2016,3,18,13,0,916.0,119.0,2.0,17.0,822.0,606.81,466.56
2016,3,18,13,15,911.5,118.0,2.05,16.5,806.5,559.34,429.22
2016,3,18,13,30,907.0,117.0,2.1,16.0,791.0,510.42,389.47
2016,3,18,13,45,902.0,115.0,2.15,16.0,768.0,459.28,345.99
2016,3,18,14,0,897.0,113.0,2.2,16.0,745.0,407.18,300.53
2016,3,18,14,15,887.0,111.0,2.25,16.0,714.0,347.49,248.36
2016,3,18,14,30,877.0,109.0,2.3,16.0,683.0,292.42,199.43
2016,3,18,14,45,864.5,106.0,2.35,16.0,646.0,236.45,150.89
2016,3,18,15,0,852.0,103.0,2.4,16.0,609.0,181.31,106.55
2016,3,18,15,15,750.5,114.5,2.35,15.5,537.0,124.68,72.08
2016,3,18,15,30,649.0,126.0,2.3,15.0,465.0,84.94,69.0
2016,3,18,15,45,528.0,141.0,2.3,15.0,400.5,93.81,76.99
2016,3,18,16,0,407.0,156.0,2.3,15.0,336.0,104.95,86.93
2016,3,18,16,15,376.5,144.5,2.15,14.5,295.5,99.26,82.35
2016,3,18,16,30,346.0,133.0,2.0,14.0,255.0,97.67,81.3
2016,3,18,16,45,319.5,114.5,1.85,13.5,213.5,85.53,70.82
2016,3,18,17,0,293.0,96.0,1.7,13.0,172.0,72.94,59.71
2016,3,18,17,15,252.0,77.5,1.6,12.5,132.5,59.83,47.88
2016,3,18,17,30,211.0,59.0,1.5,12.0,93.0,46.31,35.41
2016,3,18,17,45,138.5,40.5,1.4,11.5,59.5,32.3,22.12
2016,3,18,18,0,66.0,22.0,1.3,11.0,26.0,17.94,3.4
2016,3,18,18,15,33.0,11.0,1.25,10.5,13.0,10.01,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,8.64,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,20.5,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,196.85,149.9
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,344.39,282.76
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,427.8,355.12
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,515.06,426.96
2016,3,19,7,45,311.5,99.0,1.55,12.0,177.0,394.91,329.61
2016,3,19,8,0,89.0,135.0,1.6,12.0,164.0,221.26,183.89
2016,3,19,8,15,116.0,157.5,1.65,12.0,202.5,282.96,235.51
2016,3,19,8,30,143.0,180.0,1.7,12.0,241.0,330.37,273.66
2016,3,19,8,45,145.0,202.0,1.75,12.5,270.0,355.58,292.17
2016,3,19,9,0,147.0,224.0,1.8,13.0,299.0,379.8,309.68
2016,3,19,9,15,151.5,245.0,1.8,13.0,328.0,403.96,327.46
2016,3,19,9,30,156.0,266.0,1.8,13.0,357.0,427.09,344.25
2016,3,19,9,45,186.5,283.0,1.85,13.5,398.5,467.23,374.22
2016,3,19,10,0,217.0,300.0,1.9,14.0,440.0,506.13,402.62
2016,3,19,10,15,131.5,299.5,1.9,14.0,385.5,424.56,337.3
2016,3,19,10,30,46.0,299.0,1.9,14.0,331.0,331.45,262.79
2016,3,19,10,45,67.0,323.5,1.95,14.5,372.0,369.45,292.3
2016,3,19,11,0,88.0,348.0,2.0,15.0,413.0,405.72,319.39
2016,3,19,11,15,62.5,334.5,2.0,15.0,381.5,365.64,287.54
2016,3,19,11,30,37.0,321.0,2.0,15.0,350.0,327.49,257.43
2016,3,19,11,45,37.0,324.0,2.05,15.5,353.0,325.57,255.47
2016,3,19,12,0,37.0,327.0,2.1,16.0,356.0,323.47,253.25
2016,3,19,12,15,58.0,348.5,2.15,16.0,394.0,351.7,275.2
2016,3,19,12,30,79.0,370.0,2.2,16.0,432.0,377.23,294.7
2016,3,19,12,45,166.0,371.0,2.25,16.0,500.0,422.45,329.73
2016,3,19,13,0,253.0,372.0,2.3,16.0,568.0,456.79,355.37
2016,3,19,13,15,258.0,361.5,2.3,16.0,558.0,431.61,335.22
2016,3,19,13,30,263.0,351.0,2.3,16.0,548.0,405.86,314.6
2016,3,19,13,45,341.5,321.5,2.35,16.0,569.0,394.86,304.15
2016,3,19,14,0,420.0,292.0,2.4,16.0,590.0,372.28,283.32
2016,3,19,14,15,384.5,287.5,2.4,15.5,551.5,334.29,252.5
2016,3,19,14,30,349.0,283.0,2.4,15.0,513.0,295.48,221.4
2016,3,19,14,45,359.0,263.5,2.4,15.0,488.5,258.78,190.42
2016,3,19,15,0,369.0,244.0,2.4,15.0,464.0,221.29,160.08
2016,3,19,15,15,607.5,162.5,2.4,15.0,495.0,150.49,97.89
2016,3,19,15,30,846.0,81.0,2.4,15.0,526.0,65.2,51.75
2016,3,19,15,45,601.5,124.0,2.45,15.0,426.0,81.35,66.14
2016,3,19,16,0,357.0,167.0,2.5,15.0,326.0,118.34,98.59
2016,3,19,16,15,551.5,116.0,2.35,14.5,329.0,81.4,66.65
2016,3,19,16,30,746.0,65.0,2.2,14.0,332.0,50.57,39.64
2016,3,19,16,45,703.5,59.5,2.05,13.5,280.0,47.31,36.89
2016,3,19,17,0,661.0,54.0,1.9,13.0,228.0,43.97,33.93
2016,3,19,17,15,589.0,47.5,1.65,12.5,177.0,36.21,26.88
2016,3,19,17,30,517.0,41.0,1.4,12.0,126.0,32.09,22.9
2016,3,19,17,45,394.0,31.0,1.2,11.5,82.0,24.7,15.71
2016,3,19,18,0,271.0,21.0,1.0,11.0,38.0,17.09,4.21
2016,3,19,18,15,135.5,10.5,0.95,10.5,19.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.0,1.15,11.0,4.0,3.64,0.0
2016,3,20,6,30,0.0,8.0,1.3,11.0,8.0,7.02,0.0
2016,3,20,6,45,0.0,21.5,1.5,11.5,21.5,18.94,9.49
2016,3,20,7,0,0.0,35.0,1.7,12.0,35.0,30.88,20.47
2016,3,20,7,15,0.0,52.5,1.75,12.0,52.5,48.72,36.16
2016,3,20,7,30,0.0,70.0,1.8,12.0,70.0,66.12,51.36
2016,3,20,7,45,0.0,88.0,1.9,12.5,88.0,83.74,66.4
2016,3,20,8,0,0.0,106.0,2.0,13.0,106.0,101.08,80.91
2016,3,20,8,15,0.0,57.0,2.05,13.0,57.0,50.34,37.62
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,7.04,0.41
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,8.36,1.52
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,9.69,2.62
2016,3,20,9,15,3.0,100.0,2.4,14.0,102.0,91.79,71.97
2016,3,20,9,30,6.0,189.0,2.5,14.0,193.0,181.19,145.36
2016,3,20,9,45,19.0,224.5,2.6,14.0,237.0,226.86,182.25
2016,3,20,10,0,32.0,260.0,2.7,14.0,281.0,286.36,229.66
2016,3,20,10,15,16.0,203.5,2.85,14.0,214.0,200.13,159.75
2016,3,20,10,30,0.0,147.0,3.0,14.0,147.0,132.12,103.92
2016,3,20,10,45,0.0,93.0,3.2,14.5,93.0,82.57,63.05
2016,3,20,11,0,0.0,39.0,3.4,15.0,39.0,34.55,23.17
2016,3,20,11,15,0.0,56.5,3.5,15.0,56.5,50.11,36.07
2016,3,20,11,30,0.0,74.0,3.6,15.0,74.0,65.69,48.91
2016,3,20,11,45,6.0,161.0,3.75,15.0,166.0,148.01,116.33
2016,3,20,12,0,12.0,248.0,3.9,15.0,258.0,229.63,181.79
2016,3,20,12,15,13.5,257.5,3.9,15.0,268.5,237.63,187.93
2016,3,20,12,30,15.0,267.0,3.9,15.0,279.0,245.26,193.94
2016,3,20,12,45,11.0,240.0,3.9,15.0,249.0,217.7,171.95
2016,3,20,13,0,7.0,213.0,3.9,15.0,219.0,190.88,150.55
2016,3,20,13,15,20.0,260.0,3.85,15.0,275.5,236.03,186.76
2016,3,20,13,30,33.0,307.0,3.8,15.0,332.0,273.82,216.52
2016,3,20,13,45,25.0,280.0,3.75,15.0,299.0,249.33,197.11
2016,3,20,14,0,17.0,253.0,3.7,15.0,266.0,221.77,175.42
2016,3,20,14,15,17.0,245.5,3.6,15.0,257.5,213.17,168.68
2016,3,20,14,30,17.0,238.0,3.5,15.0,249.0,204.5,161.87
2016,3,20,14,45,11.5,214.5,3.4,15.0,222.0,182.62,144.66
2016,3,20,15,0,6.0,191.0,3.3,15.0,195.0,161.61,128.16
2016,3,20,15,15,97.5,213.0,3.15,14.5,265.0,164.62,127.89
2016,3,20,15,30,189.0,235.0,3.0,14.0,335.0,167.92,132.98
2016,3,20,15,45,117.5,207.5,2.95,14.0,268.0,148.17,124.36
2016,3,20,16,0,46.0,180.0,2.9,14.0,201.0,137.74,115.74
2016,3,20,16,15,239.0,147.5,2.7,13.5,235.5,105.75,88.32
2016,3,20,16,30,432.0,115.0,2.5,13.0,270.0,80.9,66.77
2016,3,20,16,45,509.5,91.5,2.3,13.0,247.0,67.49,54.97
2016,3,20,17,0,587.0,68.0,2.1,13.0,224.0,51.04,40.25
2016,3,20,17,15,512.0,59.0,1.9,12.5,174.0,45.41,35.11
2016,3,20,17,30,437.0,50.0,1.7,12.0,124.0,39.61,29.59
2016,3,20,17,45,320.0,37.5,1.5,12.0,81.0,30.31,20.57
2016,3,20,18,0,203.0,25.0,1.3,12.0,38.0,20.64,7.37
2016,3,20,18,15,101.5,12.5,1.3,11.5,19.0,11.37,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,2.0,1.95,11.5,2.0,1.75,0.0
2016,3,21,7,0,0.0,4.0,2.1,12.0,4.0,3.51,0.0
2016,3,21,7,15,0.0,5.5,2.3,12.0,5.5,4.82,0.0
2016,3,21,7,30,0.0,7.0,2.5,12.0,7.0,6.14,0.0
2016,3,21,7,45,0.0,9.5,2.75,12.5,9.5,8.35,1.58
2016,3,21,8,0,0.0,12.0,3.0,13.0,12.0,10.55,3.47
2016,3,21,8,15,0.0,49.5,3.1,13.0,49.5,43.69,31.96
2016,3,21,8,30,0.0,87.0,3.2,13.0,87.0,77.64,60.75
2016,3,21,8,45,0.0,99.5,3.35,13.0,99.5,89.36,70.42
2016,3,21,9,0,0.0,112.0,3.5,13.0,112.0,101.03,79.99
2016,3,21,9,15,0.0,119.5,3.65,13.0,119.5,107.8,85.4
2016,3,21,9,30,0.0,127.0,3.8,13.0,127.0,114.57,90.79
2016,3,21,9,45,0.0,85.5,3.95,13.5,85.5,75.78,58.13
2016,3,21,10,0,0.0,44.0,4.1,14.0,44.0,38.93,27.12
2016,3,21,10,15,45.0,187.0,4.2,14.0,218.5,218.29,176.52
2016,3,21,10,30,90.0,330.0,4.3,14.0,393.0,401.5,322.3
2016,3,21,10,45,100.0,345.0,4.45,14.0,417.5,419.28,335.43
2016,3,21,11,0,110.0,360.0,4.6,14.0,442.0,435.97,348.25
2016,3,21,11,15,58.5,286.5,4.6,14.0,330.5,315.68,252.48
2016,3,21,11,30,7.0,213.0,4.6,14.0,219.0,196.52,155.89
2016,3,21,11,45,7.0,209.5,4.6,14.5,215.5,192.48,152.42
2016,3,21,12,0,7.0,206.0,4.6,15.0,212.0,188.49,148.86
2016,3,21,12,15,7.0,206.0,4.6,15.0,212.0,187.64,148.13
2016,3,21,12,30,7.0,206.0,4.6,15.0,212.0,186.76,147.41
2016,3,21,12,45,3.5,174.5,4.65,15.0,177.5,156.3,122.81
2016,3,21,13,0,0.0,143.0,4.7,15.0,143.0,126.43,98.59
2016,3,21,13,15,0.0,140.5,4.6,14.5,140.5,124.04,96.92
2016,3,21,13,30,0.0,138.0,4.5,14.0,138.0,121.66,95.25
2016,3,21,13,45,4.0,177.5,4.45,14.0,180.5,156.57,123.84
2016,3,21,14,0,8.0,217.0,4.4,14.0,223.0,189.67,150.73
2016,3,21,14,15,4.0,141.5,4.3,14.0,144.5,125.03,98.21
2016,3,21,14,30,0.0,66.0,4.2,14.0,66.0,58.47,43.41
2016,3,21,14,45,41.5,168.5,4.1,14.0,193.5,147.66,115.69
2016,3,21,15,0,83.0,271.0,4.0,14.0,321.0,218.34,171.52
2016,3,21,15,15,246.5,235.0,3.8,13.5,369.5,181.13,136.32
2016,3,21,15,30,410.0,199.0,3.6,13.0,418.0,134.32,102.97
2016,3,21,15,45,527.0,162.5,3.45,13.0,417.5,107.27,89.31
2016,3,21,16,0,644.0,126.0,3.3,13.0,417.0,85.96,70.87
2016,3,21,16,15,322.0,93.0,3.1,12.5,238.5,63.36,51.17
2016,3,21,16,30,0.0,60.0,2.9,12.0,60.0,53.0,42.14
2016,3,21,16,45,0.0,51.0,2.7,12.0,51.0,45.01,35.04
2016,3,21,17,0,0.0,42.0,2.5,12.0,42.0,37.03,27.84
2016,3,21,17,15,182.0,51.0,2.25,11.5,82.0,37.5,28.18
2016,3,21,17,30,364.0,60.0,2.0,11.0,122.0,45.84,35.29
2016,3,21,17,45,250.5,44.5,1.8,11.0,80.0,34.46,24.35
2016,3,21,18,0,137.0,29.0,1.6,11.0,38.0,22.76,9.79
2016,3,21,18,15,68.5,14.5,1.5,10.5,19.0,13.19,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,11.0,1.05,8.5,15.0,57.07,0.0
2016,3,22,6,30,161.0,22.0,1.2,9.0,30.0,155.57,48.26
2016,3,22,6,45,299.5,34.5,1.4,9.5,72.5,281.03,225.71
2016,3,22,7,0,438.0,47.0,1.6,10.0,115.0,402.55,334.35
2016,3,22,7,15,519.0,55.5,1.7,10.0,165.5,486.09,406.28
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,572.92,477.07
2016,3,22,7,45,653.5,69.5,1.9,10.5,269.5,636.67,526.1
2016,3,22,8,0,707.0,75.0,2.0,11.0,323.0,700.77,573.43
2016,3,22,8,15,741.5,80.0,2.0,11.0,374.5,743.13,603.26
2016,3,22,8,30,776.0,85.0,2.0,11.0,426.0,789.52,635.38
2016,3,22,8,45,805.5,87.0,2.0,11.5,475.5,825.95,658.31
2016,3,22,9,0,835.0,89.0,2.0,12.0,525.0,859.88,679.08
2016,3,22,9,15,852.5,92.0,2.0,12.0,569.0,881.65,692.23
2016,3,22,9,30,870.0,95.0,2.0,12.0,613.0,900.21,703.25
2016,3,22,9,45,887.5,95.5,2.0,12.5,652.5,904.25,702.94
2016,3,22,10,0,905.0,96.0,2.0,13.0,692.0,913.32,706.42
2016,3,22,10,15,914.5,97.5,1.95,13.0,724.0,912.95,704.21
2016,3,22,10,30,924.0,99.0,1.9,13.0,756.0,909.0,699.79
2016,3,22,10,45,932.5,99.0,1.9,13.5,781.5,898.96,690.69
2016,3,22,11,0,941.0,99.0,1.9,14.0,807.0,885.35,679.38
2016,3,22,11,15,945.5,100.0,1.9,14.0,824.0,865.96,665.51
2016,3,22,11,30,950.0,101.0,1.9,14.0,841.0,843.15,649.43
2016,3,22,11,45,585.5,245.5,1.9,14.0,704.0,684.73,532.09
2016,3,22,12,0,221.0,390.0,1.9,14.0,567.0,517.56,402.86
2016,3,22,12,15,110.5,221.0,1.95,14.0,309.5,277.76,220.43
2016,3,22,12,30,0.0,52.0,2.0,14.0,52.0,46.14,32.69
2016,3,22,12,45,27.0,201.0,2.05,14.0,222.0,194.02,153.81
2016,3,22,13,0,54.0,350.0,2.1,14.0,392.0,331.41,261.39
2016,3,22,13,15,288.5,311.0,2.15,14.0,530.5,408.63,320.99
2016,3,22,13,30,523.0,272.0,2.2,14.0,669.0,463.37,359.93
2016,3,22,13,45,728.0,184.0,2.25,14.0,718.5,445.3,341.04
2016,3,22,14,0,933.0,96.0,2.3,14.0,768.0,415.48,309.86
2016,3,22,14,15,924.0,94.5,2.3,14.0,737.0,360.11,260.22
2016,3,22,14,30,915.0,93.0,2.3,14.0,706.0,304.59,210.15
2016,3,22,14,45,905.5,90.0,2.3,14.0,669.0,247.92,160.03
2016,3,22,15,0,896.0,87.0,2.3,14.0,632.0,191.63,113.39
2016,3,22,15,15,880.0,84.5,2.25,13.5,589.0,135.75,74.9
2016,3,22,15,30,864.0,82.0,2.2,13.0,546.0,72.5,44.84
2016,3,22,15,45,844.0,78.5,2.2,13.0,498.5,56.91,45.03
2016,3,22,16,0,824.0,75.0,2.2,13.0,451.0,55.62,44.05
2016,3,22,16,15,793.5,71.0,2.0,12.5,399.5,53.81,42.68
2016,3,22,16,30,763.0,67.0,1.8,12.0,348.0,51.96,41.23
2016,3,22,16,45,720.0,62.0,1.65,12.0,295.0,49.17,38.79
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,46.33,36.22
2016,3,22,17,15,608.0,50.5,1.4,11.5,190.0,38.43,29.05
2016,3,22,17,30,539.0,44.0,1.3,11.0,138.0,34.4,25.16
2016,3,22,17,45,419.0,34.0,1.25,10.5,92.0,27.1,18.08
2016,3,22,18,0,299.0,24.0,1.2,10.0,46.0,19.57,8.4
2016,3,22,18,15,149.5,12.0,1.2,10.0,23.0,10.91,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.5,10.5,1.4,7.5,17.0,75.75,0.0
2016,3,23,6,30,225.0,21.0,1.6,8.0,34.0,198.9,93.91
2016,3,23,6,45,351.0,33.0,1.8,8.5,78.0,314.92,256.31
2016,3,23,7,0,477.0,45.0,2.0,9.0,122.0,429.43,359.13
2016,3,23,7,15,553.5,53.0,2.05,9.5,173.5,510.28,427.76
2016,3,23,7,30,630.0,61.0,2.1,10.0,225.0,594.23,495.17
2016,3,23,7,45,677.0,67.5,2.2,10.5,278.0,655.04,541.76
2016,3,23,8,0,724.0,74.0,2.3,11.0,331.0,715.88,586.54
2016,3,23,8,15,758.0,78.5,2.3,11.5,383.0,757.92,615.05
2016,3,23,8,30,792.0,83.0,2.3,12.0,435.0,803.6,645.44
2016,3,23,8,45,769.5,90.5,2.3,13.0,463.0,801.69,639.36
2016,3,23,9,0,747.0,98.0,2.3,14.0,491.0,796.12,631.14
2016,3,23,9,15,811.5,97.5,2.2,14.0,556.5,854.77,670.57
2016,3,23,9,30,876.0,97.0,2.1,14.0,622.0,910.76,706.54
2016,3,23,9,45,889.5,98.5,2.05,14.5,661.0,912.26,703.49
2016,3,23,10,0,903.0,100.0,2.0,15.0,700.0,918.84,704.69
2016,3,23,10,15,773.5,153.0,1.95,15.0,684.0,865.63,666.16
2016,3,23,10,30,644.0,206.0,1.9,15.0,668.0,795.43,615.22
2016,3,23,10,45,788.5,157.0,1.85,15.5,741.0,847.35,650.63
2016,3,23,11,0,933.0,108.0,1.8,16.0,814.0,890.67,677.27
2016,3,23,11,15,799.5,169.0,1.75,16.0,783.5,825.93,631.26
2016,3,23,11,30,666.0,230.0,1.7,16.0,753.0,758.37,580.95
2016,3,23,11,45,803.5,171.5,1.7,16.5,808.5,777.44,595.52
2016,3,23,12,0,941.0,113.0,1.7,17.0,864.0,786.58,601.45
2016,3,23,12,15,941.0,113.0,1.65,17.0,865.0,750.43,574.03
2016,3,23,12,30,941.0,113.0,1.6,17.0,866.0,711.67,544.57
2016,3,23,12,45,927.5,119.0,1.6,17.0,855.5,667.57,510.94
2016,3,23,13,0,914.0,125.0,1.6,17.0,845.0,622.07,475.55
2016,3,23,13,15,909.5,124.0,1.6,17.0,828.5,574.39,437.72
2016,3,23,13,30,905.0,123.0,1.6,17.0,812.0,525.3,397.73
2016,3,23,13,45,893.5,123.5,1.65,17.0,787.5,469.92,352.15
2016,3,23,14,0,882.0,124.0,1.7,17.0,763.0,416.77,306.91
2016,3,23,14,15,872.0,122.0,1.7,16.5,731.5,362.09,259.81
2016,3,23,14,30,862.0,120.0,1.7,16.0,700.0,307.56,212.17
2016,3,23,14,45,846.5,117.5,1.7,16.0,662.0,251.93,164.07
2016,3,23,15,0,831.0,115.0,1.7,16.0,624.0,197.53,119.76
2016,3,23,15,15,812.0,111.5,1.65,15.5,580.5,143.53,82.6
2016,3,23,15,30,793.0,108.0,1.6,15.0,537.0,91.63,59.87
2016,3,23,15,45,639.0,127.0,1.55,15.0,453.0,82.83,67.29
2016,3,23,16,0,485.0,146.0,1.5,15.0,369.0,97.97,80.71
2016,3,23,16,15,574.5,118.5,1.35,14.5,353.0,82.51,67.55
2016,3,23,16,30,664.0,91.0,1.2,14.0,337.0,64.6,52.07
2016,3,23,16,45,611.0,84.5,1.1,14.0,284.5,61.71,49.62
2016,3,23,17,0,558.0,78.0,1.0,14.0,232.0,58.76,46.99
2016,3,23,17,15,482.5,68.0,1.0,13.5,181.0,52.62,41.44
2016,3,23,17,30,407.0,58.0,1.0,13.0,130.0,46.28,35.47
2016,3,23,17,45,287.5,44.0,1.0,12.5,86.0,34.05,24.02
2016,3,23,18,0,168.0,30.0,1.0,12.0,42.0,23.52,11.78
2016,3,23,18,15,84.0,15.0,1.0,11.5,21.0,13.64,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,57.69,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,161.5,91.4
2016,3,24,6,45,261.5,39.5,1.7,10.5,74.5,262.14,213.06
2016,3,24,7,0,365.0,55.0,1.9,11.0,115.0,361.63,301.63
