Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,441.5,66.0,1.9,11.5,164.5,445.01,372.53
2016,3,24,7,30,518.0,77.0,1.9,12.0,214.0,529.99,441.17
2016,3,24,7,45,545.5,91.5,1.9,12.5,263.0,582.14,480.73
2016,3,24,8,0,573.0,106.0,1.9,13.0,312.0,633.47,518.1
2016,3,24,8,15,611.5,113.5,1.95,13.5,362.5,685.13,554.65
2016,3,24,8,30,650.0,121.0,2.0,14.0,413.0,735.54,589.2
2016,3,24,8,45,663.5,133.0,2.05,14.5,459.0,767.57,609.6
2016,3,24,9,0,677.0,145.0,2.1,15.0,505.0,796.97,627.94
2016,3,24,9,15,699.5,149.5,2.0,15.0,548.0,823.26,643.77
2016,3,24,9,30,722.0,154.0,1.9,15.0,591.0,846.71,657.4
2016,3,24,9,45,754.0,150.5,1.85,15.5,632.0,866.67,667.77
2016,3,24,10,0,786.0,147.0,1.8,16.0,673.0,883.3,675.83
2016,3,24,10,15,798.0,150.0,1.7,16.0,705.0,886.11,675.18
2016,3,24,10,30,810.0,153.0,1.6,16.0,737.0,880.73,669.21
2016,3,24,10,45,814.5,157.5,1.5,16.5,761.0,872.16,660.08
2016,3,24,11,0,819.0,162.0,1.4,17.0,785.0,860.25,648.89
2016,3,24,11,15,824.5,163.5,1.3,17.0,802.5,842.95,635.46
2016,3,24,11,30,830.0,165.0,1.2,17.0,820.0,822.46,620.05
2016,3,24,11,45,827.5,169.0,1.15,17.5,828.0,795.18,598.94
2016,3,24,12,0,825.0,173.0,1.1,18.0,836.0,765.3,575.69
2016,3,24,12,15,825.5,173.0,1.05,18.0,836.5,731.47,550.71
2016,3,24,12,30,826.0,173.0,1.0,18.0,837.0,695.3,523.75
2016,3,24,12,45,856.0,154.0,1.0,18.0,836.5,658.18,496.57
2016,3,24,13,0,886.0,135.0,1.0,18.0,836.0,616.89,465.51
2016,3,24,13,15,881.5,134.0,0.95,18.0,820.0,569.24,428.17
2016,3,24,13,30,877.0,133.0,0.9,18.0,804.0,520.29,388.9
2016,3,24,13,45,867.5,132.5,0.9,18.0,780.0,468.6,346.87
2016,3,24,14,0,858.0,132.0,0.9,18.0,756.0,416.54,303.36
2016,3,24,14,15,847.5,130.0,0.85,18.0,725.5,362.85,257.45
2016,3,24,14,30,837.0,128.0,0.8,18.0,695.0,309.41,211.28
2016,3,24,14,45,814.5,129.0,0.8,18.0,656.0,256.39,166.57
2016,3,24,15,0,792.0,130.0,0.8,18.0,617.0,198.31,120.42
2016,3,24,15,15,773.0,126.0,0.8,17.5,574.0,145.38,84.16
2016,3,24,15,30,754.0,122.0,0.8,17.0,531.0,94.57,61.1
2016,3,24,15,45,726.5,117.5,0.85,17.0,483.5,76.59,61.3
2016,3,24,16,0,699.0,113.0,0.9,17.0,436.0,75.9,60.94
2016,3,24,16,15,664.5,106.0,0.9,16.5,385.5,73.24,58.94
2016,3,24,16,30,630.0,99.0,0.9,16.0,335.0,70.45,56.78
2016,3,24,16,45,598.5,87.5,0.95,15.5,284.5,63.88,51.22
2016,3,24,17,0,567.0,76.0,1.0,15.0,234.0,56.94,45.19
2016,3,24,17,15,497.5,66.0,1.0,14.5,183.5,50.75,39.63
2016,3,24,17,30,428.0,56.0,1.0,14.0,133.0,44.34,33.65
2016,3,24,17,45,327.5,42.0,1.05,13.5,89.5,33.88,23.82
2016,3,24,18,0,227.0,28.0,1.1,13.0,46.0,22.97,11.85
2016,3,24,18,15,113.5,14.0,1.1,12.5,23.0,12.73,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,13.5,0.9,9.0,19.5,66.21,0.0
2016,3,25,6,30,181.0,27.0,0.9,9.0,39.0,184.06,118.06
2016,3,25,6,45,303.5,40.0,0.95,9.5,82.5,293.28,239.29
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,406.2,337.0
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,486.89,404.35
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,570.38,470.14
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,639.24,522.26
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,708.69,572.95
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,754.66,602.89
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,794.49,627.59
2016,3,25,8,45,796.0,90.5,1.4,13.5,486.0,830.22,649.34
2016,3,25,9,0,824.0,93.0,1.4,14.0,535.0,863.43,668.94
2016,3,25,9,15,842.0,96.0,1.35,14.5,579.0,885.51,679.94
2016,3,25,9,30,860.0,99.0,1.3,15.0,623.0,904.41,688.79
2016,3,25,9,45,869.5,103.0,1.3,15.5,661.0,913.51,691.81
2016,3,25,10,0,879.0,107.0,1.3,16.0,699.0,919.07,692.71
2016,3,25,10,15,889.0,109.0,1.3,16.0,731.0,911.23,686.16
2016,3,25,10,30,899.0,111.0,1.3,16.0,763.0,908.19,683.15
2016,3,25,10,45,901.5,114.5,1.35,16.5,786.5,896.71,674.07
2016,3,25,11,0,904.0,118.0,1.4,17.0,810.0,881.8,662.92
2016,3,25,11,15,908.0,119.0,1.4,17.0,826.5,862.28,649.38
2016,3,25,11,30,912.0,120.0,1.4,17.0,843.0,839.5,633.76
2016,3,25,11,45,917.0,119.0,1.4,17.5,852.5,812.42,614.14
2016,3,25,12,0,922.0,118.0,1.4,18.0,862.0,782.25,592.51
2016,3,25,12,15,921.5,118.0,1.4,18.0,862.0,746.25,566.44
2016,3,25,12,30,921.0,118.0,1.4,18.0,862.0,707.74,537.96
2016,3,25,12,45,925.0,113.5,1.45,18.0,855.0,665.75,506.87
2016,3,25,13,0,929.0,109.0,1.5,18.0,848.0,621.34,473.08
2016,3,25,13,15,924.5,108.0,1.45,18.0,832.0,573.2,434.84
2016,3,25,13,30,920.0,107.0,1.4,18.0,816.0,523.64,394.5
2016,3,25,13,45,913.5,106.0,1.4,18.0,792.0,472.02,351.71
2016,3,25,14,0,907.0,105.0,1.4,18.0,768.0,419.58,307.06
2016,3,25,14,15,897.5,103.0,1.4,18.0,736.5,364.83,259.65
2016,3,25,14,30,888.0,101.0,1.4,18.0,705.0,310.05,211.65
2016,3,25,14,45,872.0,100.0,1.4,18.0,667.0,254.84,164.1
2016,3,25,15,0,856.0,99.0,1.4,18.0,629.0,192.97,113.87
2016,3,25,15,15,839.0,96.0,1.4,17.5,585.5,138.18,75.64
2016,3,25,15,30,822.0,93.0,1.4,17.0,542.0,85.2,51.24
2016,3,25,15,45,794.0,91.0,1.4,17.0,493.5,65.17,51.44
2016,3,25,16,0,766.0,89.0,1.4,17.0,445.0,65.37,51.8
2016,3,25,16,15,733.5,84.5,1.3,16.5,394.5,57.76,45.41
2016,3,25,16,30,701.0,80.0,1.2,16.0,344.0,56.2,44.27
2016,3,25,16,45,653.0,74.0,1.2,15.5,291.5,53.34,41.92
2016,3,25,17,0,605.0,68.0,1.2,15.0,239.0,50.4,39.41
2016,3,25,17,15,535.5,60.0,1.2,14.5,188.5,45.63,35.11
2016,3,25,17,30,466.0,52.0,1.2,14.0,138.0,40.73,30.5
2016,3,25,17,45,355.0,40.5,1.25,13.5,93.5,32.41,22.61
2016,3,25,18,0,244.0,29.0,1.3,13.0,49.0,23.8,12.93
2016,3,25,18,15,122.0,14.5,1.3,12.5,24.5,13.19,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.5,11.5,1.5,11.5,22.0,95.9,0.0
2016,3,26,6,30,285.0,23.0,1.6,12.0,44.0,249.88,172.4
2016,3,26,6,45,396.5,33.0,1.75,12.5,88.5,349.2,284.25
2016,3,26,7,0,508.0,43.0,1.9,13.0,133.0,454.11,375.04
2016,3,26,7,15,574.5,50.0,1.95,13.0,183.0,527.74,436.44
2016,3,26,7,30,641.0,57.0,2.0,13.0,233.0,603.94,496.97
2016,3,26,7,45,684.0,62.0,2.15,13.5,285.0,655.75,535.93
2016,3,26,8,0,727.0,67.0,2.3,14.0,337.0,712.33,577.07
2016,3,26,8,15,757.0,71.0,2.35,14.5,387.0,755.77,606.53
2016,3,26,8,30,787.0,75.0,2.4,15.0,437.0,797.49,634.02
2016,3,26,8,45,808.5,78.5,2.5,15.5,484.0,829.0,653.98
2016,3,26,9,0,830.0,82.0,2.6,16.0,531.0,857.89,671.91
2016,3,26,9,15,845.5,84.5,2.6,16.0,573.5,868.8,677.52
2016,3,26,9,30,861.0,87.0,2.6,16.0,616.0,885.22,687.26
2016,3,26,9,45,872.5,89.0,2.6,16.5,653.0,894.22,690.54
2016,3,26,10,0,884.0,91.0,2.6,17.0,690.0,899.84,691.65
2016,3,26,10,15,892.5,92.5,2.55,17.0,721.0,898.77,689.2
2016,3,26,10,30,901.0,94.0,2.5,17.0,752.0,894.2,684.56
2016,3,26,10,45,905.5,96.0,2.5,17.5,775.0,883.21,674.84
2016,3,26,11,0,910.0,98.0,2.5,18.0,798.0,868.79,662.98
2016,3,26,11,15,914.0,99.0,2.45,18.0,814.5,849.55,648.81
2016,3,26,11,30,918.0,100.0,2.4,18.0,831.0,827.04,632.53
2016,3,26,11,45,910.5,105.5,2.35,18.5,837.5,796.97,609.92
2016,3,26,12,0,903.0,111.0,2.3,19.0,844.0,764.3,585.64
2016,3,26,12,15,903.0,111.0,2.25,19.0,844.5,729.42,559.7
2016,3,26,12,30,903.0,111.0,2.2,19.0,845.0,692.07,531.13
2016,3,26,12,45,720.5,200.5,2.15,19.0,782.5,619.83,474.6
2016,3,26,13,0,538.0,290.0,2.1,19.0,720.0,554.0,423.08
2016,3,26,13,15,524.0,287.0,2.1,19.0,699.5,512.44,391.02
2016,3,26,13,30,510.0,284.0,2.1,19.0,679.0,471.33,358.51
2016,3,26,13,45,580.0,248.5,2.1,19.0,685.0,441.14,332.91
2016,3,26,14,0,650.0,213.0,2.1,19.0,691.0,403.28,299.83
2016,3,26,14,15,616.0,213.5,2.1,18.5,651.5,353.39,258.78
2016,3,26,14,30,582.0,214.0,2.1,18.0,612.0,306.84,220.22
2016,3,26,14,45,592.5,196.0,2.1,18.0,582.5,258.42,178.69
2016,3,26,15,0,603.0,178.0,2.1,18.0,553.0,209.08,137.91
2016,3,26,15,15,560.5,177.5,2.1,17.5,507.5,167.28,109.71
2016,3,26,15,30,518.0,177.0,2.1,17.0,462.0,128.97,91.61
2016,3,26,15,45,475.5,169.5,2.1,17.0,413.5,110.33,90.37
2016,3,26,16,0,433.0,162.0,2.1,17.0,365.0,107.61,88.34
2016,3,26,16,15,479.5,133.5,2.0,16.5,335.0,91.2,74.56
2016,3,26,16,30,526.0,105.0,1.9,16.0,305.0,74.08,59.95
2016,3,26,16,45,481.0,97.0,1.8,15.5,259.5,69.51,56.18
2016,3,26,17,0,436.0,89.0,1.7,15.0,214.0,64.96,52.28
2016,3,26,17,15,383.5,75.5,1.6,14.5,169.0,56.12,44.4
2016,3,26,17,30,331.0,62.0,1.5,14.0,124.0,46.93,35.98
2016,3,26,17,45,238.5,46.5,1.45,14.0,84.0,35.72,25.48
2016,3,26,18,0,146.0,31.0,1.4,14.0,44.0,24.15,13.5
2016,3,26,18,15,73.0,15.5,1.45,13.5,22.0,14.1,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,125.0,14.0,1.3,10.0,24.0,88.16,0.0
2016,3,27,6,30,250.0,28.0,1.4,10.0,48.0,237.03,172.63
2016,3,27,6,45,359.5,40.5,1.55,10.5,93.0,334.78,275.11
2016,3,27,7,0,469.0,53.0,1.7,11.0,138.0,440.71,366.93
2016,3,27,7,15,541.0,61.0,1.65,11.5,189.5,519.39,431.37
2016,3,27,7,30,613.0,69.0,1.6,12.0,241.0,600.61,494.12
2016,3,27,7,45,659.5,75.5,1.6,12.5,294.0,661.16,538.38
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,721.65,580.78
2016,3,27,8,15,739.0,87.0,1.55,13.0,399.0,768.08,612.01
2016,3,27,8,30,772.0,92.0,1.5,13.0,451.0,808.0,637.77
2016,3,27,8,45,795.5,96.0,1.5,13.5,499.5,841.66,657.97
2016,3,27,9,0,819.0,100.0,1.5,14.0,548.0,872.67,676.03
2016,3,27,9,15,837.0,103.5,1.55,14.0,592.5,895.24,690.0
2016,3,27,9,30,855.0,107.0,1.6,14.0,637.0,914.6,701.91
2016,3,27,9,45,867.0,110.0,1.7,14.5,675.5,924.59,706.89
2016,3,27,10,0,879.0,113.0,1.8,15.0,714.0,931.06,709.68
2016,3,27,10,15,889.5,115.5,1.85,15.0,746.0,932.02,709.6
2016,3,27,10,30,900.0,118.0,1.9,15.0,778.0,921.4,701.87
2016,3,27,10,45,905.0,120.5,2.0,15.5,802.5,910.73,693.63
2016,3,27,11,0,910.0,123.0,2.1,16.0,827.0,896.59,683.09
2016,3,27,11,15,915.0,124.0,2.15,16.0,844.5,877.55,670.06
2016,3,27,11,30,920.0,125.0,2.2,16.0,862.0,855.18,654.82
2016,3,27,11,45,918.5,128.0,2.25,16.0,870.5,826.48,635.2
2016,3,27,12,0,917.0,131.0,2.3,16.0,879.0,794.93,613.55
2016,3,27,12,15,917.5,131.0,2.3,16.0,879.5,759.44,586.99
2016,3,27,12,30,918.0,131.0,2.3,16.0,880.0,721.41,558.11
2016,3,27,12,45,905.5,136.5,2.3,16.0,869.5,677.67,524.32
2016,3,27,13,0,893.0,142.0,2.3,16.0,859.0,633.01,489.12
2016,3,27,13,15,738.5,201.5,2.3,16.0,787.0,555.25,428.27
2016,3,27,13,30,584.0,261.0,2.3,16.0,715.0,489.27,376.26
2016,3,27,13,45,621.0,236.0,2.35,16.0,706.0,449.68,343.42
2016,3,27,14,0,658.0,211.0,2.4,16.0,697.0,406.04,305.93
2016,3,27,14,15,615.0,214.5,2.4,15.5,654.0,355.14,263.69
2016,3,27,14,30,572.0,218.0,2.4,15.0,611.0,308.41,224.74
2016,3,27,14,45,583.0,200.0,2.4,15.0,582.5,261.21,183.63
2016,3,27,15,0,594.0,182.0,2.4,15.0,554.0,212.06,142.38
2016,3,27,15,15,516.5,191.5,2.35,14.5,499.0,173.79,117.81
2016,3,27,15,30,439.0,201.0,2.3,14.0,444.0,142.88,105.01
2016,3,27,15,45,464.5,176.0,2.25,14.0,413.0,114.23,94.77
2016,3,27,16,0,490.0,151.0,2.2,14.0,382.0,100.64,83.28
2016,3,27,16,15,477.0,134.5,2.1,13.5,339.0,91.71,75.89
2016,3,27,16,30,464.0,118.0,2.0,13.0,296.0,82.31,67.95
2016,3,27,16,45,402.5,113.0,1.95,12.5,251.0,80.25,66.4
2016,3,27,17,0,341.0,108.0,1.9,12.0,206.0,78.18,64.71
2016,3,27,17,15,294.0,90.0,1.9,11.5,162.5,66.44,54.18
2016,3,27,17,30,247.0,72.0,1.9,11.0,119.0,55.83,44.38
2016,3,27,17,45,179.5,53.0,1.95,11.0,81.5,41.72,31.13
2016,3,27,18,0,112.0,34.0,2.0,11.0,44.0,27.25,16.52
2016,3,27,18,15,56.0,17.0,2.05,11.0,22.0,13.93,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,13.5,2.25,7.5,28.0,118.23,0.0
2016,3,28,6,30,349.0,27.0,2.5,8.0,56.0,301.15,229.84
2016,3,28,6,45,463.5,36.0,2.8,8.5,104.0,401.91,335.1
2016,3,28,7,0,578.0,45.0,3.1,9.0,152.0,510.96,430.13
2016,3,28,7,15,643.5,51.0,3.3,9.0,206.0,579.69,488.96
2016,3,28,7,30,709.0,57.0,3.5,9.0,260.0,656.99,551.96
2016,3,28,7,45,751.5,62.0,3.7,9.5,314.5,715.5,596.78
2016,3,28,8,0,794.0,67.0,3.9,10.0,369.0,773.44,639.59
2016,3,28,8,15,823.5,70.5,3.95,10.0,421.5,817.25,670.99
2016,3,28,8,30,853.0,74.0,4.0,10.0,474.0,859.09,700.32
2016,3,28,8,45,874.0,77.0,4.1,10.5,523.5,881.81,714.01
2016,3,28,9,0,895.0,80.0,4.2,11.0,573.0,910.31,732.04
2016,3,28,9,15,910.5,82.0,4.2,11.0,617.5,929.61,743.91
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,945.63,753.51
2016,3,28,9,45,937.0,86.0,4.2,11.5,700.5,954.1,756.36
2016,3,28,10,0,948.0,88.0,4.2,12.0,739.0,958.95,756.82
2016,3,28,10,15,956.0,89.5,4.15,12.0,771.0,956.87,753.71
2016,3,28,10,30,964.0,91.0,4.1,12.0,803.0,951.06,748.14
2016,3,28,10,45,969.0,92.5,4.1,12.5,827.5,938.93,737.19
2016,3,28,11,0,974.0,94.0,4.1,13.0,852.0,923.16,723.87
2016,3,28,11,15,977.0,94.5,4.05,13.0,868.5,901.11,707.33
2016,3,28,11,30,980.0,95.0,4.0,13.0,885.0,875.66,688.49
2016,3,28,11,45,980.5,96.0,3.95,13.0,892.5,845.48,666.32
2016,3,28,12,0,981.0,97.0,3.9,13.0,900.0,812.23,641.96
2016,3,28,12,15,980.0,97.0,3.8,13.0,900.0,774.09,613.41
2016,3,28,12,30,979.0,97.0,3.7,13.0,900.0,733.34,581.02
2016,3,28,12,45,960.5,106.0,3.65,13.0,887.5,687.35,544.06
2016,3,28,13,0,942.0,115.0,3.6,13.0,875.0,640.16,505.51
2016,3,28,13,15,937.5,114.0,3.5,13.0,858.0,591.24,464.83
2016,3,28,13,30,933.0,113.0,3.4,13.0,841.0,540.88,422.03
2016,3,28,13,45,925.0,112.5,3.35,13.0,816.5,488.21,376.44
2016,3,28,14,0,917.0,112.0,3.3,13.0,792.0,434.85,329.18
2016,3,28,14,15,607.5,212.0,3.2,13.0,655.0,352.09,264.98
2016,3,28,14,30,298.0,312.0,3.1,13.0,518.0,309.71,237.01
2016,3,28,14,45,149.0,214.5,3.05,13.0,317.5,198.44,152.44
2016,3,28,15,0,0.0,117.0,3.0,13.0,117.0,102.59,80.45
2016,3,28,15,15,120.0,180.5,2.85,13.0,247.5,148.74,114.05
2016,3,28,15,30,240.0,244.0,2.7,13.0,378.0,180.92,140.47
2016,3,28,15,45,187.0,225.0,2.6,13.0,324.0,159.01,133.85
2016,3,28,16,0,134.0,206.0,2.5,13.0,270.0,147.15,124.04
2016,3,28,16,15,125.0,183.0,2.25,12.5,237.5,133.0,112.31
2016,3,28,16,30,116.0,160.0,2.0,12.0,205.0,118.32,99.95
2016,3,28,16,45,104.5,139.0,1.8,12.0,175.0,104.34,87.82
2016,3,28,17,0,93.0,118.0,1.6,12.0,145.0,89.91,75.09
2016,3,28,17,15,80.0,95.5,1.5,11.5,115.5,74.09,61.0
2016,3,28,17,30,67.0,73.0,1.4,11.0,86.0,57.8,46.17
2016,3,28,17,45,43.5,52.0,1.35,10.5,59.5,43.11,32.48
2016,3,28,18,0,20.0,31.0,1.3,10.0,33.0,26.47,16.26
2016,3,28,18,15,10.0,15.5,1.3,9.5,16.5,13.59,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,181.0,13.5,1.7,7.5,29.5,150.39,0.0
2016,3,29,6,30,362.0,27.0,1.9,8.0,59.0,310.6,242.11
2016,3,29,6,45,475.0,35.5,2.1,9.0,108.0,410.6,341.34
2016,3,29,7,0,588.0,44.0,2.3,10.0,157.0,512.54,428.13
2016,3,29,7,15,651.0,50.5,2.5,10.0,210.5,587.17,490.66
2016,3,29,7,30,714.0,57.0,2.7,10.0,264.0,663.48,551.82
2016,3,29,7,45,757.5,61.0,2.9,10.5,318.5,721.71,595.72
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,779.4,637.72
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,822.08,666.47
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,854.2,686.85
2016,3,29,8,45,877.0,75.0,3.25,12.5,527.0,884.67,705.74
2016,3,29,9,0,897.0,78.0,3.3,13.0,576.0,912.37,722.41
2016,3,29,9,15,911.5,80.0,3.15,13.0,620.5,930.81,732.29
2016,3,29,9,30,926.0,82.0,3.0,13.0,665.0,945.96,739.85
2016,3,29,9,45,936.0,84.5,2.95,13.5,703.0,954.13,742.0
2016,3,29,10,0,946.0,87.0,2.9,14.0,741.0,958.67,741.81
2016,3,29,10,15,953.5,88.5,2.8,14.0,772.5,956.14,737.85
2016,3,29,10,30,961.0,90.0,2.7,14.0,804.0,949.91,731.57
2016,3,29,10,45,965.0,92.0,2.6,14.5,828.0,937.48,719.86
2016,3,29,11,0,969.0,94.0,2.5,15.0,852.0,921.42,705.92
2016,3,29,11,15,972.0,94.5,2.45,15.0,868.5,899.45,689.87
2016,3,29,11,30,975.0,95.0,2.4,15.0,885.0,874.09,671.62
2016,3,29,11,45,975.0,96.0,2.35,15.0,892.5,843.63,649.92
2016,3,29,12,0,975.0,97.0,2.3,15.0,900.0,810.16,626.15
2016,3,29,12,15,974.5,97.0,2.2,15.0,899.5,772.54,598.79
2016,3,29,12,30,974.0,97.0,2.1,15.0,899.0,732.3,567.61
2016,3,29,12,45,968.5,99.0,2.05,15.0,890.0,688.28,533.41
2016,3,29,13,0,963.0,101.0,2.0,15.0,881.0,642.34,497.04
2016,3,29,13,15,958.5,100.0,1.9,15.0,864.0,592.68,456.83
2016,3,29,13,30,954.0,99.0,1.8,15.0,847.0,541.55,414.48
2016,3,29,13,45,944.5,99.5,1.7,15.0,821.5,488.23,369.37
2016,3,29,14,0,935.0,100.0,1.6,15.0,796.0,434.31,322.67
2016,3,29,14,15,925.5,98.5,1.5,15.0,764.5,378.5,273.54
2016,3,29,14,30,916.0,97.0,1.4,15.0,733.0,322.61,223.8
2016,3,29,14,45,900.0,96.5,1.35,15.0,694.0,266.24,174.41
2016,3,29,15,0,884.0,96.0,1.3,15.0,655.0,210.91,128.22
2016,3,29,15,15,867.5,93.5,1.2,14.5,611.0,146.99,80.95
2016,3,29,15,30,851.0,91.0,1.1,14.0,567.0,92.74,53.08
2016,3,29,15,45,824.5,88.5,1.0,14.0,517.5,63.05,50.14
2016,3,29,16,0,798.0,86.0,0.9,14.0,468.0,62.77,50.11
2016,3,29,16,15,767.0,81.5,0.8,13.5,416.0,60.93,48.75
2016,3,29,16,30,736.0,77.0,0.7,13.0,364.0,59.02,47.31
2016,3,29,16,45,688.0,72.5,0.65,13.0,310.5,51.9,41.07
2016,3,29,17,0,640.0,68.0,0.6,13.0,257.0,50.06,39.46
2016,3,29,17,15,573.5,60.5,0.65,12.0,204.5,45.68,35.6
2016,3,29,17,30,507.0,53.0,0.7,11.0,152.0,41.18,31.43
2016,3,29,17,45,394.0,42.5,0.8,10.5,105.5,33.77,24.34
2016,3,29,18,0,281.0,32.0,0.9,10.0,59.0,26.13,16.23
2016,3,29,18,15,140.5,16.0,0.9,9.5,29.5,12.92,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.5,17.5,0.8,8.5,28.0,114.72,0.0
2016,3,30,6,30,229.0,35.0,0.9,9.0,56.0,233.46,183.21
2016,3,30,6,45,337.5,47.5,1.05,9.5,102.0,329.14,272.79
2016,3,30,7,0,446.0,60.0,1.2,10.0,148.0,437.33,364.96
2016,3,30,7,15,441.5,78.0,1.2,10.5,186.5,465.64,388.57
2016,3,30,7,30,437.0,96.0,1.2,11.0,225.0,495.68,411.92
2016,3,30,7,45,496.5,99.5,1.2,11.5,272.5,557.0,458.9
2016,3,30,8,0,556.0,103.0,1.2,12.0,320.0,628.38,510.64
2016,3,30,8,15,651.5,101.5,1.2,12.0,389.0,718.26,574.85
2016,3,30,8,30,747.0,100.0,1.2,12.0,458.0,808.64,636.88
2016,3,30,8,45,721.5,111.5,1.2,12.5,486.0,807.09,631.55
2016,3,30,9,0,696.0,123.0,1.2,13.0,514.0,801.77,624.87
2016,3,30,9,15,680.0,142.5,1.15,13.5,548.0,810.84,627.77
2016,3,30,9,30,664.0,162.0,1.1,14.0,582.0,816.06,627.87
2016,3,30,9,45,764.0,139.0,1.05,14.5,650.0,876.04,665.36
2016,3,30,10,0,864.0,116.0,1.0,15.0,718.0,928.3,695.96
2016,3,30,10,15,874.0,118.0,0.95,15.0,749.5,928.24,693.04
2016,3,30,10,30,884.0,120.0,0.9,15.0,781.0,916.5,683.36
2016,3,30,10,45,891.5,121.0,0.9,15.0,805.0,906.55,676.1
2016,3,30,11,0,899.0,122.0,0.9,15.0,829.0,893.16,666.69
2016,3,30,11,15,903.0,123.0,0.9,15.0,845.5,873.45,653.26
2016,3,30,11,30,907.0,124.0,0.9,15.0,862.0,850.52,637.84
2016,3,30,11,45,910.0,124.0,0.95,15.5,870.5,822.75,618.86
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,792.03,597.88
2016,3,30,12,15,913.0,124.0,1.0,16.0,879.0,756.38,572.77
2016,3,30,12,30,913.0,124.0,1.0,16.0,879.0,718.26,544.95
2016,3,30,12,45,914.0,122.0,1.0,16.0,871.5,676.73,514.16
2016,3,30,13,0,915.0,120.0,1.0,16.0,864.0,633.03,481.0
2016,3,30,13,15,710.0,206.5,1.05,16.0,777.5,549.06,417.43
2016,3,30,13,30,505.0,293.0,1.1,16.0,691.0,480.25,365.1
2016,3,30,13,45,700.0,203.5,1.15,16.0,738.0,461.49,348.14
2016,3,30,14,0,895.0,114.0,1.2,16.0,785.0,432.14,319.4
2016,3,30,14,15,886.0,112.5,1.2,15.5,753.5,378.37,273.24
2016,3,30,14,30,877.0,111.0,1.2,15.0,722.0,318.19,221.44
2016,3,30,14,45,864.5,108.5,1.3,15.0,684.5,262.33,172.84
2016,3,30,15,0,852.0,106.0,1.4,15.0,647.0,207.35,126.83
2016,3,30,15,15,835.0,103.0,1.5,14.5,603.5,152.65,86.66
2016,3,30,15,30,818.0,100.0,1.6,14.0,560.0,99.8,58.74
2016,3,30,15,45,795.5,96.0,1.75,14.0,512.0,68.12,54.57
2016,3,30,16,0,773.0,92.0,1.9,14.0,464.0,66.97,53.78
2016,3,30,16,15,742.0,87.5,1.9,13.5,413.0,59.26,47.25
2016,3,30,16,30,711.0,83.0,1.9,13.0,362.0,57.8,46.19
2016,3,30,16,45,666.5,77.0,1.95,13.0,309.5,55.06,43.86
2016,3,30,17,0,622.0,71.0,2.0,13.0,257.0,52.22,41.35
2016,3,30,17,15,556.5,63.0,1.95,12.5,205.0,47.54,37.17
2016,3,30,17,30,491.0,55.0,1.9,12.0,153.0,42.72,32.65
2016,3,30,17,45,385.5,44.0,1.85,11.5,107.0,34.96,25.28
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,26.92,16.99
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,13.29,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,1.35,10.0,31.5,138.53,17.75
2016,3,31,6,30,291.0,34.0,1.5,10.0,63.0,274.12,218.09
2016,3,31,6,45,399.0,44.5,1.7,10.5,110.5,372.53,309.21
2016,3,31,7,0,507.0,55.0,1.9,11.0,158.0,478.09,399.11
2016,3,31,7,15,572.0,63.0,1.9,11.5,210.0,553.4,459.71
2016,3,31,7,30,637.0,71.0,1.9,12.0,262.0,630.81,518.92
2016,3,31,7,45,329.5,108.5,1.9,12.5,208.5,432.77,360.07
2016,3,31,8,0,22.0,146.0,1.9,13.0,155.0,161.67,131.46
2016,3,31,8,15,15.5,156.0,1.8,13.0,163.0,163.85,133.25
2016,3,31,8,30,9.0,166.0,1.7,13.0,171.0,166.17,134.41
2016,3,31,8,45,42.0,205.5,1.65,13.5,229.5,251.43,204.2
2016,3,31,9,0,75.0,245.0,1.6,14.0,288.0,323.7,261.14
2016,3,31,9,15,128.0,270.5,1.55,14.0,350.0,413.54,331.13
2016,3,31,9,30,181.0,296.0,1.5,14.0,412.0,485.9,385.78
2016,3,31,9,45,283.5,294.5,1.45,14.5,488.0,587.82,461.45
2016,3,31,10,0,386.0,293.0,1.4,15.0,564.0,671.68,521.19
2016,3,31,10,15,650.5,200.0,1.4,15.0,679.0,822.71,631.64
2016,3,31,10,30,915.0,107.0,1.4,15.0,794.0,932.5,703.46
2016,3,31,10,45,921.5,107.5,1.4,15.5,818.0,920.92,692.12
2016,3,31,11,0,928.0,108.0,1.4,16.0,842.0,905.84,680.2
2016,3,31,11,15,932.0,109.0,1.4,16.0,858.5,885.74,666.36
2016,3,31,11,30,936.0,110.0,1.4,16.0,875.0,862.32,650.41
2016,3,31,11,45,938.0,110.0,1.45,16.5,883.0,833.18,630.08
2016,3,31,12,0,940.0,110.0,1.5,17.0,891.0,801.07,607.72
2016,3,31,12,15,940.0,110.0,1.6,17.0,891.0,764.71,583.42
2016,3,31,12,30,940.0,110.0,1.7,17.0,891.0,725.81,555.47
2016,3,31,12,45,942.0,107.0,1.85,17.0,883.5,683.15,524.4
2016,3,31,13,0,944.0,104.0,2.0,17.0,876.0,638.19,490.52
2016,3,31,13,15,940.5,103.5,2.1,17.0,860.0,590.27,452.91
2016,3,31,13,30,937.0,103.0,2.2,17.0,844.0,540.81,412.86
2016,3,31,13,45,930.5,102.0,2.35,17.0,819.5,488.32,369.33
2016,3,31,14,0,924.0,101.0,2.5,17.0,795.0,435.02,323.72
2016,3,31,14,15,915.5,99.5,2.55,16.5,764.0,380.09,275.97
2016,3,31,14,30,907.0,98.0,2.6,16.0,733.0,325.0,227.22
2016,3,31,14,45,537.0,197.5,2.7,16.0,568.5,254.87,180.28
2016,3,31,15,0,167.0,297.0,2.8,16.0,404.0,243.37,185.45
2016,3,31,15,15,181.0,275.0,2.8,15.5,384.0,215.46,163.87
2016,3,31,15,30,195.0,253.0,2.8,15.0,364.0,186.4,143.9
2016,3,31,15,45,290.5,216.0,2.85,15.0,365.0,145.43,121.16
2016,3,31,16,0,386.0,179.0,2.9,15.0,366.0,117.46,97.48
2016,3,31,16,15,569.0,127.0,2.85,14.5,369.5,87.1,71.49
2016,3,31,16,30,752.0,75.0,2.8,14.0,373.0,57.27,45.51
2016,3,31,16,45,709.5,70.5,2.75,13.5,320.0,55.16,43.85
2016,3,31,17,0,667.0,66.0,2.7,13.0,267.0,48.39,37.93
2016,3,31,17,15,605.0,59.0,2.55,12.5,214.5,44.35,34.31
2016,3,31,17,30,543.0,52.0,2.4,12.0,162.0,40.2,30.42
2016,3,31,17,45,440.0,42.0,2.3,12.0,114.0,33.19,23.71
2016,3,31,18,0,337.0,32.0,2.2,12.0,66.0,25.96,16.26
2016,3,31,18,15,168.5,16.0,2.1,11.5,33.0,12.78,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.5,1.15,9.5,34.5,154.77,52.43
2016,4,1,6,30,338.0,33.0,1.3,10.0,69.0,305.43,245.06
2016,4,1,6,45,437.0,43.0,1.45,10.5,116.5,398.8,330.51
2016,4,1,7,0,536.0,53.0,1.6,11.0,164.0,498.72,414.48
2016,4,1,7,15,597.0,60.5,1.55,11.5,216.5,571.29,471.79
2016,4,1,7,30,658.0,68.0,1.5,12.0,269.0,645.73,527.42
2016,4,1,7,45,698.5,73.5,1.45,12.5,321.5,701.7,566.49
2016,4,1,8,0,739.0,79.0,1.4,13.0,374.0,752.31,600.04
2016,4,1,8,15,768.0,83.0,1.35,13.0,425.5,795.44,628.12
2016,4,1,8,30,797.0,87.0,1.3,13.0,477.0,836.64,654.13
2016,4,1,8,45,818.5,90.5,1.3,13.5,524.5,868.24,672.38
2016,4,1,9,0,840.0,94.0,1.3,14.0,572.0,897.11,688.58
2016,4,1,9,15,855.5,96.5,1.25,14.0,615.5,916.3,698.61
2016,4,1,9,30,871.0,99.0,1.2,14.0,659.0,923.36,700.59
2016,4,1,9,45,882.5,101.5,1.2,14.5,696.0,932.47,703.75
2016,4,1,10,0,894.0,104.0,1.2,15.0,733.0,938.13,704.71
2016,4,1,10,15,902.5,105.5,1.2,15.0,764.5,936.45,702.31
2016,4,1,10,30,911.0,107.0,1.2,15.0,796.0,931.25,697.84
2016,4,1,10,45,917.5,108.0,1.2,15.5,819.5,920.21,688.44
2016,4,1,11,0,924.0,109.0,1.2,16.0,843.0,905.68,676.97
2016,4,1,11,15,928.0,110.0,1.2,16.0,859.5,885.6,663.26
2016,4,1,11,30,932.0,111.0,1.2,16.0,876.0,862.23,647.47
2016,4,1,11,45,934.5,110.5,1.25,16.5,884.0,833.07,627.35
2016,4,1,12,0,937.0,110.0,1.3,17.0,892.0,800.93,605.21
2016,4,1,12,15,937.0,110.0,1.35,17.0,892.0,764.66,580.82
2016,4,1,12,30,937.0,110.0,1.4,17.0,892.0,725.85,552.83
2016,4,1,12,45,936.5,109.0,1.5,17.0,884.5,683.48,522.01
2016,4,1,13,0,936.0,108.0,1.6,17.0,877.0,638.99,488.61
2016,4,1,13,15,932.5,107.0,1.65,17.0,860.5,590.93,451.15
2016,4,1,13,30,929.0,106.0,1.7,17.0,844.0,541.38,411.36
2016,4,1,13,45,923.0,105.0,1.8,17.0,820.5,489.45,368.66
2016,4,1,14,0,917.0,104.0,1.9,17.0,797.0,436.68,323.87
2016,4,1,14,15,908.5,102.5,1.95,16.5,765.5,382.07,276.86
2016,4,1,14,30,900.0,101.0,2.0,16.0,734.0,327.33,228.77
2016,4,1,14,45,889.0,98.5,2.1,16.0,696.5,271.38,179.5
2016,4,1,15,0,878.0,96.0,2.2,16.0,659.0,216.02,132.62
2016,4,1,15,15,862.5,93.5,2.25,15.5,616.0,152.47,84.58
2016,4,1,15,30,847.0,91.0,2.3,15.0,573.0,98.55,54.92
2016,4,1,15,45,825.5,88.0,2.35,15.0,525.0,62.31,49.26
2016,4,1,16,0,804.0,85.0,2.4,15.0,477.0,61.69,48.91
2016,4,1,16,15,775.5,81.0,2.35,14.5,426.0,60.23,47.89
2016,4,1,16,30,747.0,77.0,2.3,14.0,375.0,58.72,46.8
2016,4,1,16,45,704.5,72.0,2.25,13.5,321.5,51.28,40.38
2016,4,1,17,0,662.0,67.0,2.2,13.0,268.0,49.03,38.5
2016,4,1,17,15,601.0,60.0,2.0,12.5,216.0,45.03,34.94
2016,4,1,17,30,540.0,53.0,1.8,12.0,164.0,40.92,31.09
2016,4,1,17,45,439.5,43.0,1.65,11.5,116.0,33.95,24.49
2016,4,1,18,0,339.0,33.0,1.5,11.0,68.0,26.76,17.17
2016,4,1,18,15,169.5,16.5,1.45,10.5,34.0,13.16,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,0.8,9.5,36.0,158.49,75.93
2016,4,2,6,30,337.0,35.0,0.8,10.0,72.0,308.19,248.08
2016,4,2,6,45,428.5,46.0,0.8,10.5,119.5,398.03,327.99
2016,4,2,7,0,520.0,57.0,0.8,11.0,167.0,493.77,406.57
2016,4,2,7,15,581.5,64.5,0.75,11.5,219.5,566.55,462.38
2016,4,2,7,30,643.0,72.0,0.7,12.0,272.0,641.13,516.39
2016,4,2,7,45,321.5,79.0,0.65,12.5,179.0,387.83,319.68
2016,4,2,8,0,0.0,86.0,0.6,13.0,86.0,77.14,59.63
2016,4,2,8,15,0.0,98.0,0.65,13.0,98.0,88.37,69.6
2016,4,2,8,30,0.0,110.0,0.7,13.0,110.0,99.56,78.7
2016,4,2,8,45,22.5,175.0,0.75,13.5,188.0,185.13,149.39
2016,4,2,9,0,45.0,240.0,0.8,14.0,266.0,289.9,232.16
2016,4,2,9,15,47.5,257.0,0.8,14.0,286.5,307.25,244.33
2016,4,2,9,30,50.0,274.0,0.8,14.0,307.0,324.25,256.71
2016,4,2,9,45,78.0,303.5,0.85,14.5,358.0,378.1,297.56
2016,4,2,10,0,106.0,333.0,0.9,15.0,409.0,430.68,336.28
2016,4,2,10,15,142.5,351.5,0.95,15.0,457.5,492.02,381.54
2016,4,2,10,30,179.0,370.0,1.0,15.0,506.0,536.03,413.49
2016,4,2,10,45,273.5,363.0,1.05,15.5,578.0,614.77,470.74
2016,4,2,11,0,368.0,356.0,1.1,16.0,650.0,675.78,513.82
2016,4,2,11,15,624.5,249.5,1.15,16.0,760.0,782.58,592.88
2016,4,2,11,30,881.0,143.0,1.2,16.0,870.0,860.15,647.26
2016,4,2,11,45,887.5,141.0,1.3,16.5,879.0,827.02,623.81
2016,4,2,12,0,894.0,139.0,1.4,17.0,888.0,797.43,603.94
2016,4,2,12,15,893.5,139.0,1.45,17.0,887.5,761.73,578.91
2016,4,2,12,30,893.0,139.0,1.5,17.0,887.0,723.67,551.42
2016,4,2,12,45,900.0,133.0,1.6,17.0,881.0,683.09,521.97
2016,4,2,13,0,907.0,127.0,1.7,17.0,875.0,640.0,489.69
2016,4,2,13,15,903.0,125.5,1.7,17.0,858.5,592.27,452.25
2016,4,2,13,30,899.0,124.0,1.7,17.0,842.0,543.19,412.73
2016,4,2,13,45,894.5,121.5,1.75,17.0,818.0,491.94,370.6
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,439.8,326.45
2016,4,2,14,15,881.0,117.5,1.8,16.5,763.0,386.21,280.48
2016,4,2,14,30,872.0,116.0,1.8,16.0,732.0,326.4,228.82
2016,4,2,14,45,857.0,114.5,1.85,16.0,694.0,270.95,180.34
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,216.68,134.58
2016,4,2,15,15,645.0,160.0,1.85,16.0,560.0,171.83,108.77
2016,4,2,15,30,448.0,207.0,1.8,16.0,464.0,153.79,109.55
2016,4,2,15,45,601.5,154.5,1.8,16.0,468.5,99.89,81.51
2016,4,2,16,0,755.0,102.0,1.8,16.0,473.0,66.87,53.18
2016,4,2,16,15,724.5,97.0,1.7,15.5,422.0,65.42,52.24
2016,4,2,16,30,694.0,92.0,1.6,15.0,371.0,63.9,51.18
2016,4,2,16,45,642.5,87.0,1.5,14.5,317.5,62.19,49.9
2016,4,2,17,0,591.0,82.0,1.4,14.0,264.0,60.5,48.56
2016,4,2,17,15,527.5,73.0,1.25,13.5,212.5,55.38,44.03
2016,4,2,17,30,464.0,64.0,1.1,13.0,161.0,50.09,39.14
2016,4,2,17,45,360.5,51.5,1.0,12.5,114.0,39.55,29.36
2016,4,2,18,0,257.0,39.0,0.9,12.0,67.0,30.37,20.3
2016,4,2,18,15,128.5,19.5,0.9,11.5,33.5,15.31,0.48
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,164.04,94.52
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,313.92,254.78
2016,4,3,6,45,435.0,49.0,1.25,10.5,126.0,407.69,338.03
2016,4,3,7,0,531.0,60.0,1.4,11.0,175.0,507.43,421.01
2016,4,3,7,15,592.5,67.5,1.4,11.0,228.0,580.87,479.29
2016,4,3,7,30,654.0,75.0,1.4,11.0,281.0,655.99,536.18
2016,4,3,7,45,327.0,82.5,1.4,11.5,185.5,398.1,332.62
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,81.09,63.46
2016,4,3,8,15,0.0,108.5,1.4,12.5,108.5,98.86,78.61
2016,4,3,8,30,0.0,127.0,1.4,13.0,127.0,116.55,92.92
2016,4,3,8,45,0.0,145.0,1.4,13.5,145.5,133.61,106.5
2016,4,3,9,0,0.0,163.0,1.4,14.0,164.0,150.56,119.79
2016,4,3,9,15,3.0,179.0,1.4,14.0,181.5,168.13,133.81
2016,4,3,9,30,6.0,195.0,1.4,14.0,199.0,185.6,147.63
2016,4,3,9,45,7.5,207.0,1.45,14.5,212.0,197.6,156.64
