Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,9.0,219.0,1.5,15.0,225.0,209.5,165.52
2016,4,3,10,15,15.0,250.5,1.5,15.0,262.0,244.21,192.76
2016,4,3,10,30,21.0,282.0,1.5,15.0,299.0,278.37,219.14
2016,4,3,10,45,21.0,288.5,1.55,15.5,305.5,282.61,221.59
2016,4,3,11,0,21.0,295.0,1.6,16.0,312.0,286.75,224.14
2016,4,3,11,15,30.0,323.5,1.65,16.0,348.5,328.32,256.05
2016,4,3,11,30,39.0,352.0,1.7,16.0,385.0,358.32,278.69
2016,4,3,11,45,165.5,378.0,1.8,16.5,517.5,482.4,373.93
2016,4,3,12,0,292.0,404.0,1.9,17.0,650.0,593.09,455.09
2016,4,3,12,15,605.0,270.0,1.95,17.0,779.0,681.63,523.44
2016,4,3,12,30,918.0,136.0,2.0,17.0,908.0,739.64,567.61
2016,4,3,12,45,913.5,136.5,2.05,17.0,899.0,696.29,534.35
2016,4,3,13,0,909.0,137.0,2.1,17.0,890.0,651.18,499.86
2016,4,3,13,15,904.5,136.0,2.15,17.0,873.0,603.31,462.38
2016,4,3,13,30,900.0,135.0,2.2,17.0,856.0,554.12,422.77
2016,4,3,13,45,778.0,178.0,2.25,17.0,788.5,481.07,364.9
2016,4,3,14,0,656.0,221.0,2.3,17.0,721.0,422.47,317.87
2016,4,3,14,15,542.5,252.5,2.3,16.5,655.0,368.92,275.6
2016,4,3,14,30,429.0,284.0,2.3,16.0,589.0,324.51,241.39
2016,4,3,14,45,627.5,206.5,2.35,16.0,626.0,284.15,199.91
2016,4,3,15,0,826.0,129.0,2.4,16.0,663.0,227.99,144.54
2016,4,3,15,15,653.5,164.0,2.35,15.5,569.5,177.12,112.83
2016,4,3,15,30,481.0,199.0,2.3,15.0,476.0,151.47,106.8
2016,4,3,15,45,568.5,155.0,2.3,15.0,455.5,100.47,82.36
2016,4,3,16,0,656.0,111.0,2.3,15.0,435.0,72.06,57.94
2016,4,3,16,15,647.0,99.5,2.15,14.5,391.0,66.42,53.32
2016,4,3,16,30,638.0,88.0,2.0,14.0,347.0,60.38,48.25
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,68.54,55.63
2016,4,3,17,0,461.0,104.0,1.8,14.0,247.0,75.15,61.54
2016,4,3,17,15,406.0,90.0,1.65,13.5,199.0,66.27,53.7
2016,4,3,17,30,351.0,76.0,1.5,13.0,151.0,57.01,45.3
2016,4,3,17,45,272.0,59.5,1.4,12.5,107.5,45.39,34.52
2016,4,3,18,0,193.0,43.0,1.3,12.0,64.0,33.34,22.94
2016,4,3,18,15,96.5,21.5,1.25,11.5,32.0,16.83,2.6
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,31.01,0.0
2016,4,4,6,15,186.5,25.5,1.4,10.0,46.0,184.2,118.61
2016,4,4,6,30,336.0,41.0,1.5,10.0,81.0,316.14,258.4
2016,4,4,6,45,437.5,51.0,1.65,10.5,130.5,413.33,344.36
2016,4,4,7,0,539.0,61.0,1.8,11.0,180.0,516.46,430.19
2016,4,4,7,15,600.5,68.5,1.8,11.5,234.0,590.33,488.14
2016,4,4,7,30,662.0,76.0,1.8,12.0,288.0,665.85,544.53
2016,4,4,7,45,702.5,81.5,1.85,12.5,342.0,722.25,584.53
2016,4,4,8,0,743.0,87.0,1.9,13.0,396.0,778.09,622.81
2016,4,4,8,15,772.5,91.5,1.85,13.5,448.0,816.75,646.64
2016,4,4,8,30,802.0,96.0,1.8,14.0,500.0,859.17,672.58
2016,4,4,8,45,820.5,101.0,1.8,14.5,547.5,889.85,690.23
2016,4,4,9,0,839.0,106.0,1.8,15.0,595.0,917.66,705.79
2016,4,4,9,15,855.0,109.0,1.75,15.0,639.0,937.74,716.67
2016,4,4,9,30,871.0,112.0,1.7,15.0,683.0,954.53,725.4
2016,4,4,9,45,882.0,114.5,1.65,15.5,720.5,962.67,727.05
2016,4,4,10,0,893.0,117.0,1.6,16.0,758.0,958.18,720.52
2016,4,4,10,15,901.5,119.0,1.5,16.0,789.5,956.65,716.91
2016,4,4,10,30,910.0,121.0,1.4,16.0,821.0,951.57,711.04
2016,4,4,10,45,915.5,123.0,1.35,16.5,844.5,940.26,700.69
2016,4,4,11,0,921.0,125.0,1.3,17.0,868.0,925.47,688.32
2016,4,4,11,15,924.5,125.5,1.2,17.0,884.0,904.09,672.33
2016,4,4,11,30,928.0,126.0,1.1,17.0,900.0,879.49,654.39
2016,4,4,11,45,927.0,128.0,1.05,17.5,907.0,849.63,632.66
2016,4,4,12,0,926.0,130.0,1.0,18.0,914.0,816.96,609.21
2016,4,4,12,15,925.5,130.0,0.9,18.0,913.0,780.24,582.82
2016,4,4,12,30,925.0,130.0,0.8,18.0,912.0,741.07,553.57
2016,4,4,12,45,922.5,130.0,0.75,18.0,903.0,698.38,522.06
2016,4,4,13,0,920.0,130.0,0.7,18.0,894.0,653.75,488.53
2016,4,4,13,15,915.0,129.0,0.8,18.0,877.0,605.22,453.0
2016,4,4,13,30,910.0,128.0,0.9,18.0,860.0,555.4,415.08
2016,4,4,13,45,899.5,128.0,1.0,18.0,834.0,502.84,373.65
2016,4,4,14,0,889.0,128.0,1.1,18.0,808.0,445.74,327.38
2016,4,4,14,15,879.0,126.0,1.25,17.5,776.0,390.5,281.65
2016,4,4,14,30,869.0,124.0,1.4,17.0,744.0,335.46,234.7
2016,4,4,14,45,855.5,121.5,1.6,17.0,705.5,279.67,186.56
2016,4,4,15,0,842.0,119.0,1.8,17.0,667.0,224.93,140.62
2016,4,4,15,15,825.0,115.5,1.8,16.5,623.0,170.32,99.37
2016,4,4,15,30,808.0,112.0,1.8,16.0,579.0,117.6,68.84
2016,4,4,15,45,788.0,106.5,1.8,16.0,531.0,75.02,60.04
2016,4,4,16,0,768.0,101.0,1.8,16.0,483.0,65.99,52.42
2016,4,4,16,15,736.5,96.5,1.6,15.5,431.0,64.86,51.72
2016,4,4,16,30,705.0,92.0,1.4,15.0,379.0,63.68,50.96
2016,4,4,16,45,662.0,85.0,1.25,15.0,326.0,60.46,48.25
2016,4,4,17,0,619.0,78.0,1.1,15.0,273.0,57.1,45.35
2016,4,4,17,15,554.5,70.0,1.1,14.5,220.0,52.66,41.45
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,48.08,37.25
2016,4,4,17,45,392.5,50.5,1.1,13.5,119.5,40.12,29.81
2016,4,4,18,0,295.0,39.0,1.1,13.0,72.0,31.86,21.7
2016,4,4,18,15,147.5,19.5,1.15,12.5,36.0,15.28,2.9
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.8,10.0,13.0,54.68,0.0
2016,4,5,6,15,228.5,25.0,1.95,10.5,50.0,215.59,149.44
2016,4,5,6,30,382.0,39.0,2.1,11.0,87.0,346.79,284.28
2016,4,5,6,45,477.0,48.5,2.25,11.5,137.0,440.23,366.95
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,539.34,448.94
2016,4,5,7,15,630.0,64.5,2.5,12.5,240.5,610.16,504.94
2016,4,5,7,30,688.0,71.0,2.6,13.0,294.0,682.45,559.57
2016,4,5,7,45,729.5,75.0,2.75,13.5,348.0,733.21,596.13
2016,4,5,8,0,771.0,79.0,2.9,14.0,402.0,789.24,635.55
2016,4,5,8,15,797.5,83.0,2.95,14.5,453.5,830.84,662.74
2016,4,5,8,30,824.0,87.0,3.0,15.0,505.0,870.35,687.94
2016,4,5,8,45,842.5,90.5,3.1,15.5,553.0,899.54,705.74
2016,4,5,9,0,861.0,94.0,3.2,16.0,601.0,925.85,721.45
2016,4,5,9,15,875.5,97.0,3.2,16.5,644.0,935.57,724.78
2016,4,5,9,30,890.0,100.0,3.2,17.0,687.0,951.27,732.52
2016,4,5,9,45,898.0,103.0,3.25,17.5,723.5,957.54,734.14
2016,4,5,10,0,906.0,106.0,3.3,18.0,760.0,960.3,733.57
2016,4,5,10,15,914.0,107.5,3.35,18.0,790.5,957.88,731.02
2016,4,5,10,30,922.0,109.0,3.4,18.0,821.0,951.9,726.23
2016,4,5,10,45,926.5,111.0,3.45,18.5,844.0,939.76,716.02
2016,4,5,11,0,931.0,113.0,3.5,19.0,867.0,924.13,703.6
2016,4,5,11,15,934.0,113.5,3.5,19.0,882.5,902.34,688.09
2016,4,5,11,30,937.0,114.0,3.5,19.0,898.0,877.31,670.45
2016,4,5,11,45,938.0,114.5,3.5,19.5,905.5,847.58,648.35
2016,4,5,12,0,939.0,115.0,3.5,20.0,913.0,814.96,624.3
2016,4,5,12,15,938.0,115.0,3.45,20.0,912.0,777.7,597.78
2016,4,5,12,30,937.0,115.0,3.4,20.0,911.0,738.01,567.61
2016,4,5,12,45,936.0,114.0,3.35,20.0,902.0,695.19,534.64
2016,4,5,13,0,935.0,113.0,3.3,20.0,893.0,650.31,499.44
2016,4,5,13,15,930.5,112.0,3.2,20.0,876.0,601.66,460.47
2016,4,5,13,30,926.0,111.0,3.1,20.0,859.0,551.64,419.51
2016,4,5,13,45,919.0,109.5,3.05,20.0,834.0,498.95,375.62
2016,4,5,14,0,912.0,108.0,3.0,20.0,809.0,445.56,330.05
2016,4,5,14,15,903.0,106.5,2.9,20.0,777.0,391.01,282.5
2016,4,5,14,30,894.0,105.0,2.8,20.0,745.0,336.41,234.26
2016,4,5,14,45,881.5,102.5,2.75,20.0,706.5,280.43,185.28
2016,4,5,15,0,869.0,100.0,2.7,20.0,668.0,225.24,138.62
2016,4,5,15,15,853.0,97.5,2.55,20.0,624.5,162.16,90.3
2016,4,5,15,30,837.0,95.0,2.4,20.0,581.0,108.75,59.04
2016,4,5,15,45,815.5,91.5,2.3,20.0,533.0,64.19,49.81
2016,4,5,16,0,794.0,88.0,2.2,20.0,485.0,63.31,49.26
2016,4,5,16,15,765.0,84.0,2.0,19.5,433.5,61.95,48.36
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,60.55,47.4
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,52.62,40.7
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,50.08,38.63
2016,4,5,17,15,594.5,62.0,1.3,17.0,224.0,46.15,35.3
2016,4,5,17,30,535.0,55.0,1.2,16.0,172.0,42.11,31.7
2016,4,5,17,45,439.0,45.5,1.2,15.5,124.0,35.66,25.69
2016,4,5,18,0,343.0,36.0,1.2,15.0,76.0,29.01,19.17
2016,4,5,18,15,171.5,18.0,1.2,14.5,38.0,14.19,3.03
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,14.0,64.23,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,51.5,223.67,160.7
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,347.21,282.47
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,437.53,361.46
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,533.15,440.08
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,604.39,495.45
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,677.09,549.34
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,733.07,588.77
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,783.22,622.69
2016,4,6,8,15,781.0,89.0,2.7,17.0,456.0,825.87,651.2
2016,4,6,8,30,809.0,93.0,2.7,17.0,508.0,866.48,677.74
2016,4,6,8,45,830.5,96.5,2.7,17.5,556.0,898.18,696.34
2016,4,6,9,0,852.0,100.0,2.7,18.0,604.0,927.09,712.82
2016,4,6,9,15,867.0,103.0,2.7,18.5,648.0,946.31,722.54
2016,4,6,9,30,882.0,106.0,2.7,19.0,692.0,962.23,730.11
2016,4,6,9,45,894.0,108.0,2.75,19.5,729.5,961.6,727.04
2016,4,6,10,0,906.0,110.0,2.8,20.0,767.0,966.83,728.25
2016,4,6,10,15,914.5,111.5,2.8,20.5,798.5,964.74,724.21
2016,4,6,10,30,923.0,113.0,2.8,21.0,830.0,959.08,718.01
2016,4,6,10,45,929.0,114.0,2.8,21.5,853.5,947.09,707.78
2016,4,6,11,0,935.0,115.0,2.8,22.0,877.0,931.6,695.43
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.5,910.54,680.45
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,886.19,663.39
2016,4,6,11,45,943.5,117.5,2.65,22.5,915.5,856.6,641.63
2016,4,6,12,0,945.0,118.0,2.6,23.0,923.0,824.08,618.0
2016,4,6,12,15,944.0,118.0,2.55,23.0,922.5,786.53,592.03
2016,4,6,12,30,943.0,118.0,2.5,23.0,922.0,746.53,562.45
2016,4,6,12,45,942.0,116.5,2.45,23.5,913.0,702.97,528.83
2016,4,6,13,0,941.0,115.0,2.4,24.0,904.0,657.37,493.16
2016,4,6,13,15,936.5,114.5,2.3,24.0,886.5,608.81,455.3
2016,4,6,13,30,932.0,114.0,2.2,24.0,869.0,558.86,415.5
2016,4,6,13,45,924.0,113.0,2.1,24.0,844.0,505.77,372.38
2016,4,6,14,0,916.0,112.0,2.0,24.0,819.0,452.07,327.71
2016,4,6,14,15,907.0,110.5,1.9,24.0,787.0,397.26,281.21
2016,4,6,14,30,898.0,109.0,1.8,24.0,755.0,342.39,233.97
2016,4,6,14,45,884.5,107.5,1.75,24.5,716.0,286.63,185.97
2016,4,6,15,0,871.0,106.0,1.7,25.0,677.0,223.97,134.39
2016,4,6,15,15,854.5,103.0,1.6,25.0,633.0,168.26,92.78
2016,4,6,15,30,838.0,100.0,1.5,25.0,589.0,114.35,61.42
2016,4,6,15,45,662.5,132.0,1.45,25.0,498.5,83.2,64.66
2016,4,6,16,0,487.0,164.0,1.4,25.0,408.0,107.39,85.12
2016,4,6,16,15,517.5,138.0,1.25,24.5,373.5,92.96,73.42
2016,4,6,16,30,548.0,112.0,1.1,24.0,339.0,77.37,60.64
2016,4,6,16,45,497.5,107.0,1.0,23.5,292.0,75.54,59.4
2016,4,6,17,0,447.0,102.0,0.9,23.0,245.0,73.33,57.73
2016,4,6,17,15,403.5,87.5,0.9,22.5,199.0,64.15,49.94
2016,4,6,17,30,360.0,73.0,0.9,22.0,153.0,54.56,41.59
2016,4,6,17,45,290.5,57.5,0.95,21.5,110.5,43.71,31.91
2016,4,6,18,0,221.0,42.0,1.0,21.0,68.0,32.46,21.58
2016,4,6,18,15,110.5,25.0,1.0,21.0,38.0,19.54,6.88
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2016,4,7,6,15,36.5,29.5,1.2,13.0,34.5,70.3,48.7
2016,4,7,6,30,73.0,49.0,1.4,13.0,59.0,120.82,96.66
2016,4,7,6,45,101.5,71.5,1.6,13.5,92.0,171.28,141.14
2016,4,7,7,0,130.0,94.0,1.8,14.0,125.0,221.89,184.77
2016,4,7,7,15,161.5,112.5,1.9,14.5,160.0,269.47,224.84
2016,4,7,7,30,193.0,131.0,2.0,15.0,195.0,334.22,277.33
2016,4,7,7,45,192.5,154.5,2.1,15.5,228.0,348.14,287.29
2016,4,7,8,0,192.0,178.0,2.2,16.0,261.0,376.55,308.34
2016,4,7,8,15,301.0,183.0,2.3,16.0,330.5,494.82,402.26
2016,4,7,8,30,410.0,188.0,2.4,16.0,400.0,617.94,495.97
2016,4,7,8,45,277.5,230.0,2.5,16.5,379.5,529.31,423.03
2016,4,7,9,0,145.0,272.0,2.6,17.0,359.0,436.03,346.76
2016,4,7,9,15,116.5,288.0,2.6,17.0,361.0,423.05,335.28
2016,4,7,9,30,88.0,304.0,2.6,17.0,363.0,392.52,310.19
2016,4,7,9,45,285.0,286.5,2.65,17.0,492.0,583.93,459.9
2016,4,7,10,0,482.0,269.0,2.7,17.0,621.0,755.89,587.2
2016,4,7,10,15,534.0,264.0,2.7,17.0,669.0,788.09,608.66
2016,4,7,10,30,586.0,259.0,2.7,17.0,717.0,817.02,628.71
2016,4,7,10,45,583.0,271.5,2.7,17.5,738.0,811.19,621.85
2016,4,7,11,0,580.0,284.0,2.7,18.0,759.0,802.72,613.52
2016,4,7,11,15,566.5,297.0,2.7,17.5,768.0,783.33,599.74
2016,4,7,11,30,553.0,310.0,2.7,17.0,777.0,762.0,584.63
2016,4,7,11,45,554.5,311.5,2.75,17.0,783.0,740.27,568.8
2016,4,7,12,0,556.0,313.0,2.8,17.0,789.0,716.58,551.4
2016,4,7,12,15,476.0,343.5,2.85,17.0,751.5,657.88,507.08
2016,4,7,12,30,396.0,374.0,2.9,17.0,714.0,601.16,464.05
2016,4,7,12,45,486.0,336.5,2.95,17.0,749.0,603.41,466.51
2016,4,7,13,0,576.0,299.0,3.0,17.0,784.0,596.72,461.25
2016,4,7,13,15,574.5,291.5,3.05,17.0,767.5,556.11,429.43
2016,4,7,13,30,573.0,284.0,3.1,17.0,751.0,514.89,396.61
2016,4,7,13,45,413.0,327.0,3.15,17.0,658.5,440.71,338.91
2016,4,7,14,0,253.0,370.0,3.2,17.0,566.0,385.38,296.54
2016,4,7,14,15,295.0,344.5,3.2,16.5,564.5,361.05,276.21
2016,4,7,14,30,337.0,319.0,3.2,16.0,563.0,332.79,251.72
2016,4,7,14,45,414.0,276.0,3.2,16.0,560.0,289.37,212.91
2016,4,7,15,0,491.0,233.0,3.2,16.0,557.0,244.69,172.63
2016,4,7,15,15,526.0,204.0,3.15,15.5,530.5,196.77,133.63
2016,4,7,15,30,561.0,175.0,3.1,15.0,504.0,145.72,97.86
2016,4,7,15,45,491.5,177.5,3.05,15.0,449.0,113.21,93.36
2016,4,7,16,0,422.0,180.0,3.0,15.0,394.0,117.02,97.0
2016,4,7,16,15,339.5,172.5,2.85,14.5,333.5,121.32,101.23
2016,4,7,16,30,257.0,165.0,2.7,14.0,273.0,116.76,97.74
2016,4,7,16,45,226.0,149.0,2.6,14.0,235.0,107.02,89.47
2016,4,7,17,0,195.0,133.0,2.5,14.0,197.0,100.67,84.04
2016,4,7,17,15,170.0,111.0,2.35,13.5,159.5,85.32,70.6
2016,4,7,17,30,145.0,89.0,2.2,13.0,122.0,69.54,56.48
2016,4,7,17,45,109.5,67.0,2.05,13.0,88.5,53.31,41.57
2016,4,7,18,0,74.0,45.0,1.9,13.0,55.0,36.67,26.08
2016,4,7,18,15,37.0,26.0,1.8,12.5,31.0,21.74,9.54
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.37,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,1.2,12.0,10.0,8.79,0.0
2016,4,8,6,15,16.0,29.5,1.35,12.0,31.5,44.96,29.97
2016,4,8,6,30,32.0,49.0,1.5,12.0,53.0,80.07,62.51
2016,4,8,6,45,50.0,71.0,1.65,12.5,81.0,119.82,97.62
2016,4,8,7,0,68.0,93.0,1.8,13.0,109.0,159.24,131.89
2016,4,8,7,15,84.5,114.5,1.8,13.5,139.5,210.94,175.35
2016,4,8,7,30,101.0,136.0,1.8,14.0,170.0,249.61,207.01
2016,4,8,7,45,50.5,134.5,1.8,14.5,151.5,185.57,152.08
2016,4,8,8,0,0.0,133.0,1.8,15.0,133.0,125.6,100.05
2016,4,8,8,15,5.0,155.5,1.75,15.0,158.5,151.93,121.75
2016,4,8,8,30,10.0,178.0,1.7,15.0,184.0,178.19,142.89
2016,4,8,8,45,5.0,157.0,1.7,15.5,160.0,149.8,118.87
2016,4,8,9,0,0.0,136.0,1.7,16.0,136.0,123.41,96.67
2016,4,8,9,15,34.0,217.0,1.75,16.0,240.0,248.64,198.38
2016,4,8,9,30,68.0,298.0,1.8,16.0,344.0,366.86,290.32
2016,4,8,9,45,59.5,308.0,1.85,16.5,350.0,365.06,286.85
2016,4,8,10,0,51.0,318.0,1.9,17.0,356.0,363.16,284.03
2016,4,8,10,15,62.5,341.0,1.95,17.0,389.5,393.26,306.72
2016,4,8,10,30,74.0,364.0,2.0,17.0,423.0,422.23,328.21
2016,4,8,10,45,129.5,386.0,2.1,17.0,492.0,500.51,387.54
2016,4,8,11,0,185.0,408.0,2.2,17.0,561.0,561.58,432.94
2016,4,8,11,15,111.0,382.5,2.25,17.0,475.0,463.42,358.3
2016,4,8,11,30,37.0,357.0,2.3,17.0,389.0,361.32,280.0
2016,4,8,11,45,147.5,390.0,2.35,17.0,517.0,480.56,372.6
2016,4,8,12,0,258.0,423.0,2.4,17.0,645.0,586.9,451.59
2016,4,8,12,15,253.5,423.5,2.45,17.0,641.5,566.04,435.25
2016,4,8,12,30,249.0,424.0,2.5,17.0,638.0,544.79,419.37
2016,4,8,12,45,233.0,422.0,2.55,17.0,621.0,514.08,396.24
2016,4,8,13,0,217.0,420.0,2.6,17.0,604.0,485.6,374.64
2016,4,8,13,15,216.0,412.0,2.65,17.0,592.0,461.65,356.37
2016,4,8,13,30,215.0,404.0,2.7,17.0,580.0,437.61,337.76
2016,4,8,13,45,327.5,358.0,2.75,17.0,616.5,430.81,331.46
2016,4,8,14,0,440.0,312.0,2.8,17.0,653.0,412.59,314.62
2016,4,8,14,15,537.0,268.5,2.8,16.5,669.0,384.29,288.79
2016,4,8,14,30,634.0,225.0,2.8,16.0,685.0,345.45,252.79
2016,4,8,14,45,596.5,217.0,2.85,16.0,632.0,291.92,208.09
2016,4,8,15,0,559.0,209.0,2.9,16.0,579.0,241.59,167.18
2016,4,8,15,15,395.0,235.5,2.9,16.0,489.0,203.03,143.82
2016,4,8,15,30,231.0,262.0,2.9,16.0,399.0,199.63,151.21
2016,4,8,15,45,313.5,224.5,2.9,16.0,394.0,149.84,124.23
2016,4,8,16,0,396.0,187.0,2.9,16.0,389.0,121.14,100.1
2016,4,8,16,15,198.0,115.5,2.85,15.5,216.5,83.59,68.02
2016,4,8,16,30,0.0,44.0,2.8,15.0,44.0,38.82,28.92
2016,4,8,16,45,0.0,37.5,2.75,14.5,37.5,33.06,23.96
2016,4,8,17,0,0.0,31.0,2.7,14.0,31.0,27.3,18.9
2016,4,8,17,15,0.0,25.0,2.55,13.5,25.0,22.0,14.17
2016,4,8,17,30,0.0,19.0,2.4,13.0,19.0,16.7,9.38
2016,4,8,17,45,0.0,13.5,2.3,13.0,13.5,11.85,4.91
2016,4,8,18,0,0.0,8.0,2.2,13.0,8.0,7.02,0.45
2016,4,8,18,15,0.0,4.0,2.1,13.0,4.0,3.5,0.0
2016,4,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.44,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.88,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.0,2.0,1.75,0.0
2016,4,9,7,0,0.0,3.0,1.9,12.0,3.0,2.63,0.0
2016,4,9,7,15,0.0,4.0,1.95,12.0,4.0,3.51,0.0
2016,4,9,7,30,0.0,5.0,2.0,12.0,5.0,4.39,0.0
2016,4,9,7,45,48.0,94.0,2.05,12.5,115.5,134.19,111.05
2016,4,9,8,0,96.0,183.0,2.1,13.0,226.0,282.82,234.06
2016,4,9,8,15,48.0,126.5,2.15,13.0,148.0,168.98,138.45
2016,4,9,8,30,0.0,70.0,2.2,13.0,70.0,61.93,46.95
2016,4,9,8,45,0.0,65.0,2.25,13.0,65.0,57.51,43.17
2016,4,9,9,0,0.0,60.0,2.3,13.0,60.0,53.09,39.32
2016,4,9,9,15,0.0,78.5,2.35,13.0,78.5,69.56,53.01
2016,4,9,9,30,0.0,97.0,2.4,13.0,97.0,86.16,66.67
2016,4,9,9,45,0.0,60.0,2.45,13.0,60.0,53.17,39.05
2016,4,9,10,0,0.0,23.0,2.5,13.0,23.0,20.36,11.5
2016,4,9,10,15,0.0,23.5,2.55,13.0,23.5,20.81,11.86
2016,4,9,10,30,0.0,24.0,2.6,13.0,24.0,21.27,12.22
2016,4,9,10,45,0.0,25.0,2.65,13.5,25.0,22.16,12.91
2016,4,9,11,0,0.0,26.0,2.7,14.0,26.0,23.06,13.61
2016,4,9,11,15,0.0,77.5,2.7,14.0,77.5,68.9,51.57
2016,4,9,11,30,0.0,129.0,2.7,14.0,129.0,115.05,89.25
2016,4,9,11,45,2.5,153.5,2.7,14.5,155.5,138.84,108.33
2016,4,9,12,0,5.0,178.0,2.7,15.0,182.0,162.27,126.93
2016,4,9,12,15,5.0,179.0,2.7,15.0,183.5,162.61,127.14
2016,4,9,12,30,5.0,180.0,2.7,15.0,185.0,162.92,127.38
2016,4,9,12,45,25.5,276.0,2.7,15.0,298.0,258.64,203.58
2016,4,9,13,0,46.0,372.0,2.7,15.0,411.0,346.95,271.9
2016,4,9,13,15,23.0,201.0,2.7,15.0,220.5,187.36,146.81
2016,4,9,13,30,0.0,30.0,2.7,15.0,30.0,26.61,16.44
2016,4,9,13,45,3.0,111.0,2.7,15.0,113.5,99.63,76.66
2016,4,9,14,0,6.0,192.0,2.7,15.0,197.0,169.27,133.03
2016,4,9,14,15,4.5,185.5,2.65,15.0,189.0,162.38,127.51
2016,4,9,14,30,3.0,179.0,2.6,15.0,181.0,155.67,122.33
2016,4,9,14,45,1.5,133.5,2.6,15.0,134.5,117.15,91.31
2016,4,9,15,0,0.0,88.0,2.6,15.0,88.0,78.04,59.46
2016,4,9,15,15,0.0,105.0,2.55,14.5,105.0,92.56,71.81
2016,4,9,15,30,0.0,122.0,2.5,14.0,122.0,106.17,83.43
2016,4,9,15,45,0.0,98.5,2.45,14.0,98.5,86.71,70.68
2016,4,9,16,0,0.0,75.0,2.4,14.0,75.0,66.36,53.11
2016,4,9,16,15,0.0,45.0,2.3,14.0,45.0,39.72,29.75
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,13.2,6.19
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,11.43,4.63
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,9.67,3.06
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,7.9,1.48
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,0.8,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,7.0,0.9,11.0,7.0,6.14,0.0
2016,4,10,6,30,0.0,12.0,0.9,11.0,12.0,10.53,3.34
2016,4,10,6,45,0.0,17.5,0.95,11.5,17.5,15.38,7.65
2016,4,10,7,0,0.0,23.0,1.0,12.0,23.0,20.23,11.92
2016,4,10,7,15,0.0,29.5,0.95,12.0,29.5,25.97,16.94
2016,4,10,7,30,0.0,36.0,0.9,12.0,36.0,31.73,21.9
2016,4,10,7,45,0.0,36.0,0.9,12.5,36.0,31.74,21.79
2016,4,10,8,0,0.0,36.0,0.9,13.0,36.0,31.75,21.67
2016,4,10,8,15,0.0,45.5,0.9,13.0,45.5,40.17,28.78
2016,4,10,8,30,0.0,55.0,0.9,13.0,55.0,48.61,35.82
2016,4,10,8,45,0.0,98.5,0.9,13.5,98.5,87.71,68.36
2016,4,10,9,0,0.0,142.0,0.9,14.0,142.0,129.15,102.03
2016,4,10,9,15,6.5,186.5,0.9,14.0,191.0,178.24,141.63
2016,4,10,9,30,13.0,231.0,0.9,14.0,240.0,227.47,180.46
2016,4,10,9,45,12.5,236.0,0.95,14.0,245.5,230.34,182.13
2016,4,10,10,0,12.0,241.0,1.0,14.0,251.0,233.3,184.12
2016,4,10,10,15,28.0,290.5,1.0,14.0,313.5,308.49,242.71
2016,4,10,10,30,44.0,340.0,1.0,14.0,376.0,370.04,289.09
2016,4,10,10,45,58.0,364.0,1.05,14.0,412.0,401.96,312.77
2016,4,10,11,0,72.0,388.0,1.1,14.0,448.0,432.39,335.32
2016,4,10,11,15,45.0,344.0,1.15,14.0,382.0,360.5,280.55
2016,4,10,11,30,18.0,300.0,1.2,14.0,316.0,284.9,222.53
2016,4,10,11,45,21.0,314.5,1.25,14.5,333.0,298.46,232.94
2016,4,10,12,0,24.0,329.0,1.3,15.0,350.0,311.45,242.4
2016,4,10,12,15,58.5,375.5,1.35,15.0,426.0,377.71,293.24
2016,4,10,12,30,93.0,422.0,1.4,15.0,502.0,434.69,335.82
2016,4,10,12,45,96.0,418.5,1.5,15.0,501.0,424.44,328.0
2016,4,10,13,0,99.0,415.0,1.6,15.0,500.0,413.77,320.23
2016,4,10,13,15,149.0,411.5,1.65,14.5,536.0,425.29,329.82
2016,4,10,13,30,199.0,408.0,1.7,14.0,572.0,433.5,336.21
2016,4,10,13,45,201.5,393.0,1.75,14.0,555.0,406.65,315.22
2016,4,10,14,0,204.0,378.0,1.8,14.0,538.0,379.72,293.99
2016,4,10,14,15,128.0,348.0,1.8,14.0,447.5,315.16,244.9
2016,4,10,14,30,52.0,318.0,1.8,14.0,357.0,267.49,209.54
2016,4,10,14,45,144.0,312.5,1.85,14.0,411.0,268.99,207.6
2016,4,10,15,0,236.0,307.0,1.9,14.0,465.0,267.92,202.51
2016,4,10,15,15,232.5,286.5,1.85,13.5,433.5,235.26,177.39
2016,4,10,15,30,229.0,266.0,1.8,13.0,402.0,203.36,155.06
2016,4,10,15,45,152.5,242.0,1.8,13.0,330.0,169.37,142.02
2016,4,10,16,0,76.0,218.0,1.8,13.0,258.0,162.86,136.99
2016,4,10,16,15,68.0,195.0,1.75,13.0,227.5,147.65,124.33
2016,4,10,16,30,60.0,172.0,1.7,13.0,197.0,132.02,111.19
2016,4,10,16,45,51.0,150.5,1.7,13.0,170.0,116.91,98.33
2016,4,10,17,0,42.0,129.0,1.7,13.0,143.0,101.44,84.95
2016,4,10,17,15,32.5,107.0,1.55,12.5,116.5,85.33,70.88
2016,4,10,17,30,23.0,85.0,1.4,12.0,90.0,68.88,56.18
2016,4,10,17,45,11.5,63.5,1.3,12.0,66.0,53.51,42.05
2016,4,10,18,0,0.0,42.0,1.2,12.0,42.0,36.04,25.88
2016,4,10,18,15,0.0,24.5,1.15,11.5,24.5,21.42,10.98
2016,4,10,18,30,0.0,7.0,1.1,11.0,7.0,6.37,0.0
2016,4,10,18,45,0.0,3.5,1.05,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.5,10.5,13.0,40.84,0.0
2016,4,11,6,0,109.0,21.0,0.5,11.0,26.0,119.87,33.03
2016,4,11,6,15,226.0,36.0,0.55,11.0,65.0,231.65,183.5
2016,4,11,6,30,343.0,51.0,0.6,11.0,104.0,338.79,278.56
2016,4,11,6,45,421.5,61.5,0.65,11.5,152.0,424.0,350.05
2016,4,11,7,0,500.0,72.0,0.7,12.0,200.0,511.7,419.88
2016,4,11,7,15,250.0,80.5,0.8,12.0,144.5,328.49,273.54
2016,4,11,7,30,0.0,89.0,0.9,12.0,89.0,81.71,64.16
2016,4,11,7,45,0.0,111.0,1.0,12.5,111.0,103.42,82.7
2016,4,11,8,0,0.0,133.0,1.1,13.0,133.0,124.93,100.21
2016,4,11,8,15,6.5,160.0,1.15,13.0,163.5,157.49,127.0
2016,4,11,8,30,13.0,187.0,1.2,13.0,194.0,189.98,153.3
2016,4,11,8,45,23.5,215.5,1.3,13.5,229.5,227.65,183.24
2016,4,11,9,0,34.0,244.0,1.4,14.0,265.0,281.9,225.66
2016,4,11,9,15,52.0,274.5,1.4,14.0,309.5,329.39,262.47
2016,4,11,9,30,70.0,305.0,1.4,14.0,354.0,376.09,298.04
2016,4,11,9,45,72.5,323.0,1.45,14.5,376.0,393.32,309.77
2016,4,11,10,0,75.0,341.0,1.5,15.0,398.0,409.94,321.14
2016,4,11,10,15,75.5,355.5,1.5,15.0,414.5,420.3,328.17
2016,4,11,10,30,76.0,370.0,1.5,15.0,431.0,430.08,334.82
2016,4,11,10,45,76.5,379.5,1.5,15.5,442.5,434.14,336.65
2016,4,11,11,0,77.0,389.0,1.5,16.0,454.0,437.73,338.2
2016,4,11,11,15,46.5,339.5,1.5,16.0,379.0,357.43,277.13
2016,4,11,11,30,16.0,290.0,1.5,16.0,304.0,274.11,213.04
2016,4,11,11,45,16.5,291.5,1.5,16.0,306.5,274.12,213.3
2016,4,11,12,0,17.0,293.0,1.5,16.0,309.0,274.01,213.14
2016,4,11,12,15,183.5,349.0,1.5,16.0,509.5,448.49,348.6
2016,4,11,12,30,350.0,405.0,1.5,16.0,710.0,598.83,458.24
2016,4,11,12,45,263.5,416.5,1.55,16.0,644.5,529.99,405.62
2016,4,11,13,0,177.0,428.0,1.6,16.0,579.0,469.27,360.23
2016,4,11,13,15,178.0,418.0,1.65,16.0,568.0,446.61,343.59
2016,4,11,13,30,179.0,408.0,1.7,16.0,557.0,423.85,326.36
2016,4,11,13,45,177.0,397.0,1.75,16.0,540.5,398.9,307.21
2016,4,11,14,0,175.0,386.0,1.8,16.0,524.0,374.18,287.98
2016,4,11,14,15,472.0,274.0,1.8,15.5,625.5,368.85,278.23
2016,4,11,14,30,769.0,162.0,1.8,15.0,727.0,341.76,246.49
2016,4,11,14,45,758.0,157.0,1.85,15.0,690.5,289.21,200.53
2016,4,11,15,0,747.0,152.0,1.9,15.0,654.0,237.64,156.39
2016,4,11,15,15,729.0,148.0,1.9,15.0,611.5,187.03,116.4
2016,4,11,15,30,711.0,144.0,1.9,15.0,569.0,138.54,84.85
2016,4,11,15,45,690.5,137.0,1.95,15.0,522.5,90.21,73.33
2016,4,11,16,0,670.0,130.0,2.0,15.0,476.0,84.06,68.3
2016,4,11,16,15,638.0,123.5,1.95,14.5,426.5,82.41,67.23
2016,4,11,16,30,606.0,117.0,1.9,14.0,377.0,80.65,66.04
2016,4,11,16,45,570.5,107.0,1.85,14.0,326.5,75.94,62.08
2016,4,11,17,0,535.0,97.0,1.8,14.0,276.0,70.94,57.78
2016,4,11,17,15,476.0,87.0,1.6,13.5,225.5,63.75,51.52
2016,4,11,17,30,417.0,77.0,1.4,13.0,175.0,57.42,45.83
2016,4,11,17,45,343.0,62.5,1.25,13.0,129.5,47.39,36.52
2016,4,11,18,0,269.0,48.0,1.1,13.0,84.0,37.0,26.67
2016,4,11,18,15,157.5,30.5,1.05,12.5,49.5,23.8,13.15
2016,4,11,18,30,46.0,13.0,1.0,12.0,15.0,11.82,0.0
2016,4,11,18,45,23.0,6.5,1.0,11.5,7.5,5.91,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,38.57,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,117.05,49.18
2016,4,12,6,15,204.5,38.0,1.7,11.0,65.5,220.66,177.13
2016,4,12,6,30,310.0,54.0,1.7,11.0,104.0,320.75,267.01
2016,4,12,6,45,392.0,65.0,1.75,11.5,151.5,403.77,338.5
2016,4,12,7,0,474.0,76.0,1.8,12.0,199.0,497.64,415.41
2016,4,12,7,15,266.5,108.0,1.75,12.0,180.5,362.11,303.62
2016,4,12,7,30,59.0,140.0,1.7,12.0,162.0,203.44,168.34
2016,4,12,7,45,29.5,104.0,1.7,12.5,115.0,129.59,105.83
2016,4,12,8,0,0.0,68.0,1.7,13.0,68.0,60.12,45.73
2016,4,12,8,15,0.0,89.0,1.7,13.0,89.0,79.06,61.63
2016,4,12,8,30,0.0,110.0,1.7,13.0,110.0,98.99,78.08
2016,4,12,8,45,2.0,147.5,1.7,13.5,148.5,137.1,109.25
2016,4,12,9,0,4.0,185.0,1.7,14.0,187.0,175.48,139.97
2016,4,12,9,15,108.0,253.0,1.7,14.0,327.5,374.61,300.98
2016,4,12,9,30,212.0,321.0,1.7,14.0,468.0,545.12,430.62
2016,4,12,9,45,213.0,339.0,1.75,14.5,492.5,559.72,438.34
2016,4,12,10,0,214.0,357.0,1.8,15.0,517.0,573.04,446.32
2016,4,12,10,15,153.5,368.5,1.85,15.0,485.5,521.11,405.61
2016,4,12,10,30,93.0,380.0,1.9,15.0,454.0,455.92,355.2
2016,4,12,10,45,165.5,394.5,2.0,15.5,531.0,541.71,420.26
2016,4,12,11,0,238.0,409.0,2.1,16.0,608.0,609.81,470.0
2016,4,12,11,15,242.5,413.0,2.15,16.0,619.0,614.76,472.64
2016,4,12,11,30,247.0,417.0,2.2,16.0,630.0,607.35,467.02
2016,4,12,11,45,564.0,278.5,2.25,16.0,769.5,722.52,557.36
2016,4,12,12,0,881.0,140.0,2.3,16.0,909.0,805.71,620.17
2016,4,12,12,15,881.5,140.0,2.35,16.0,909.0,771.04,594.88
2016,4,12,12,30,882.0,140.0,2.4,16.0,909.0,734.04,567.49
2016,4,12,12,45,856.5,154.5,2.5,16.0,895.0,692.18,535.77
2016,4,12,13,0,831.0,169.0,2.6,16.0,881.0,647.36,501.27
2016,4,12,13,15,827.0,168.0,2.65,16.0,864.5,601.77,465.47
2016,4,12,13,30,823.0,167.0,2.7,16.0,848.0,555.1,427.84
2016,4,12,13,45,814.0,166.0,2.75,16.0,824.0,505.28,386.78
2016,4,12,14,0,805.0,165.0,2.8,16.0,800.0,455.29,344.48
2016,4,12,14,15,795.5,162.5,2.85,15.5,769.5,404.0,300.72
2016,4,12,14,30,786.0,160.0,2.9,15.0,739.0,346.9,251.51
2016,4,12,14,45,650.0,194.0,2.95,15.0,656.5,291.83,207.51
2016,4,12,15,0,514.0,228.0,3.0,15.0,574.0,251.16,177.57
2016,4,12,15,15,457.5,230.0,3.05,15.0,523.5,211.3,148.0
2016,4,12,15,30,401.0,232.0,3.1,15.0,473.0,177.67,127.28
2016,4,12,15,45,415.0,208.0,3.15,15.0,440.0,135.05,112.01
2016,4,12,16,0,429.0,184.0,3.2,15.0,407.0,118.71,98.34
2016,4,12,16,15,358.5,175.5,3.05,14.5,349.0,123.06,102.65
2016,4,12,16,30,288.0,167.0,2.9,14.0,291.0,118.04,98.78
2016,4,12,16,45,253.0,153.5,2.8,13.5,252.5,109.92,92.13
2016,4,12,17,0,218.0,140.0,2.7,13.0,214.0,101.45,85.03
2016,4,12,17,15,192.0,118.0,2.6,12.5,175.0,87.14,72.54
2016,4,12,17,30,166.0,96.0,2.5,12.0,136.0,72.26,59.24
2016,4,12,17,45,126.0,74.5,2.45,12.0,100.5,58.81,46.81
2016,4,12,18,0,86.0,53.0,2.4,12.0,65.0,42.65,31.75
2016,4,12,18,15,43.0,32.0,2.4,11.5,38.0,26.45,15.65
2016,4,12,18,30,0.0,11.0,2.4,11.0,11.0,9.68,0.0
2016,4,12,18,45,0.0,5.5,2.45,11.0,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,1.2,9.5,16.0,44.85,0.0
2016,4,13,6,0,117.0,24.0,1.3,10.0,32.0,133.62,70.78
2016,4,13,6,15,232.0,40.0,1.45,10.5,72.5,242.1,195.91
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,350.26,291.47
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,433.81,363.06
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,527.78,439.48
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,597.14,493.24
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,667.51,545.72
2016,4,13,7,45,656.0,100.5,1.95,12.5,370.0,723.98,585.29
2016,4,13,8,0,697.0,106.0,2.0,13.0,423.0,779.82,623.27
2016,4,13,8,15,724.5,111.5,2.0,13.0,473.5,822.43,651.5
2016,4,13,8,30,752.0,117.0,2.0,13.0,524.0,863.14,678.0
2016,4,13,8,45,776.0,119.5,2.0,13.5,571.5,894.69,696.43
2016,4,13,9,0,800.0,122.0,2.0,14.0,619.0,918.28,709.23
2016,4,13,9,15,815.0,125.0,2.05,14.0,661.0,936.92,720.55
2016,4,13,9,30,830.0,128.0,2.1,14.0,703.0,952.36,729.83
2016,4,13,9,45,849.0,126.5,2.15,14.5,741.0,963.25,734.79
2016,4,13,10,0,868.0,125.0,2.2,15.0,779.0,970.69,737.58
2016,4,13,10,15,876.0,127.0,2.25,15.0,808.5,958.77,728.82
2016,4,13,10,30,884.0,129.0,2.3,15.0,838.0,953.15,724.67
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.5,940.12,714.21
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,923.78,701.71
2016,4,13,11,15,893.0,136.0,2.45,16.0,896.5,903.61,688.02
2016,4,13,11,30,897.0,137.0,2.5,16.0,912.0,880.31,672.22
2016,4,13,11,45,891.5,141.5,2.55,16.0,917.0,849.54,651.25
2016,4,13,12,0,886.0,146.0,2.6,16.0,922.0,816.29,628.5
2016,4,13,12,15,886.0,146.0,2.6,16.0,921.0,780.95,603.3
2016,4,13,12,30,886.0,146.0,2.6,16.0,920.0,743.32,575.09
2016,4,13,12,45,881.0,147.0,2.65,16.0,910.5,701.11,543.25
2016,4,13,13,0,876.0,148.0,2.7,16.0,901.0,658.16,510.06
2016,4,13,13,15,872.0,147.0,2.75,16.0,884.5,610.84,472.86
2016,4,13,13,30,868.0,146.0,2.8,16.0,868.0,562.33,433.71
