Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,853.5,149.0,2.9,16.0,842.0,511.23,391.61
2016,4,13,14,0,839.0,152.0,3.0,16.0,816.0,460.34,348.49
2016,4,13,14,15,830.0,149.5,3.0,15.5,785.0,407.56,303.23
2016,4,13,14,30,821.0,147.0,3.0,15.0,754.0,355.02,257.18
2016,4,13,14,45,802.5,147.0,3.05,15.0,715.5,302.52,210.79
2016,4,13,15,0,784.0,147.0,3.1,15.0,677.0,244.3,160.94
2016,4,13,15,15,767.0,142.5,3.05,14.5,634.0,191.48,118.69
2016,4,13,15,30,750.0,138.0,3.0,14.0,591.0,140.64,84.68
2016,4,13,15,45,726.0,133.5,3.0,14.0,543.0,91.83,65.2
2016,4,13,16,0,702.0,129.0,3.0,14.0,495.0,83.23,67.84
2016,4,13,16,15,671.0,122.5,2.95,13.5,444.5,81.55,66.73
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,79.74,65.49
2016,4,13,16,45,591.0,110.0,2.85,13.0,341.0,78.1,64.24
2016,4,13,17,0,542.0,104.0,2.8,13.0,288.0,76.45,62.91
2016,4,13,17,15,481.5,93.5,2.55,12.5,236.0,68.33,55.82
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,61.75,49.9
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,52.53,41.37
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,43.02,32.29
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,28.73,17.89
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,13.97,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,43.05,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,122.03,73.39
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,240.74,196.15
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,349.03,291.29
2016,4,14,6,45,406.0,74.0,1.55,10.5,166.0,428.69,359.44
2016,4,14,7,0,478.0,87.0,1.7,11.0,215.0,512.74,428.39
2016,4,14,7,15,504.5,92.0,1.85,11.0,253.0,558.69,464.94
2016,4,14,7,30,531.0,97.0,2.0,11.0,291.0,600.85,497.43
2016,4,14,7,45,470.0,128.5,2.15,11.5,319.0,590.99,487.67
2016,4,14,8,0,409.0,160.0,2.3,12.0,347.0,582.88,478.05
2016,4,14,8,15,528.5,144.5,2.35,12.0,415.0,676.97,550.8
2016,4,14,8,30,648.0,129.0,2.4,12.0,483.0,783.32,627.55
2016,4,14,8,45,695.0,140.0,2.5,12.5,549.0,845.23,669.1
2016,4,14,9,0,742.0,151.0,2.6,13.0,615.0,905.05,708.76
2016,4,14,9,15,759.0,155.0,2.65,13.0,657.0,925.81,721.42
2016,4,14,9,30,776.0,159.0,2.7,13.0,699.0,943.54,732.39
2016,4,14,9,45,655.5,210.0,2.8,13.5,682.0,878.27,684.52
2016,4,14,10,0,535.0,261.0,2.9,14.0,665.0,804.16,627.64
2016,4,14,10,15,459.5,306.0,2.95,14.0,663.0,769.26,599.91
2016,4,14,10,30,384.0,351.0,3.0,14.0,661.0,720.42,561.98
2016,4,14,10,45,433.5,339.0,3.05,14.0,697.5,750.98,584.89
2016,4,14,11,0,483.0,327.0,3.1,14.0,734.0,766.72,596.65
2016,4,14,11,15,420.5,363.0,3.15,14.0,722.0,727.73,566.01
2016,4,14,11,30,358.0,399.0,3.2,14.0,710.0,683.02,531.62
2016,4,14,11,45,346.0,411.0,3.3,14.5,713.5,665.54,517.49
2016,4,14,12,0,334.0,423.0,3.4,15.0,717.0,647.16,502.51
2016,4,14,12,15,571.0,312.0,3.45,15.0,813.5,705.47,549.92
2016,4,14,12,30,808.0,201.0,3.5,15.0,910.0,741.84,579.32
2016,4,14,12,45,836.5,180.5,3.6,15.0,907.5,704.46,550.89
2016,4,14,13,0,865.0,160.0,3.7,15.0,905.0,663.21,519.19
2016,4,14,13,15,860.5,158.5,3.75,15.0,888.5,615.52,481.13
2016,4,14,13,30,856.0,157.0,3.8,15.0,872.0,566.75,441.24
2016,4,14,13,45,844.5,158.0,3.85,15.0,846.5,515.89,398.67
2016,4,14,14,0,833.0,159.0,3.9,15.0,821.0,465.0,355.0
2016,4,14,14,15,823.0,156.5,3.9,14.5,789.0,412.15,309.32
2016,4,14,14,30,813.0,154.0,3.9,14.0,757.0,359.66,263.0
2016,4,14,14,45,806.0,147.5,3.9,14.0,720.5,305.42,214.45
2016,4,14,15,0,799.0,141.0,3.9,14.0,684.0,251.66,167.24
2016,4,14,15,15,781.5,137.5,3.85,14.0,640.0,191.68,118.5
2016,4,14,15,30,764.0,134.0,3.8,14.0,596.0,140.74,83.84
2016,4,14,15,45,751.5,125.0,3.8,14.0,550.0,88.38,60.82
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,74.33,60.04
2016,4,14,16,15,709.0,110.5,3.7,13.5,453.0,72.98,59.2
2016,4,14,16,30,679.0,105.0,3.6,13.0,402.0,71.54,58.24
2016,4,14,16,45,640.0,98.0,3.5,13.0,349.5,68.78,55.97
2016,4,14,17,0,601.0,91.0,3.4,13.0,297.0,65.88,53.51
2016,4,14,17,15,542.5,82.5,3.15,12.5,244.5,61.48,49.72
2016,4,14,17,30,484.0,74.0,2.9,12.0,192.0,56.92,45.61
2016,4,14,17,45,397.5,62.5,2.65,11.5,143.5,47.4,36.83
2016,4,14,18,0,311.0,51.0,2.4,11.0,95.0,39.28,29.05
2016,4,14,18,15,155.5,36.0,2.2,10.5,58.0,28.02,17.58
2016,4,14,18,30,0.0,21.0,2.0,10.0,21.0,17.81,0.0
2016,4,14,18,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,75.99,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,206.61,138.92
2016,4,15,6,15,339.5,38.5,2.15,8.5,86.0,314.7,259.83
2016,4,15,6,30,460.0,51.0,2.4,9.0,130.0,428.49,360.59
2016,4,15,6,45,530.5,60.0,2.7,9.5,181.5,509.05,429.6
2016,4,15,7,0,601.0,69.0,3.0,10.0,233.0,592.93,498.03
2016,4,15,7,15,650.5,76.0,3.2,10.5,287.5,659.83,550.02
2016,4,15,7,30,700.0,83.0,3.4,11.0,342.0,727.46,600.69
2016,4,15,7,45,732.0,89.0,3.6,11.5,395.5,778.78,637.41
2016,4,15,8,0,764.0,95.0,3.8,12.0,449.0,828.98,672.47
2016,4,15,8,15,789.5,99.5,3.8,12.5,500.5,864.55,695.01
2016,4,15,8,30,815.0,104.0,3.8,13.0,552.0,903.63,719.77
2016,4,15,8,45,835.0,107.0,3.8,13.5,600.0,933.27,737.35
2016,4,15,9,0,855.0,110.0,3.8,14.0,648.0,960.05,752.78
2016,4,15,9,15,869.5,112.5,3.75,14.0,690.5,977.91,762.96
2016,4,15,9,30,884.0,115.0,3.7,14.0,733.0,992.44,770.94
2016,4,15,9,45,900.5,114.0,3.7,14.5,771.5,991.78,767.37
2016,4,15,10,0,917.0,113.0,3.7,15.0,810.0,997.65,768.66
2016,4,15,10,15,924.5,114.5,3.7,15.0,840.0,994.2,765.03
2016,4,15,10,30,932.0,116.0,3.7,15.0,870.0,987.19,759.19
2016,4,15,10,45,938.5,116.5,3.7,15.5,893.0,974.68,748.32
2016,4,15,11,0,945.0,117.0,3.7,16.0,916.0,958.67,735.25
2016,4,15,11,15,947.5,117.5,3.7,16.0,930.5,935.76,718.92
2016,4,15,11,30,950.0,118.0,3.7,16.0,945.0,909.65,700.47
2016,4,15,11,45,952.0,118.0,3.7,16.5,952.0,879.59,678.01
2016,4,15,12,0,954.0,118.0,3.7,17.0,959.0,846.6,653.57
2016,4,15,12,15,953.5,117.5,3.7,17.0,957.0,808.56,626.75
2016,4,15,12,30,953.0,117.0,3.7,17.0,955.0,768.09,596.94
2016,4,15,12,45,952.0,115.5,3.7,17.5,945.5,724.19,562.24
2016,4,15,13,0,951.0,114.0,3.7,18.0,936.0,678.28,525.43
2016,4,15,13,15,946.5,113.0,3.65,18.0,918.5,628.97,486.12
2016,4,15,13,30,942.0,112.0,3.6,18.0,901.0,578.33,444.81
2016,4,15,13,45,935.0,111.0,3.55,18.0,875.5,525.39,400.67
2016,4,15,14,0,928.0,110.0,3.5,18.0,850.0,471.76,354.83
2016,4,15,14,15,919.5,108.5,3.4,18.0,817.5,416.75,306.76
2016,4,15,14,30,911.0,107.0,3.3,18.0,785.0,361.65,257.8
2016,4,15,14,45,898.5,105.0,3.2,18.0,746.0,305.32,207.82
2016,4,15,15,0,886.0,103.0,3.1,18.0,707.0,249.77,159.52
2016,4,15,15,15,871.0,100.5,2.95,17.5,663.0,186.0,108.25
2016,4,15,15,30,856.0,98.0,2.8,17.0,619.0,131.85,71.71
2016,4,15,15,45,836.0,94.5,2.7,17.0,570.0,78.69,49.79
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,64.48,50.77
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.5,63.23,49.97
2016,4,15,16,30,763.0,83.0,2.1,16.0,418.0,61.92,49.1
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.5,59.27,46.93
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,51.49,40.17
2016,4,15,17,15,639.5,66.0,1.55,15.0,258.0,48.45,37.68
2016,4,15,17,30,587.0,60.0,1.4,14.0,205.0,45.32,34.95
2016,4,15,17,45,507.5,51.0,1.3,13.5,155.0,39.46,29.54
2016,4,15,18,0,428.0,42.0,1.2,13.0,105.0,33.39,23.73
2016,4,15,18,15,296.0,29.5,1.2,12.5,64.5,23.8,14.15
2016,4,15,18,30,164.0,17.0,1.2,12.0,24.0,13.82,0.0
2016,4,15,18,45,82.0,8.5,1.25,12.0,12.0,7.73,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.65,11.5,22.0,80.71,0.0
2016,4,16,6,0,234.0,26.0,1.7,12.0,44.0,219.25,153.46
2016,4,16,6,15,345.0,38.5,1.85,12.5,88.0,319.44,260.44
2016,4,16,6,30,456.0,51.0,2.0,13.0,132.0,426.99,353.74
2016,4,16,6,45,526.0,60.0,2.15,14.0,183.0,507.11,419.66
2016,4,16,7,0,596.0,69.0,2.3,15.0,234.0,590.57,484.63
2016,4,16,7,15,644.0,75.5,2.35,15.0,287.5,655.48,533.92
2016,4,16,7,30,692.0,82.0,2.4,15.0,341.0,721.07,581.96
2016,4,16,7,45,724.0,88.0,2.5,15.5,394.0,772.21,617.07
2016,4,16,8,0,756.0,94.0,2.6,16.0,447.0,822.27,650.54
2016,4,16,8,15,781.0,98.5,2.65,16.5,498.0,857.44,672.3
2016,4,16,8,30,806.0,103.0,2.7,17.0,549.0,895.91,696.14
2016,4,16,8,45,821.0,108.0,2.75,17.5,595.5,923.09,711.76
2016,4,16,9,0,836.0,113.0,2.8,18.0,642.0,947.32,725.36
2016,4,16,9,15,850.0,116.0,2.8,18.5,684.5,965.15,734.14
2016,4,16,9,30,864.0,119.0,2.8,19.0,727.0,979.7,740.79
2016,4,16,9,45,880.0,118.5,2.8,19.5,764.5,978.91,737.24
2016,4,16,10,0,896.0,118.0,2.8,20.0,802.0,984.88,738.55
2016,4,16,10,15,903.5,119.5,2.75,20.0,831.5,981.51,734.65
2016,4,16,10,30,911.0,121.0,2.7,20.0,861.0,974.65,728.68
2016,4,16,10,45,922.0,118.5,2.7,20.5,885.0,963.42,719.04
2016,4,16,11,0,933.0,116.0,2.7,21.0,909.0,948.71,707.28
2016,4,16,11,15,936.0,116.5,2.65,21.0,923.5,926.52,691.62
2016,4,16,11,30,939.0,117.0,2.6,21.0,938.0,901.15,673.96
2016,4,16,11,45,942.0,116.5,2.6,21.0,945.0,871.77,654.06
2016,4,16,12,0,945.0,116.0,2.6,21.0,952.0,839.47,632.15
2016,4,16,12,15,944.5,116.0,2.5,21.0,950.5,802.24,606.13
2016,4,16,12,30,944.0,116.0,2.4,21.0,949.0,762.59,577.38
2016,4,16,12,45,942.5,115.0,2.35,21.5,939.5,719.2,543.96
2016,4,16,13,0,941.0,114.0,2.3,22.0,930.0,673.85,508.6
2016,4,16,13,15,937.0,113.0,2.2,21.5,912.5,625.31,471.83
2016,4,16,13,30,933.0,112.0,2.1,21.0,895.0,575.41,433.0
2016,4,16,13,45,928.5,110.0,2.05,21.0,870.5,523.32,390.81
2016,4,16,14,0,924.0,108.0,2.0,21.0,846.0,470.34,346.74
2016,4,16,14,15,915.5,106.0,1.9,21.0,814.0,415.23,299.86
2016,4,16,14,30,907.0,104.0,1.8,21.0,782.0,360.06,252.05
2016,4,16,14,45,893.5,103.5,1.75,21.0,743.5,304.86,204.14
2016,4,16,15,0,880.0,103.0,1.7,21.0,705.0,250.51,157.8
2016,4,16,15,15,865.5,100.5,1.6,21.0,661.5,187.17,107.45
2016,4,16,15,30,851.0,98.0,1.5,21.0,618.0,133.4,71.33
2016,4,16,15,45,819.0,99.0,1.45,21.0,567.5,83.4,51.58
2016,4,16,16,0,787.0,100.0,1.4,21.0,517.0,70.66,55.19
2016,4,16,16,15,665.5,111.0,1.25,20.5,440.0,72.62,57.18
2016,4,16,16,30,544.0,122.0,1.1,20.0,363.0,82.99,66.39
2016,4,16,16,45,578.0,106.5,1.0,19.5,333.5,74.63,59.5
2016,4,16,17,0,612.0,91.0,0.9,19.0,304.0,65.62,51.96
2016,4,16,17,15,558.0,82.5,0.85,18.5,252.0,61.23,48.3
2016,4,16,17,30,504.0,74.0,0.8,18.0,200.0,56.67,44.31
2016,4,16,17,45,409.0,64.0,0.8,17.5,150.5,48.46,36.92
2016,4,16,18,0,314.0,54.0,0.8,17.0,101.0,41.51,30.35
2016,4,16,18,15,157.0,39.0,0.8,16.5,62.5,31.1,20.04
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,20.17,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,1.05,12.5,22.5,72.94,0.0
2016,4,17,6,0,202.0,29.0,1.1,13.0,45.0,203.46,146.81
2016,4,17,6,15,305.5,43.0,1.3,13.0,88.0,296.37,241.25
2016,4,17,6,30,409.0,57.0,1.5,13.0,131.0,401.19,331.9
2016,4,17,6,45,481.5,66.5,1.7,13.5,181.5,482.72,400.02
2016,4,17,7,0,554.0,76.0,1.9,14.0,232.0,567.62,467.14
2016,4,17,7,15,603.0,83.5,1.95,14.5,285.0,633.6,516.28
2016,4,17,7,30,652.0,91.0,2.0,15.0,338.0,700.31,564.06
2016,4,17,7,45,689.0,96.5,2.05,15.5,391.0,754.25,600.8
2016,4,17,8,0,726.0,102.0,2.1,16.0,444.0,807.37,635.98
2016,4,17,8,15,752.0,106.5,2.1,16.5,494.5,847.92,660.97
2016,4,17,8,30,778.0,111.0,2.1,17.0,545.0,880.93,680.31
2016,4,17,8,45,800.5,113.5,2.1,17.5,592.5,911.9,698.03
2016,4,17,9,0,823.0,116.0,2.1,18.0,640.0,940.14,713.7
2016,4,17,9,15,837.5,119.0,2.1,18.0,682.0,958.34,723.9
2016,4,17,9,30,852.0,122.0,2.1,18.0,724.0,973.3,732.11
2016,4,17,9,45,869.5,121.0,2.1,18.5,762.0,983.24,735.71
2016,4,17,10,0,887.0,120.0,2.1,19.0,800.0,980.12,730.86
2016,4,17,10,15,895.0,121.5,2.1,19.5,829.5,977.24,726.49
2016,4,17,10,30,903.0,123.0,2.1,20.0,859.0,970.89,720.01
2016,4,17,10,45,908.5,124.0,2.1,20.5,881.5,958.29,709.61
2016,4,17,11,0,914.0,125.0,2.1,21.0,904.0,942.31,697.22
2016,4,17,11,15,917.0,126.0,2.1,21.0,919.0,920.85,682.68
2016,4,17,11,30,920.0,127.0,2.1,21.0,934.0,896.24,666.16
2016,4,17,11,45,921.0,127.5,2.1,21.5,940.5,866.53,645.02
2016,4,17,12,0,922.0,128.0,2.1,22.0,947.0,834.06,622.11
2016,4,17,12,15,921.5,128.0,2.05,22.0,945.5,797.42,597.13
2016,4,17,12,30,921.0,128.0,2.0,22.0,944.0,758.45,569.17
2016,4,17,12,45,919.5,127.0,1.95,22.0,934.5,715.81,537.72
2016,4,17,13,0,918.0,126.0,1.9,22.0,925.0,671.29,504.29
2016,4,17,13,15,914.0,125.0,1.8,22.0,908.0,623.64,467.55
2016,4,17,13,30,910.0,124.0,1.7,22.0,891.0,574.68,428.98
2016,4,17,13,45,905.0,122.0,1.6,22.5,866.0,523.37,386.96
2016,4,17,14,0,900.0,120.0,1.5,23.0,841.0,471.26,343.43
2016,4,17,14,15,891.5,118.0,1.4,23.0,809.5,417.28,298.25
2016,4,17,14,30,883.0,116.0,1.3,23.0,778.0,363.26,252.19
2016,4,17,14,45,873.5,112.5,1.2,23.0,740.0,308.1,204.98
2016,4,17,15,0,864.0,109.0,1.1,23.0,702.0,245.63,152.97
2016,4,17,15,15,849.0,106.0,1.0,23.0,658.5,190.73,109.68
2016,4,17,15,30,834.0,103.0,0.9,23.0,615.0,137.48,73.98
2016,4,17,15,45,816.0,99.0,0.8,23.0,567.5,85.26,51.38
2016,4,17,16,0,798.0,95.0,0.7,23.0,520.0,66.97,51.55
2016,4,17,16,15,772.0,90.5,0.6,22.5,469.0,65.48,50.61
2016,4,17,16,30,746.0,86.0,0.5,22.0,418.0,63.9,49.54
2016,4,17,16,45,711.5,80.5,0.45,22.0,365.0,55.78,42.74
2016,4,17,17,0,677.0,75.0,0.4,22.0,312.0,53.44,40.85
2016,4,17,17,15,627.0,68.0,0.4,21.5,259.5,49.73,37.78
2016,4,17,17,30,577.0,61.0,0.4,21.0,207.0,45.87,34.44
2016,4,17,17,45,501.0,52.0,0.4,20.5,157.5,40.06,29.23
2016,4,17,18,0,425.0,43.0,0.4,20.0,108.0,34.04,23.64
2016,4,17,18,15,305.5,30.5,0.5,19.5,67.5,24.51,14.54
2016,4,17,18,30,186.0,18.0,0.6,19.0,27.0,14.58,0.0
2016,4,17,18,45,93.0,9.0,0.7,18.5,13.5,8.19,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,90.76,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,242.99,179.74
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,339.19,273.6
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,444.14,361.44
2016,4,18,6,45,540.5,62.0,1.0,15.5,193.0,523.33,424.64
2016,4,18,7,0,608.0,71.0,1.1,16.0,245.0,605.62,487.07
2016,4,18,7,15,655.0,77.5,1.05,16.5,299.0,670.25,532.24
2016,4,18,7,30,702.0,84.0,1.0,17.0,353.0,735.45,575.65
2016,4,18,7,45,732.5,90.0,0.95,17.5,406.0,785.58,606.6
2016,4,18,8,0,763.0,96.0,0.9,18.0,459.0,834.51,635.69
2016,4,18,8,15,787.5,100.5,0.8,18.5,510.0,869.25,653.43
2016,4,18,8,30,812.0,105.0,0.7,19.0,561.0,907.34,672.87
2016,4,18,8,45,830.5,108.5,0.65,20.0,608.5,936.07,685.31
2016,4,18,9,0,849.0,112.0,0.6,21.0,656.0,961.91,695.74
2016,4,18,9,15,862.5,115.0,0.75,21.0,698.0,979.28,707.78
2016,4,18,9,30,876.0,118.0,0.9,21.0,740.0,993.33,717.91
2016,4,18,9,45,891.5,117.5,1.05,21.5,777.5,992.0,717.03
2016,4,18,10,0,907.0,117.0,1.2,22.0,815.0,997.44,720.59
2016,4,18,10,15,914.0,118.5,1.2,22.0,844.5,993.47,716.92
2016,4,18,10,30,921.0,120.0,1.2,22.0,874.0,985.99,711.31
2016,4,18,10,45,927.0,120.5,1.3,22.0,896.5,973.07,704.12
2016,4,18,11,0,933.0,121.0,1.4,22.0,919.0,956.73,694.77
2016,4,18,11,15,936.0,121.5,1.4,22.0,933.5,934.41,680.13
2016,4,18,11,30,939.0,122.0,1.4,22.0,948.0,908.91,663.56
2016,4,18,11,45,939.0,123.0,1.4,22.5,954.0,878.39,642.5
2016,4,18,12,0,939.0,124.0,1.4,23.0,960.0,845.08,619.7
2016,4,18,12,15,938.5,124.0,1.35,23.0,958.5,807.92,594.91
2016,4,18,12,30,938.0,124.0,1.3,23.0,957.0,768.38,567.42
2016,4,18,12,45,929.5,127.0,1.3,23.0,946.0,723.87,535.76
2016,4,18,13,0,921.0,130.0,1.3,23.0,935.0,677.9,502.37
2016,4,18,13,15,917.0,129.0,1.3,23.0,917.5,630.08,466.87
2016,4,18,13,30,913.0,128.0,1.3,23.0,900.0,580.94,429.39
2016,4,18,13,45,900.0,130.5,1.35,23.0,873.0,529.14,389.12
2016,4,18,14,0,887.0,133.0,1.4,23.0,846.0,477.21,347.48
2016,4,18,14,15,878.0,131.0,1.4,22.5,814.5,418.63,300.17
2016,4,18,14,30,869.0,129.0,1.4,22.0,783.0,364.23,254.67
2016,4,18,14,45,848.0,130.5,1.45,22.0,742.5,309.78,208.5
2016,4,18,15,0,827.0,132.0,1.5,22.0,702.0,257.2,164.46
2016,4,18,15,15,734.5,145.0,1.45,21.5,628.0,197.13,120.41
2016,4,18,15,30,642.0,158.0,1.4,21.0,554.0,153.83,94.49
2016,4,18,15,45,692.0,139.0,1.35,21.0,535.5,103.23,67.23
2016,4,18,16,0,742.0,120.0,1.3,21.0,517.0,76.41,60.02
2016,4,18,16,15,700.0,107.0,1.25,20.5,452.5,69.8,54.74
2016,4,18,16,30,658.0,94.0,1.2,20.0,388.0,62.78,49.0
2016,4,18,16,45,579.5,103.0,1.15,19.5,338.5,71.54,56.86
2016,4,18,17,0,501.0,112.0,1.1,19.0,289.0,79.56,64.06
2016,4,18,17,15,457.0,99.0,1.05,18.0,240.0,71.73,57.55
2016,4,18,17,30,413.0,86.0,1.0,17.0,191.0,63.54,50.53
2016,4,18,17,45,348.5,70.5,0.95,16.5,145.0,53.02,41.1
2016,4,18,18,0,284.0,55.0,0.9,16.0,99.0,42.08,31.06
2016,4,18,18,15,187.5,38.0,0.9,15.5,62.0,29.48,19.11
2016,4,18,18,30,91.0,21.0,0.9,15.0,25.0,17.16,0.06
2016,4,18,18,45,45.5,10.5,0.95,15.0,12.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.0,1.0,12.5,26.5,108.18,0.0
2016,4,19,6,0,229.0,32.0,0.9,13.0,53.0,225.24,170.57
2016,4,19,6,15,332.5,45.5,0.9,13.5,97.5,321.4,261.19
2016,4,19,6,30,436.0,59.0,0.9,14.0,142.0,425.35,348.25
2016,4,19,6,45,515.0,67.0,0.95,14.5,194.5,511.38,417.11
2016,4,19,7,0,594.0,75.0,1.0,15.0,247.0,600.99,484.75
2016,4,19,7,15,640.5,81.5,1.05,15.5,300.5,664.95,530.34
2016,4,19,7,30,687.0,88.0,1.1,16.0,354.0,729.41,574.63
2016,4,19,7,45,726.5,91.5,1.15,16.5,408.0,783.86,610.27
2016,4,19,8,0,766.0,95.0,1.2,17.0,462.0,832.16,640.72
2016,4,19,8,15,790.0,99.5,1.15,17.5,513.0,872.05,663.36
2016,4,19,8,30,814.0,104.0,1.1,18.0,564.0,909.7,683.96
2016,4,19,8,45,831.5,107.5,1.05,18.5,610.5,937.49,697.63
2016,4,19,9,0,849.0,111.0,1.0,19.0,657.0,962.38,709.31
2016,4,19,9,15,862.5,114.0,0.8,19.5,699.5,979.73,713.01
2016,4,19,9,30,876.0,117.0,0.6,20.0,742.0,993.78,714.27
2016,4,19,9,45,880.0,122.5,0.45,20.5,776.5,998.1,710.49
2016,4,19,10,0,884.0,128.0,0.3,21.0,811.0,998.85,704.84
2016,4,19,10,15,891.5,130.0,0.4,21.0,840.5,985.79,698.04
2016,4,19,10,30,899.0,132.0,0.5,21.0,870.0,979.31,695.65
2016,4,19,10,45,898.5,137.0,0.6,21.5,891.0,965.02,687.06
2016,4,19,11,0,898.0,142.0,0.7,22.0,912.0,947.43,676.52
2016,4,19,11,15,901.0,143.0,0.8,22.0,926.5,925.94,664.78
2016,4,19,11,30,904.0,144.0,0.9,22.0,941.0,901.38,650.96
2016,4,19,11,45,686.0,253.5,1.0,22.0,861.0,805.59,588.03
2016,4,19,12,0,468.0,363.0,1.1,22.0,781.0,703.64,516.83
2016,4,19,12,15,470.5,361.5,1.15,22.0,781.5,678.44,500.66
2016,4,19,12,30,473.0,360.0,1.2,22.0,782.0,651.87,482.41
2016,4,19,12,45,478.5,354.0,1.3,22.0,777.0,622.35,462.24
2016,4,19,13,0,484.0,348.0,1.4,22.0,772.0,591.62,440.66
2016,4,19,13,15,474.0,342.0,1.45,21.5,750.5,550.97,411.89
2016,4,19,13,30,464.0,336.0,1.5,21.0,729.0,510.74,382.72
2016,4,19,13,45,401.5,351.0,1.55,21.0,684.0,467.12,349.65
2016,4,19,14,0,339.0,366.0,1.6,21.0,639.0,424.62,317.43
2016,4,19,14,15,267.0,364.5,1.6,20.5,574.5,372.43,278.87
2016,4,19,14,30,195.0,363.0,1.6,20.0,510.0,336.2,252.61
2016,4,19,14,45,162.0,343.5,1.6,20.0,462.0,297.73,223.71
2016,4,19,15,0,129.0,324.0,1.6,20.0,414.0,263.24,198.22
2016,4,19,15,15,98.0,296.0,1.6,19.5,362.0,238.13,180.77
2016,4,19,15,30,67.0,268.0,1.6,19.0,310.0,207.18,159.15
2016,4,19,15,45,91.0,252.0,1.65,18.5,304.0,189.01,146.61
2016,4,19,16,0,115.0,236.0,1.7,18.0,298.0,164.66,135.58
2016,4,19,16,15,120.0,213.0,1.65,17.5,272.0,151.32,125.07
2016,4,19,16,30,125.0,190.0,1.6,17.0,246.0,137.43,113.9
2016,4,19,16,45,111.5,169.5,1.55,17.0,215.0,124.31,103.02
2016,4,19,17,0,98.0,149.0,1.5,17.0,184.0,110.76,91.6
2016,4,19,17,15,88.0,125.5,1.5,16.5,153.0,98.38,81.16
2016,4,19,17,30,78.0,102.0,1.5,16.0,122.0,78.69,64.01
2016,4,19,17,45,64.5,79.5,1.5,15.5,93.5,64.36,51.23
2016,4,19,18,0,51.0,57.0,1.5,15.0,65.0,47.15,35.64
2016,4,19,18,15,25.5,37.0,1.45,14.5,41.0,31.3,20.84
2016,4,19,18,30,0.0,17.0,1.4,14.0,17.0,14.98,0.83
2016,4,19,18,45,0.0,8.5,1.4,14.0,8.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,126.0,16.0,0.75,11.5,28.0,116.11,0.0
2016,4,20,6,0,252.0,32.0,0.7,12.0,56.0,241.57,186.33
2016,4,20,6,15,353.5,44.5,0.8,12.5,100.5,335.85,274.04
2016,4,20,6,30,455.0,57.0,0.9,13.0,145.0,438.25,360.12
2016,4,20,6,45,518.0,66.0,1.0,13.5,195.5,513.8,420.88
2016,4,20,7,0,581.0,75.0,1.1,14.0,246.0,592.06,480.67
2016,4,20,7,15,479.5,104.0,1.15,14.5,263.5,554.11,450.4
2016,4,20,7,30,378.0,133.0,1.2,15.0,281.0,514.8,417.5
2016,4,20,7,45,560.0,115.5,1.3,15.5,369.0,668.19,533.3
2016,4,20,8,0,742.0,98.0,1.4,16.0,457.0,821.31,639.36
2016,4,20,8,15,588.5,152.0,1.45,16.0,455.5,755.48,589.78
2016,4,20,8,30,435.0,206.0,1.5,16.0,454.0,673.32,527.43
2016,4,20,8,45,366.5,244.0,1.6,16.5,464.0,635.22,497.13
2016,4,20,9,0,298.0,282.0,1.7,17.0,474.0,611.91,476.57
2016,4,20,9,15,339.5,291.0,1.75,17.0,523.5,657.93,509.96
2016,4,20,9,30,381.0,300.0,1.8,17.0,573.0,702.74,541.45
2016,4,20,9,45,407.5,305.0,1.9,17.5,610.0,742.32,567.68
2016,4,20,10,0,434.0,310.0,2.0,18.0,647.0,764.34,581.78
2016,4,20,10,15,486.0,304.5,2.05,18.0,695.0,797.28,604.98
2016,4,20,10,30,538.0,299.0,2.1,18.0,743.0,827.01,625.68
2016,4,20,10,45,730.0,208.0,2.15,18.5,827.0,899.51,677.35
2016,4,20,11,0,922.0,117.0,2.2,19.0,911.0,945.95,706.32
2016,4,20,11,15,699.0,236.0,2.2,19.0,844.0,855.05,643.21
2016,4,20,11,30,476.0,355.0,2.2,19.0,777.0,750.98,565.9
2016,4,20,11,45,515.0,347.0,2.25,19.0,806.5,752.42,568.19
2016,4,20,12,0,554.0,339.0,2.3,19.0,836.0,749.98,566.72
2016,4,20,12,15,728.0,239.0,2.3,19.0,890.5,762.87,578.77
2016,4,20,12,30,902.0,139.0,2.3,19.0,945.0,758.79,578.07
2016,4,20,12,45,606.5,278.0,2.35,19.0,818.0,643.21,490.17
2016,4,20,13,0,311.0,417.0,2.4,19.0,691.0,543.14,413.31
2016,4,20,13,15,437.5,361.5,2.4,19.0,738.0,546.13,416.4
2016,4,20,13,30,564.0,306.0,2.4,19.0,785.0,540.58,411.17
2016,4,20,13,45,493.0,319.5,2.45,19.0,730.0,482.4,366.12
2016,4,20,14,0,422.0,333.0,2.5,19.0,675.0,430.32,325.67
2016,4,20,14,15,634.0,233.5,2.5,18.5,725.0,405.32,301.86
2016,4,20,14,30,846.0,134.0,2.5,18.0,775.0,364.27,261.69
2016,4,20,14,45,631.5,205.5,2.5,18.0,671.0,306.15,217.65
2016,4,20,15,0,417.0,277.0,2.5,18.0,567.0,273.87,197.34
2016,4,20,15,15,603.5,199.0,2.45,17.5,589.5,219.9,146.43
2016,4,20,15,30,790.0,121.0,2.4,17.0,612.0,152.29,88.58
2016,4,20,15,45,773.0,115.0,2.35,17.0,565.0,101.12,63.27
2016,4,20,16,0,756.0,109.0,2.3,17.0,518.0,68.85,54.48
2016,4,20,16,15,728.0,104.0,2.15,16.5,467.0,67.69,53.8
2016,4,20,16,30,700.0,99.0,2.0,16.0,416.0,66.42,52.99
2016,4,20,16,45,503.5,114.0,1.9,16.0,327.5,79.02,64.21
2016,4,20,17,0,307.0,129.0,1.8,16.0,239.0,94.79,78.16
2016,4,20,17,15,270.0,114.0,1.6,15.5,199.0,84.92,69.72
2016,4,20,17,30,233.0,99.0,1.4,15.0,159.0,74.68,60.77
2016,4,20,17,45,198.5,78.5,1.2,14.5,122.0,60.32,47.91
2016,4,20,18,0,164.0,58.0,1.0,14.0,85.0,45.45,34.36
2016,4,20,18,15,102.5,39.5,0.95,13.5,54.5,31.49,21.23
2016,4,20,18,30,41.0,21.0,0.9,13.0,24.0,17.8,3.51
2016,4,20,18,45,20.5,10.5,0.9,13.0,12.0,9.55,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,12.5,9.0,7.9,0.0
2016,4,21,6,0,0.0,18.0,0.6,13.0,18.0,15.84,7.1
2016,4,21,6,15,0.0,32.0,0.75,13.0,32.0,28.21,18.21
2016,4,21,6,30,0.0,46.0,0.9,13.0,46.0,40.83,29.34
2016,4,21,6,45,0.0,62.0,1.05,13.5,62.0,56.6,42.98
2016,4,21,7,0,0.0,78.0,1.2,14.0,78.0,72.12,56.16
2016,4,21,7,15,0.0,95.0,1.3,14.0,95.0,88.56,70.0
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,104.84,83.48
2016,4,21,7,45,0.0,108.5,1.55,14.5,108.5,99.34,78.45
2016,4,21,8,0,0.0,105.0,1.7,15.0,105.0,94.8,74.28
2016,4,21,8,15,52.0,179.0,1.75,15.0,209.0,231.65,188.13
2016,4,21,8,30,104.0,253.0,1.8,15.0,313.0,365.09,293.99
2016,4,21,8,45,71.0,258.0,1.9,15.0,301.0,335.23,268.14
2016,4,21,9,0,38.0,263.0,2.0,15.0,289.0,305.19,242.9
2016,4,21,9,15,109.5,302.5,2.05,15.0,381.0,432.03,342.78
2016,4,21,9,30,181.0,342.0,2.1,15.0,473.0,540.06,424.44
2016,4,21,9,45,252.5,347.5,2.15,15.5,539.5,625.12,486.42
2016,4,21,10,0,324.0,353.0,2.2,16.0,606.0,691.19,533.53
2016,4,21,10,15,576.0,255.5,2.25,16.0,724.5,832.46,639.14
2016,4,21,10,30,828.0,158.0,2.3,16.0,843.0,952.58,721.89
2016,4,21,10,45,509.5,295.0,2.35,16.5,720.5,781.98,597.22
2016,4,21,11,0,191.0,432.0,2.4,17.0,598.0,592.99,453.64
2016,4,21,11,15,116.5,408.0,2.45,17.0,509.5,493.76,380.36
2016,4,21,11,30,42.0,384.0,2.5,17.0,421.0,390.72,301.84
2016,4,21,11,45,43.0,386.0,2.55,17.5,425.0,387.82,299.48
2016,4,21,12,0,44.0,388.0,2.6,18.0,429.0,384.64,296.49
2016,4,21,12,15,63.0,410.0,2.65,18.0,467.5,412.12,317.45
2016,4,21,12,30,82.0,432.0,2.7,18.0,506.0,437.02,336.15
2016,4,21,12,45,109.0,436.5,2.8,18.0,533.5,449.82,346.04
2016,4,21,13,0,136.0,441.0,2.9,18.0,561.0,457.39,351.9
2016,4,21,13,15,276.5,399.5,2.95,18.0,637.5,487.81,375.68
2016,4,21,13,30,417.0,358.0,3.0,18.0,714.0,504.46,387.54
2016,4,21,13,45,237.0,361.0,3.1,18.0,562.5,398.29,306.66
2016,4,21,14,0,57.0,364.0,3.2,18.0,411.0,319.85,247.57
2016,4,21,14,15,104.5,365.5,3.2,17.5,446.5,330.46,255.6
2016,4,21,14,30,152.0,367.0,3.2,17.0,482.0,326.36,251.25
2016,4,21,14,45,323.0,306.0,3.25,17.0,535.5,306.62,229.68
2016,4,21,15,0,494.0,245.0,3.3,17.0,589.0,268.95,191.74
2016,4,21,15,15,359.0,263.0,3.25,17.0,505.0,237.1,171.28
2016,4,21,15,30,224.0,281.0,3.2,17.0,421.0,220.03,165.07
2016,4,21,15,45,261.0,252.0,3.15,17.0,403.0,175.26,133.1
2016,4,21,16,0,298.0,223.0,3.1,17.0,385.0,149.07,123.25
2016,4,21,16,15,197.5,207.0,3.0,16.5,310.0,148.75,123.65
2016,4,21,16,30,97.0,191.0,2.9,16.0,235.0,144.82,120.9
2016,4,21,16,45,48.5,150.0,2.85,16.0,172.0,117.79,97.92
2016,4,21,17,0,0.0,109.0,2.8,16.0,109.0,92.25,75.93
2016,4,21,17,15,0.0,91.0,2.55,15.5,91.0,77.61,63.33
2016,4,21,17,30,0.0,73.0,2.3,15.0,73.0,62.83,50.35
2016,4,21,17,45,0.0,56.0,2.05,14.5,56.0,48.68,37.67
2016,4,21,18,0,0.0,39.0,1.8,14.0,39.0,34.38,24.68
2016,4,21,18,15,0.0,25.0,1.65,13.5,25.0,22.03,13.24
2016,4,21,18,30,0.0,11.0,1.5,13.0,11.0,9.66,0.0
2016,4,21,18,45,0.0,5.5,1.4,13.0,5.5,5.0,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.95,13.0,15.5,13.65,0.0
2016,4,22,6,0,0.0,31.0,3.0,13.0,31.0,29.72,18.39
2016,4,22,6,15,10.5,51.5,3.05,13.0,53.5,59.75,45.02
2016,4,22,6,30,21.0,72.0,3.1,13.0,76.0,97.76,78.31
2016,4,22,6,45,32.0,94.0,3.2,13.0,102.5,131.16,107.48
2016,4,22,7,0,43.0,116.0,3.3,13.0,129.0,164.4,136.04
2016,4,22,7,15,52.5,137.5,3.4,13.0,156.5,195.7,162.4
2016,4,22,7,30,62.0,159.0,3.5,13.0,184.0,227.02,188.3
2016,4,22,7,45,187.0,176.0,3.65,13.0,265.0,371.31,309.73
2016,4,22,8,0,312.0,193.0,3.8,13.0,346.0,522.75,431.84
2016,4,22,8,15,248.5,225.0,3.9,13.0,355.0,504.37,413.29
2016,4,22,8,30,185.0,257.0,4.0,13.0,364.0,463.74,378.38
2016,4,22,8,45,94.0,219.5,4.1,13.5,274.0,329.53,268.33
2016,4,22,9,0,3.0,182.0,4.2,14.0,184.0,170.66,135.92
2016,4,22,9,15,1.5,103.0,4.25,14.0,104.0,93.15,72.17
2016,4,22,9,30,0.0,24.0,4.3,14.0,24.0,21.24,12.17
2016,4,22,9,45,0.0,27.0,4.4,14.0,27.0,23.91,14.38
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,26.59,16.58
2016,4,22,10,15,23.5,196.5,4.5,13.5,216.0,208.99,167.27
2016,4,22,10,30,47.0,363.0,4.5,13.0,402.0,395.37,315.1
2016,4,22,10,45,31.0,320.5,4.5,13.0,347.0,333.48,265.35
2016,4,22,11,0,15.0,278.0,4.5,13.0,292.0,265.38,210.94
2016,4,22,11,15,12.5,252.0,4.5,13.0,264.0,237.87,188.94
2016,4,22,11,30,10.0,226.0,4.5,13.0,236.0,211.0,167.31
2016,4,22,11,45,128.5,337.0,4.5,13.0,453.0,418.93,334.66
2016,4,22,12,0,247.0,448.0,4.5,13.0,670.0,605.22,477.32
2016,4,22,12,15,358.0,407.0,4.4,13.0,728.5,633.97,499.74
2016,4,22,12,30,469.0,366.0,4.3,13.0,787.0,656.09,517.1
2016,4,22,12,45,424.0,380.0,4.25,13.0,758.0,609.48,480.18
2016,4,22,13,0,379.0,394.0,4.2,13.0,729.0,567.67,447.0
2016,4,22,13,15,618.5,274.0,4.15,13.0,808.5,580.43,458.09
2016,4,22,13,30,858.0,154.0,4.1,13.0,888.0,577.24,454.17
2016,4,22,13,45,867.5,144.0,4.1,13.0,868.0,527.68,412.18
2016,4,22,14,0,877.0,134.0,4.1,13.0,848.0,480.23,370.67
2016,4,22,14,15,659.5,216.5,4.1,13.0,742.0,404.22,309.19
2016,4,22,14,30,442.0,299.0,4.1,13.0,636.0,356.09,271.89
2016,4,22,14,45,481.5,267.5,4.15,13.0,618.0,314.66,234.92
2016,4,22,15,0,521.0,236.0,4.2,13.0,600.0,269.56,194.56
2016,4,22,15,15,466.0,239.0,4.15,13.0,549.5,229.38,163.23
2016,4,22,15,30,411.0,242.0,4.1,13.0,499.0,195.21,139.99
2016,4,22,15,45,589.0,176.5,4.1,13.0,514.0,133.09,92.99
2016,4,22,16,0,767.0,111.0,4.1,13.0,529.0,69.99,56.34
2016,4,22,16,15,739.0,106.5,3.95,12.5,478.0,69.22,56.01
2016,4,22,16,30,711.0,102.0,3.8,12.0,427.0,68.38,55.57
2016,4,22,16,45,400.5,124.0,3.7,12.0,303.0,84.84,70.41
2016,4,22,17,0,90.0,146.0,3.6,12.0,179.0,113.71,96.21
2016,4,22,17,15,301.5,112.0,3.3,11.5,197.0,83.75,69.81
2016,4,22,17,30,513.0,78.0,3.0,11.0,215.0,59.17,47.88
2016,4,22,17,45,432.0,68.0,2.75,11.0,165.5,51.21,40.5
2016,4,22,18,0,351.0,58.0,2.5,11.0,116.0,44.36,33.89
2016,4,22,18,15,233.0,43.0,2.3,11.0,75.5,33.32,23.22
2016,4,22,18,30,115.0,28.0,2.1,11.0,35.0,22.56,8.62
2016,4,22,18,45,57.5,14.0,1.95,11.0,17.5,12.73,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,1.2,10.5,33.0,141.03,55.12
2016,4,23,6,0,299.0,34.0,1.3,11.0,66.0,276.33,221.07
2016,4,23,6,15,396.5,45.0,1.35,11.0,112.0,369.05,305.49
2016,4,23,6,30,494.0,56.0,1.4,11.0,158.0,469.1,390.44
2016,4,23,6,45,547.5,65.0,1.5,11.5,208.0,538.89,446.6
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,610.76,501.87
2016,4,23,7,15,644.0,80.5,1.55,12.0,310.5,672.14,546.72
2016,4,23,7,30,687.0,87.0,1.5,12.0,363.0,733.87,590.07
2016,4,23,7,45,711.0,94.0,1.5,12.5,413.5,779.23,619.46
2016,4,23,8,0,735.0,101.0,1.5,13.0,464.0,823.12,647.12
2016,4,23,8,15,758.0,105.5,1.4,13.5,513.0,855.66,664.91
2016,4,23,8,30,781.0,110.0,1.3,14.0,562.0,891.85,684.76
2016,4,23,8,45,795.0,115.0,1.25,14.5,607.0,917.56,697.72
2016,4,23,9,0,809.0,120.0,1.2,15.0,652.0,940.4,708.69
2016,4,23,9,15,822.5,122.5,1.15,15.0,692.5,956.85,716.7
2016,4,23,9,30,836.0,125.0,1.1,15.0,733.0,970.13,722.74
2016,4,23,9,45,855.5,122.0,1.1,15.5,770.0,979.73,726.07
2016,4,23,10,0,875.0,119.0,1.1,16.0,807.0,976.28,721.13
2016,4,23,10,15,882.5,121.0,1.15,16.0,835.5,973.5,719.22
2016,4,23,10,30,890.0,123.0,1.2,16.0,864.0,967.31,715.21
2016,4,23,10,45,894.0,124.5,1.25,16.0,885.5,953.98,706.7
2016,4,23,11,0,898.0,126.0,1.3,16.0,907.0,937.38,696.2
2016,4,23,11,15,901.0,126.5,1.3,16.0,921.0,915.76,681.7
2016,4,23,11,30,904.0,127.0,1.3,16.0,935.0,891.11,665.29
2016,4,23,11,45,901.0,130.5,1.35,16.5,940.0,861.35,644.99
2016,4,23,12,0,898.0,134.0,1.4,17.0,945.0,829.04,622.94
2016,4,23,12,15,897.5,133.5,1.55,17.0,943.5,792.8,600.3
2016,4,23,12,30,897.0,133.0,1.7,17.0,942.0,754.35,574.58
