Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,892.5,134.0,1.85,17.0,931.5,712.42,544.85
2016,4,23,13,0,888.0,135.0,2.0,17.0,921.0,668.9,512.96
2016,4,23,13,15,883.5,134.0,2.1,16.5,904.0,622.4,478.47
2016,4,23,13,30,879.0,133.0,2.2,16.0,887.0,574.74,441.83
2016,4,23,13,45,866.5,135.0,2.35,16.0,861.0,524.53,401.33
2016,4,23,14,0,854.0,137.0,2.5,16.0,835.0,470.41,356.62
2016,4,23,14,15,845.0,135.0,2.55,16.0,803.5,417.74,311.46
2016,4,23,14,30,836.0,133.0,2.6,16.0,772.0,365.28,265.44
2016,4,23,14,45,819.0,133.0,2.7,16.0,733.5,312.62,219.05
2016,4,23,15,0,802.0,133.0,2.8,16.0,695.0,261.44,174.34
2016,4,23,15,15,786.0,129.5,2.8,15.5,652.5,209.51,131.43
2016,4,23,15,30,770.0,126.0,2.8,15.0,610.0,159.42,94.97
2016,4,23,15,45,744.0,124.0,2.8,15.0,562.5,103.71,63.68
2016,4,23,16,0,718.0,122.0,2.8,15.0,515.0,76.69,61.73
2016,4,23,16,15,690.0,116.5,2.75,14.5,465.5,75.58,61.12
2016,4,23,16,30,662.0,111.0,2.7,14.0,416.0,74.35,60.38
2016,4,23,16,45,615.5,107.0,2.7,14.0,363.5,74.05,60.31
2016,4,23,17,0,569.0,103.0,2.7,14.0,311.0,73.82,60.27
2016,4,23,17,15,516.0,94.0,2.55,13.5,260.0,69.44,56.59
2016,4,23,17,30,463.0,85.0,2.4,13.0,209.0,62.67,50.63
2016,4,23,17,45,391.5,72.5,2.3,13.0,161.5,54.35,42.99
2016,4,23,18,0,320.0,60.0,2.2,13.0,114.0,45.74,34.86
2016,4,23,18,15,216.5,43.5,2.15,12.5,74.5,33.63,23.42
2016,4,23,18,30,113.0,27.0,2.1,12.0,35.0,21.85,9.03
2016,4,23,18,45,56.5,13.5,2.05,12.0,17.5,12.28,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,113.0,21.0,1.8,10.5,33.5,122.73,59.61
2016,4,24,6,0,226.0,42.0,2.0,11.0,67.0,239.02,192.49
2016,4,24,6,15,322.5,56.0,2.05,11.0,112.5,330.07,275.08
2016,4,24,6,30,419.0,70.0,2.1,11.0,158.0,428.92,360.25
2016,4,24,6,45,493.0,79.0,2.2,11.5,210.5,514.34,430.71
2016,4,24,7,0,567.0,88.0,2.3,12.0,263.0,601.53,498.7
2016,4,24,7,15,613.0,95.0,2.35,12.5,316.5,665.53,545.93
2016,4,24,7,30,659.0,102.0,2.4,13.0,370.0,729.86,591.8
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,784.83,629.29
2016,4,24,8,0,737.0,111.0,2.5,14.0,477.0,838.95,665.21
2016,4,24,8,15,761.0,115.5,2.5,14.5,527.5,877.85,689.1
2016,4,24,8,30,785.0,120.0,2.5,15.0,578.0,914.65,711.21
2016,4,24,8,45,808.0,122.0,2.5,15.5,625.0,939.39,724.66
2016,4,24,9,0,831.0,124.0,2.5,16.0,672.0,967.53,740.47
2016,4,24,9,15,844.5,126.5,2.4,16.0,713.5,984.02,748.61
2016,4,24,9,30,858.0,129.0,2.3,16.0,755.0,997.26,754.67
2016,4,24,9,45,867.5,132.0,2.2,16.5,790.5,1003.8,754.9
2016,4,24,10,0,877.0,135.0,2.1,17.0,826.0,1006.85,752.97
2016,4,24,10,15,884.0,137.0,2.1,17.0,854.5,1002.91,749.23
2016,4,24,10,30,891.0,139.0,2.1,17.0,883.0,985.61,736.89
2016,4,24,10,45,892.0,142.5,2.1,17.0,903.5,971.08,726.66
2016,4,24,11,0,893.0,146.0,2.1,17.0,924.0,953.31,714.35
2016,4,24,11,15,896.0,147.0,2.2,17.0,938.0,931.83,700.72
2016,4,24,11,30,899.0,148.0,2.3,17.0,952.0,907.32,685.01
2016,4,24,11,45,890.0,154.5,2.45,17.0,955.5,874.91,664.22
2016,4,24,12,0,881.0,161.0,2.6,17.0,959.0,846.57,646.03
2016,4,24,12,15,880.0,161.5,2.75,17.0,957.5,809.84,621.33
2016,4,24,12,30,879.0,162.0,2.9,17.0,956.0,770.92,593.52
2016,4,24,12,45,856.0,175.0,3.05,17.0,941.5,725.99,560.26
2016,4,24,13,0,833.0,188.0,3.2,17.0,927.0,680.7,525.95
2016,4,24,13,15,828.5,186.5,3.3,16.5,910.0,634.36,491.06
2016,4,24,13,30,824.0,185.0,3.4,16.0,893.0,587.1,454.32
2016,4,24,13,45,806.5,188.5,3.5,16.0,866.0,536.84,413.32
2016,4,24,14,0,789.0,192.0,3.6,16.0,839.0,482.57,368.31
2016,4,24,14,15,779.0,189.0,3.6,15.5,807.5,430.72,324.51
2016,4,24,14,30,769.0,186.0,3.6,15.0,776.0,379.37,280.07
2016,4,24,14,45,766.5,176.5,3.65,15.0,740.0,325.99,232.84
2016,4,24,15,0,764.0,167.0,3.7,15.0,704.0,272.79,186.02
2016,4,24,15,15,746.5,162.5,3.75,14.5,661.0,221.12,143.25
2016,4,24,15,30,729.0,158.0,3.8,14.0,618.0,171.53,106.74
2016,4,24,15,45,718.5,147.5,3.85,14.0,572.5,120.33,77.51
2016,4,24,16,0,708.0,137.0,3.9,14.0,527.0,86.72,70.73
2016,4,24,16,15,679.0,131.0,3.85,13.5,476.0,85.68,70.23
2016,4,24,16,30,650.0,125.0,3.8,13.0,425.0,84.53,69.6
2016,4,24,16,45,606.0,118.5,3.75,13.0,372.5,82.79,68.28
2016,4,24,17,0,562.0,112.0,3.7,13.0,320.0,80.97,66.86
2016,4,24,17,15,509.0,102.0,3.6,12.5,268.0,73.66,60.58
2016,4,24,17,30,456.0,92.0,3.5,12.0,216.0,67.68,55.32
2016,4,24,17,45,382.0,78.5,3.4,12.0,167.0,58.75,47.1
2016,4,24,18,0,308.0,65.0,3.3,12.0,118.0,49.49,38.35
2016,4,24,18,15,210.0,47.0,3.15,11.5,77.5,36.31,25.91
2016,4,24,18,30,112.0,29.0,3.0,11.0,37.0,23.37,10.89
2016,4,24,18,45,56.0,14.5,2.9,11.0,18.5,13.19,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,175.04,101.69
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,343.41,282.3
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,435.34,366.83
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,533.95,450.84
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,607.7,511.24
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,678.57,566.75
2016,4,25,7,15,744.0,69.0,3.6,10.5,340.0,738.39,611.15
2016,4,25,7,30,783.0,74.0,3.7,11.0,395.0,797.95,653.81
2016,4,25,7,45,811.0,78.0,3.8,11.5,448.5,845.76,686.45
2016,4,25,8,0,839.0,82.0,3.9,12.0,502.0,891.99,717.25
2016,4,25,8,15,859.5,85.0,3.9,12.0,553.0,928.04,740.87
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,951.98,755.61
2016,4,25,8,45,895.5,91.0,3.9,12.5,651.0,977.99,770.45
2016,4,25,9,0,911.0,94.0,3.9,13.0,698.0,1001.0,783.07
2016,4,25,9,15,922.0,96.0,3.85,13.0,739.5,1015.27,790.69
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,1026.17,796.14
2016,4,25,9,45,938.5,101.0,3.8,13.5,816.0,1029.38,795.29
2016,4,25,10,0,944.0,104.0,3.8,14.0,851.0,1029.0,792.2
2016,4,25,10,15,950.0,105.5,3.75,14.0,880.0,1023.88,787.16
2016,4,25,10,30,956.0,107.0,3.7,14.0,909.0,1015.18,779.86
2016,4,25,10,45,959.0,108.5,3.65,14.5,930.5,1000.15,766.96
2016,4,25,11,0,962.0,110.0,3.6,15.0,952.0,981.68,751.92
2016,4,25,11,15,964.0,110.5,3.5,15.0,965.5,958.0,734.51
2016,4,25,11,30,966.0,111.0,3.4,15.0,979.0,931.15,715.03
2016,4,25,11,45,964.0,113.0,3.3,15.5,984.0,899.36,690.91
2016,4,25,12,0,962.0,115.0,3.2,16.0,989.0,864.84,665.01
2016,4,25,12,15,961.0,115.0,3.1,16.0,987.0,826.76,637.9
2016,4,25,12,30,960.0,115.0,3.0,16.0,985.0,786.33,608.84
2016,4,25,12,45,954.0,117.0,2.95,16.0,973.5,742.04,575.12
2016,4,25,13,0,948.0,119.0,2.9,16.0,962.0,696.11,539.54
2016,4,25,13,15,943.5,118.0,2.8,16.0,944.0,647.19,500.82
2016,4,25,13,30,939.0,117.0,2.7,16.0,926.0,597.0,460.23
2016,4,25,13,45,931.5,116.5,2.65,16.0,900.5,544.66,417.16
2016,4,25,14,0,924.0,116.0,2.6,16.0,875.0,491.73,372.46
2016,4,25,14,15,915.5,114.5,2.55,16.0,842.5,437.28,325.46
2016,4,25,14,30,907.0,113.0,2.5,16.0,810.0,382.78,277.42
2016,4,25,14,45,895.0,111.0,2.5,16.0,771.5,327.15,228.12
2016,4,25,15,0,883.0,109.0,2.5,16.0,733.0,272.26,179.82
2016,4,25,15,15,868.5,106.5,2.45,16.0,689.0,209.2,127.23
2016,4,25,15,30,854.0,104.0,2.4,16.0,645.0,155.57,87.39
2016,4,25,15,45,833.5,101.0,2.4,16.0,596.0,103.08,58.95
2016,4,25,16,0,813.0,98.0,2.4,16.0,547.0,68.31,54.18
2016,4,25,16,15,787.5,94.0,2.25,15.5,495.5,67.29,53.62
2016,4,25,16,30,762.0,90.0,2.1,15.0,444.0,66.2,52.96
2016,4,25,16,45,724.5,85.5,2.0,14.5,390.5,58.6,46.54
2016,4,25,17,0,687.0,81.0,1.9,14.0,337.0,57.13,45.47
2016,4,25,17,15,638.5,74.5,1.75,13.5,283.5,53.99,42.85
2016,4,25,17,30,590.0,68.0,1.6,13.0,230.0,50.72,40.0
2016,4,25,17,45,513.5,60.0,1.5,12.5,179.0,45.96,35.65
2016,4,25,18,0,437.0,52.0,1.4,12.0,128.0,41.07,30.97
2016,4,25,18,15,323.0,39.5,1.4,11.5,85.5,31.81,22.11
2016,4,25,18,30,209.0,27.0,1.4,11.0,43.0,21.2,9.97
2016,4,25,18,45,104.5,13.5,1.4,11.0,21.5,12.28,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.1,8.0,10.0,9.1,0.0
2016,4,26,5,45,147.5,25.0,1.1,9.0,42.5,154.34,96.58
2016,4,26,6,0,295.0,40.0,1.1,10.0,75.0,280.71,228.43
2016,4,26,6,15,387.0,51.5,1.2,10.0,121.5,372.57,310.14
2016,4,26,6,30,479.0,63.0,1.3,10.0,168.0,469.63,392.51
2016,4,26,6,45,531.0,73.0,1.4,10.5,218.0,539.41,448.36
2016,4,26,7,0,583.0,83.0,1.5,11.0,268.0,611.07,503.23
2016,4,26,7,15,626.0,90.0,1.5,11.5,320.5,672.85,547.6
2016,4,26,7,30,669.0,97.0,1.5,12.0,373.0,734.9,590.45
2016,4,26,7,45,522.5,142.0,1.55,12.5,374.5,665.31,536.1
2016,4,26,8,0,376.0,187.0,1.6,13.0,376.0,575.05,464.03
2016,4,26,8,15,397.0,203.0,1.5,13.0,421.0,635.4,507.4
2016,4,26,8,30,418.0,219.0,1.4,13.0,466.0,676.13,534.39
2016,4,26,8,45,519.0,202.0,1.3,13.5,532.0,754.77,589.27
2016,4,26,9,0,620.0,185.0,1.2,14.0,598.0,841.31,646.0
2016,4,26,9,15,583.5,214.0,1.15,14.0,622.0,835.61,638.08
2016,4,26,9,30,547.0,243.0,1.1,14.0,646.0,821.88,625.47
2016,4,26,9,45,394.5,311.0,1.05,14.0,608.5,724.0,552.22
2016,4,26,10,0,242.0,379.0,1.0,14.0,571.0,625.86,478.29
2016,4,26,10,15,263.0,389.5,1.1,14.0,605.0,663.28,506.05
2016,4,26,10,30,284.0,400.0,1.2,14.0,639.0,682.9,520.0
2016,4,26,10,45,266.0,415.0,1.35,14.5,643.5,668.92,509.03
2016,4,26,11,0,248.0,430.0,1.5,15.0,648.0,653.94,497.62
2016,4,26,11,15,368.0,395.5,1.6,15.0,724.5,711.64,541.88
2016,4,26,11,30,488.0,361.0,1.7,15.0,801.0,770.48,585.24
2016,4,26,11,45,428.5,387.0,1.8,15.5,775.0,721.39,548.12
2016,4,26,12,0,369.0,413.0,1.9,16.0,749.0,670.98,510.8
2016,4,26,12,15,588.5,304.5,1.95,16.0,839.5,722.25,552.09
2016,4,26,12,30,808.0,196.0,2.0,16.0,930.0,752.3,576.29
2016,4,26,12,45,827.5,180.5,2.05,16.0,925.5,714.11,548.18
2016,4,26,13,0,847.0,165.0,2.1,16.0,921.0,672.9,517.7
2016,4,26,13,15,843.0,163.5,2.15,16.0,904.0,626.61,482.27
2016,4,26,13,30,839.0,162.0,2.2,16.0,887.0,579.29,445.07
2016,4,26,13,45,835.5,158.0,2.25,16.0,863.5,529.38,404.87
2016,4,26,14,0,832.0,154.0,2.3,16.0,840.0,478.83,362.93
2016,4,26,14,15,822.5,152.0,2.35,16.0,808.5,427.08,318.93
2016,4,26,14,30,813.0,150.0,2.4,16.0,777.0,375.64,274.18
2016,4,26,14,45,794.5,150.5,2.45,16.0,738.5,324.19,229.12
2016,4,26,15,0,776.0,151.0,2.5,16.0,700.0,267.26,180.17
2016,4,26,15,15,759.0,147.0,2.5,15.5,657.0,215.56,137.36
2016,4,26,15,30,742.0,143.0,2.5,15.0,614.0,165.83,100.43
2016,4,26,15,45,726.5,135.0,2.5,15.0,568.0,115.6,71.42
2016,4,26,16,0,711.0,127.0,2.5,15.0,522.0,79.49,64.12
2016,4,26,16,15,683.0,121.5,2.55,14.5,472.0,78.54,63.67
2016,4,26,16,30,655.0,116.0,2.6,14.0,422.0,77.47,63.08
2016,4,26,16,45,629.5,100.0,2.65,14.0,366.0,68.36,55.26
2016,4,26,17,0,604.0,84.0,2.7,14.0,310.0,58.71,46.86
2016,4,26,17,15,525.0,86.0,2.6,13.5,260.5,62.35,50.3
2016,4,26,17,30,446.0,88.0,2.5,13.0,211.0,64.55,52.34
2016,4,26,17,45,373.5,76.0,2.45,12.5,164.0,56.7,45.22
2016,4,26,18,0,301.0,64.0,2.4,12.0,117.0,48.57,37.61
2016,4,26,18,15,211.0,47.0,2.4,11.5,78.5,36.2,25.97
2016,4,26,18,30,121.0,30.0,2.4,11.0,40.0,24.19,12.7
2016,4,26,18,45,60.5,15.0,2.4,11.0,20.0,13.64,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,1.6,10.0,11.0,29.77,0.0
2016,4,27,5,45,153.5,26.0,1.85,10.5,43.5,161.32,107.24
2016,4,27,6,0,271.0,42.0,2.1,11.0,76.0,268.15,219.16
2016,4,27,6,15,362.0,54.0,2.2,11.0,121.5,355.51,297.66
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,454.74,382.61
2016,4,27,6,45,508.5,76.5,2.45,11.5,217.5,527.06,441.72
2016,4,27,7,0,564.0,87.0,2.6,12.0,268.0,601.54,499.82
2016,4,27,7,15,282.0,86.0,2.65,12.0,176.5,368.6,310.88
2016,4,27,7,30,0.0,85.0,2.7,12.0,85.0,75.99,59.35
2016,4,27,7,45,0.0,74.0,2.8,12.5,74.0,65.46,50.37
2016,4,27,8,0,0.0,63.0,2.9,13.0,63.0,55.7,41.84
2016,4,27,8,15,19.5,150.0,2.95,13.0,161.5,167.72,136.14
2016,4,27,8,30,39.0,237.0,3.0,13.0,260.0,283.01,229.76
2016,4,27,8,45,22.0,214.5,3.1,13.0,228.0,222.94,179.83
2016,4,27,9,0,5.0,192.0,3.2,13.0,196.0,182.21,145.75
2016,4,27,9,15,2.5,146.5,3.2,13.0,148.5,134.88,106.75
2016,4,27,9,30,0.0,101.0,3.2,13.0,101.0,89.89,69.44
2016,4,27,9,45,13.5,204.5,3.25,13.0,215.0,199.93,159.79
2016,4,27,10,0,27.0,308.0,3.3,13.0,329.0,327.68,261.15
2016,4,27,10,15,180.5,348.0,3.3,13.0,499.5,526.62,418.8
2016,4,27,10,30,334.0,388.0,3.3,13.0,670.0,717.86,562.36
2016,4,27,10,45,429.0,363.0,3.35,13.0,735.0,778.12,606.58
2016,4,27,11,0,524.0,338.0,3.4,13.0,800.0,823.32,640.42
2016,4,27,11,15,696.0,252.5,3.4,13.0,875.5,874.76,680.64
2016,4,27,11,30,868.0,167.0,3.4,13.0,951.0,910.24,706.22
2016,4,27,11,45,509.5,314.5,3.4,13.0,775.5,723.49,565.72
2016,4,27,12,0,151.0,462.0,3.4,13.0,600.0,539.67,421.33
2016,4,27,12,15,317.5,416.5,3.35,13.0,705.5,614.18,481.26
2016,4,27,12,30,484.0,371.0,3.3,13.0,811.0,674.14,527.25
2016,4,27,12,45,672.5,270.0,3.3,13.0,875.5,686.87,538.71
2016,4,27,13,0,861.0,169.0,3.3,13.0,940.0,686.27,539.21
2016,4,27,13,15,489.0,298.0,3.25,13.0,734.5,531.11,417.49
2016,4,27,13,30,117.0,427.0,3.2,13.0,529.0,410.88,322.32
2016,4,27,13,45,481.0,292.5,3.2,13.5,692.0,462.31,361.54
2016,4,27,14,0,845.0,158.0,3.2,14.0,855.0,489.05,375.78
2016,4,27,14,15,537.0,263.5,3.15,14.0,700.5,400.69,306.55
2016,4,27,14,30,229.0,369.0,3.1,14.0,546.0,355.58,274.77
2016,4,27,14,45,214.0,351.5,3.05,14.0,511.0,321.11,247.11
2016,4,27,15,0,199.0,334.0,3.0,14.0,476.0,288.51,221.09
2016,4,27,15,15,303.0,291.0,2.9,14.0,492.0,251.16,186.61
2016,4,27,15,30,407.0,248.0,2.8,14.0,508.0,203.87,145.46
2016,4,27,15,45,579.0,183.0,2.75,14.0,522.5,144.12,98.49
2016,4,27,16,0,751.0,118.0,2.7,14.0,537.0,73.71,59.29
2016,4,27,16,15,723.5,113.0,2.55,14.0,486.0,72.83,58.78
2016,4,27,16,30,696.0,108.0,2.4,14.0,435.0,71.84,58.12
2016,4,27,16,45,668.5,99.5,2.3,14.0,383.5,68.15,55.06
2016,4,27,17,0,641.0,91.0,2.2,14.0,332.0,64.17,51.7
2016,4,27,17,15,591.0,83.5,2.05,13.5,279.5,60.58,48.71
2016,4,27,17,30,541.0,76.0,1.9,13.0,227.0,56.83,45.46
2016,4,27,17,45,477.0,65.5,1.75,12.5,178.5,50.27,39.52
2016,4,27,18,0,413.0,55.0,1.6,12.0,130.0,43.41,33.09
2016,4,27,18,15,305.0,42.0,1.55,11.5,87.5,32.49,22.82
2016,4,27,18,30,197.0,29.0,1.5,11.0,45.0,22.71,12.02
2016,4,27,18,45,98.5,14.5,1.5,11.0,22.5,13.19,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,72.0,12.0,1.9,10.0,14.0,52.42,0.0
2016,4,28,5,45,209.5,25.5,2.1,10.5,48.5,199.9,140.2
2016,4,28,6,0,347.0,39.0,2.3,11.0,83.0,317.14,260.24
2016,4,28,6,15,435.5,48.5,2.4,11.5,129.5,405.1,338.53
2016,4,28,6,30,524.0,58.0,2.5,12.0,176.0,499.12,417.5
2016,4,28,6,45,585.5,64.5,2.7,12.5,228.5,573.34,477.21
2016,4,28,7,0,647.0,71.0,2.9,13.0,281.0,650.04,536.4
2016,4,28,7,15,687.0,76.5,2.95,13.5,334.0,709.12,579.28
2016,4,28,7,30,727.0,82.0,3.0,14.0,387.0,763.24,617.06
2016,4,28,7,45,757.0,86.0,3.05,14.5,439.5,811.54,649.47
2016,4,28,8,0,787.0,90.0,3.1,15.0,492.0,858.46,680.13
2016,4,28,8,15,808.5,93.5,3.1,15.0,541.5,895.08,703.8
2016,4,28,8,30,830.0,97.0,3.1,15.0,591.0,929.39,725.65
2016,4,28,8,45,846.0,100.0,3.1,15.5,637.0,955.21,740.02
2016,4,28,9,0,862.0,103.0,3.1,16.0,683.0,968.04,745.4
2016,4,28,9,15,874.5,105.5,3.05,16.5,724.0,983.91,752.65
2016,4,28,9,30,887.0,108.0,3.0,17.0,765.0,996.57,757.71
2016,4,28,9,45,901.0,107.5,3.0,17.5,801.5,1004.05,759.82
2016,4,28,10,0,915.0,107.0,3.0,18.0,838.0,1008.15,759.83
2016,4,28,10,15,922.0,108.5,2.9,18.0,867.0,1004.19,755.15
2016,4,28,10,30,929.0,110.0,2.8,18.0,896.0,996.75,748.36
2016,4,28,10,45,927.0,115.0,2.75,18.0,916.0,981.01,736.66
2016,4,28,11,0,925.0,120.0,2.7,18.0,936.0,961.96,722.94
2016,4,28,11,15,928.0,120.5,2.65,18.0,950.0,939.84,707.28
2016,4,28,11,30,931.0,121.0,2.6,18.0,964.0,914.62,689.64
2016,4,28,11,45,927.5,124.5,2.6,18.5,968.5,883.81,667.38
2016,4,28,12,0,924.0,128.0,2.6,19.0,973.0,850.42,643.44
2016,4,28,12,15,923.5,128.0,2.55,19.0,971.5,813.91,618.18
2016,4,28,12,30,923.0,128.0,2.5,19.0,970.0,775.13,590.79
2016,4,28,12,45,923.5,125.5,2.45,19.0,961.0,732.85,559.3
2016,4,28,13,0,924.0,123.0,2.4,19.0,952.0,688.63,525.77
2016,4,28,13,15,920.5,122.5,2.35,19.0,935.0,641.87,489.58
2016,4,28,13,30,917.0,122.0,2.3,19.0,918.0,593.78,451.5
2016,4,28,13,45,906.5,123.5,2.3,19.0,892.0,542.67,410.36
2016,4,28,14,0,896.0,125.0,2.3,19.0,866.0,491.24,367.84
2016,4,28,14,15,888.0,123.0,2.3,18.5,834.5,438.12,323.52
2016,4,28,14,30,880.0,121.0,2.3,18.0,803.0,384.94,277.94
2016,4,28,14,45,863.0,121.5,2.3,18.0,764.0,324.37,225.7
2016,4,28,15,0,846.0,122.0,2.3,18.0,725.0,271.38,179.56
2016,4,28,15,15,831.5,119.0,2.3,17.5,682.0,217.88,135.05
2016,4,28,15,30,817.0,116.0,2.3,17.0,639.0,165.99,96.18
2016,4,28,15,45,795.0,113.5,2.3,17.0,591.0,115.88,67.7
2016,4,28,16,0,773.0,111.0,2.3,17.0,543.0,76.99,61.41
2016,4,28,16,15,747.0,106.5,2.25,16.5,492.5,68.48,54.4
2016,4,28,16,30,721.0,102.0,2.2,16.0,442.0,67.64,53.98
2016,4,28,16,45,686.0,96.0,2.15,15.5,389.5,65.56,52.45
2016,4,28,17,0,651.0,90.0,2.1,15.0,337.0,63.34,50.75
2016,4,28,17,15,602.0,83.0,2.0,14.5,284.5,60.11,48.1
2016,4,28,17,30,553.0,76.0,1.9,14.0,232.0,56.75,45.21
2016,4,28,17,45,478.5,67.0,1.8,13.5,182.0,51.44,40.4
2016,4,28,18,0,404.0,58.0,1.7,13.0,132.0,45.95,35.22
2016,4,28,18,15,297.5,44.5,1.6,12.5,89.5,34.37,24.41
2016,4,28,18,30,191.0,31.0,1.5,12.0,47.0,24.25,13.53
2016,4,28,18,45,95.5,15.5,1.4,12.0,23.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,0.9,9.0,6.0,5.46,0.0
2016,4,29,5,30,13.0,12.0,0.9,9.0,12.0,18.44,0.0
2016,4,29,5,45,109.0,32.0,0.9,9.5,45.0,133.63,95.54
2016,4,29,6,0,205.0,52.0,0.9,10.0,78.0,239.87,196.13
2016,4,29,6,15,292.0,67.0,0.9,10.0,123.5,325.87,271.51
2016,4,29,6,30,379.0,82.0,0.9,10.0,169.0,418.62,349.51
2016,4,29,6,45,448.5,91.5,0.95,10.5,220.0,495.97,411.78
2016,4,29,7,0,518.0,101.0,1.0,11.0,271.0,577.13,473.88
2016,4,29,7,15,563.0,109.0,1.0,11.0,323.0,645.17,523.44
2016,4,29,7,30,608.0,117.0,1.0,11.0,375.0,708.89,568.17
2016,4,29,7,45,642.0,123.5,1.0,11.5,426.0,760.89,602.03
2016,4,29,8,0,676.0,130.0,1.0,12.0,477.0,811.87,634.31
2016,4,29,8,15,701.0,135.0,0.95,12.0,526.0,851.27,658.15
2016,4,29,8,30,726.0,140.0,0.9,12.0,575.0,888.68,680.29
2016,4,29,8,45,742.5,145.5,0.9,12.5,619.5,916.21,695.1
2016,4,29,9,0,759.0,151.0,0.9,13.0,664.0,941.04,708.12
2016,4,29,9,15,774.0,154.5,0.85,13.0,704.5,959.21,717.05
2016,4,29,9,30,789.0,158.0,0.8,13.0,745.0,967.47,719.62
2016,4,29,9,45,816.0,152.0,0.8,13.5,783.5,981.41,725.85
2016,4,29,10,0,843.0,146.0,0.8,14.0,822.0,991.88,729.83
2016,4,29,10,15,850.5,148.0,0.85,14.5,850.5,988.55,726.22
2016,4,29,10,30,858.0,150.0,0.9,15.0,879.0,981.83,720.78
2016,4,29,10,45,865.5,150.0,1.0,15.5,900.5,969.67,712.97
2016,4,29,11,0,873.0,150.0,1.1,16.0,922.0,944.78,696.96
2016,4,29,11,15,876.5,151.0,1.25,16.0,936.0,924.16,685.85
2016,4,29,11,30,880.0,152.0,1.4,16.0,950.0,900.56,672.4
2016,4,29,11,45,883.5,151.0,1.55,16.5,957.0,872.36,654.35
2016,4,29,12,0,887.0,150.0,1.7,17.0,964.0,841.5,634.23
2016,4,29,12,15,887.0,150.0,1.85,17.0,962.5,806.29,611.97
2016,4,29,12,30,887.0,150.0,2.0,17.0,961.0,768.89,586.65
2016,4,29,12,45,874.0,156.5,2.15,17.0,948.5,728.62,557.73
2016,4,29,13,0,861.0,163.0,2.3,17.0,936.0,683.84,524.81
2016,4,29,13,15,856.5,161.5,2.4,17.0,919.0,636.78,489.17
2016,4,29,13,30,852.0,160.0,2.5,17.0,902.0,588.72,451.71
2016,4,29,13,45,848.0,157.0,2.65,17.5,878.0,538.91,411.14
2016,4,29,14,0,844.0,154.0,2.8,18.0,854.0,488.46,368.9
2016,4,29,14,15,835.5,151.5,2.85,17.5,823.0,436.22,325.28
2016,4,29,14,30,827.0,149.0,2.9,17.0,792.0,384.19,280.64
2016,4,29,14,45,818.5,144.5,2.95,17.0,755.5,331.06,233.91
2016,4,29,15,0,810.0,140.0,3.0,17.0,719.0,278.56,187.84
2016,4,29,15,15,795.0,136.5,3.05,17.0,676.5,226.54,144.08
2016,4,29,15,30,780.0,133.0,3.1,17.0,634.0,168.43,99.6
2016,4,29,15,45,764.5,127.5,3.15,17.0,588.5,118.0,69.61
2016,4,29,16,0,749.0,122.0,3.2,17.0,543.0,76.04,60.61
2016,4,29,16,15,723.0,117.0,3.15,16.5,493.0,75.29,60.32
2016,4,29,16,30,697.0,112.0,3.1,16.0,443.0,74.43,59.91
2016,4,29,16,45,668.5,104.0,3.05,15.5,391.5,71.22,57.41
2016,4,29,17,0,640.0,96.0,3.0,15.0,340.0,67.75,54.64
2016,4,29,17,15,591.5,88.5,2.9,14.5,288.0,64.33,51.83
2016,4,29,17,30,543.0,81.0,2.8,14.0,236.0,60.76,48.77
2016,4,29,17,45,480.0,70.5,2.75,13.5,186.5,54.35,43.0
2016,4,29,18,0,417.0,60.0,2.7,13.0,137.0,47.66,36.75
2016,4,29,18,15,311.0,46.5,2.65,12.5,94.0,35.91,25.78
2016,4,29,18,30,205.0,33.0,2.6,12.0,51.0,25.82,15.08
2016,4,29,18,45,102.5,16.5,2.55,12.0,25.5,13.03,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.0,6.37,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,18.0,84.17,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,55.5,238.28,177.65
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,358.03,295.41
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,444.85,373.47
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,537.33,451.68
2016,4,30,6,45,632.5,62.0,4.15,12.5,243.0,608.86,509.32
2016,4,30,7,0,689.0,68.0,4.3,13.0,296.0,682.48,566.32
2016,4,30,7,15,726.5,73.0,4.35,13.5,350.0,735.33,604.79
2016,4,30,7,30,764.0,78.0,4.4,14.0,404.0,793.22,645.85
2016,4,30,7,45,791.5,82.0,4.45,14.5,456.5,840.11,677.56
2016,4,30,8,0,819.0,86.0,4.5,15.0,509.0,885.45,707.48
2016,4,30,8,15,839.0,89.0,4.55,15.0,559.0,920.6,730.88
2016,4,30,8,30,859.0,92.0,4.6,15.0,609.0,953.32,752.43
2016,4,30,8,45,874.0,95.0,4.65,15.5,654.5,968.63,760.02
2016,4,30,9,0,889.0,98.0,4.7,16.0,700.0,990.85,772.68
2016,4,30,9,15,900.0,100.0,4.7,16.0,741.0,1004.88,780.62
2016,4,30,9,30,911.0,102.0,4.7,16.0,782.0,1015.63,786.45
2016,4,30,9,45,924.5,101.0,4.7,16.5,818.0,1022.1,787.91
2016,4,30,10,0,938.0,100.0,4.7,17.0,854.0,1025.15,787.16
2016,4,30,10,15,943.5,101.0,4.7,17.0,882.0,1019.14,781.87
2016,4,30,10,30,949.0,102.0,4.7,17.0,910.0,1009.64,774.38
2016,4,30,10,45,952.5,103.0,4.7,17.5,931.0,994.79,761.86
2016,4,30,11,0,956.0,104.0,4.7,18.0,952.0,976.56,747.2
2016,4,30,11,15,958.0,104.5,4.6,18.0,965.0,953.2,729.78
2016,4,30,11,30,960.0,105.0,4.5,18.0,978.0,926.71,710.31
2016,4,30,11,45,960.0,105.5,4.45,18.5,983.5,895.56,686.71
2016,4,30,12,0,960.0,106.0,4.4,19.0,989.0,861.66,661.31
2016,4,30,12,15,959.0,106.0,4.3,19.0,986.5,823.98,634.32
2016,4,30,12,30,958.0,106.0,4.2,19.0,984.0,783.97,605.74
2016,4,30,12,45,950.5,109.0,4.15,19.0,972.5,739.95,572.51
2016,4,30,13,0,943.0,112.0,4.1,19.0,961.0,694.39,537.13
2016,4,30,13,15,939.0,111.0,4.0,19.0,943.5,646.35,499.11
2016,4,30,13,30,935.0,110.0,3.9,19.0,926.0,597.0,459.24
2016,4,30,13,45,930.5,108.0,3.85,19.5,901.0,545.52,416.09
2016,4,30,14,0,926.0,106.0,3.8,20.0,876.0,493.19,371.33
2016,4,30,14,15,918.0,104.5,3.7,20.0,844.0,439.24,324.96
2016,4,30,14,30,910.0,103.0,3.6,20.0,812.0,385.21,277.56
2016,4,30,14,45,900.0,101.0,3.55,20.0,774.5,330.36,229.07
2016,4,30,15,0,890.0,99.0,3.5,20.0,737.0,276.07,181.27
2016,4,30,15,15,876.5,96.5,3.35,19.5,693.5,221.57,135.51
2016,4,30,15,30,863.0,94.0,3.2,19.0,650.0,168.41,95.2
2016,4,30,15,45,844.5,91.5,3.05,19.0,602.5,106.98,57.02
2016,4,30,16,0,826.0,89.0,2.9,19.0,555.0,61.57,47.69
2016,4,30,16,15,802.5,85.5,2.7,18.5,504.0,60.68,47.22
2016,4,30,16,30,779.0,82.0,2.5,18.0,453.0,59.72,46.65
2016,4,30,16,45,745.5,78.0,2.3,18.0,400.5,58.23,45.52
2016,4,30,17,0,712.0,74.0,2.1,18.0,348.0,56.69,44.31
2016,4,30,17,15,667.5,68.5,1.95,17.5,295.0,49.05,37.78
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,46.35,35.5
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,42.23,31.82
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,38.0,27.87
2016,4,30,18,15,382.0,39.0,1.45,15.5,97.5,30.89,21.18
2016,4,30,18,30,277.0,29.0,1.4,15.0,54.0,23.55,13.33
2016,4,30,18,45,138.5,14.5,1.4,15.0,27.0,11.64,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,1.55,12.5,10.0,37.87,0.0
2016,5,1,5,30,115.0,15.0,1.7,13.0,20.0,104.0,0.0
2016,5,1,5,45,247.0,28.0,1.85,13.5,56.5,229.37,172.15
2016,5,1,6,0,379.0,41.0,2.0,14.0,93.0,343.0,279.71
2016,5,1,6,15,463.5,50.0,2.1,14.5,141.0,429.32,354.61
2016,5,1,6,30,548.0,59.0,2.2,15.0,189.0,521.24,429.7
2016,5,1,6,45,601.5,66.0,2.35,15.5,240.5,590.92,484.2
2016,5,1,7,0,655.0,73.0,2.5,16.0,292.0,662.5,537.9
2016,5,1,7,15,694.0,78.5,2.5,16.5,345.0,721.08,579.05
2016,5,1,7,30,733.0,84.0,2.5,17.0,398.0,774.55,615.05
2016,5,1,7,45,759.5,88.5,2.55,17.5,450.0,820.46,644.9
2016,5,1,8,0,786.0,93.0,2.6,18.0,502.0,864.82,673.0
2016,5,1,8,15,807.0,96.5,2.55,18.0,551.0,900.92,695.31
2016,5,1,8,30,828.0,100.0,2.5,18.0,600.0,934.69,715.76
2016,5,1,8,45,842.5,103.5,2.5,18.5,645.5,959.58,729.06
2016,5,1,9,0,857.0,107.0,2.5,19.0,691.0,981.54,740.39
2016,5,1,9,15,869.0,109.5,2.4,19.5,731.0,986.49,739.36
2016,5,1,9,30,881.0,112.0,2.3,20.0,771.0,998.56,743.3
2016,5,1,9,45,889.5,114.0,2.25,20.5,806.0,1003.35,742.98
2016,5,1,10,0,898.0,116.0,2.2,21.0,841.0,1004.76,740.66
2016,5,1,10,15,904.5,117.5,2.1,21.0,869.0,1000.29,735.52
2016,5,1,10,30,911.0,119.0,2.0,21.0,897.0,992.41,728.37
2016,5,1,10,45,915.0,120.5,1.95,21.5,918.0,978.8,716.89
2016,5,1,11,0,919.0,122.0,1.9,22.0,939.0,961.88,703.5
2016,5,1,11,15,921.5,122.5,1.8,22.0,952.5,939.46,687.45
2016,5,1,11,30,924.0,123.0,1.7,22.0,966.0,914.0,669.57
2016,5,1,11,45,925.0,123.5,1.65,22.5,971.5,884.38,648.41
2016,5,1,12,0,926.0,124.0,1.6,23.0,977.0,852.07,625.59
2016,5,1,12,15,925.0,124.0,1.5,23.0,975.0,815.28,600.49
2016,5,1,12,30,924.0,124.0,1.4,23.0,973.0,776.28,573.73
2016,5,1,12,45,923.0,122.5,1.35,23.0,963.0,733.99,543.42
2016,5,1,13,0,922.0,121.0,1.3,23.0,953.0,689.85,511.22
2016,5,1,13,15,918.0,120.0,1.2,23.0,935.5,642.67,475.74
2016,5,1,13,30,914.0,119.0,1.1,23.0,918.0,594.25,438.56
2016,5,1,13,45,907.5,118.0,1.0,23.0,893.0,543.52,398.83
2016,5,1,14,0,901.0,117.0,0.9,23.0,868.0,492.17,357.61
2016,5,1,14,15,893.0,115.0,0.85,22.5,836.5,439.06,314.97
2016,5,1,14,30,885.0,113.0,0.8,22.0,805.0,385.9,271.07
2016,5,1,14,45,873.0,111.5,0.75,22.0,767.0,332.12,225.5
2016,5,1,15,0,861.0,110.0,0.7,22.0,729.0,279.1,180.58
2016,5,1,15,15,847.0,107.0,0.7,21.5,686.0,217.27,130.79
2016,5,1,15,30,833.0,104.0,0.7,21.0,643.0,164.79,91.83
2016,5,1,15,45,813.5,101.5,0.75,21.0,595.5,114.05,62.2
2016,5,1,16,0,794.0,99.0,0.8,21.0,548.0,68.13,52.8
2016,5,1,16,15,769.5,95.0,0.8,20.5,498.0,67.17,52.35
2016,5,1,16,30,745.0,91.0,0.8,20.0,448.0,66.13,51.76
2016,5,1,16,45,711.0,86.0,0.85,20.0,395.5,58.21,45.1
2016,5,1,17,0,677.0,81.0,0.9,20.0,343.0,56.41,43.69
2016,5,1,17,15,631.5,75.0,0.85,19.0,291.0,53.67,41.59
2016,5,1,17,30,586.0,69.0,0.8,18.0,239.0,50.82,39.29
2016,5,1,17,45,519.5,61.0,0.8,17.5,189.5,46.11,35.12
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,41.23,30.62
2016,5,1,18,15,351.5,41.5,0.8,16.5,96.5,32.94,22.91
2016,5,1,18,30,250.0,30.0,0.8,16.0,53.0,24.31,14.11
2016,5,1,18,45,125.0,15.0,0.85,15.5,26.5,11.81,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.5,8.5,0.7,10.5,10.0,30.22,0.0
2016,5,2,5,30,83.0,17.0,0.7,11.0,20.0,89.99,0.0
2016,5,2,5,45,193.0,32.5,0.75,11.5,55.5,199.65,152.08
2016,5,2,6,0,303.0,48.0,0.8,12.0,91.0,299.21,244.38
2016,5,2,6,15,385.5,60.0,0.85,12.0,137.5,382.95,316.66
2016,5,2,6,30,468.0,72.0,0.9,12.0,184.0,477.34,394.32
2016,5,2,6,45,235.5,93.0,1.0,12.5,149.5,313.85,261.69
2016,5,2,7,0,3.0,114.0,1.1,13.0,115.0,113.58,90.92
2016,5,2,7,15,79.0,146.5,1.15,13.5,181.0,226.33,187.21
2016,5,2,7,30,155.0,179.0,1.2,14.0,247.0,347.96,285.48
2016,5,2,7,45,111.5,198.5,1.25,14.5,250.5,331.44,268.87
2016,5,2,8,0,68.0,218.0,1.3,15.0,254.0,294.92,237.45
2016,5,2,8,15,96.5,245.5,1.3,15.0,301.5,351.04,281.61
2016,5,2,8,30,125.0,273.0,1.3,15.0,349.0,425.27,337.89
2016,5,2,8,45,226.0,283.0,1.3,15.5,433.0,530.84,417.78
2016,5,2,9,0,327.0,293.0,1.3,16.0,517.0,655.96,507.75
2016,5,2,9,15,428.5,274.5,1.35,16.0,585.5,748.29,573.12
2016,5,2,9,30,530.0,256.0,1.4,16.0,654.0,823.37,625.62
2016,5,2,9,45,695.5,195.0,1.45,16.5,742.5,919.96,690.72
2016,5,2,10,0,861.0,134.0,1.5,17.0,831.0,999.47,740.03
2016,5,2,10,15,868.5,135.5,1.55,17.0,859.0,985.27,729.49
2016,5,2,10,30,876.0,137.0,1.6,17.0,887.0,978.45,725.07
2016,5,2,10,45,878.5,140.0,1.65,17.5,907.5,965.1,715.04
2016,5,2,11,0,881.0,143.0,1.7,18.0,928.0,948.55,703.09
2016,5,2,11,15,884.0,144.0,1.75,18.0,941.5,927.49,689.56
2016,5,2,11,30,887.0,145.0,1.8,18.0,955.0,903.48,674.1
2016,5,2,11,45,883.0,148.5,1.85,18.5,959.5,873.02,653.05
2016,5,2,12,0,879.0,152.0,1.9,19.0,964.0,840.19,630.41
2016,5,2,12,15,878.0,152.0,1.9,19.0,962.0,804.57,606.49
2016,5,2,12,30,877.0,152.0,1.9,19.0,960.0,766.89,580.0
2016,5,2,12,45,871.0,154.0,1.95,19.0,949.0,725.5,550.18
2016,5,2,13,0,865.0,156.0,2.0,19.0,938.0,684.32,519.75
2016,5,2,13,15,728.5,230.0,2.0,19.0,880.5,619.35,469.83
2016,5,2,13,30,592.0,304.0,2.0,19.0,823.0,565.39,427.81
2016,5,2,13,45,553.0,307.0,2.05,19.0,781.5,512.79,387.7
2016,5,2,14,0,514.0,310.0,2.1,19.0,740.0,463.35,349.25
2016,5,2,14,15,534.5,288.0,2.1,18.5,720.5,422.55,316.54
2016,5,2,14,30,555.0,266.0,2.1,18.0,701.0,379.84,281.16
2016,5,2,14,45,662.0,211.5,2.1,18.0,706.0,334.45,239.8
2016,5,2,15,0,769.0,157.0,2.1,18.0,711.0,279.78,189.44
2016,5,2,15,15,670.5,174.5,2.05,17.5,637.0,229.61,151.23
2016,5,2,15,30,572.0,192.0,2.0,17.0,563.0,192.09,126.6
2016,5,2,15,45,548.5,183.5,2.0,17.0,518.0,149.78,100.13
2016,5,2,16,0,525.0,175.0,2.0,17.0,473.0,110.6,90.16
2016,5,2,16,15,471.5,170.5,1.9,16.5,420.0,110.04,90.2
2016,5,2,16,30,418.0,166.0,1.8,16.0,367.0,109.43,90.16
2016,5,2,16,45,424.0,144.0,1.75,16.0,328.0,97.41,80.03
2016,5,2,17,0,430.0,122.0,1.7,16.0,289.0,84.65,69.15
2016,5,2,17,15,361.0,118.5,1.55,15.5,244.5,83.76,68.68
2016,5,2,17,30,292.0,115.0,1.4,15.0,200.0,85.71,70.55
2016,5,2,17,45,243.0,96.5,1.25,14.5,158.0,72.97,59.29
2016,5,2,18,0,194.0,78.0,1.1,14.0,116.0,59.82,47.39
2016,5,2,18,15,135.0,57.0,1.05,13.5,80.0,44.5,33.32
2016,5,2,18,30,76.0,36.0,1.0,13.0,44.0,29.57,18.85
2016,5,2,18,45,38.0,18.0,1.0,13.0,22.0,15.28,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,0.75,12.0,2.5,2.27,0.0
2016,5,3,5,30,0.0,5.0,0.7,12.0,5.0,4.38,0.0
2016,5,3,5,45,0.0,15.5,0.7,12.5,15.5,13.63,5.22
2016,5,3,6,0,0.0,26.0,0.7,13.0,26.0,22.9,13.68
2016,5,3,6,15,0.0,39.0,0.7,13.0,39.0,34.4,23.84
2016,5,3,6,30,0.0,52.0,0.7,13.0,52.0,45.92,33.93
2016,5,3,6,45,0.0,66.5,0.7,13.5,66.5,59.78,45.79
2016,5,3,7,0,0.0,81.0,0.7,14.0,81.0,73.65,57.41
2016,5,3,7,15,24.0,126.0,0.7,14.0,136.5,152.55,124.11
2016,5,3,7,30,48.0,171.0,0.7,14.0,192.0,226.53,184.44
2016,5,3,7,45,39.5,186.0,0.7,14.5,205.0,233.17,188.01
2016,5,3,8,0,31.0,201.0,0.7,15.0,218.0,239.43,191.57
2016,5,3,8,15,75.0,237.5,0.7,15.0,282.5,320.74,256.04
2016,5,3,8,30,119.0,274.0,0.7,15.0,347.0,420.58,331.67
2016,5,3,8,45,192.0,291.0,0.75,15.5,418.5,507.3,395.8
2016,5,3,9,0,265.0,308.0,0.8,16.0,490.0,612.77,470.87
2016,5,3,9,15,265.0,328.5,0.85,16.0,519.5,631.35,481.84
2016,5,3,9,30,265.0,349.0,0.9,16.0,549.0,648.27,492.65
2016,5,3,9,45,221.0,372.5,0.95,16.5,544.5,606.89,460.81
2016,5,3,10,0,177.0,396.0,1.0,17.0,540.0,581.88,440.79
2016,5,3,10,15,238.5,400.0,1.0,17.0,601.0,637.23,480.9
2016,5,3,10,30,300.0,404.0,1.0,17.0,662.0,703.85,526.88
2016,5,3,10,45,278.5,420.5,1.0,17.5,664.5,687.65,512.63
2016,5,3,11,0,257.0,437.0,1.0,18.0,667.0,670.48,498.76
2016,5,3,11,15,228.0,449.0,0.95,18.0,655.5,632.57,471.19
2016,5,3,11,30,199.0,461.0,0.9,18.0,644.0,605.53,451.13
2016,5,3,11,45,119.5,429.0,0.85,18.0,539.0,497.14,373.03
2016,5,3,12,0,40.0,397.0,0.8,18.0,434.0,389.94,294.44
