Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,134.0,429.5,0.75,18.0,553.5,486.69,366.78
2016,5,3,12,30,228.0,462.0,0.7,18.0,673.0,569.68,425.05
2016,5,3,12,45,289.5,440.5,0.7,18.0,705.0,575.35,428.77
2016,5,3,13,0,351.0,419.0,0.7,18.0,737.0,576.14,429.47
2016,5,3,13,15,340.5,413.5,0.75,18.0,717.5,541.71,404.79
2016,5,3,13,30,330.0,408.0,0.8,18.0,698.0,507.95,380.49
2016,5,3,13,45,321.0,398.5,0.9,18.0,674.0,472.77,355.01
2016,5,3,14,0,312.0,389.0,1.0,18.0,650.0,438.44,329.52
2016,5,3,14,15,344.0,363.5,1.05,18.0,641.5,409.89,307.01
2016,5,3,14,30,376.0,338.0,1.1,18.0,633.0,378.52,281.4
2016,5,3,14,45,258.5,340.0,1.2,18.0,538.5,320.0,238.83
2016,5,3,15,0,141.0,342.0,1.3,18.0,444.0,283.8,214.59
2016,5,3,15,15,112.0,315.5,1.3,17.5,393.5,258.79,196.89
2016,5,3,15,30,83.0,289.0,1.3,17.0,343.0,227.18,174.46
2016,5,3,15,45,44.0,233.5,1.35,17.0,262.0,181.19,140.86
2016,5,3,16,0,5.0,178.0,1.4,17.0,181.0,148.08,121.72
2016,5,3,16,15,15.5,179.0,1.4,16.5,187.0,147.63,122.07
2016,5,3,16,30,26.0,180.0,1.4,16.0,193.0,146.84,122.04
2016,5,3,16,45,154.0,163.5,1.45,16.0,225.0,121.8,100.99
2016,5,3,17,0,282.0,147.0,1.5,16.0,257.0,105.94,87.62
2016,5,3,17,15,237.5,134.0,1.4,15.5,217.5,97.69,80.81
2016,5,3,17,30,193.0,121.0,1.3,15.0,178.0,89.11,73.51
2016,5,3,17,45,161.0,100.0,1.25,15.0,141.0,77.39,63.06
2016,5,3,18,0,129.0,79.0,1.2,15.0,104.0,62.05,49.18
2016,5,3,18,15,87.0,57.0,1.1,14.5,72.0,45.67,34.24
2016,5,3,18,30,45.0,35.0,1.0,14.0,40.0,28.89,18.38
2016,5,3,18,45,22.5,17.5,0.95,14.0,20.0,14.94,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,7.9,0.0
2016,5,4,5,45,0.0,27.5,1.65,12.0,27.5,25.12,14.55
2016,5,4,6,0,0.0,46.0,1.8,12.0,46.0,45.3,32.63
2016,5,4,6,15,8.5,67.5,1.85,12.0,69.5,74.42,58.3
2016,5,4,6,30,17.0,89.0,1.9,12.0,93.0,103.15,83.49
2016,5,4,6,45,31.5,110.0,2.0,12.5,120.0,147.39,121.39
2016,5,4,7,0,46.0,131.0,2.1,13.0,147.0,182.1,150.55
2016,5,4,7,15,126.0,155.0,2.1,13.0,208.0,293.01,243.98
2016,5,4,7,30,206.0,179.0,2.1,13.0,269.0,392.71,325.14
2016,5,4,7,45,104.0,171.0,2.1,13.0,216.5,289.45,238.14
2016,5,4,8,0,2.0,163.0,2.1,13.0,164.0,155.05,124.37
2016,5,4,8,15,35.5,213.5,2.05,13.0,235.0,254.44,206.51
2016,5,4,8,30,69.0,264.0,2.0,13.0,306.0,342.26,276.29
2016,5,4,8,45,162.0,288.0,1.95,13.5,396.5,474.58,379.64
2016,5,4,9,0,255.0,312.0,1.9,14.0,487.0,607.69,478.4
2016,5,4,9,15,236.5,335.0,1.8,14.0,505.0,592.79,464.17
2016,5,4,9,30,218.0,358.0,1.7,14.0,523.0,594.69,463.24
2016,5,4,9,45,280.0,361.5,1.65,14.5,583.5,669.66,516.57
2016,5,4,10,0,342.0,365.0,1.6,15.0,644.0,725.44,554.5
2016,5,4,10,15,329.0,383.0,1.55,15.0,658.5,721.66,549.37
2016,5,4,10,30,316.0,401.0,1.5,15.0,673.0,716.22,543.78
2016,5,4,10,45,257.0,424.5,1.45,15.0,649.5,671.85,509.88
2016,5,4,11,0,198.0,448.0,1.4,15.0,626.0,617.03,468.98
2016,5,4,11,15,231.0,449.5,1.4,15.0,660.0,635.92,483.23
2016,5,4,11,30,264.0,451.0,1.4,15.0,694.0,659.53,499.87
2016,5,4,11,45,341.0,423.0,1.4,15.5,738.5,680.93,515.29
2016,5,4,12,0,418.0,395.0,1.4,16.0,783.0,700.63,529.07
2016,5,4,12,15,376.5,415.0,1.5,16.0,764.0,660.44,500.04
2016,5,4,12,30,335.0,435.0,1.6,16.0,745.0,624.57,474.22
2016,5,4,12,45,372.0,411.5,1.7,16.0,752.5,608.11,463.54
2016,5,4,13,0,409.0,388.0,1.8,16.0,760.0,586.21,448.32
2016,5,4,13,15,412.5,378.5,1.9,16.0,747.5,553.87,424.48
2016,5,4,13,30,416.0,369.0,2.0,16.0,735.0,521.0,399.72
2016,5,4,13,45,447.5,346.0,2.1,16.0,730.0,491.53,376.87
2016,5,4,14,0,479.0,323.0,2.2,16.0,725.0,459.15,350.82
2016,5,4,14,15,424.0,332.0,2.25,16.0,678.5,412.7,313.96
2016,5,4,14,30,369.0,341.0,2.3,16.0,632.0,379.01,286.94
2016,5,4,14,45,453.0,291.0,2.4,16.0,631.0,335.08,248.71
2016,5,4,15,0,537.0,241.0,2.5,16.0,630.0,290.61,208.45
2016,5,4,15,15,469.0,249.0,2.55,16.0,574.0,249.79,176.95
2016,5,4,15,30,401.0,257.0,2.6,16.0,518.0,225.72,161.24
2016,5,4,15,45,405.0,234.5,2.65,16.0,482.5,175.31,125.15
2016,5,4,16,0,409.0,212.0,2.7,16.0,447.0,134.66,111.1
2016,5,4,16,15,301.5,208.5,2.7,15.5,373.5,141.05,117.23
2016,5,4,16,30,194.0,205.0,2.7,15.0,300.0,147.32,123.23
2016,5,4,16,45,225.0,178.0,2.7,15.0,276.0,124.17,103.61
2016,5,4,17,0,256.0,151.0,2.7,15.0,252.0,108.27,90.1
2016,5,4,17,15,222.0,135.5,2.5,14.5,214.0,98.54,81.95
2016,5,4,17,30,188.0,120.0,2.3,14.0,176.0,88.43,73.26
2016,5,4,17,45,162.0,98.5,2.15,14.0,140.0,76.54,62.61
2016,5,4,18,0,136.0,77.0,2.0,14.0,104.0,60.87,48.38
2016,5,4,18,15,95.5,56.5,1.85,13.5,73.0,45.45,34.23
2016,5,4,18,30,55.0,36.0,1.7,13.0,42.0,29.69,19.29
2016,5,4,18,45,27.5,18.0,1.6,12.5,21.0,15.37,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,7.73,0.0
2016,5,5,5,30,0.0,17.0,1.9,12.0,17.0,14.99,0.0
2016,5,5,5,45,37.0,37.0,2.05,12.5,42.5,80.29,59.79
2016,5,5,6,0,74.0,57.0,2.2,13.0,68.0,131.17,105.95
2016,5,5,6,15,105.5,79.0,2.25,13.0,101.5,182.66,151.46
2016,5,5,6,30,137.0,101.0,2.3,13.0,135.0,235.14,196.99
2016,5,5,6,45,175.0,117.0,2.4,13.0,171.0,285.12,239.74
2016,5,5,7,0,213.0,133.0,2.5,13.0,207.0,353.55,296.19
2016,5,5,7,15,132.5,153.5,2.5,13.0,202.0,296.35,246.62
2016,5,5,7,30,52.0,174.0,2.5,13.0,197.0,233.34,191.86
2016,5,5,7,45,200.0,189.5,2.55,13.5,293.5,399.92,330.16
2016,5,5,8,0,348.0,205.0,2.6,14.0,390.0,574.39,466.52
2016,5,5,8,15,223.0,239.5,2.6,14.0,362.0,481.0,388.95
2016,5,5,8,30,98.0,274.0,2.6,14.0,334.0,381.95,307.17
2016,5,5,8,45,152.5,297.0,2.6,14.5,398.5,475.89,380.17
2016,5,5,9,0,207.0,320.0,2.6,15.0,463.0,551.58,436.53
2016,5,5,9,15,124.0,318.0,2.55,15.0,405.5,462.9,365.6
2016,5,5,9,30,41.0,316.0,2.5,15.0,348.0,356.77,281.13
2016,5,5,9,45,58.5,347.0,2.5,15.0,394.5,403.14,317.11
2016,5,5,10,0,76.0,378.0,2.5,15.0,441.0,448.34,351.03
2016,5,5,10,15,67.5,384.5,2.5,15.0,442.0,441.45,344.72
2016,5,5,10,30,59.0,391.0,2.5,15.0,443.0,434.54,338.73
2016,5,5,10,45,159.0,415.0,2.5,15.5,557.5,558.95,433.2
2016,5,5,11,0,259.0,439.0,2.5,16.0,672.0,674.68,517.04
2016,5,5,11,15,129.5,259.5,2.55,16.0,376.0,364.38,285.98
2016,5,5,11,30,0.0,80.0,2.6,16.0,80.0,71.29,52.56
2016,5,5,11,45,0.0,62.0,2.65,16.5,62.0,55.22,39.62
2016,5,5,12,0,0.0,44.0,2.7,17.0,44.0,39.17,26.46
2016,5,5,12,15,4.5,124.5,2.65,17.0,128.5,114.22,87.37
2016,5,5,12,30,9.0,205.0,2.6,17.0,213.0,188.13,146.1
2016,5,5,12,45,23.5,295.5,2.6,17.0,317.5,274.9,213.85
2016,5,5,13,0,38.0,386.0,2.6,17.0,422.0,355.68,275.43
2016,5,5,13,15,38.5,378.5,2.55,17.0,414.0,343.93,266.16
2016,5,5,13,30,39.0,371.0,2.5,17.0,406.0,332.27,257.31
2016,5,5,13,45,24.5,300.0,2.5,17.0,322.0,263.87,204.92
2016,5,5,14,0,10.0,229.0,2.5,17.0,238.0,202.66,157.52
2016,5,5,14,15,5.0,187.0,2.5,16.5,191.5,164.59,128.01
2016,5,5,14,30,0.0,145.0,2.5,16.0,145.0,127.03,98.43
2016,5,5,14,45,0.0,117.5,2.5,16.0,117.5,103.57,79.65
2016,5,5,15,0,0.0,90.0,2.5,16.0,90.0,79.89,60.49
2016,5,5,15,15,0.0,79.5,2.45,16.0,79.5,70.5,52.93
2016,5,5,15,30,0.0,69.0,2.4,16.0,69.0,61.12,45.33
2016,5,5,15,45,103.5,161.0,2.35,16.0,220.5,129.48,98.18
2016,5,5,16,0,207.0,253.0,2.3,16.0,372.0,177.42,147.37
2016,5,5,16,15,305.5,212.5,2.2,15.5,370.5,143.37,119.02
2016,5,5,16,30,404.0,172.0,2.1,15.0,369.0,112.83,93.38
2016,5,5,16,45,344.5,160.5,2.05,15.0,315.5,114.25,94.97
2016,5,5,17,0,285.0,149.0,2.0,15.0,262.0,107.18,89.09
2016,5,5,17,15,237.5,137.0,1.85,14.5,222.0,99.59,82.83
2016,5,5,17,30,190.0,125.0,1.7,14.0,182.0,94.98,79.0
2016,5,5,17,45,159.5,103.5,1.55,14.0,145.0,79.76,65.44
2016,5,5,18,0,129.0,82.0,1.4,14.0,108.0,64.18,51.31
2016,5,5,18,15,87.0,60.0,1.2,13.5,75.5,47.86,36.4
2016,5,5,18,30,45.0,38.0,1.0,13.0,43.0,31.16,20.69
2016,5,5,18,45,22.5,19.0,0.8,12.5,21.5,16.17,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,0.6,10.5,12.0,22.99,0.0
2016,5,6,5,30,49.0,21.0,0.6,11.0,24.0,69.22,20.82
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,155.5,121.91
2016,5,6,6,0,200.0,61.0,0.7,12.0,92.0,235.99,193.78
2016,5,6,6,15,271.0,77.5,0.6,12.0,136.0,326.56,270.22
2016,5,6,6,30,342.0,94.0,0.5,12.0,180.0,409.31,337.52
2016,5,6,6,45,401.5,97.5,0.45,12.0,221.0,470.29,385.65
2016,5,6,7,0,461.0,101.0,0.4,12.0,262.0,534.39,434.14
2016,5,6,7,15,244.0,133.0,0.35,12.0,220.0,381.44,311.13
2016,5,6,7,30,27.0,165.0,0.3,12.0,178.0,199.36,160.64
2016,5,6,7,45,61.5,197.5,0.25,12.5,229.5,266.84,215.96
2016,5,6,8,0,96.0,230.0,0.2,13.0,281.0,334.99,268.1
2016,5,6,8,15,48.5,198.0,0.2,13.0,224.0,248.4,198.05
2016,5,6,8,30,1.0,166.0,0.2,13.0,167.0,154.02,121.3
2016,5,6,8,45,3.5,180.5,0.2,13.5,183.5,169.88,134.06
2016,5,6,9,0,6.0,195.0,0.2,14.0,200.0,185.69,146.0
2016,5,6,9,15,5.5,190.5,0.25,14.0,195.0,179.92,141.07
2016,5,6,9,30,5.0,186.0,0.3,14.0,190.0,174.42,136.54
2016,5,6,9,45,4.5,178.5,0.35,14.0,182.5,166.3,129.96
2016,5,6,10,0,4.0,171.0,0.4,14.0,175.0,158.4,123.57
2016,5,6,10,15,130.5,295.0,0.45,14.0,408.0,424.64,331.57
2016,5,6,10,30,257.0,419.0,0.5,14.0,641.0,678.95,510.9
2016,5,6,10,45,154.0,410.5,0.6,14.5,544.5,549.89,415.12
2016,5,6,11,0,51.0,402.0,0.7,15.0,448.0,426.95,324.86
2016,5,6,11,15,107.0,434.0,0.75,15.0,532.5,501.73,381.67
2016,5,6,11,30,163.0,466.0,0.8,15.0,617.0,579.75,437.53
2016,5,6,11,45,91.5,397.0,0.85,15.0,482.0,438.56,334.57
2016,5,6,12,0,20.0,328.0,0.9,15.0,347.0,308.19,237.26
2016,5,6,12,15,10.0,231.5,0.95,15.0,241.0,213.21,165.25
2016,5,6,12,30,0.0,135.0,1.0,15.0,135.0,119.95,91.93
2016,5,6,12,45,38.5,285.5,1.05,15.0,320.5,276.63,215.93
2016,5,6,13,0,77.0,436.0,1.1,15.0,506.0,421.63,324.33
2016,5,6,13,15,91.5,434.5,1.1,15.0,516.5,420.22,322.26
2016,5,6,13,30,106.0,433.0,1.1,15.0,527.0,417.22,319.99
2016,5,6,13,45,64.5,374.0,1.1,15.5,430.5,341.28,262.72
2016,5,6,14,0,23.0,315.0,1.1,16.0,334.0,278.47,215.26
2016,5,6,14,15,27.0,314.0,1.05,16.0,336.0,266.9,206.7
2016,5,6,14,30,31.0,313.0,1.0,16.0,338.0,262.51,203.32
2016,5,6,14,45,16.0,234.5,1.0,16.0,247.5,204.01,158.51
2016,5,6,15,0,1.0,156.0,1.0,16.0,157.0,135.69,105.29
2016,5,6,15,15,9.0,193.5,0.95,16.0,199.5,166.3,129.88
2016,5,6,15,30,17.0,231.0,0.9,16.0,242.0,193.4,151.24
2016,5,6,15,45,12.5,209.0,0.9,16.0,217.5,173.82,136.28
2016,5,6,16,0,8.0,187.0,0.9,16.0,193.0,154.93,121.98
2016,5,6,16,15,18.0,185.5,0.9,15.5,195.5,152.41,126.28
2016,5,6,16,30,28.0,184.0,0.9,15.0,198.0,141.52,117.68
2016,5,6,16,45,107.5,172.0,0.95,15.0,216.5,126.67,105.39
2016,5,6,17,0,187.0,160.0,1.0,15.0,235.0,119.12,99.26
2016,5,6,17,15,163.0,141.5,0.9,14.5,200.0,106.52,88.71
2016,5,6,17,30,139.0,123.0,0.8,14.0,165.0,93.56,77.64
2016,5,6,17,45,116.5,101.0,0.7,14.0,131.5,78.09,63.93
2016,5,6,18,0,94.0,79.0,0.6,14.0,98.0,62.2,49.59
2016,5,6,18,15,64.5,58.0,0.6,13.5,69.5,46.55,35.31
2016,5,6,18,30,35.0,37.0,0.6,13.0,41.0,31.27,20.93
2016,5,6,18,45,17.5,18.5,0.65,12.5,20.5,16.25,1.5
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.15,11.0,2.0,1.82,0.0
2016,5,7,5,30,0.0,4.0,1.3,11.0,4.0,3.5,0.0
2016,5,7,5,45,0.0,10.5,1.45,11.5,10.5,9.22,1.92
2016,5,7,6,0,0.0,17.0,1.6,12.0,17.0,14.94,7.07
2016,5,7,6,15,0.0,25.5,1.65,12.0,25.5,22.44,13.7
2016,5,7,6,30,0.0,34.0,1.7,12.0,34.0,29.95,20.31
2016,5,7,6,45,0.0,43.0,1.75,12.5,43.0,37.92,27.18
2016,5,7,7,0,0.0,52.0,1.8,13.0,52.0,45.9,33.94
2016,5,7,7,15,0.0,71.0,1.85,13.0,71.0,62.78,48.25
2016,5,7,7,30,0.0,90.0,1.9,13.0,90.0,80.54,63.12
2016,5,7,7,45,0.0,110.0,1.95,13.0,110.0,99.74,79.02
2016,5,7,8,0,0.0,130.0,2.0,13.0,130.0,118.91,94.7
2016,5,7,8,15,0.0,98.5,2.0,13.0,98.5,87.71,68.4
2016,5,7,8,30,0.0,67.0,2.0,13.0,67.0,59.32,44.49
2016,5,7,8,45,0.0,72.0,2.05,13.5,72.0,63.79,48.03
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,68.28,51.52
2016,5,7,9,15,0.0,100.5,2.05,14.0,100.5,89.43,68.86
2016,5,7,9,30,0.0,124.0,2.0,14.0,124.0,111.11,86.45
2016,5,7,9,45,0.0,113.0,2.0,14.5,113.0,100.95,77.8
2016,5,7,10,0,0.0,102.0,2.0,15.0,102.0,90.93,69.37
2016,5,7,10,15,0.0,86.0,2.0,15.0,86.0,76.5,57.5
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,62.25,45.78
2016,5,7,10,45,0.0,78.5,2.0,15.0,78.5,69.87,51.98
2016,5,7,11,0,0.0,87.0,2.0,15.0,87.0,77.54,58.18
2016,5,7,11,15,0.5,114.0,2.0,15.0,114.5,102.23,78.21
2016,5,7,11,30,1.0,141.0,2.0,15.0,142.0,126.82,97.98
2016,5,7,11,45,4.5,166.0,2.0,15.0,170.0,151.93,118.13
2016,5,7,12,0,8.0,191.0,2.0,15.0,198.0,176.58,137.76
2016,5,7,12,15,5.5,171.5,1.95,15.0,176.5,156.69,121.79
2016,5,7,12,30,3.0,152.0,1.9,15.0,155.0,137.15,106.14
2016,5,7,12,45,2.0,149.0,1.9,15.0,151.0,133.47,103.23
2016,5,7,13,0,1.0,146.0,1.9,15.0,147.0,129.89,100.39
2016,5,7,13,15,3.5,162.5,1.85,15.0,165.5,145.45,112.97
2016,5,7,13,30,6.0,179.0,1.8,15.0,184.0,160.55,125.09
2016,5,7,13,45,5.5,176.0,1.8,15.0,180.5,157.05,122.34
2016,5,7,14,0,5.0,173.0,1.8,15.0,177.0,153.61,119.71
2016,5,7,14,15,2.5,160.5,1.75,15.0,163.0,141.42,110.09
2016,5,7,14,30,0.0,148.0,1.7,15.0,149.0,129.58,100.77
2016,5,7,14,45,1.5,160.0,1.7,15.0,161.5,139.67,109.09
2016,5,7,15,0,3.0,172.0,1.7,15.0,174.0,149.22,116.94
2016,5,7,15,15,1.5,137.0,1.65,15.0,138.0,119.71,93.3
2016,5,7,15,30,0.0,102.0,1.6,15.0,102.0,90.13,69.41
2016,5,7,15,45,0.0,96.0,1.6,15.0,96.0,84.97,65.4
2016,5,7,16,0,0.0,90.0,1.6,15.0,90.0,79.75,61.29
2016,5,7,16,15,0.0,71.0,1.55,14.5,71.0,62.82,49.79
2016,5,7,16,30,0.0,52.0,1.5,14.0,52.0,45.93,35.2
2016,5,7,16,45,0.0,70.0,1.45,14.0,70.0,61.89,49.48
2016,5,7,17,0,0.0,88.0,1.4,14.0,88.0,76.86,62.84
2016,5,7,17,15,0.0,75.0,1.3,13.5,75.0,65.89,53.37
2016,5,7,17,30,0.0,62.0,1.2,13.0,62.0,54.78,43.65
2016,5,7,17,45,0.0,49.5,1.2,13.0,49.5,43.69,33.68
2016,5,7,18,0,0.0,37.0,1.2,13.0,37.0,32.62,23.58
2016,5,7,18,15,0.0,26.0,1.1,13.0,26.0,22.89,14.62
2016,5,7,18,30,0.0,15.0,1.0,13.0,15.0,13.18,5.62
2016,5,7,18,45,0.0,7.5,0.95,13.0,7.5,6.58,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.5,11.5,0.8,11.0,15.0,37.77,0.0
2016,5,8,5,30,99.0,23.0,0.9,11.0,30.0,115.81,56.84
2016,5,8,5,45,201.5,38.5,1.05,11.5,66.5,213.29,170.36
2016,5,8,6,0,304.0,54.0,1.2,12.0,103.0,309.53,255.65
2016,5,8,6,15,379.0,65.0,1.2,12.0,148.5,387.4,322.66
2016,5,8,6,30,454.0,76.0,1.2,12.0,194.0,470.74,391.42
2016,5,8,6,45,509.5,84.0,1.25,12.5,243.5,546.04,449.68
2016,5,8,7,0,565.0,92.0,1.3,13.0,293.0,618.16,502.93
2016,5,8,7,15,604.0,99.0,1.25,13.0,343.5,676.35,543.92
2016,5,8,7,30,643.0,106.0,1.2,13.0,394.0,734.6,583.6
2016,5,8,7,45,394.0,170.5,1.2,13.5,353.5,590.42,471.92
2016,5,8,8,0,145.0,235.0,1.2,14.0,313.0,404.26,323.67
2016,5,8,8,15,104.5,250.5,1.15,14.0,309.5,363.62,291.24
2016,5,8,8,30,64.0,266.0,1.1,14.0,306.0,339.06,269.91
2016,5,8,8,45,35.5,233.5,1.05,14.5,256.0,270.43,214.57
2016,5,8,9,0,7.0,201.0,1.0,15.0,206.0,192.53,151.51
2016,5,8,9,15,65.0,282.5,1.0,15.0,332.0,347.41,274.15
2016,5,8,9,30,123.0,364.0,1.0,15.0,458.0,507.71,393.04
2016,5,8,9,45,83.0,357.0,1.0,15.5,422.0,437.78,337.85
2016,5,8,10,0,43.0,350.0,1.0,16.0,386.0,386.34,297.71
2016,5,8,10,15,85.0,389.0,1.05,16.0,462.5,462.93,355.6
2016,5,8,10,30,127.0,428.0,1.1,16.0,539.0,550.97,419.19
2016,5,8,10,45,95.0,422.5,1.15,16.5,506.5,494.19,375.91
2016,5,8,11,0,63.0,417.0,1.2,17.0,474.0,452.6,344.41
2016,5,8,11,15,38.0,340.5,1.25,17.0,375.0,351.07,269.4
2016,5,8,11,30,13.0,264.0,1.3,17.0,276.0,248.23,191.41
2016,5,8,11,45,41.0,353.0,1.4,17.0,391.5,356.28,274.58
2016,5,8,12,0,69.0,442.0,1.5,17.0,507.0,453.79,346.56
2016,5,8,12,15,54.0,419.5,1.55,17.0,470.5,414.84,317.06
2016,5,8,12,30,39.0,397.0,1.6,17.0,434.0,377.72,289.56
2016,5,8,12,45,120.0,428.5,1.65,17.0,539.0,452.93,347.05
2016,5,8,13,0,201.0,460.0,1.7,17.0,644.0,518.17,395.03
2016,5,8,13,15,242.0,443.0,1.75,17.0,660.5,508.36,387.71
2016,5,8,13,30,283.0,426.0,1.8,17.0,677.0,498.46,380.32
2016,5,8,13,45,580.0,273.0,1.9,17.0,770.0,503.71,384.63
2016,5,8,14,0,877.0,120.0,2.0,17.0,863.0,494.4,374.13
2016,5,8,14,15,869.5,118.5,2.05,17.0,832.5,443.48,330.99
2016,5,8,14,30,862.0,117.0,2.1,17.0,802.0,392.47,286.91
2016,5,8,14,45,647.5,200.5,2.2,17.0,701.5,330.02,238.83
2016,5,8,15,0,433.0,284.0,2.3,17.0,601.0,299.54,218.53
2016,5,8,15,15,392.5,278.5,2.3,16.5,553.5,268.79,194.7
2016,5,8,15,30,352.0,273.0,2.3,16.0,506.0,233.35,168.92
2016,5,8,15,45,209.5,259.5,2.35,16.0,396.0,200.8,151.4
2016,5,8,16,0,67.0,246.0,2.4,16.0,286.0,183.3,144.63
2016,5,8,16,15,132.0,227.5,2.4,15.5,296.5,160.2,133.33
2016,5,8,16,30,197.0,209.0,2.4,15.0,307.0,149.78,125.16
2016,5,8,16,45,152.5,186.5,2.4,15.0,257.5,135.63,113.41
2016,5,8,17,0,108.0,164.0,2.4,15.0,208.0,121.03,101.12
2016,5,8,17,15,98.0,142.5,2.35,14.5,178.0,106.84,89.17
2016,5,8,17,30,88.0,121.0,2.3,14.0,148.0,92.19,76.57
2016,5,8,17,45,272.0,89.5,2.25,14.0,151.0,68.4,55.45
2016,5,8,18,0,456.0,58.0,2.2,14.0,154.0,44.73,34.21
2016,5,8,18,15,364.0,47.5,2.0,13.5,110.5,37.51,27.45
2016,5,8,18,30,272.0,37.0,1.8,13.0,67.0,28.77,18.98
2016,5,8,18,45,136.0,18.5,1.65,12.5,33.5,14.48,2.64
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,1.3,10.0,16.0,37.27,0.0
2016,5,9,5,30,92.0,26.0,1.4,10.0,32.0,106.06,57.72
2016,5,9,5,45,193.5,42.5,1.5,10.5,69.5,214.53,172.85
2016,5,9,6,0,295.0,59.0,1.6,11.0,107.0,310.9,258.42
2016,5,9,6,15,372.0,71.5,1.6,11.0,154.0,391.92,328.5
2016,5,9,6,30,449.0,84.0,1.6,11.0,201.0,478.46,400.4
2016,5,9,6,45,224.5,88.0,1.6,11.5,146.5,298.33,251.62
2016,5,9,7,0,0.0,92.0,1.6,12.0,92.0,84.82,67.01
2016,5,9,7,15,0.0,104.0,1.55,12.0,104.0,95.84,76.5
2016,5,9,7,30,0.0,116.0,1.5,12.0,116.0,106.87,85.51
2016,5,9,7,45,0.0,122.0,1.5,12.5,122.0,111.75,89.12
2016,5,9,8,0,0.0,128.0,1.5,13.0,128.0,116.81,92.83
2016,5,9,8,15,0.0,146.5,1.5,13.0,146.5,134.4,107.03
2016,5,9,8,30,0.0,165.0,1.5,13.0,165.0,151.9,120.99
2016,5,9,8,45,4.0,187.0,1.5,13.5,190.0,176.7,140.66
2016,5,9,9,0,8.0,209.0,1.5,14.0,215.0,201.42,159.96
2016,5,9,9,15,12.0,234.5,1.5,14.0,243.5,229.48,181.94
2016,5,9,9,30,16.0,260.0,1.5,14.0,272.0,257.3,203.48
2016,5,9,9,45,14.0,255.0,1.5,14.5,266.0,248.98,196.03
2016,5,9,10,0,12.0,250.0,1.5,15.0,260.0,240.97,189.04
2016,5,9,10,15,18.5,290.0,1.5,15.5,306.0,284.36,222.26
2016,5,9,10,30,25.0,330.0,1.5,16.0,352.0,340.41,264.23
2016,5,9,10,45,30.5,354.0,1.5,16.5,381.0,365.63,282.22
2016,5,9,11,0,36.0,378.0,1.5,17.0,410.0,389.81,299.41
2016,5,9,11,15,31.0,368.5,1.5,17.0,397.0,371.48,285.25
2016,5,9,11,30,26.0,359.0,1.5,17.0,384.0,353.68,271.74
2016,5,9,11,45,28.0,367.5,1.55,17.0,394.0,358.75,275.64
2016,5,9,12,0,30.0,376.0,1.6,17.0,404.0,363.29,279.05
2016,5,9,12,15,70.5,420.0,1.6,17.0,486.0,428.01,327.91
2016,5,9,12,30,111.0,464.0,1.6,17.0,568.0,487.64,371.64
2016,5,9,12,45,115.5,460.5,1.65,17.5,568.0,476.23,362.34
2016,5,9,13,0,120.0,457.0,1.7,18.0,568.0,463.93,352.85
2016,5,9,13,15,109.0,444.5,1.7,18.0,543.5,439.22,334.52
2016,5,9,13,30,98.0,432.0,1.7,18.0,519.0,412.79,314.93
2016,5,9,13,45,97.5,419.5,1.7,18.0,504.0,392.88,300.15
2016,5,9,14,0,97.0,407.0,1.7,18.0,489.0,373.16,285.34
2016,5,9,14,15,127.5,396.5,1.65,18.0,500.5,358.85,274.01
2016,5,9,14,30,158.0,386.0,1.6,18.0,512.0,349.15,265.54
2016,5,9,14,45,135.5,365.0,1.6,18.0,469.5,313.76,238.62
2016,5,9,15,0,113.0,344.0,1.6,18.0,427.0,291.54,222.05
2016,5,9,15,15,125.0,324.5,1.55,17.5,411.5,258.93,196.66
2016,5,9,15,30,137.0,305.0,1.5,17.0,396.0,235.68,178.76
2016,5,9,15,45,184.0,279.5,1.5,17.0,392.5,210.91,159.13
2016,5,9,16,0,231.0,254.0,1.5,17.0,389.0,181.66,140.1
2016,5,9,16,15,217.5,231.5,1.45,16.5,350.0,163.26,135.07
2016,5,9,16,30,204.0,209.0,1.4,16.0,311.0,149.88,124.47
2016,5,9,16,45,179.0,187.0,1.4,16.0,269.5,136.18,113.21
2016,5,9,17,0,154.0,165.0,1.4,16.0,228.0,122.02,101.41
2016,5,9,17,15,354.5,124.0,1.3,15.5,241.5,86.88,71.29
2016,5,9,17,30,555.0,83.0,1.2,15.0,255.0,61.02,48.79
2016,5,9,17,45,489.0,74.5,1.15,15.0,205.5,56.36,44.63
2016,5,9,18,0,423.0,66.0,1.1,15.0,156.0,49.77,38.56
2016,5,9,18,15,329.5,53.5,1.05,14.5,112.0,40.91,30.35
2016,5,9,18,30,236.0,41.0,1.0,14.0,68.0,31.79,21.57
2016,5,9,18,45,127.0,24.5,1.0,13.5,38.5,19.2,6.25
2016,5,9,19,0,18.0,8.0,1.0,13.0,9.0,7.28,0.0
2016,5,9,19,15,9.0,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,66.5,12.5,0.8,11.5,17.0,48.25,0.0
2016,5,10,5,30,133.0,25.0,0.9,12.0,34.0,141.68,84.07
2016,5,10,5,45,244.0,39.0,1.0,12.5,73.0,240.94,193.33
2016,5,10,6,0,355.0,53.0,1.1,13.0,112.0,343.12,282.35
2016,5,10,6,15,429.5,63.0,1.15,13.5,159.0,426.44,352.18
2016,5,10,6,30,504.0,73.0,1.2,14.0,206.0,511.98,420.59
2016,5,10,6,45,252.0,89.5,1.25,14.5,156.0,322.49,267.91
2016,5,10,7,0,0.0,106.0,1.3,15.0,106.0,100.13,78.9
2016,5,10,7,15,3.0,128.5,1.4,15.5,130.0,125.02,99.8
2016,5,10,7,30,6.0,151.0,1.5,16.0,154.0,149.81,119.76
2016,5,10,7,45,16.0,177.0,1.65,16.5,186.0,184.78,147.93
2016,5,10,8,0,26.0,203.0,1.8,17.0,218.0,219.86,175.66
2016,5,10,8,15,26.0,219.5,1.8,17.0,235.0,235.1,187.06
2016,5,10,8,30,26.0,236.0,1.8,17.0,252.0,250.22,198.34
2016,5,10,8,45,42.0,269.5,1.8,17.5,298.0,317.23,250.01
2016,5,10,9,0,58.0,303.0,1.8,18.0,344.0,367.01,287.08
2016,5,10,9,15,83.0,332.5,1.75,18.5,394.5,420.46,326.42
2016,5,10,9,30,108.0,362.0,1.7,19.0,445.0,473.04,364.14
2016,5,10,9,45,235.5,363.0,1.7,19.5,554.5,628.34,477.78
2016,5,10,10,0,363.0,364.0,1.7,20.0,664.0,746.43,560.03
2016,5,10,10,15,614.5,254.0,1.65,20.0,781.5,885.55,658.41
2016,5,10,10,30,866.0,144.0,1.6,20.0,899.0,982.89,720.41
2016,5,10,10,45,874.0,143.5,1.6,20.5,920.5,971.45,709.77
2016,5,10,11,0,882.0,143.0,1.6,21.0,942.0,956.81,698.55
2016,5,10,11,15,885.5,144.0,1.55,21.0,956.0,936.35,684.37
2016,5,10,11,30,889.0,145.0,1.5,21.0,970.0,912.94,668.42
2016,5,10,11,45,893.0,143.5,1.5,21.0,976.5,884.93,650.19
2016,5,10,12,0,897.0,142.0,1.5,21.0,983.0,854.28,630.22
2016,5,10,12,15,896.5,142.0,1.5,21.0,981.0,818.91,607.04
2016,5,10,12,30,896.0,142.0,1.5,21.0,979.0,781.44,582.14
2016,5,10,12,45,897.5,139.0,1.5,21.0,970.5,741.0,553.5
2016,5,10,13,0,899.0,136.0,1.5,21.0,962.0,698.67,522.9
2016,5,10,13,15,895.5,135.0,1.5,21.0,945.0,653.12,489.22
2016,5,10,13,30,892.0,134.0,1.5,21.0,928.0,606.37,453.77
2016,5,10,13,45,888.5,131.5,1.5,21.0,904.5,557.43,415.74
2016,5,10,14,0,885.0,129.0,1.5,21.0,881.0,507.66,375.94
2016,5,10,14,15,877.0,127.0,1.5,21.0,849.5,455.77,333.43
2016,5,10,14,30,869.0,125.0,1.5,21.0,818.0,403.86,289.78
2016,5,10,14,45,860.0,122.0,1.55,21.0,781.5,351.1,244.78
2016,5,10,15,0,851.0,119.0,1.6,21.0,745.0,291.39,194.16
2016,5,10,15,15,650.5,181.5,1.6,20.5,644.0,242.51,160.55
2016,5,10,15,30,450.0,244.0,1.6,20.0,543.0,220.4,151.59
2016,5,10,15,45,621.0,174.5,1.65,20.0,555.5,158.71,100.28
2016,5,10,16,0,792.0,105.0,1.7,20.0,568.0,87.33,54.61
2016,5,10,16,15,769.0,101.0,1.7,19.5,518.5,70.57,55.4
2016,5,10,16,30,746.0,97.0,1.7,19.0,469.0,69.72,55.0
2016,5,10,16,45,717.0,91.5,1.7,18.5,417.5,61.19,47.9
2016,5,10,17,0,688.0,86.0,1.7,18.0,366.0,59.21,46.44
2016,5,10,17,15,646.0,80.0,1.65,17.5,314.5,56.62,44.4
2016,5,10,17,30,604.0,74.0,1.6,17.0,263.0,53.91,42.17
2016,5,10,17,45,547.5,66.0,1.55,16.5,213.0,49.36,38.2
2016,5,10,18,0,491.0,58.0,1.5,16.0,163.0,44.63,33.89
2016,5,10,18,15,400.5,47.5,1.45,15.5,118.5,37.38,27.16
2016,5,10,18,30,310.0,37.0,1.4,15.0,74.0,29.84,19.88
2016,5,10,18,45,182.5,23.5,1.35,14.5,42.5,18.45,6.47
2016,5,10,19,0,55.0,10.0,1.3,14.0,11.0,9.1,0.0
2016,5,10,19,15,27.5,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,1.05,11.0,19.5,66.96,0.0
2016,5,11,5,30,200.0,25.0,1.2,11.0,39.0,182.82,116.62
2016,5,11,5,45,311.0,37.0,1.35,11.5,79.5,284.04,229.89
2016,5,11,6,0,422.0,49.0,1.5,12.0,120.0,387.81,320.79
2016,5,11,6,15,495.0,57.5,1.45,12.5,168.5,468.31,388.34
2016,5,11,6,30,568.0,66.0,1.4,13.0,217.0,553.13,454.82
2016,5,11,6,45,284.0,82.0,1.4,13.5,157.5,356.42,296.84
2016,5,11,7,0,0.0,98.0,1.4,14.0,98.0,91.13,71.63
2016,5,11,7,15,0.0,120.5,1.3,14.5,120.5,113.42,90.38
2016,5,11,7,30,0.0,143.0,1.2,15.0,143.0,135.49,108.09
2016,5,11,7,45,17.0,177.0,1.2,15.5,186.5,185.55,148.96
2016,5,11,8,0,34.0,211.0,1.2,16.0,230.0,252.63,202.14
2016,5,11,8,15,46.0,238.0,1.1,16.0,266.0,292.24,232.45
2016,5,11,8,30,58.0,265.0,1.0,16.0,302.0,331.57,262.01
2016,5,11,8,45,67.5,290.0,0.95,16.5,335.5,365.72,286.54
2016,5,11,9,0,77.0,315.0,0.9,17.0,369.0,399.32,310.19
2016,5,11,9,15,222.0,322.5,0.8,17.0,491.0,564.83,433.77
2016,5,11,9,30,367.0,330.0,0.7,17.0,613.0,729.46,547.63
2016,5,11,9,45,511.0,286.5,0.65,17.5,699.0,834.86,616.48
2016,5,11,10,0,655.0,243.0,0.6,18.0,785.0,926.66,674.44
2016,5,11,10,15,777.0,187.0,0.55,18.0,851.0,967.83,697.39
2016,5,11,10,30,899.0,131.0,0.5,18.0,917.0,1002.38,716.26
2016,5,11,10,45,905.0,131.5,0.45,18.5,937.5,989.75,704.69
2016,5,11,11,0,911.0,132.0,0.4,19.0,958.0,973.87,692.07
2016,5,11,11,15,913.5,132.5,0.45,19.0,971.5,951.63,679.23
2016,5,11,11,30,916.0,133.0,0.5,19.0,985.0,926.44,664.59
2016,5,11,11,45,920.5,131.0,0.55,19.5,991.0,897.87,646.55
2016,5,11,12,0,925.0,129.0,0.6,20.0,997.0,866.56,626.71
2016,5,11,12,15,924.0,128.5,0.75,20.0,995.0,829.69,606.01
2016,5,11,12,30,923.0,128.0,0.9,20.0,993.0,790.69,583.29
2016,5,11,12,45,919.5,128.5,1.05,20.0,982.5,748.82,556.39
2016,5,11,13,0,916.0,129.0,1.2,20.0,972.0,705.31,526.87
2016,5,11,13,15,912.0,128.0,1.3,20.0,954.5,658.87,493.67
2016,5,11,13,30,908.0,127.0,1.4,20.0,937.0,611.22,458.4
2016,5,11,13,45,901.0,126.5,1.55,20.0,912.0,561.41,420.53
2016,5,11,14,0,894.0,126.0,1.7,20.0,887.0,511.02,380.75
2016,5,11,14,15,886.0,124.0,1.75,19.5,856.0,458.77,338.46
2016,5,11,14,30,878.0,122.0,1.8,19.0,825.0,406.48,294.77
2016,5,11,14,45,867.0,120.5,1.9,19.0,787.5,353.8,249.37
2016,5,11,15,0,856.0,119.0,2.0,19.0,750.0,294.34,198.42
2016,5,11,15,15,842.5,116.0,2.0,19.0,707.5,241.09,153.0
2016,5,11,15,30,829.0,113.0,2.0,19.0,665.0,189.31,111.59
2016,5,11,15,45,812.0,109.0,2.0,19.0,618.5,138.19,76.95
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,89.29,55.31
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.5,70.49,55.55
2016,5,11,16,30,749.0,97.0,1.9,18.0,473.0,69.64,55.14
2016,5,11,16,45,721.0,91.5,1.9,17.5,421.5,61.12,48.04
2016,5,11,17,0,693.0,86.0,1.9,17.0,370.0,59.14,46.57
2016,5,11,17,15,651.5,80.0,1.75,16.5,318.0,56.56,44.52
2016,5,11,17,30,610.0,74.0,1.6,16.0,266.0,53.83,42.28
2016,5,11,17,45,553.5,66.0,1.5,15.5,216.0,49.28,38.3
2016,5,11,18,0,497.0,58.0,1.4,15.0,166.0,44.54,33.97
2016,5,11,18,15,407.5,48.0,1.3,14.5,121.0,37.73,27.63
2016,5,11,18,30,318.0,38.0,1.2,14.0,76.0,30.67,20.76
2016,5,11,18,45,159.0,25.0,1.1,13.5,44.0,19.58,7.91
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,5,11,19,15,0.0,6.0,1.0,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,48.4,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,146.09,96.19
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,236.07,191.71
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,330.34,275.02
2016,5,12,6,15,161.5,53.0,2.15,12.0,80.5,194.24,163.54
2016,5,12,6,30,0.0,47.0,2.2,12.0,47.0,41.47,30.16
2016,5,12,6,45,0.0,58.5,2.25,12.5,58.5,51.67,38.99
2016,5,12,7,0,0.0,70.0,2.3,13.0,70.0,61.89,47.58
2016,5,12,7,15,0.0,104.5,2.25,13.0,104.5,96.12,76.47
2016,5,12,7,30,0.0,139.0,2.2,13.0,139.0,131.02,105.41
2016,5,12,7,45,0.0,146.5,2.2,13.5,146.5,136.92,109.68
2016,5,12,8,0,0.0,154.0,2.2,14.0,154.0,143.06,114.14
2016,5,12,8,15,6.0,182.5,2.15,14.5,186.5,176.62,141.19
2016,5,12,8,30,12.0,211.0,2.1,15.0,219.0,210.2,167.68
2016,5,12,8,45,12.5,222.0,2.05,15.5,230.5,220.24,174.79
2016,5,12,9,0,13.0,233.0,2.0,16.0,242.0,230.28,181.92
2016,5,12,9,15,108.0,300.5,1.9,16.0,383.5,427.24,336.94
2016,5,12,9,30,203.0,368.0,1.8,16.0,525.0,591.32,458.27
2016,5,12,9,45,157.5,383.5,1.75,16.5,509.0,556.77,428.4
2016,5,12,10,0,112.0,399.0,1.7,17.0,493.0,521.71,399.83
2016,5,12,10,15,227.5,401.0,1.7,17.0,598.5,628.85,480.1
2016,5,12,10,30,343.0,403.0,1.7,17.0,704.0,746.05,563.24
2016,5,12,10,45,417.0,383.5,1.7,17.5,757.0,793.13,594.42
2016,5,12,11,0,491.0,364.0,1.7,18.0,810.0,826.21,616.39
2016,5,12,11,15,685.5,255.5,1.75,18.0,888.5,879.79,657.5
2016,5,12,11,30,880.0,147.0,1.8,18.0,967.0,908.67,677.52
2016,5,12,11,45,722.5,251.0,1.85,18.5,927.0,853.48,637.86
2016,5,12,12,0,565.0,355.0,1.9,19.0,887.0,788.32,588.47
2016,5,12,12,15,722.5,251.5,1.95,19.0,930.5,790.21,594.11
2016,5,12,12,30,880.0,148.0,2.0,19.0,974.0,776.75,587.96
2016,5,12,12,45,857.0,161.0,2.1,19.0,958.5,736.01,558.42
2016,5,12,13,0,834.0,174.0,2.2,19.0,943.0,691.18,525.62
2016,5,12,13,15,829.5,173.0,2.25,18.5,926.0,646.26,492.97
2016,5,12,13,30,825.0,172.0,2.3,18.0,909.0,600.44,458.59
2016,5,12,13,45,816.5,171.0,2.35,18.0,884.5,551.86,420.24
2016,5,12,14,0,808.0,170.0,2.4,18.0,860.0,503.13,380.7
2016,5,12,14,15,799.0,167.5,2.4,18.0,829.0,453.1,339.0
2016,5,12,14,30,790.0,165.0,2.4,18.0,798.0,403.4,296.56
2016,5,12,14,45,779.0,161.0,2.45,18.0,762.0,352.47,252.6
2016,5,12,15,0,768.0,157.0,2.5,18.0,726.0,295.52,203.74
2016,5,12,15,15,752.5,153.5,2.5,17.5,684.5,245.39,161.33
2016,5,12,15,30,737.0,150.0,2.5,17.0,643.0,197.04,122.72
2016,5,12,15,45,721.0,143.5,2.5,17.0,598.0,148.54,89.04
2016,5,12,16,0,705.0,137.0,2.5,17.0,553.0,102.24,66.86
2016,5,12,16,15,609.5,144.0,2.5,16.5,481.0,91.01,73.74
2016,5,12,16,30,514.0,151.0,2.5,16.0,409.0,99.24,81.28
2016,5,12,16,45,434.0,148.0,2.5,16.0,350.0,99.0,81.35
2016,5,12,17,0,354.0,145.0,2.5,16.0,291.0,98.82,81.45
2016,5,12,17,15,313.0,133.5,2.4,15.5,249.5,97.72,80.86
2016,5,12,17,30,272.0,122.0,2.3,15.0,208.0,90.19,74.52
2016,5,12,17,45,244.5,102.0,2.25,14.5,169.0,76.77,62.78
2016,5,12,18,0,217.0,82.0,2.2,14.0,130.0,62.85,50.32
2016,5,12,18,15,168.5,63.0,2.1,13.5,94.5,49.09,37.75
2016,5,12,18,30,120.0,44.0,2.0,13.0,59.0,34.92,24.56
2016,5,12,18,45,60.0,26.5,1.95,13.0,34.0,21.45,9.79
2016,5,12,19,0,0.0,9.0,1.9,13.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,1.95,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,1.85,10.5,20.5,59.37,0.0
2016,5,13,5,30,167.0,28.0,2.1,11.0,41.0,170.51,117.0
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,263.9,215.47
2016,5,13,6,0,378.0,56.0,2.6,12.0,121.0,363.92,303.79
2016,5,13,6,15,450.0,66.0,2.65,12.0,169.5,446.38,374.91
2016,5,13,6,30,522.0,76.0,2.7,12.0,218.0,531.05,444.87
2016,5,13,6,45,454.0,97.5,2.8,12.5,239.5,514.74,430.84
2016,5,13,7,0,386.0,119.0,2.9,13.0,261.0,497.8,415.11
2016,5,13,7,15,539.0,112.0,2.9,13.0,342.5,638.49,525.98
2016,5,13,7,30,692.0,105.0,2.9,13.0,424.0,780.32,630.45
2016,5,13,7,45,515.0,160.0,2.95,13.5,412.5,690.4,559.02
2016,5,13,8,0,338.0,215.0,3.0,14.0,401.0,578.72,468.27
2016,5,13,8,15,292.5,246.5,3.0,14.0,417.5,574.71,462.74
2016,5,13,8,30,247.0,278.0,3.0,14.0,434.0,567.24,453.98
2016,5,13,8,45,142.5,282.5,3.0,14.5,374.5,448.69,358.76
2016,5,13,9,0,38.0,287.0,3.0,15.0,315.0,328.85,261.1
2016,5,13,9,15,49.5,315.0,3.0,15.0,353.0,367.44,291.26
2016,5,13,9,30,61.0,343.0,3.0,15.0,391.0,405.29,319.93
2016,5,13,9,45,43.0,329.0,3.05,15.5,363.5,368.04,289.49
2016,5,13,10,0,25.0,315.0,3.1,16.0,336.0,331.95,260.22
2016,5,13,10,15,114.5,374.0,3.15,16.0,474.0,491.11,384.07
2016,5,13,10,30,204.0,433.0,3.2,16.0,612.0,630.04,487.57
2016,5,13,10,45,374.5,389.5,3.3,16.5,727.0,749.27,576.37
2016,5,13,11,0,545.0,346.0,3.4,17.0,842.0,859.32,655.82
2016,5,13,11,15,735.0,236.0,3.45,17.0,915.0,906.45,692.87
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,929.69,708.56
2016,5,13,11,45,927.0,125.5,3.6,17.0,994.0,900.32,688.42
2016,5,13,12,0,929.0,125.0,3.7,17.0,1000.0,868.29,666.73
2016,5,13,12,15,929.0,124.5,3.8,17.0,998.0,832.23,642.04
2016,5,13,12,30,929.0,124.0,3.9,17.0,996.0,793.95,615.57
2016,5,13,12,45,928.0,123.0,4.0,17.0,986.5,752.52,585.27
2016,5,13,13,0,927.0,122.0,4.1,17.0,977.0,709.28,552.34
2016,5,13,13,15,585.0,280.5,4.1,16.5,817.0,584.31,454.85
