Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,243.0,439.0,4.1,16.0,657.0,488.36,379.04
2016,5,13,13,45,581.0,275.5,4.15,16.0,777.5,510.74,397.02
2016,5,13,14,0,919.0,112.0,4.2,16.0,898.0,514.97,396.43
2016,5,13,14,15,912.5,110.5,4.15,16.0,867.5,462.71,350.94
2016,5,13,14,30,906.0,109.0,4.1,16.0,837.0,410.23,304.49
2016,5,13,14,45,482.5,216.5,4.05,16.0,602.5,300.82,223.75
2016,5,13,15,0,59.0,324.0,4.0,16.0,368.0,266.6,208.09
2016,5,13,15,15,466.5,210.0,3.95,15.5,525.0,232.99,165.18
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,196.28,117.4
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,143.64,80.04
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,92.35,55.59
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,58.49,45.95
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,57.49,45.34
2016,5,13,16,45,792.0,75.5,3.55,14.0,440.5,55.62,43.85
2016,5,13,17,0,769.0,71.0,3.5,14.0,389.0,53.62,42.23
2016,5,13,17,15,732.0,66.5,3.35,13.5,336.5,51.41,40.47
2016,5,13,17,30,695.0,62.0,3.2,13.0,284.0,49.12,38.57
2016,5,13,17,45,643.5,56.0,3.1,12.5,233.0,45.39,35.28
2016,5,13,18,0,592.0,50.0,3.0,12.0,182.0,38.04,28.59
2016,5,13,18,15,507.5,42.0,2.8,11.5,134.5,32.64,23.49
2016,5,13,18,30,423.0,34.0,2.6,11.0,87.0,27.08,18.01
2016,5,13,18,45,278.5,23.5,2.4,11.0,51.5,18.96,8.52
2016,5,13,19,0,134.0,13.0,2.2,11.0,16.0,11.82,0.0
2016,5,13,19,15,67.0,6.5,2.15,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,13.0,1.55,12.0,23.0,83.76,0.0
2016,5,14,5,30,257.0,26.0,1.7,12.0,46.0,225.25,159.16
2016,5,14,5,45,365.0,35.5,1.9,12.5,87.5,318.32,259.05
2016,5,14,6,0,473.0,45.0,2.1,13.0,129.0,419.56,347.56
2016,5,14,6,15,540.5,52.5,2.15,13.0,177.5,496.59,412.69
2016,5,14,6,30,608.0,60.0,2.2,13.0,226.0,577.61,477.71
2016,5,14,6,45,309.5,94.0,2.3,13.5,179.0,393.83,329.16
2016,5,14,7,0,11.0,128.0,2.4,14.0,132.0,134.02,108.08
2016,5,14,7,15,19.0,150.0,2.4,14.0,158.0,162.78,132.5
2016,5,14,7,30,27.0,172.0,2.4,14.0,184.0,206.26,168.09
2016,5,14,7,45,15.5,171.0,2.4,14.5,178.5,177.23,142.94
2016,5,14,8,0,4.0,170.0,2.4,15.0,173.0,163.32,130.39
2016,5,14,8,15,10.5,196.5,2.35,15.0,204.0,195.39,156.29
2016,5,14,8,30,17.0,223.0,2.3,15.0,235.0,227.41,181.69
2016,5,14,8,45,15.0,228.5,2.3,15.5,239.0,229.23,182.1
2016,5,14,9,0,13.0,234.0,2.3,16.0,243.0,231.2,182.76
2016,5,14,9,15,13.0,240.0,2.3,16.0,250.0,235.74,185.92
2016,5,14,9,30,13.0,246.0,2.3,16.0,257.0,240.34,189.13
2016,5,14,9,45,14.5,262.5,2.35,16.5,275.0,256.66,201.25
2016,5,14,10,0,16.0,279.0,2.4,17.0,293.0,272.76,213.06
2016,5,14,10,15,69.0,355.5,2.45,17.0,416.0,412.72,321.43
2016,5,14,10,30,122.0,432.0,2.5,17.0,539.0,550.49,423.52
2016,5,14,10,45,116.0,441.0,2.6,17.0,544.5,545.24,418.39
2016,5,14,11,0,110.0,450.0,2.7,17.0,550.0,528.36,405.78
2016,5,14,11,15,97.5,451.0,2.75,17.0,541.0,510.14,391.88
2016,5,14,11,30,85.0,452.0,2.8,17.0,532.0,492.25,378.23
2016,5,14,11,45,66.0,435.0,2.85,17.5,497.5,452.77,347.85
2016,5,14,12,0,47.0,418.0,2.9,18.0,463.0,414.97,318.72
2016,5,14,12,15,46.5,416.5,2.95,18.0,461.0,406.89,312.81
2016,5,14,12,30,46.0,415.0,3.0,18.0,459.0,398.76,306.76
2016,5,14,12,45,51.5,418.5,3.05,18.0,467.0,398.97,307.08
2016,5,14,13,0,57.0,422.0,3.1,18.0,475.0,398.43,306.79
2016,5,14,13,15,84.5,431.5,3.15,18.0,508.5,415.2,319.75
2016,5,14,13,30,112.0,441.0,3.2,18.0,542.0,423.0,325.67
2016,5,14,13,45,126.0,431.0,3.25,18.0,541.5,410.46,316.08
2016,5,14,14,0,140.0,421.0,3.3,18.0,541.0,396.67,305.36
2016,5,14,14,15,342.0,350.5,3.3,17.5,629.0,407.61,311.9
2016,5,14,14,30,544.0,280.0,3.3,17.0,717.0,398.97,300.26
2016,5,14,14,45,512.0,273.5,3.3,17.0,671.0,350.59,260.14
2016,5,14,15,0,480.0,267.0,3.3,17.0,625.0,305.62,222.98
2016,5,14,15,15,322.5,288.5,3.3,17.0,523.0,267.02,196.65
2016,5,14,15,30,165.0,310.0,3.3,17.0,421.0,245.33,186.1
2016,5,14,15,45,190.0,285.0,3.3,17.0,404.5,217.87,164.72
2016,5,14,16,0,215.0,260.0,3.3,17.0,388.0,188.31,144.69
2016,5,14,16,15,155.0,237.5,3.25,16.5,325.5,166.06,137.85
2016,5,14,16,30,95.0,215.0,3.2,16.0,263.0,160.99,134.27
2016,5,14,16,45,385.5,146.5,3.15,16.0,311.0,97.37,79.87
2016,5,14,17,0,676.0,78.0,3.1,16.0,359.0,53.02,41.33
2016,5,14,17,15,602.0,83.5,2.95,15.5,309.0,58.57,46.47
2016,5,14,17,30,528.0,89.0,2.8,15.0,259.0,65.12,52.44
2016,5,14,17,45,482.5,78.0,2.65,15.0,212.0,58.61,46.65
2016,5,14,18,0,437.0,67.0,2.5,15.0,165.0,51.74,40.37
2016,5,14,18,15,355.0,55.0,2.2,14.5,121.5,41.91,31.36
2016,5,14,18,30,273.0,43.0,1.9,14.0,78.0,33.24,23.13
2016,5,14,18,45,136.5,29.0,1.65,13.5,46.5,22.63,11.54
2016,5,14,19,0,0.0,15.0,1.4,13.0,15.0,13.64,0.0
2016,5,14,19,15,0.0,7.5,1.35,13.0,7.5,6.82,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.0,1.15,11.5,22.0,61.89,0.0
2016,5,15,5,30,172.0,30.0,1.3,12.0,44.0,179.07,128.17
2016,5,15,5,45,284.5,42.0,1.45,12.5,84.5,271.45,220.89
2016,5,15,6,0,397.0,54.0,1.6,13.0,125.0,378.01,312.85
2016,5,15,6,15,468.5,62.5,1.6,13.5,172.5,456.99,378.92
2016,5,15,6,30,540.0,71.0,1.6,14.0,220.0,540.03,444.43
2016,5,15,6,45,598.0,76.0,1.6,14.5,272.5,611.32,497.61
2016,5,15,7,0,656.0,81.0,1.6,15.0,325.0,684.58,549.96
2016,5,15,7,15,691.0,86.0,1.6,15.5,376.5,739.36,586.76
2016,5,15,7,30,726.0,91.0,1.6,16.0,428.0,793.87,622.28
2016,5,15,7,45,757.5,93.0,1.65,16.5,480.0,835.92,648.58
2016,5,15,8,0,789.0,95.0,1.7,17.0,532.0,881.89,677.18
2016,5,15,8,15,808.5,98.5,1.65,17.0,580.0,916.55,697.59
2016,5,15,8,30,828.0,102.0,1.6,17.0,628.0,948.88,716.25
2016,5,15,8,45,846.5,103.0,1.55,17.5,673.0,974.63,728.97
2016,5,15,9,0,865.0,104.0,1.5,18.0,718.0,987.3,733.08
2016,5,15,9,15,876.5,106.0,1.45,18.0,758.0,1001.64,739.85
2016,5,15,9,30,888.0,108.0,1.4,18.0,798.0,1012.85,744.62
2016,5,15,9,45,901.0,107.0,1.35,18.5,833.0,1019.0,744.87
2016,5,15,10,0,914.0,106.0,1.3,19.0,868.0,1021.87,743.19
2016,5,15,10,15,920.0,107.5,1.35,19.0,895.5,1017.17,740.05
2016,5,15,10,30,926.0,109.0,1.4,19.0,923.0,1009.08,734.96
2016,5,15,10,45,930.0,110.0,1.5,19.5,943.5,995.21,725.7
2016,5,15,11,0,934.0,111.0,1.6,20.0,964.0,978.07,714.41
2016,5,15,11,15,936.5,112.0,1.65,20.0,977.5,956.39,700.85
2016,5,15,11,30,939.0,113.0,1.7,20.0,991.0,931.66,685.32
2016,5,15,11,45,937.5,114.5,1.8,20.0,996.0,901.1,666.49
2016,5,15,12,0,936.0,116.0,1.9,20.0,1001.0,867.99,645.76
2016,5,15,12,15,935.5,116.0,1.95,20.0,998.5,832.0,622.37
2016,5,15,12,30,935.0,116.0,2.0,20.0,996.0,793.8,597.25
2016,5,15,12,45,933.5,115.0,2.1,20.0,986.5,752.04,568.85
2016,5,15,13,0,932.0,114.0,2.2,20.0,977.0,708.49,537.45
2016,5,15,13,15,928.5,113.5,2.25,20.0,960.0,662.5,503.08
2016,5,15,13,30,925.0,113.0,2.3,20.0,943.0,615.21,466.78
2016,5,15,13,45,919.5,112.0,2.35,20.0,918.5,565.4,427.55
2016,5,15,14,0,914.0,111.0,2.4,20.0,894.0,514.86,386.58
2016,5,15,14,15,906.5,109.5,2.45,19.5,863.5,462.59,343.76
2016,5,15,14,30,899.0,108.0,2.5,19.0,833.0,410.2,299.49
2016,5,15,14,45,889.5,106.0,2.6,19.0,796.0,356.91,253.07
2016,5,15,15,0,880.0,104.0,2.7,19.0,759.0,304.12,206.64
2016,5,15,15,15,868.0,101.5,2.75,19.0,717.0,251.18,160.84
2016,5,15,15,30,856.0,99.0,2.8,19.0,675.0,199.4,118.54
2016,5,15,15,45,837.5,97.0,2.85,19.0,628.5,139.36,75.47
2016,5,15,16,0,819.0,95.0,2.9,19.0,582.0,90.6,51.85
2016,5,15,16,15,797.5,91.5,2.9,18.5,532.5,63.54,49.54
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,62.77,49.17
2016,5,15,16,45,745.0,84.5,2.9,17.5,431.5,61.85,48.65
2016,5,15,17,0,714.0,81.0,2.9,17.0,380.0,55.35,43.21
2016,5,15,17,15,674.5,76.0,2.75,16.5,328.5,53.34,41.67
2016,5,15,17,30,635.0,71.0,2.6,16.0,277.0,51.24,39.97
2016,5,15,17,45,573.5,65.0,2.5,16.0,226.0,48.16,37.23
2016,5,15,18,0,512.0,59.0,2.4,16.0,175.0,45.01,34.29
2016,5,15,18,15,427.0,49.5,2.25,15.5,130.0,38.67,28.41
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,32.09,22.09
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,21.14,10.67
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,12.73,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,6.37,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,1.4,11.5,21.5,58.89,0.0
2016,5,16,5,30,161.0,30.0,1.6,12.0,43.0,172.08,125.22
2016,5,16,5,45,261.5,43.5,1.85,12.5,82.5,258.82,211.27
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,354.66,294.99
2016,5,16,6,15,432.5,66.5,2.2,13.5,169.0,435.55,363.44
2016,5,16,6,30,503.0,76.0,2.3,14.0,216.0,517.9,430.18
2016,5,16,6,45,558.5,82.5,2.4,14.5,267.0,588.06,484.05
2016,5,16,7,0,614.0,89.0,2.5,15.0,318.0,660.05,537.32
2016,5,16,7,15,650.0,94.5,2.55,15.5,369.0,715.21,575.93
2016,5,16,7,30,686.0,100.0,2.6,16.0,420.0,770.2,613.38
2016,5,16,7,45,718.0,103.0,2.7,16.5,471.0,817.75,644.84
2016,5,16,8,0,750.0,106.0,2.8,17.0,522.0,858.92,671.21
2016,5,16,8,15,770.5,110.0,2.8,17.5,570.0,894.45,692.53
2016,5,16,8,30,791.0,114.0,2.8,18.0,618.0,927.75,712.04
2016,5,16,8,45,809.5,115.5,2.8,18.5,662.5,953.69,726.3
2016,5,16,9,0,828.0,117.0,2.8,19.0,707.0,976.93,738.7
2016,5,16,9,15,840.5,119.5,2.75,19.0,746.0,992.45,746.87
2016,5,16,9,30,853.0,122.0,2.7,19.0,785.0,993.99,745.83
2016,5,16,9,45,870.0,119.5,2.65,19.5,821.0,1002.41,748.23
2016,5,16,10,0,887.0,117.0,2.6,20.0,857.0,1007.66,748.56
2016,5,16,10,15,893.5,118.5,2.5,20.0,884.5,1003.5,743.76
2016,5,16,10,30,900.0,120.0,2.4,20.0,912.0,996.03,737.0
2016,5,16,10,45,904.5,121.0,2.35,20.5,933.0,982.85,725.8
2016,5,16,11,0,909.0,122.0,2.3,21.0,954.0,966.48,712.71
2016,5,16,11,15,912.0,123.0,2.25,21.0,967.0,945.61,698.2
2016,5,16,11,30,915.0,124.0,2.2,21.0,980.0,921.76,681.83
2016,5,16,11,45,915.5,124.5,2.2,21.5,986.0,892.49,661.13
2016,5,16,12,0,916.0,125.0,2.2,22.0,992.0,860.67,638.8
2016,5,16,12,15,915.5,125.0,2.15,22.0,990.0,825.25,614.85
2016,5,16,12,30,915.0,125.0,2.1,22.0,988.0,787.7,589.37
2016,5,16,12,45,913.5,124.5,2.1,22.0,978.5,747.06,560.87
2016,5,16,13,0,912.0,124.0,2.1,22.0,969.0,704.69,529.9
2016,5,16,13,15,908.0,123.0,2.1,22.0,952.0,658.81,495.72
2016,5,16,13,30,904.0,122.0,2.1,22.0,935.0,611.74,459.81
2016,5,16,13,45,898.5,121.0,2.1,22.0,911.0,562.88,421.6
2016,5,16,14,0,893.0,120.0,2.1,22.0,887.0,513.33,381.79
2016,5,16,14,15,885.5,118.5,2.05,21.5,856.5,462.08,340.12
2016,5,16,14,30,878.0,117.0,2.0,21.0,826.0,410.73,297.17
2016,5,16,14,45,864.0,117.0,2.0,21.0,788.5,358.53,252.34
2016,5,16,15,0,850.0,117.0,2.0,21.0,751.0,299.78,202.25
2016,5,16,15,15,837.0,114.0,1.95,20.5,709.5,247.2,157.7
2016,5,16,15,30,824.0,111.0,1.9,20.0,668.0,196.02,116.45
2016,5,16,15,45,800.5,110.5,1.9,20.0,620.5,147.21,82.45
2016,5,16,16,0,777.0,110.0,1.9,20.0,573.0,101.31,60.27
2016,5,16,16,15,754.0,106.0,1.85,19.5,524.5,73.43,57.78
2016,5,16,16,30,731.0,102.0,1.8,19.0,476.0,65.62,51.4
2016,5,16,16,45,699.5,97.5,1.75,19.0,424.5,64.62,50.74
2016,5,16,17,0,668.0,93.0,1.7,19.0,373.0,63.54,49.97
2016,5,16,17,15,626.5,86.5,1.55,18.5,322.0,60.8,47.83
2016,5,16,17,30,585.0,80.0,1.4,18.0,271.0,57.9,45.48
2016,5,16,17,45,526.0,72.5,1.3,17.5,221.5,53.95,42.09
2016,5,16,18,0,467.0,65.0,1.2,17.0,172.0,49.85,38.42
2016,5,16,18,15,381.5,54.5,1.15,16.5,127.5,42.84,31.98
2016,5,16,18,30,296.0,44.0,1.1,16.0,83.0,34.0,23.69
2016,5,16,18,45,179.5,29.5,1.1,15.5,50.0,23.04,12.39
2016,5,16,19,0,63.0,15.0,1.1,15.0,17.0,12.39,0.0
2016,5,16,19,15,31.5,7.5,1.1,14.5,8.5,6.82,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,2.1,14.5,25.5,111.21,0.0
2016,5,17,5,30,261.0,28.0,2.3,15.0,51.0,231.89,170.76
2016,5,17,5,45,364.5,38.5,2.5,15.5,92.5,322.58,261.47
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,422.41,347.68
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,499.22,411.56
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,579.85,475.03
2016,5,17,6,45,648.5,69.5,3.0,17.5,284.0,644.43,523.55
2016,5,17,7,0,695.0,75.0,3.1,18.0,336.0,710.29,571.18
2016,5,17,7,15,728.0,79.5,3.15,18.5,388.0,759.16,604.47
2016,5,17,7,30,761.0,84.0,3.2,19.0,440.0,812.61,640.19
2016,5,17,7,45,785.5,88.0,3.3,19.5,491.0,856.66,668.58
2016,5,17,8,0,810.0,92.0,3.4,20.0,542.0,899.07,695.35
2016,5,17,8,15,828.5,95.0,3.4,20.0,590.5,932.54,716.23
2016,5,17,8,30,847.0,98.0,3.4,20.0,639.0,963.61,735.35
2016,5,17,8,45,861.0,100.5,3.4,20.5,683.5,976.73,740.73
2016,5,17,9,0,875.0,103.0,3.4,21.0,728.0,997.23,751.31
2016,5,17,9,15,886.0,105.5,3.4,21.5,767.5,1011.72,757.81
2016,5,17,9,30,897.0,108.0,3.4,22.0,807.0,1023.03,762.29
2016,5,17,9,45,906.0,109.0,3.4,22.5,841.5,1027.41,762.31
2016,5,17,10,0,915.0,110.0,3.4,23.0,876.0,1028.46,760.33
2016,5,17,10,15,921.0,111.5,3.35,23.0,903.0,1023.71,755.79
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,1015.57,749.22
2016,5,17,10,45,930.5,114.5,3.25,23.0,950.5,1001.69,739.02
2016,5,17,11,0,934.0,116.0,3.2,23.0,971.0,984.53,726.83
2016,5,17,11,15,936.5,116.5,3.1,23.0,984.0,962.33,711.05
2016,5,17,11,30,939.0,117.0,3.0,23.0,997.0,937.12,693.4
2016,5,17,11,45,938.5,118.0,2.95,23.5,1002.0,906.94,671.56
2016,5,17,12,0,938.0,119.0,2.9,24.0,1007.0,874.18,648.11
2016,5,17,12,15,937.5,118.5,2.8,24.0,1005.0,837.73,623.11
2016,5,17,12,30,937.0,118.0,2.7,24.0,1003.0,799.11,596.59
2016,5,17,12,45,933.5,118.5,2.6,24.0,992.5,757.19,566.83
2016,5,17,13,0,930.0,119.0,2.5,24.0,982.0,713.62,534.44
2016,5,17,13,15,926.5,118.0,2.4,24.0,965.0,667.37,499.56
2016,5,17,13,30,923.0,117.0,2.3,24.0,948.0,619.86,463.0
2016,5,17,13,45,916.5,116.5,2.25,24.5,923.5,570.09,423.3
2016,5,17,14,0,910.0,116.0,2.2,25.0,899.0,519.68,382.25
2016,5,17,14,15,902.5,114.0,2.15,24.5,868.0,467.3,340.2
2016,5,17,14,30,895.0,112.0,2.1,24.0,837.0,414.82,296.84
2016,5,17,14,45,885.5,110.0,2.05,24.0,800.0,361.81,251.62
2016,5,17,15,0,876.0,108.0,2.0,24.0,763.0,309.3,206.42
2016,5,17,15,15,863.0,105.5,1.95,23.5,721.0,256.42,162.03
2016,5,17,15,30,850.0,103.0,1.9,23.0,679.0,204.8,120.81
2016,5,17,15,45,833.0,100.5,1.85,23.0,632.5,145.02,78.14
2016,5,17,16,0,816.0,98.0,1.8,23.0,586.0,96.26,53.75
2016,5,17,16,15,795.0,94.0,1.75,22.5,536.5,65.1,50.01
2016,5,17,16,30,774.0,90.0,1.7,22.0,487.0,64.05,49.43
2016,5,17,16,45,743.0,86.5,1.7,22.0,435.5,63.19,48.87
2016,5,17,17,0,712.0,83.0,1.7,22.0,384.0,56.58,43.36
2016,5,17,17,15,673.0,77.5,1.55,21.0,332.5,54.27,41.68
2016,5,17,17,30,634.0,72.0,1.4,20.0,281.0,51.83,39.82
2016,5,17,17,45,574.5,66.0,1.25,19.5,230.0,48.78,37.24
2016,5,17,18,0,515.0,60.0,1.1,19.0,179.0,45.66,34.46
2016,5,17,18,15,432.5,50.5,1.1,18.5,133.5,39.35,28.7
2016,5,17,18,30,350.0,41.0,1.1,18.0,88.0,32.8,22.51
2016,5,17,18,45,225.0,28.0,1.15,17.5,53.5,22.65,12.2
2016,5,17,19,0,100.0,15.0,1.2,17.0,19.0,11.81,0.0
2016,5,17,19,15,50.0,7.5,1.2,16.5,9.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,0.8,15.5,24.5,98.09,0.0
2016,5,18,5,30,219.0,30.0,0.8,16.0,49.0,206.53,152.08
2016,5,18,5,45,316.0,42.0,0.8,16.5,89.5,295.09,236.19
2016,5,18,6,0,413.0,54.0,0.8,17.0,130.0,390.36,315.88
2016,5,18,6,15,479.5,62.5,0.8,17.0,177.5,466.29,377.74
2016,5,18,6,30,546.0,71.0,0.8,17.0,225.0,545.95,438.81
2016,5,18,6,45,591.5,78.0,0.8,17.5,275.0,609.94,484.52
2016,5,18,7,0,637.0,85.0,0.8,18.0,325.0,675.17,529.17
2016,5,18,7,15,670.5,90.0,0.85,18.5,375.5,728.14,564.02
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,780.79,597.73
2016,5,18,7,45,727.5,100.0,0.95,19.5,475.5,823.53,623.83
2016,5,18,8,0,751.0,105.0,1.0,20.0,525.0,859.66,645.11
2016,5,18,8,15,770.5,109.0,0.95,20.5,572.0,894.26,663.48
2016,5,18,8,30,790.0,113.0,0.9,21.0,619.0,926.6,679.99
2016,5,18,8,45,801.0,118.0,0.9,21.5,661.0,949.26,690.97
2016,5,18,9,0,812.0,123.0,0.9,22.0,703.0,969.05,700.21
2016,5,18,9,15,824.0,125.5,0.9,22.0,741.5,983.98,707.8
2016,5,18,9,30,836.0,128.0,0.9,22.0,780.0,995.84,713.62
2016,5,18,9,45,849.0,127.5,0.9,22.5,814.5,991.24,708.0
2016,5,18,10,0,862.0,127.0,0.9,23.0,849.0,994.71,707.78
2016,5,18,10,15,868.5,128.5,1.0,23.0,876.0,990.64,706.23
2016,5,18,10,30,875.0,130.0,1.1,23.0,903.0,983.35,702.78
2016,5,18,10,45,878.0,132.0,1.2,23.0,922.5,970.0,695.57
2016,5,18,11,0,881.0,134.0,1.3,23.0,942.0,953.55,686.41
2016,5,18,11,15,884.0,134.5,1.4,23.0,955.0,932.68,674.38
2016,5,18,11,30,887.0,135.0,1.5,23.0,968.0,908.94,660.42
2016,5,18,11,45,890.5,134.0,1.65,23.0,974.5,881.55,644.52
2016,5,18,12,0,894.0,133.0,1.8,23.0,981.0,851.58,626.6
2016,5,18,12,15,893.5,133.0,1.85,23.0,979.0,816.89,604.28
2016,5,18,12,30,893.0,133.0,1.9,23.0,977.0,780.14,580.38
2016,5,18,12,45,888.5,134.0,2.0,23.0,967.0,739.48,552.6
2016,5,18,13,0,884.0,135.0,2.1,23.0,957.0,697.36,522.61
2016,5,18,13,15,880.5,134.5,2.2,23.0,940.5,653.39,490.46
2016,5,18,13,30,877.0,134.0,2.3,23.0,924.0,608.24,456.48
2016,5,18,13,45,868.0,134.5,2.4,23.0,900.0,559.96,419.17
2016,5,18,14,0,859.0,135.0,2.5,23.0,876.0,511.33,380.46
2016,5,18,14,15,851.5,133.0,2.5,22.5,846.0,461.39,340.05
2016,5,18,14,30,844.0,131.0,2.5,22.0,816.0,405.82,294.32
2016,5,18,14,45,834.5,128.5,2.55,22.0,780.5,354.16,250.03
2016,5,18,15,0,825.0,126.0,2.6,22.0,745.0,303.16,205.82
2016,5,18,15,15,812.5,123.0,2.6,21.5,704.0,252.03,162.45
2016,5,18,15,30,800.0,120.0,2.6,21.0,663.0,202.27,122.18
2016,5,18,15,45,789.0,114.0,2.6,20.5,619.0,152.05,86.13
2016,5,18,16,0,778.0,108.0,2.6,20.0,575.0,103.4,60.32
2016,5,18,16,15,756.5,104.0,2.55,19.5,527.0,71.78,56.37
2016,5,18,16,30,735.0,100.0,2.5,19.0,479.0,64.12,50.1
2016,5,18,16,45,711.0,94.0,2.45,19.0,429.5,62.09,48.53
2016,5,18,17,0,687.0,88.0,2.4,19.0,380.0,59.86,46.76
2016,5,18,17,15,648.5,82.5,2.3,18.5,329.0,57.72,45.14
2016,5,18,17,30,610.0,77.0,2.2,18.0,278.0,55.47,43.35
2016,5,18,17,45,552.5,70.0,2.1,17.5,228.5,51.81,40.22
2016,5,18,18,0,495.0,63.0,2.0,17.0,179.0,48.02,36.82
2016,5,18,18,15,412.5,53.5,1.9,16.5,134.0,41.81,31.11
2016,5,18,18,30,330.0,44.0,1.8,16.0,89.0,35.39,24.97
2016,5,18,18,45,207.0,30.5,1.7,15.5,54.5,23.81,13.47
2016,5,18,19,0,84.0,17.0,1.6,15.0,20.0,13.38,0.0
2016,5,18,19,15,42.0,8.5,1.65,14.5,10.0,7.73,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,10.5,16.5,24.57,0.0
2016,5,19,5,30,31.0,31.0,2.3,11.0,33.0,66.28,46.8
2016,5,19,5,45,63.5,50.5,2.55,11.5,60.5,113.46,90.86
2016,5,19,6,0,96.0,70.0,2.8,12.0,88.0,161.19,133.46
2016,5,19,6,15,115.5,91.0,2.8,12.0,119.5,203.18,170.46
2016,5,19,6,30,135.0,112.0,2.8,12.0,151.0,245.61,206.98
2016,5,19,6,45,159.5,131.0,2.85,12.5,185.5,289.78,243.8
2016,5,19,7,0,184.0,150.0,2.9,13.0,220.0,335.0,280.47
2016,5,19,7,15,316.5,151.5,2.85,13.5,292.5,469.43,390.04
2016,5,19,7,30,449.0,153.0,2.8,14.0,365.0,614.71,502.44
2016,5,19,7,45,585.5,129.5,2.8,14.5,437.5,729.29,586.42
2016,5,19,8,0,722.0,106.0,2.8,15.0,510.0,839.1,662.61
2016,5,19,8,15,789.5,105.0,2.8,15.5,582.0,908.22,707.41
2016,5,19,8,30,857.0,104.0,2.8,16.0,654.0,981.7,754.36
2016,5,19,8,45,873.0,106.0,2.8,16.5,699.5,996.02,760.03
2016,5,19,9,0,889.0,108.0,2.8,17.0,745.0,1017.94,771.48
2016,5,19,9,15,899.0,110.5,2.7,17.0,784.5,1031.41,777.65
2016,5,19,9,30,909.0,113.0,2.6,17.0,824.0,1041.65,781.79
2016,5,19,9,45,906.0,120.5,2.55,17.5,855.0,1040.99,777.89
2016,5,19,10,0,903.0,128.0,2.5,18.0,886.0,1036.79,771.94
2016,5,19,10,15,794.5,190.5,2.5,18.0,873.0,993.22,742.17
2016,5,19,10,30,686.0,253.0,2.5,18.0,860.0,943.63,708.29
2016,5,19,10,45,806.5,192.0,2.5,18.0,921.0,972.37,727.69
2016,5,19,11,0,927.0,131.0,2.5,18.0,982.0,993.98,741.19
2016,5,19,11,15,795.5,213.0,2.45,18.0,951.0,936.29,701.54
2016,5,19,11,30,664.0,295.0,2.4,18.0,920.0,875.7,657.71
2016,5,19,11,45,677.5,285.0,2.4,18.5,926.0,850.8,639.83
2016,5,19,12,0,691.0,275.0,2.4,19.0,932.0,823.33,619.74
2016,5,19,12,15,609.5,326.5,2.35,19.0,905.0,771.17,580.83
2016,5,19,12,30,528.0,378.0,2.3,19.0,878.0,726.08,546.74
2016,5,19,12,45,421.5,410.0,2.3,19.0,807.0,647.21,489.07
2016,5,19,13,0,315.0,442.0,2.3,19.0,736.0,578.98,438.46
2016,5,19,13,15,624.5,281.5,2.4,19.0,850.0,614.19,468.3
2016,5,19,13,30,934.0,121.0,2.5,19.0,964.0,631.81,481.9
2016,5,19,13,45,747.0,215.0,2.6,19.0,878.0,555.8,422.48
2016,5,19,14,0,560.0,309.0,2.7,19.0,792.0,499.7,378.45
2016,5,19,14,15,596.5,277.5,2.8,18.5,776.0,457.85,345.27
2016,5,19,14,30,633.0,246.0,2.9,18.0,760.0,410.08,306.01
2016,5,19,14,45,612.5,239.0,3.0,18.0,718.5,361.1,265.06
2016,5,19,15,0,592.0,232.0,3.1,18.0,677.0,314.34,225.64
2016,5,19,15,15,583.5,217.5,3.15,17.5,636.0,266.92,186.04
2016,5,19,15,30,575.0,203.0,3.2,17.0,595.0,222.35,150.0
2016,5,19,15,45,553.0,193.5,3.3,16.5,549.5,179.33,118.97
2016,5,19,16,0,531.0,184.0,3.4,16.0,504.0,139.07,96.06
2016,5,19,16,15,512.0,173.0,3.45,15.5,460.5,109.8,90.19
2016,5,19,16,30,493.0,162.0,3.5,15.0,417.0,105.36,86.85
2016,5,19,16,45,466.0,148.5,3.6,14.5,370.0,98.85,81.65
2016,5,19,17,0,439.0,135.0,3.7,14.0,323.0,91.92,75.99
2016,5,19,17,15,399.0,126.0,3.65,13.5,280.0,87.6,72.55
2016,5,19,17,30,359.0,117.0,3.6,13.0,237.0,83.06,68.8
2016,5,19,17,45,325.0,100.5,3.55,13.0,195.0,72.82,59.7
2016,5,19,18,0,291.0,84.0,3.5,13.0,153.0,62.08,49.96
2016,5,19,18,15,242.5,67.0,3.5,12.5,115.0,50.42,39.28
2016,5,19,18,30,194.0,50.0,3.5,12.0,77.0,38.27,27.95
2016,5,19,18,45,97.0,34.5,3.55,12.0,48.0,27.62,17.0
2016,5,19,19,0,0.0,19.0,3.6,12.0,19.0,16.37,0.0
2016,5,19,19,15,0.0,9.5,3.55,11.5,9.5,8.64,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.5,2.55,9.0,27.5,109.22,0.0
2016,5,20,5,30,245.0,33.0,2.7,9.0,55.0,227.29,176.25
2016,5,20,5,45,352.0,43.5,2.85,9.5,97.5,320.85,267.07
2016,5,20,6,0,459.0,54.0,3.0,10.0,140.0,423.15,356.94
2016,5,20,6,15,526.5,61.5,3.05,10.5,189.0,500.43,422.64
2016,5,20,6,30,594.0,69.0,3.1,11.0,238.0,581.38,487.61
2016,5,20,6,45,643.5,74.0,3.15,11.5,290.5,647.64,538.33
2016,5,20,7,0,693.0,79.0,3.2,12.0,343.0,715.28,588.17
2016,5,20,7,15,725.5,83.5,3.15,12.0,395.0,768.33,625.96
2016,5,20,7,30,758.0,88.0,3.1,12.0,447.0,816.24,658.96
2016,5,20,7,45,782.0,92.0,3.05,12.5,497.5,859.79,686.77
2016,5,20,8,0,806.0,96.0,3.0,13.0,548.0,901.66,712.74
2016,5,20,8,15,824.5,99.5,2.95,13.0,596.5,935.67,733.98
2016,5,20,8,30,843.0,103.0,2.9,13.0,645.0,967.29,753.35
2016,5,20,8,45,854.0,107.0,2.85,13.5,688.5,989.47,764.63
2016,5,20,9,0,865.0,111.0,2.8,14.0,732.0,997.99,766.57
2016,5,20,9,15,876.0,113.5,2.8,14.0,771.5,1012.33,774.63
2016,5,20,9,30,887.0,116.0,2.8,14.0,811.0,1023.53,780.6
2016,5,20,9,45,897.0,116.5,2.85,14.5,845.0,1028.31,781.42
2016,5,20,10,0,907.0,117.0,2.9,15.0,879.0,1029.81,780.23
2016,5,20,10,15,913.0,118.5,2.95,15.0,906.5,1025.07,776.47
2016,5,20,10,30,919.0,120.0,3.0,15.0,934.0,1016.98,770.64
2016,5,20,10,45,921.0,122.5,3.05,15.0,954.0,1002.74,760.78
2016,5,20,11,0,923.0,125.0,3.1,15.0,974.0,985.27,748.87
2016,5,20,11,15,925.5,126.0,3.15,15.0,987.5,963.71,734.25
2016,5,20,11,30,928.0,127.0,3.2,15.0,1001.0,939.17,717.61
2016,5,20,11,45,926.5,129.0,3.3,15.0,1005.5,909.26,697.59
2016,5,20,12,0,925.0,131.0,3.4,15.0,1010.0,876.85,675.72
2016,5,20,12,15,924.0,131.0,3.4,15.0,1008.0,840.82,650.57
2016,5,20,12,30,923.0,131.0,3.4,15.0,1006.0,802.7,623.81
2016,5,20,12,45,915.5,134.5,3.45,15.0,995.0,760.9,593.26
2016,5,20,13,0,908.0,138.0,3.5,15.0,984.0,717.74,560.34
2016,5,20,13,15,904.0,137.0,3.55,15.0,966.5,672.09,524.93
2016,5,20,13,30,900.0,136.0,3.6,15.0,949.0,625.28,487.76
2016,5,20,13,45,893.0,135.0,3.65,15.0,924.5,575.9,447.65
2016,5,20,14,0,886.0,134.0,3.7,15.0,900.0,526.0,406.05
2016,5,20,14,15,878.0,132.0,3.7,15.0,869.0,474.6,362.11
2016,5,20,14,30,870.0,130.0,3.7,15.0,838.0,423.17,317.1
2016,5,20,14,45,860.0,127.5,3.7,15.0,801.5,364.52,265.72
2016,5,20,15,0,850.0,125.0,3.7,15.0,765.0,312.15,218.78
2016,5,20,15,15,836.5,122.5,3.65,14.5,723.0,259.92,172.96
2016,5,20,15,30,823.0,120.0,3.6,14.0,681.0,209.16,130.37
2016,5,20,15,45,805.5,116.5,3.55,14.0,635.0,158.92,92.9
2016,5,20,16,0,788.0,113.0,3.5,14.0,589.0,110.93,66.26
2016,5,20,16,15,765.5,109.0,3.45,13.5,539.5,75.31,60.83
2016,5,20,16,30,743.0,105.0,3.4,13.0,490.0,67.33,54.16
2016,5,20,16,45,712.5,100.0,3.35,13.0,438.5,66.07,53.24
2016,5,20,17,0,682.0,95.0,3.3,13.0,387.0,64.69,52.2
2016,5,20,17,15,641.0,89.0,3.15,12.5,335.5,62.38,50.4
2016,5,20,17,30,600.0,83.0,3.0,12.0,284.0,59.93,48.41
2016,5,20,17,45,539.5,76.0,2.95,12.0,234.0,56.46,45.31
2016,5,20,18,0,479.0,69.0,2.9,12.0,184.0,52.88,41.96
2016,5,20,18,15,395.5,59.0,2.7,11.5,138.5,46.44,35.93
2016,5,20,18,30,312.0,49.0,2.5,11.0,93.0,37.76,27.68
2016,5,20,18,45,194.0,34.5,2.35,11.0,58.0,26.89,16.68
2016,5,20,19,0,76.0,20.0,2.2,11.0,23.0,16.31,0.0
2016,5,20,19,15,38.0,10.0,2.15,10.5,11.5,9.1,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,10.0,14.0,12.33,0.0
2016,5,21,5,30,0.0,28.0,1.7,10.0,28.0,26.45,15.48
2016,5,21,5,45,11.0,47.5,1.8,10.0,49.5,55.53,41.73
2016,5,21,6,0,22.0,67.0,1.9,10.0,71.0,92.04,74.05
2016,5,21,6,15,33.5,88.0,1.95,10.0,96.5,124.61,102.85
2016,5,21,6,30,45.0,109.0,2.0,10.0,122.0,157.14,131.17
2016,5,21,6,45,56.0,129.5,2.1,10.5,149.0,188.72,157.86
2016,5,21,7,0,67.0,150.0,2.2,11.0,176.0,220.55,184.16
2016,5,21,7,15,78.0,173.5,2.25,11.0,208.0,256.53,213.62
2016,5,21,7,30,89.0,197.0,2.3,11.0,240.0,292.47,242.52
2016,5,21,7,45,123.5,222.0,2.4,11.5,288.0,369.37,303.99
2016,5,21,8,0,158.0,247.0,2.5,12.0,336.0,430.02,351.04
2016,5,21,8,15,161.0,270.0,2.5,12.0,367.5,458.13,371.41
2016,5,21,8,30,164.0,293.0,2.5,12.0,399.0,485.32,391.01
2016,5,21,8,45,115.5,305.0,2.55,12.0,382.0,447.82,359.33
2016,5,21,9,0,67.0,317.0,2.6,12.0,365.0,390.73,312.77
2016,5,21,9,15,110.5,347.0,2.6,12.0,431.5,481.39,383.4
2016,5,21,9,30,154.0,377.0,2.6,12.0,498.0,552.61,437.1
2016,5,21,9,45,220.5,385.0,2.65,12.0,566.5,621.28,489.16
2016,5,21,10,0,287.0,393.0,2.7,12.0,635.0,704.36,550.43
2016,5,21,10,15,238.0,416.0,2.65,12.0,621.5,655.75,511.92
2016,5,21,10,30,189.0,439.0,2.6,12.0,608.0,622.6,485.35
2016,5,21,10,45,157.0,448.5,2.6,12.5,590.5,592.02,460.62
2016,5,21,11,0,125.0,458.0,2.6,13.0,573.0,561.69,436.11
2016,5,21,11,15,227.5,452.5,2.6,13.0,665.5,639.19,495.73
2016,5,21,11,30,330.0,447.0,2.6,13.0,758.0,718.09,554.06
2016,5,21,11,45,282.5,461.0,2.6,13.0,728.5,671.94,518.56
2016,5,21,12,0,235.0,475.0,2.6,13.0,699.0,623.94,482.5
2016,5,21,12,15,201.5,477.5,2.6,13.0,669.5,584.02,452.51
2016,5,21,12,30,168.0,480.0,2.6,13.0,640.0,545.9,423.63
2016,5,21,12,45,289.0,438.5,2.6,13.0,710.0,580.49,451.69
2016,5,21,13,0,410.0,397.0,2.6,13.0,780.0,603.7,469.96
2016,5,21,13,15,414.5,387.0,2.6,13.0,768.5,572.13,445.59
2016,5,21,13,30,419.0,377.0,2.6,13.0,757.0,540.01,420.73
2016,5,21,13,45,367.0,389.0,2.65,13.0,715.5,500.14,389.34
2016,5,21,14,0,315.0,401.0,2.7,13.0,674.0,459.41,357.32
2016,5,21,14,15,376.5,360.5,2.7,13.0,675.5,433.98,336.16
2016,5,21,14,30,438.0,320.0,2.7,13.0,677.0,395.13,303.33
2016,5,21,14,45,449.0,300.0,2.7,13.0,652.0,356.09,270.02
2016,5,21,15,0,460.0,280.0,2.7,13.0,627.0,316.26,235.58
2016,5,21,15,15,320.0,297.5,2.7,13.0,532.5,277.75,208.15
2016,5,21,15,30,180.0,315.0,2.7,13.0,438.0,254.59,195.2
2016,5,21,15,45,255.0,280.5,2.7,13.0,442.0,215.32,161.59
2016,5,21,16,0,330.0,246.0,2.7,13.0,446.0,179.89,135.0
2016,5,21,16,15,507.5,183.5,2.7,13.0,461.5,116.08,96.38
2016,5,21,16,30,685.0,121.0,2.7,13.0,477.0,77.62,63.17
2016,5,21,16,45,436.0,148.0,2.75,13.0,366.5,98.06,81.41
2016,5,21,17,0,187.0,175.0,2.8,13.0,256.0,128.77,108.59
2016,5,21,17,15,370.5,133.5,2.65,12.5,267.0,92.44,77.03
2016,5,21,17,30,554.0,92.0,2.5,12.0,278.0,66.79,54.52
2016,5,21,17,45,500.0,82.5,2.4,12.0,229.5,61.58,49.9
2016,5,21,18,0,446.0,73.0,2.3,12.0,181.0,54.47,43.4
2016,5,21,18,15,366.5,61.5,2.0,11.5,136.5,46.57,36.08
2016,5,21,18,30,287.0,50.0,1.7,11.0,92.0,38.43,28.32
2016,5,21,18,45,184.5,35.0,1.45,11.0,58.0,27.23,17.15
2016,5,21,19,0,82.0,20.0,1.2,11.0,24.0,16.34,0.0
2016,5,21,19,15,41.0,10.0,1.15,10.5,12.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.2,10.0,28.0,101.43,0.43
2016,5,22,5,30,208.0,35.0,1.4,10.0,56.0,207.56,161.47
2016,5,22,5,45,301.0,48.0,1.6,10.5,96.5,291.31,240.78
2016,5,22,6,0,394.0,61.0,1.8,11.0,137.0,383.33,320.9
2016,5,22,6,15,197.0,67.5,1.8,11.5,105.5,241.27,203.68
2016,5,22,6,30,0.0,74.0,1.8,12.0,74.0,68.14,52.99
2016,5,22,6,45,0.0,89.5,1.85,12.5,89.5,83.02,65.76
2016,5,22,7,0,0.0,105.0,1.9,13.0,105.0,97.77,77.96
2016,5,22,7,15,1.5,128.0,1.85,13.0,128.5,121.84,97.97
2016,5,22,7,30,3.0,151.0,1.8,13.0,152.0,145.79,117.57
2016,5,22,7,45,25.5,189.5,1.8,13.5,203.5,206.0,167.19
2016,5,22,8,0,48.0,228.0,1.8,14.0,255.0,284.67,230.04
2016,5,22,8,15,193.0,247.0,1.8,14.0,369.5,461.14,371.49
2016,5,22,8,30,338.0,266.0,1.8,14.0,484.0,642.25,507.97
2016,5,22,8,45,316.0,292.5,1.85,14.0,507.0,650.18,510.07
2016,5,22,9,0,294.0,319.0,1.9,14.0,530.0,655.77,512.08
2016,5,22,9,15,316.0,332.0,1.95,14.0,570.5,688.06,534.88
2016,5,22,9,30,338.0,345.0,2.0,14.0,611.0,718.93,556.26
2016,5,22,9,45,303.0,371.5,2.05,14.5,617.5,705.84,543.61
2016,5,22,10,0,268.0,398.0,2.1,15.0,624.0,690.98,530.21
2016,5,22,10,15,317.0,396.0,2.15,15.0,671.5,727.36,557.02
2016,5,22,10,30,366.0,394.0,2.2,15.0,719.0,761.46,581.53
2016,5,22,10,45,456.0,371.5,2.3,15.0,786.0,822.16,625.75
2016,5,22,11,0,546.0,349.0,2.4,15.0,853.0,867.37,658.67
2016,5,22,11,15,518.5,368.0,2.45,15.0,851.5,839.55,637.9
2016,5,22,11,30,491.0,387.0,2.5,15.0,850.0,810.38,616.79
2016,5,22,11,45,675.0,275.5,2.55,15.0,916.0,842.24,644.3
2016,5,22,12,0,859.0,164.0,2.6,15.0,982.0,860.08,659.11
2016,5,22,12,15,668.5,279.5,2.65,15.0,916.0,779.92,599.16
2016,5,22,12,30,478.0,395.0,2.7,15.0,850.0,704.78,541.12
2016,5,22,12,45,475.0,389.5,2.8,15.0,837.5,670.11,516.45
2016,5,22,13,0,472.0,384.0,2.9,15.0,825.0,635.09,490.74
2016,5,22,13,15,472.0,373.5,2.9,15.0,808.0,597.85,462.65
2016,5,22,13,30,472.0,363.0,2.9,15.0,791.0,560.37,433.86
2016,5,22,13,45,505.5,340.5,2.95,15.0,788.0,531.32,411.03
2016,5,22,14,0,539.0,318.0,3.0,15.0,785.0,499.17,384.89
2016,5,22,14,15,542.0,301.0,3.0,15.0,757.0,454.87,348.69
2016,5,22,14,30,545.0,284.0,3.0,15.0,729.0,410.37,311.55
2016,5,22,14,45,452.0,303.0,3.0,15.0,661.0,360.01,271.36
2016,5,22,15,0,359.0,322.0,3.0,15.0,593.0,327.33,245.98
2016,5,22,15,15,415.0,282.0,2.95,14.5,579.0,279.46,204.78
2016,5,22,15,30,471.0,242.0,2.9,14.0,565.0,235.06,166.32
2016,5,22,15,45,456.5,230.5,2.9,14.0,526.0,196.61,137.52
2016,5,22,16,0,442.0,219.0,2.9,14.0,487.0,160.13,114.99
2016,5,22,16,15,439.5,198.5,2.85,14.0,447.0,124.67,103.46
2016,5,22,16,30,437.0,178.0,2.8,14.0,407.0,114.78,95.28
2016,5,22,16,45,295.0,178.0,2.75,14.0,325.5,124.02,103.65
2016,5,22,17,0,153.0,178.0,2.7,14.0,244.0,130.31,109.44
2016,5,22,17,15,138.0,158.0,2.55,13.5,211.5,117.24,98.51
2016,5,22,17,30,123.0,138.0,2.4,13.0,179.0,103.77,87.05
2016,5,22,17,45,112.0,115.5,2.3,13.0,148.5,88.39,73.49
2016,5,22,18,0,101.0,93.0,2.2,13.0,118.0,72.55,59.28
2016,5,22,18,15,79.5,72.5,1.95,12.5,89.0,57.54,45.66
2016,5,22,18,30,58.0,52.0,1.7,12.0,60.0,42.16,31.5
2016,5,22,18,45,29.0,34.0,1.5,11.5,38.0,28.86,18.61
2016,5,22,19,0,0.0,16.0,1.3,11.0,16.0,14.1,0.0
2016,5,22,19,15,0.0,8.0,1.25,11.0,8.0,7.28,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,103.62,10.17
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,211.65,164.7
2016,5,23,5,45,310.5,46.0,1.1,11.5,95.5,294.3,241.87
2016,5,23,6,0,403.0,58.0,1.2,12.0,136.0,389.26,323.07
2016,5,23,6,15,467.0,66.5,1.15,12.5,183.0,463.29,383.92
2016,5,23,6,30,531.0,75.0,1.1,13.0,230.0,540.79,443.83
2016,5,23,6,45,576.0,82.5,1.05,13.5,279.5,604.62,490.12
2016,5,23,7,0,621.0,90.0,1.0,14.0,329.0,669.67,535.22
2016,5,23,7,15,655.0,95.5,0.95,14.0,379.5,723.34,571.2
2016,5,23,7,30,689.0,101.0,0.9,14.0,430.0,776.74,605.88
2016,5,23,7,45,712.0,106.5,0.9,14.5,479.0,819.31,631.64
2016,5,23,8,0,735.0,112.0,0.9,15.0,528.0,860.4,655.92
2016,5,23,8,15,755.0,116.0,0.95,15.0,574.5,889.46,673.78
2016,5,23,8,30,775.0,120.0,1.0,15.0,621.0,922.11,694.11
2016,5,23,8,45,788.0,124.5,1.05,15.5,663.5,945.99,707.21
2016,5,23,9,0,801.0,129.0,1.1,16.0,706.0,967.1,718.58
2016,5,23,9,15,813.0,131.5,1.15,16.0,744.5,982.04,727.35
2016,5,23,9,30,825.0,134.0,1.2,16.0,783.0,993.94,734.35
2016,5,23,9,45,838.0,133.5,1.3,16.5,817.0,1000.38,737.49
