Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,0,851.0,133.0,1.4,17.0,851.0,992.67,731.62
2016,5,23,10,15,857.5,135.0,1.5,17.0,878.0,989.25,730.13
2016,5,23,10,30,864.0,137.0,1.6,17.0,905.0,982.63,726.54
2016,5,23,10,45,658.0,257.5,1.7,17.0,850.5,905.57,675.62
2016,5,23,11,0,452.0,378.0,1.8,17.0,796.0,807.87,604.79
2016,5,23,11,15,469.0,384.0,1.85,17.0,823.0,809.93,607.24
2016,5,23,11,30,486.0,390.0,1.9,17.0,850.0,809.14,606.74
2016,5,23,11,45,680.5,268.0,2.0,17.0,915.5,840.88,634.34
2016,5,23,12,0,875.0,146.0,2.1,17.0,981.0,851.44,644.14
2016,5,23,12,15,874.5,146.0,2.2,17.0,979.0,817.42,621.51
2016,5,23,12,30,874.0,146.0,2.3,17.0,977.0,781.43,597.65
2016,5,23,12,45,643.5,271.5,2.4,17.0,880.5,690.08,528.32
2016,5,23,13,0,413.0,397.0,2.5,17.0,784.0,606.82,464.2
2016,5,23,13,15,352.5,415.0,2.55,17.0,741.5,560.89,429.74
2016,5,23,13,30,292.0,433.0,2.6,17.0,699.0,516.2,395.79
2016,5,23,13,45,379.0,386.5,2.65,17.0,722.0,505.82,388.02
2016,5,23,14,0,466.0,340.0,2.7,17.0,745.0,481.43,368.47
2016,5,23,14,15,446.0,333.5,2.7,16.5,710.0,438.35,334.65
2016,5,23,14,30,426.0,327.0,2.7,16.0,675.0,397.23,301.87
2016,5,23,14,45,483.0,290.0,2.75,16.0,668.0,361.85,270.91
2016,5,23,15,0,540.0,253.0,2.8,16.0,661.0,321.2,234.58
2016,5,23,15,15,663.5,189.5,2.75,16.0,663.5,268.46,185.38
2016,5,23,15,30,787.0,126.0,2.7,16.0,666.0,212.59,133.5
2016,5,23,15,45,570.5,184.0,2.7,16.0,562.0,177.9,116.54
2016,5,23,16,0,354.0,242.0,2.7,16.0,458.0,180.62,132.86
2016,5,23,16,15,288.5,231.5,2.65,15.5,398.0,153.04,127.03
2016,5,23,16,30,223.0,221.0,2.6,15.0,338.0,157.25,131.33
2016,5,23,16,45,182.0,200.0,2.6,15.0,289.5,144.25,120.6
2016,5,23,17,0,141.0,179.0,2.6,15.0,241.0,130.84,109.42
2016,5,23,17,15,129.5,158.0,2.5,14.5,209.5,117.23,98.11
2016,5,23,17,30,118.0,137.0,2.4,14.0,178.0,103.19,86.2
2016,5,23,17,45,106.0,115.0,2.3,14.0,147.5,88.11,72.96
2016,5,23,18,0,94.0,93.0,2.2,14.0,117.0,72.58,59.09
2016,5,23,18,15,74.5,72.5,1.95,13.5,89.0,57.58,45.55
2016,5,23,18,30,55.0,52.0,1.7,13.0,61.0,42.21,31.45
2016,5,23,18,45,27.5,34.0,1.5,12.5,38.5,28.93,18.71
2016,5,23,19,0,0.0,16.0,1.3,12.0,16.0,14.1,0.0
2016,5,23,19,15,0.0,8.0,1.3,12.0,8.0,7.28,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,107.78,19.08
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,219.3,171.83
2016,5,24,5,45,321.5,46.5,1.65,11.5,98.5,302.27,249.46
2016,5,24,6,0,415.0,58.0,1.8,12.0,139.0,397.91,331.86
2016,5,24,6,15,479.5,66.5,1.8,12.5,186.5,472.78,394.22
2016,5,24,6,30,544.0,75.0,1.8,13.0,234.0,551.14,455.75
2016,5,24,6,45,586.0,82.5,1.8,13.5,283.5,612.99,501.68
2016,5,24,7,0,628.0,90.0,1.8,14.0,333.0,675.83,546.56
2016,5,24,7,15,456.5,139.0,1.7,14.0,328.5,595.33,482.5
2016,5,24,7,30,285.0,188.0,1.6,14.0,324.0,492.01,398.59
2016,5,24,7,45,326.0,202.5,1.55,14.5,374.0,550.44,442.24
2016,5,24,8,0,367.0,217.0,1.5,15.0,424.0,609.48,483.8
2016,5,24,8,15,302.0,252.5,1.5,15.0,432.5,591.58,466.41
2016,5,24,8,30,237.0,288.0,1.5,15.0,441.0,550.67,433.14
2016,5,24,8,45,249.5,307.5,1.5,15.5,478.5,601.88,468.71
2016,5,24,9,0,262.0,327.0,1.5,16.0,516.0,633.1,488.75
2016,5,24,9,15,210.0,352.5,1.5,16.0,509.5,586.98,452.71
2016,5,24,9,30,158.0,378.0,1.5,16.0,503.0,557.74,429.12
2016,5,24,9,45,179.0,394.5,1.55,16.5,541.5,590.36,452.01
2016,5,24,10,0,200.0,411.0,1.6,17.0,580.0,621.67,473.17
2016,5,24,10,15,149.0,420.5,1.65,17.0,548.5,573.54,436.57
2016,5,24,10,30,98.0,430.0,1.7,17.0,517.0,511.78,390.51
2016,5,24,10,45,117.5,446.0,1.75,17.0,552.5,552.34,420.4
2016,5,24,11,0,137.0,462.0,1.8,17.0,588.0,577.06,438.09
2016,5,24,11,15,86.5,429.5,1.8,17.0,510.0,480.37,366.58
2016,5,24,11,30,36.0,397.0,1.8,17.0,432.0,398.42,305.14
2016,5,24,11,45,46.0,417.0,1.85,17.0,462.0,420.05,321.84
2016,5,24,12,0,56.0,437.0,1.9,17.0,492.0,440.14,336.74
2016,5,24,12,15,43.5,411.0,1.95,17.0,453.5,400.52,307.09
2016,5,24,12,30,31.0,385.0,2.0,17.0,415.0,362.61,278.79
2016,5,24,12,45,25.5,358.0,2.1,17.0,382.5,330.57,254.91
2016,5,24,13,0,20.0,331.0,2.2,17.0,350.0,302.28,233.64
2016,5,24,13,15,100.0,392.5,2.25,16.5,484.0,392.03,303.52
2016,5,24,13,30,180.0,454.0,2.3,16.0,618.0,474.44,365.49
2016,5,24,13,45,148.5,439.0,2.35,16.0,572.0,431.2,332.36
2016,5,24,14,0,117.0,424.0,2.4,16.0,526.0,391.33,302.29
2016,5,24,14,15,82.5,388.5,2.4,16.0,459.5,347.73,269.31
2016,5,24,14,30,48.0,353.0,2.4,16.0,393.0,300.49,233.58
2016,5,24,14,45,130.5,355.0,2.45,16.0,455.5,311.82,240.63
2016,5,24,15,0,213.0,357.0,2.5,16.0,518.0,322.62,245.77
2016,5,24,15,15,376.0,287.5,2.5,15.5,553.5,285.71,210.25
2016,5,24,15,30,539.0,218.0,2.5,15.0,589.0,232.45,160.5
2016,5,24,15,45,333.5,245.5,2.55,15.0,470.0,204.79,148.42
2016,5,24,16,0,128.0,273.0,2.6,15.0,351.0,197.42,153.26
2016,5,24,16,15,223.5,239.5,2.6,14.5,362.5,168.06,140.26
2016,5,24,16,30,319.0,206.0,2.6,14.0,374.0,139.88,116.86
2016,5,24,16,45,269.0,190.5,2.6,14.0,322.0,131.31,109.89
2016,5,24,17,0,219.0,175.0,2.6,14.0,270.0,122.37,102.48
2016,5,24,17,15,199.5,156.5,2.55,13.5,234.5,116.88,98.19
2016,5,24,17,30,180.0,138.0,2.5,13.0,199.0,104.24,87.46
2016,5,24,17,45,163.0,116.5,2.5,13.0,165.0,89.41,74.41
2016,5,24,18,0,146.0,95.0,2.5,13.0,131.0,74.17,60.75
2016,5,24,18,15,118.0,75.0,2.3,12.5,99.5,59.47,47.42
2016,5,24,18,30,90.0,55.0,2.1,12.0,68.0,44.44,33.57
2016,5,24,18,45,45.0,37.0,1.95,12.0,43.5,30.44,20.13
2016,5,24,19,0,0.0,19.0,1.8,12.0,19.0,16.63,0.9
2016,5,24,19,15,0.0,9.5,1.75,12.0,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,108.2,26.19
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,219.74,172.97
2016,5,25,5,45,324.0,45.5,1.7,11.5,98.5,302.24,249.76
2016,5,25,6,0,416.0,57.0,1.8,12.0,139.0,397.72,331.87
2016,5,25,6,15,479.5,65.5,1.75,12.5,186.0,471.78,393.36
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,549.33,453.88
2016,5,25,6,45,271.5,81.0,1.7,13.5,160.5,345.84,289.01
2016,5,25,7,0,0.0,88.0,1.7,14.0,88.0,79.63,61.97
2016,5,25,7,15,0.0,93.5,1.65,14.0,93.5,84.24,66.02
2016,5,25,7,30,0.0,99.0,1.6,14.0,99.0,89.0,69.78
2016,5,25,7,45,0.0,122.0,1.6,14.5,122.0,111.16,87.8
2016,5,25,8,0,0.0,145.0,1.6,15.0,145.0,133.31,105.5
2016,5,25,8,15,1.0,159.0,1.5,15.0,159.5,147.31,116.54
2016,5,25,8,30,2.0,173.0,1.4,15.0,174.0,161.28,127.47
2016,5,25,8,45,2.0,170.0,1.35,15.5,171.5,157.51,123.8
2016,5,25,9,0,2.0,167.0,1.3,16.0,169.0,154.03,120.46
2016,5,25,9,15,5.0,188.5,1.3,16.0,192.5,177.18,138.78
2016,5,25,9,30,8.0,210.0,1.3,16.0,216.0,200.21,156.76
2016,5,25,9,45,13.5,253.0,1.3,16.5,264.0,246.29,192.24
2016,5,25,10,0,19.0,296.0,1.3,17.0,312.0,292.08,226.67
2016,5,25,10,15,106.0,368.0,1.35,17.0,462.5,477.07,367.15
2016,5,25,10,30,193.0,440.0,1.4,17.0,613.0,627.92,475.41
2016,5,25,10,45,239.5,442.0,1.45,17.5,661.0,676.58,507.96
2016,5,25,11,0,286.0,444.0,1.5,18.0,709.0,708.89,529.86
2016,5,25,11,15,306.5,446.5,1.6,18.0,734.0,714.87,534.43
2016,5,25,11,30,327.0,449.0,1.7,18.0,759.0,718.58,537.67
2016,5,25,11,45,331.0,449.0,1.8,18.5,764.5,703.57,526.66
2016,5,25,12,0,335.0,449.0,1.9,19.0,770.0,687.28,514.84
2016,5,25,12,15,629.5,280.5,1.95,19.0,881.5,752.27,567.4
2016,5,25,12,30,924.0,112.0,2.0,19.0,993.0,792.45,599.04
2016,5,25,12,45,915.0,116.5,2.15,19.0,982.0,751.05,570.87
2016,5,25,13,0,906.0,121.0,2.3,19.0,971.0,708.34,540.2
2016,5,25,13,15,903.5,120.5,2.35,19.0,955.0,664.65,507.48
2016,5,25,13,30,901.0,120.0,2.4,19.0,939.0,619.64,472.89
2016,5,25,13,45,897.0,118.0,2.5,19.0,916.5,571.53,435.23
2016,5,25,14,0,893.0,116.0,2.6,19.0,894.0,522.61,395.77
2016,5,25,14,15,886.5,114.5,2.65,18.5,864.5,472.36,354.63
2016,5,25,14,30,880.0,113.0,2.7,18.0,835.0,421.89,312.03
2016,5,25,14,45,870.5,111.5,2.75,18.0,799.5,370.44,267.09
2016,5,25,15,0,861.0,110.0,2.8,18.0,764.0,319.46,222.0
2016,5,25,15,15,849.5,107.5,2.8,18.0,723.5,268.03,176.91
2016,5,25,15,30,838.0,105.0,2.8,18.0,683.0,208.96,127.54
2016,5,25,15,45,820.0,103.5,2.85,18.0,638.0,159.46,90.16
2016,5,25,16,0,802.0,102.0,2.9,18.0,593.0,112.2,62.5
2016,5,25,16,15,781.5,98.5,2.9,17.5,545.0,67.46,53.04
2016,5,25,16,30,761.0,95.0,2.9,17.0,497.0,66.91,52.9
2016,5,25,16,45,728.0,92.5,2.9,16.5,445.5,60.59,47.67
2016,5,25,17,0,695.0,90.0,2.9,16.0,394.0,60.72,48.06
2016,5,25,17,15,657.5,84.5,2.8,15.5,343.5,58.64,46.47
2016,5,25,17,30,620.0,79.0,2.7,15.0,293.0,56.43,44.71
2016,5,25,17,45,558.5,73.5,2.65,15.0,242.5,53.99,42.58
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,51.53,40.3
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,45.48,34.74
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,37.66,27.41
2016,5,25,18,45,223.5,36.0,2.15,13.5,65.5,27.97,18.01
2016,5,25,19,0,106.0,23.0,2.0,13.0,29.0,18.05,2.64
2016,5,25,19,15,53.0,11.5,1.95,12.5,14.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.0,0.2,11.5,29.0,101.64,29.64
2016,5,26,5,30,194.0,38.0,0.2,12.0,58.0,203.03,157.91
2016,5,26,5,45,286.5,50.5,0.2,12.5,98.5,285.3,231.45
2016,5,26,6,0,379.0,63.0,0.2,13.0,139.0,375.84,306.68
2016,5,26,6,15,445.0,72.5,0.2,13.0,186.0,454.35,369.73
2016,5,26,6,30,511.0,82.0,0.2,13.0,233.0,534.08,430.81
2016,5,26,6,45,304.0,119.0,0.25,13.5,213.5,405.54,329.11
2016,5,26,7,0,97.0,156.0,0.3,14.0,194.0,268.62,217.38
2016,5,26,7,15,119.0,179.5,0.35,14.5,232.5,315.81,255.29
2016,5,26,7,30,141.0,203.0,0.4,15.0,271.0,363.39,291.06
2016,5,26,7,45,170.0,225.0,0.45,15.5,315.5,415.76,329.79
2016,5,26,8,0,199.0,247.0,0.5,16.0,360.0,468.5,367.77
2016,5,26,8,15,482.5,187.0,0.5,16.5,492.5,708.08,543.79
2016,5,26,8,30,766.0,127.0,0.5,17.0,625.0,922.18,682.04
2016,5,26,8,45,782.0,130.5,0.5,17.5,668.5,947.82,691.91
2016,5,26,9,0,798.0,134.0,0.5,18.0,712.0,970.76,703.07
2016,5,26,9,15,810.5,136.5,0.5,18.0,750.5,986.22,710.89
2016,5,26,9,30,823.0,139.0,0.5,18.0,789.0,998.65,717.03
2016,5,26,9,45,825.0,146.0,0.5,18.5,820.5,1002.34,716.54
2016,5,26,10,0,827.0,153.0,0.5,19.0,852.0,1002.72,714.3
2016,5,26,10,15,834.0,154.5,0.45,19.5,879.0,999.0,708.56
2016,5,26,10,30,841.0,156.0,0.4,20.0,906.0,992.07,701.08
2016,5,26,10,45,848.5,156.0,0.4,20.5,927.0,980.87,692.36
2016,5,26,11,0,856.0,156.0,0.4,21.0,948.0,966.5,681.89
2016,5,26,11,15,859.5,157.0,0.55,21.0,961.5,936.46,666.4
2016,5,26,11,30,863.0,158.0,0.7,21.0,975.0,914.11,655.6
2016,5,26,11,45,866.0,157.0,0.85,21.0,981.5,886.93,641.22
2016,5,26,12,0,869.0,156.0,1.0,21.0,988.0,857.31,624.86
2016,5,26,12,15,869.0,156.0,1.15,21.0,986.5,823.85,605.49
2016,5,26,12,30,869.0,156.0,1.3,21.0,985.0,788.42,584.29
2016,5,26,12,45,875.5,150.0,1.5,21.0,978.0,751.06,560.34
2016,5,26,13,0,882.0,144.0,1.7,21.0,971.0,711.6,533.75
2016,5,26,13,15,878.5,143.0,1.8,21.0,955.0,667.69,502.11
2016,5,26,13,30,875.0,142.0,1.9,21.0,939.0,622.63,468.65
2016,5,26,13,45,869.0,141.0,2.05,21.0,915.5,575.25,432.63
2016,5,26,14,0,863.0,140.0,2.2,21.0,892.0,527.27,394.89
2016,5,26,14,15,855.5,138.5,2.25,20.5,862.5,477.86,355.23
2016,5,26,14,30,848.0,137.0,2.3,20.0,833.0,423.23,310.45
2016,5,26,14,45,839.0,134.0,2.4,20.0,798.0,371.47,266.21
2016,5,26,15,0,830.0,131.0,2.5,20.0,763.0,320.32,221.78
2016,5,26,15,15,817.0,128.5,2.55,19.5,722.5,269.44,178.19
2016,5,26,15,30,804.0,126.0,2.6,19.0,682.0,219.97,137.17
2016,5,26,15,45,788.0,122.0,2.65,19.0,637.0,170.65,99.9
2016,5,26,16,0,772.0,118.0,2.7,19.0,592.0,123.41,71.68
2016,5,26,16,15,750.5,114.0,2.65,18.5,544.0,70.37,55.31
2016,5,26,16,30,729.0,110.0,2.6,18.0,496.0,69.96,55.3
2016,5,26,16,45,699.5,105.5,2.6,18.0,446.0,69.21,54.85
2016,5,26,17,0,670.0,101.0,2.6,18.0,396.0,68.37,54.31
2016,5,26,17,15,631.5,94.5,2.5,17.5,345.0,65.87,52.41
2016,5,26,17,30,593.0,88.0,2.4,17.0,294.0,63.22,50.31
2016,5,26,17,45,537.5,80.5,2.3,16.5,244.5,59.5,47.18
2016,5,26,18,0,482.0,73.0,2.2,16.0,195.0,55.64,43.77
2016,5,26,18,15,404.0,62.5,2.0,15.5,149.0,47.26,36.18
2016,5,26,18,30,326.0,52.0,1.8,15.0,103.0,39.89,29.27
2016,5,26,18,45,215.5,38.0,1.6,14.5,66.5,29.5,19.31
2016,5,26,19,0,105.0,24.0,1.4,14.0,30.0,18.83,4.02
2016,5,26,19,15,52.5,12.0,1.4,13.5,15.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,102.0,19.0,1.35,11.5,29.5,104.77,35.51
2016,5,27,5,30,204.0,38.0,1.5,12.0,59.0,208.96,164.45
2016,5,27,5,45,301.5,50.0,1.7,12.5,100.5,294.34,242.45
2016,5,27,6,0,399.0,62.0,1.9,13.0,142.0,388.41,323.42
2016,5,27,6,15,464.0,71.5,2.0,13.5,189.5,467.52,389.17
2016,5,27,6,30,529.0,81.0,2.1,14.0,237.0,547.13,452.32
2016,5,27,6,45,581.5,86.5,2.25,14.5,288.5,614.81,503.56
2016,5,27,7,0,634.0,92.0,2.4,15.0,340.0,683.99,554.21
2016,5,27,7,15,668.0,97.5,2.45,15.5,390.5,738.1,591.53
2016,5,27,7,30,702.0,103.0,2.5,16.0,441.0,791.89,627.67
2016,5,27,7,45,732.5,105.5,2.55,17.0,492.0,837.94,656.14
2016,5,27,8,0,763.0,108.0,2.6,18.0,543.0,877.54,679.44
2016,5,27,8,15,782.5,112.0,2.55,18.5,590.0,912.43,699.54
2016,5,27,8,30,802.0,116.0,2.5,19.0,637.0,945.06,717.78
2016,5,27,8,45,819.5,117.5,2.5,19.5,681.5,970.3,731.29
2016,5,27,9,0,837.0,119.0,2.5,20.0,726.0,992.84,742.98
2016,5,27,9,15,848.5,121.5,2.4,20.0,764.5,1007.62,749.92
2016,5,27,9,30,860.0,124.0,2.3,20.0,803.0,1008.22,747.64
2016,5,27,9,45,875.0,122.0,2.2,20.5,838.5,1015.5,748.55
2016,5,27,10,0,890.0,120.0,2.1,21.0,874.0,1019.63,747.41
2016,5,27,10,15,896.5,121.5,2.0,21.5,901.0,1015.75,741.21
2016,5,27,10,30,903.0,123.0,1.9,22.0,928.0,1008.58,733.13
2016,5,27,10,45,908.5,123.5,1.8,22.5,948.5,996.19,721.87
2016,5,27,11,0,914.0,124.0,1.7,23.0,969.0,980.59,708.79
2016,5,27,11,15,916.5,124.5,1.6,23.0,982.5,959.12,693.48
2016,5,27,11,30,919.0,125.0,1.5,23.0,996.0,934.73,676.44
2016,5,27,11,45,919.5,125.5,1.45,23.0,1001.5,905.83,657.26
2016,5,27,12,0,920.0,126.0,1.4,23.0,1007.0,874.42,636.5
2016,5,27,12,15,919.5,126.5,1.35,23.0,1005.5,839.86,613.68
2016,5,27,12,30,919.0,127.0,1.3,23.0,1004.0,803.18,589.41
2016,5,27,12,45,910.5,131.0,1.3,23.0,993.0,761.69,561.66
2016,5,27,13,0,902.0,135.0,1.3,23.0,982.0,718.92,531.39
2016,5,27,13,15,898.5,134.0,1.3,23.0,966.0,674.31,499.28
2016,5,27,13,30,895.0,133.0,1.3,23.0,950.0,628.51,465.48
2016,5,27,13,45,888.0,133.0,1.35,23.0,926.0,580.57,429.51
2016,5,27,14,0,881.0,133.0,1.4,23.0,902.0,532.06,391.98
2016,5,27,14,15,873.5,131.5,1.45,23.0,872.0,481.89,352.05
2016,5,27,14,30,866.0,130.0,1.5,23.0,842.0,431.62,310.84
2016,5,27,14,45,852.5,129.5,1.55,23.0,805.5,373.95,263.28
2016,5,27,15,0,839.0,129.0,1.6,23.0,769.0,322.76,219.83
2016,5,27,15,15,826.0,126.5,1.65,22.5,728.0,271.45,176.74
2016,5,27,15,30,813.0,124.0,1.7,22.0,687.0,221.54,136.02
2016,5,27,15,45,791.0,122.5,1.75,22.0,640.5,172.88,99.97
2016,5,27,16,0,769.0,121.0,1.8,22.0,594.0,126.94,73.1
2016,5,27,16,15,746.5,117.0,1.8,21.5,546.0,73.81,57.51
2016,5,27,16,30,724.0,113.0,1.8,21.0,498.0,71.83,56.2
2016,5,27,16,45,690.5,109.0,1.8,21.0,447.0,71.49,56.11
2016,5,27,17,0,657.0,105.0,1.8,21.0,396.0,71.11,55.98
2016,5,27,17,15,618.0,98.5,1.65,20.0,345.0,68.74,54.33
2016,5,27,17,30,579.0,92.0,1.5,19.0,294.0,66.22,52.5
2016,5,27,17,45,521.5,84.5,1.4,18.5,244.0,62.64,49.53
2016,5,27,18,0,464.0,77.0,1.3,18.0,194.0,57.22,44.8
2016,5,27,18,15,388.5,65.5,1.25,17.5,149.0,49.41,37.78
2016,5,27,18,30,313.0,54.0,1.2,17.0,104.0,41.36,30.33
2016,5,27,18,45,208.5,39.0,1.15,16.5,67.5,30.24,19.84
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.8,4.8
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,10.91,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,19.0,1.8,13.5,30.5,109.01,40.96
2016,5,28,5,30,218.0,38.0,1.9,14.0,61.0,217.38,170.58
2016,5,28,5,45,307.0,50.5,2.05,14.5,102.0,298.66,244.68
2016,5,28,6,0,396.0,63.0,2.2,15.0,143.0,387.75,321.09
2016,5,28,6,15,460.0,72.5,2.3,15.0,190.5,465.79,386.46
2016,5,28,6,30,524.0,82.0,2.4,15.0,238.0,544.51,449.75
2016,5,28,6,45,570.0,89.5,2.5,15.5,288.0,609.18,498.5
2016,5,28,7,0,616.0,97.0,2.6,16.0,338.0,675.04,546.48
2016,5,28,7,15,650.0,103.0,2.55,16.5,389.0,729.33,583.5
2016,5,28,7,30,684.0,109.0,2.5,17.0,440.0,783.31,619.16
2016,5,28,7,45,710.5,114.0,2.45,18.0,489.5,828.44,646.23
2016,5,28,8,0,737.0,119.0,2.4,19.0,539.0,872.22,671.6
2016,5,28,8,15,704.5,136.5,2.3,19.0,565.5,872.58,668.58
2016,5,28,8,30,672.0,154.0,2.2,19.0,592.0,868.7,663.16
2016,5,28,8,45,740.5,144.0,2.1,19.5,656.0,929.13,700.33
2016,5,28,9,0,809.0,134.0,2.0,20.0,720.0,982.31,730.93
2016,5,28,9,15,821.0,136.5,1.85,20.5,759.0,997.36,735.34
2016,5,28,9,30,833.0,139.0,1.7,21.0,798.0,1009.37,738.05
2016,5,28,9,45,694.0,219.0,1.6,21.5,783.5,957.51,700.48
2016,5,28,10,0,555.0,299.0,1.5,22.0,769.0,888.14,649.13
2016,5,28,10,15,574.5,303.0,1.35,22.0,803.5,900.13,655.08
2016,5,28,10,30,594.0,307.0,1.2,22.0,838.0,909.28,658.06
2016,5,28,10,45,581.0,324.5,1.1,22.5,853.0,897.76,646.4
2016,5,28,11,0,568.0,342.0,1.0,23.0,868.0,883.79,633.54
2016,5,28,11,15,553.5,356.5,1.0,23.0,875.5,863.37,619.52
2016,5,28,11,30,539.0,371.0,1.0,23.0,883.0,841.06,604.36
2016,5,28,11,45,499.0,388.5,1.05,23.0,864.5,797.96,575.93
2016,5,28,12,0,459.0,406.0,1.1,23.0,846.0,754.97,547.4
2016,5,28,12,15,488.0,396.5,1.15,23.0,864.0,744.37,541.46
2016,5,28,12,30,517.0,387.0,1.2,23.0,882.0,730.89,533.01
2016,5,28,12,45,529.5,376.0,1.3,23.0,878.0,701.56,513.96
2016,5,28,13,0,542.0,365.0,1.4,23.0,874.0,670.7,493.44
2016,5,28,13,15,541.0,356.5,1.45,23.0,857.0,631.82,466.29
2016,5,28,13,30,540.0,348.0,1.5,23.0,840.0,592.61,438.29
2016,5,28,13,45,693.5,251.5,1.6,23.0,867.0,565.34,419.32
2016,5,28,14,0,847.0,155.0,1.7,23.0,894.0,530.43,392.45
2016,5,28,14,15,839.0,152.5,1.75,23.0,864.5,479.78,352.03
2016,5,28,14,30,831.0,150.0,1.8,23.0,835.0,429.27,310.64
2016,5,28,14,45,821.5,147.0,1.85,23.0,799.5,378.21,267.89
2016,5,28,15,0,812.0,144.0,1.9,23.0,764.0,327.83,225.01
2016,5,28,15,15,798.0,140.5,1.9,22.5,723.0,276.95,182.32
2016,5,28,15,30,784.0,137.0,1.9,22.0,682.0,227.6,142.09
2016,5,28,15,45,767.5,133.0,1.95,22.0,637.0,179.31,105.93
2016,5,28,16,0,751.0,129.0,2.0,22.0,592.0,124.85,71.5
2016,5,28,16,15,728.5,124.0,1.95,21.5,543.5,79.64,62.46
2016,5,28,16,30,706.0,119.0,1.9,21.0,495.0,75.63,59.43
2016,5,28,16,45,678.5,113.0,1.9,21.0,445.5,74.11,58.35
2016,5,28,17,0,651.0,107.0,1.9,21.0,396.0,72.43,57.11
2016,5,28,17,15,611.5,100.5,1.75,20.0,345.0,70.12,55.53
2016,5,28,17,30,572.0,94.0,1.6,19.0,294.0,67.67,53.76
2016,5,28,17,45,520.5,85.0,1.5,18.5,245.0,62.94,49.79
2016,5,28,18,0,469.0,76.0,1.4,18.0,196.0,57.96,45.45
2016,5,28,18,15,393.0,65.0,1.3,17.0,150.5,49.01,37.53
2016,5,28,18,30,317.0,54.0,1.2,16.0,105.0,41.33,30.46
2016,5,28,18,45,216.0,39.5,1.1,15.5,68.5,30.61,20.33
2016,5,28,19,0,115.0,25.0,1.0,15.0,32.0,19.59,6.05
2016,5,28,19,15,57.5,12.5,0.95,14.5,16.0,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,0.9,12.5,31.0,111.52,45.86
2016,5,29,5,30,226.0,38.0,1.0,13.0,62.0,222.12,174.77
2016,5,29,5,45,320.0,50.0,1.15,13.5,104.0,306.39,250.7
2016,5,29,6,0,414.0,62.0,1.3,14.0,146.0,402.25,331.79
2016,5,29,6,15,478.0,71.0,1.2,14.5,193.5,477.61,392.63
2016,5,29,6,30,542.0,80.0,1.1,15.0,241.0,556.35,452.31
2016,5,29,6,45,588.5,86.5,1.05,15.5,292.0,620.75,498.24
2016,5,29,7,0,635.0,93.0,1.0,16.0,343.0,686.34,542.98
2016,5,29,7,15,668.5,99.0,0.9,16.5,393.5,740.7,577.14
2016,5,29,7,30,702.0,105.0,0.8,17.0,444.0,794.71,609.63
2016,5,29,7,45,727.5,109.5,0.7,18.0,494.0,838.7,632.77
2016,5,29,8,0,753.0,114.0,0.6,19.0,544.0,881.29,654.05
2016,5,29,8,15,772.5,117.5,0.5,19.5,591.0,909.57,666.51
2016,5,29,8,30,792.0,121.0,0.4,20.0,638.0,941.5,681.11
2016,5,29,8,45,805.5,125.0,0.3,20.5,681.0,965.6,690.43
2016,5,29,9,0,819.0,129.0,0.2,21.0,724.0,986.91,698.11
2016,5,29,9,15,831.0,131.5,0.2,21.0,762.5,1002.08,705.5
2016,5,29,9,30,843.0,134.0,0.2,21.0,801.0,1014.18,711.21
2016,5,29,9,45,849.0,138.0,0.25,21.5,833.5,1018.74,712.25
2016,5,29,10,0,855.0,142.0,0.3,22.0,866.0,1020.02,711.63
2016,5,29,10,15,861.5,143.5,0.4,22.0,893.0,1004.5,703.65
2016,5,29,10,30,868.0,145.0,0.5,22.0,920.0,997.4,701.13
2016,5,29,10,45,872.0,146.5,0.6,22.5,940.0,984.73,693.78
2016,5,29,11,0,876.0,148.0,0.7,23.0,960.0,968.97,684.61
2016,5,29,11,15,879.0,148.5,0.8,23.0,973.0,948.39,673.7
2016,5,29,11,30,882.0,149.0,0.9,23.0,986.0,924.99,660.92
2016,5,29,11,45,884.0,148.5,1.0,23.0,992.0,897.16,645.15
2016,5,29,12,0,886.0,148.0,1.1,23.0,998.0,866.88,627.56
2016,5,29,12,15,886.0,148.0,1.2,23.0,996.5,833.14,607.42
2016,5,29,12,30,886.0,148.0,1.3,23.0,995.0,797.39,585.61
2016,5,29,12,45,877.0,152.5,1.4,23.0,984.0,756.9,558.95
2016,5,29,13,0,868.0,157.0,1.5,23.0,973.0,715.24,530.26
2016,5,29,13,15,864.5,155.5,1.55,23.0,957.0,671.58,499.06
2016,5,29,13,30,861.0,154.0,1.6,23.0,941.0,626.52,465.98
2016,5,29,13,45,858.0,151.0,1.7,23.0,918.5,578.67,430.22
2016,5,29,14,0,855.0,148.0,1.8,23.0,896.0,530.09,392.69
2016,5,29,14,15,847.5,146.0,1.85,22.5,866.5,479.75,353.14
2016,5,29,14,30,840.0,144.0,1.9,22.0,837.0,429.47,312.32
2016,5,29,14,45,832.0,140.5,1.95,22.0,802.0,378.15,269.05
2016,5,29,15,0,824.0,137.0,2.0,22.0,767.0,327.35,225.5
2016,5,29,15,15,810.5,134.0,2.0,22.0,726.0,276.36,182.02
2016,5,29,15,30,797.0,131.0,2.0,22.0,685.0,226.84,141.08
2016,5,29,15,45,781.5,126.5,2.05,22.0,640.5,177.62,103.93
2016,5,29,16,0,766.0,122.0,2.1,22.0,596.0,130.44,75.07
2016,5,29,16,15,744.0,118.0,2.1,21.5,548.0,77.44,60.58
2016,5,29,16,30,722.0,114.0,2.1,21.0,500.0,72.29,56.58
2016,5,29,16,45,694.0,108.5,2.1,20.5,450.0,70.97,55.77
2016,5,29,17,0,666.0,103.0,2.1,20.0,400.0,69.5,54.82
2016,5,29,17,15,627.5,97.0,2.0,19.5,349.0,67.45,53.32
2016,5,29,17,30,589.0,91.0,1.9,19.0,298.0,65.27,51.67
2016,5,29,17,45,535.5,83.0,1.85,18.5,248.5,61.24,48.31
2016,5,29,18,0,482.0,75.0,1.8,18.0,199.0,57.03,44.65
2016,5,29,18,15,406.0,64.5,1.7,17.5,153.5,48.65,37.14
2016,5,29,18,30,330.0,54.0,1.6,17.0,108.0,41.33,30.35
2016,5,29,18,45,224.0,40.0,1.5,16.5,71.0,30.99,20.61
2016,5,29,19,0,118.0,26.0,1.4,16.0,34.0,20.37,7.13
2016,5,29,19,15,59.0,13.0,1.4,15.5,17.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,130.0,18.5,1.25,13.5,32.5,120.43,53.07
2016,5,30,5,30,260.0,37.0,1.4,14.0,65.0,241.23,190.06
2016,5,30,5,45,355.0,47.5,1.55,14.5,107.0,328.82,268.73
2016,5,30,6,0,450.0,58.0,1.7,15.0,149.0,423.37,348.81
2016,5,30,6,15,317.5,87.0,1.7,15.5,160.0,374.82,309.66
2016,5,30,6,30,185.0,116.0,1.7,16.0,171.0,303.2,250.17
2016,5,30,6,45,207.0,134.0,1.7,16.5,206.5,346.81,285.32
2016,5,30,7,0,229.0,152.0,1.7,17.0,242.0,391.15,319.39
2016,5,30,7,15,224.0,175.5,1.65,17.5,274.0,419.41,339.07
2016,5,30,7,30,219.0,199.0,1.6,18.0,306.0,428.46,343.9
2016,5,30,7,45,293.5,208.5,1.6,18.5,367.5,527.74,418.51
2016,5,30,8,0,368.0,218.0,1.6,19.0,429.0,611.83,479.0
2016,5,30,8,15,592.5,163.0,1.5,19.5,535.5,795.35,609.07
2016,5,30,8,30,817.0,108.0,1.4,20.0,642.0,950.94,707.44
2016,5,30,8,45,830.5,111.0,1.35,20.5,685.0,974.27,716.68
2016,5,30,9,0,844.0,114.0,1.3,21.0,728.0,994.79,725.68
2016,5,30,9,15,855.0,116.5,1.2,21.5,766.5,998.38,723.05
2016,5,30,9,30,866.0,119.0,1.1,22.0,805.0,1009.81,725.61
2016,5,30,9,45,877.0,119.0,1.05,22.5,838.5,1015.41,725.36
2016,5,30,10,0,888.0,119.0,1.0,23.0,872.0,1017.84,723.33
2016,5,30,10,15,894.0,120.5,0.95,23.0,899.0,1013.64,718.76
2016,5,30,10,30,900.0,122.0,0.9,23.0,926.0,1006.17,712.41
2016,5,30,10,45,903.5,123.5,0.85,23.5,946.0,993.06,701.4
2016,5,30,11,0,907.0,125.0,0.8,24.0,966.0,976.81,688.7
2016,5,30,11,15,909.5,125.5,0.85,24.0,979.0,955.62,676.42
2016,5,30,11,30,912.0,126.0,0.9,24.0,992.0,931.54,662.36
2016,5,30,11,45,912.5,126.5,1.0,24.0,998.0,902.98,646.24
2016,5,30,12,0,913.0,127.0,1.1,24.0,1004.0,871.92,628.29
2016,5,30,12,15,715.0,257.0,1.25,24.0,942.5,802.9,583.31
2016,5,30,12,30,517.0,387.0,1.4,24.0,881.0,732.09,533.13
2016,5,30,12,45,707.5,260.0,1.55,24.0,930.0,731.47,538.19
2016,5,30,13,0,898.0,133.0,1.7,24.0,979.0,717.7,532.41
2016,5,30,13,15,894.5,132.5,1.8,24.0,963.0,673.86,501.0
2016,5,30,13,30,891.0,132.0,1.9,24.0,947.0,628.81,468.0
2016,5,30,13,45,714.0,227.5,2.05,24.0,870.5,559.77,416.05
2016,5,30,14,0,537.0,323.0,2.2,24.0,794.0,508.82,377.15
2016,5,30,14,15,519.5,313.0,2.3,23.5,756.0,461.03,341.37
2016,5,30,14,30,502.0,303.0,2.4,23.0,718.0,414.95,305.94
2016,5,30,14,45,675.5,211.5,2.5,23.0,744.0,373.69,268.99
2016,5,30,15,0,849.0,120.0,2.6,23.0,770.0,330.38,227.1
2016,5,30,15,15,837.0,117.5,2.65,22.5,730.0,271.72,177.79
2016,5,30,15,30,825.0,115.0,2.7,22.0,690.0,221.51,136.16
2016,5,30,15,45,810.0,111.5,2.8,22.0,645.5,171.67,98.1
2016,5,30,16,0,795.0,108.0,2.9,22.0,601.0,123.76,68.42
2016,5,30,16,15,775.0,104.5,2.85,21.5,553.0,77.87,60.98
2016,5,30,16,30,755.0,101.0,2.8,21.0,505.0,70.86,55.36
2016,5,30,16,45,557.5,129.5,2.8,21.0,412.5,84.8,67.49
2016,5,30,17,0,360.0,158.0,2.8,21.0,320.0,112.75,91.57
2016,5,30,17,15,496.5,119.5,2.65,20.5,312.5,82.95,66.44
2016,5,30,17,30,633.0,81.0,2.5,20.0,305.0,57.62,44.8
2016,5,30,17,45,583.5,74.0,2.35,19.5,255.5,54.08,41.87
2016,5,30,18,0,534.0,67.0,2.2,19.0,206.0,50.38,38.66
2016,5,30,18,15,461.0,58.5,1.95,18.0,159.5,45.14,34.01
2016,5,30,18,30,388.0,50.0,1.7,17.0,113.0,39.73,28.99
2016,5,30,18,45,277.5,38.0,1.5,16.5,75.0,29.51,19.42
2016,5,30,19,0,167.0,26.0,1.3,16.0,37.0,20.41,7.74
2016,5,30,19,15,83.5,13.0,1.25,15.5,18.5,11.82,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,13.5,33.0,120.31,55.82
2016,5,31,5,30,259.0,37.0,1.1,14.0,66.0,240.43,189.46
2016,5,31,5,45,353.0,48.0,1.2,15.0,108.5,328.08,267.02
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,422.44,345.51
2016,5,31,6,15,334.0,87.0,1.2,16.5,166.0,387.04,316.94
2016,5,31,6,30,221.0,115.0,1.1,17.0,181.0,329.77,269.86
2016,5,31,6,45,249.0,131.0,1.05,17.5,218.5,376.87,307.05
2016,5,31,7,0,277.0,147.0,1.0,18.0,256.0,425.14,343.13
2016,5,31,7,15,504.0,122.0,0.95,18.5,354.0,615.96,487.3
2016,5,31,7,30,731.0,97.0,0.9,19.0,452.0,810.88,619.25
2016,5,31,7,45,757.0,100.5,0.85,19.5,502.0,849.64,638.77
2016,5,31,8,0,783.0,104.0,0.8,20.0,552.0,892.45,662.42
2016,5,31,8,15,802.0,107.5,0.7,20.5,600.0,926.68,678.82
2016,5,31,8,30,821.0,111.0,0.6,21.0,648.0,958.62,693.33
2016,5,31,8,45,836.5,113.5,0.5,21.5,692.0,983.38,702.96
2016,5,31,9,0,852.0,116.0,0.4,22.0,736.0,1005.36,710.75
2016,5,31,9,15,863.5,118.5,0.35,22.5,775.0,1009.39,708.8
2016,5,31,9,30,875.0,121.0,0.3,23.0,814.0,1021.32,712.06
2016,5,31,9,45,885.5,121.5,0.3,23.5,848.5,1026.92,712.63
2016,5,31,10,0,896.0,122.0,0.3,24.0,883.0,1029.32,711.52
2016,5,31,10,15,902.5,123.5,0.4,24.0,910.5,1025.51,710.62
2016,5,31,10,30,909.0,125.0,0.5,24.0,938.0,1018.39,708.01
2016,5,31,10,45,913.5,126.0,0.65,24.5,959.0,1005.58,701.82
2016,5,31,11,0,918.0,127.0,0.8,25.0,980.0,989.57,693.63
2016,5,31,11,15,921.0,128.0,0.95,25.0,993.5,969.06,683.79
2016,5,31,11,30,924.0,129.0,1.1,25.0,1007.0,945.57,671.82
2016,5,31,11,45,925.5,129.5,1.25,25.0,1013.5,917.5,656.61
2016,5,31,12,0,927.0,130.0,1.4,25.0,1020.0,886.84,639.37
2016,5,31,12,15,927.0,129.5,1.5,25.0,1018.5,851.73,618.22
2016,5,31,12,30,927.0,129.0,1.6,25.0,1017.0,814.49,595.35
2016,5,31,12,45,930.5,125.5,1.75,25.5,1009.5,775.34,569.84
2016,5,31,13,0,934.0,122.0,1.9,26.0,1002.0,734.12,540.88
2016,5,31,13,15,930.5,121.5,1.95,25.5,986.0,688.92,509.58
2016,5,31,13,30,927.0,121.0,2.0,25.0,970.0,642.44,476.34
2016,5,31,13,45,922.0,120.0,2.1,25.0,946.5,593.66,439.69
2016,5,31,14,0,917.0,119.0,2.2,25.0,923.0,544.1,401.24
2016,5,31,14,15,910.5,117.5,2.2,25.0,893.0,492.92,360.07
2016,5,31,14,30,904.0,116.0,2.2,25.0,863.0,441.5,317.59
2016,5,31,14,45,895.0,114.0,2.25,25.0,827.0,388.84,273.33
2016,5,31,15,0,886.0,112.0,2.3,25.0,791.0,336.59,228.7
2016,5,31,15,15,874.0,109.5,2.25,24.5,750.0,283.91,184.18
2016,5,31,15,30,862.0,107.0,2.2,24.0,709.0,232.35,141.77
2016,5,31,15,45,847.0,104.5,2.2,24.0,663.5,172.73,96.35
2016,5,31,16,0,832.0,102.0,2.2,24.0,618.0,123.63,66.02
2016,5,31,16,15,812.0,98.5,2.15,23.5,569.5,75.82,49.36
2016,5,31,16,30,792.0,95.0,2.1,23.0,521.0,66.74,51.4
2016,5,31,16,45,765.5,91.0,2.05,23.0,470.0,65.66,50.67
2016,5,31,17,0,739.0,87.0,2.0,23.0,419.0,64.49,49.86
2016,5,31,17,15,704.0,82.0,1.85,22.5,367.0,56.68,43.41
2016,5,31,17,30,669.0,77.0,1.7,22.0,315.0,54.73,41.94
2016,5,31,17,45,619.0,71.0,1.6,21.5,264.0,51.82,39.56
2016,5,31,18,0,569.0,65.0,1.5,21.0,213.0,48.8,36.97
2016,5,31,18,15,495.5,57.0,1.4,20.0,166.0,43.89,32.66
2016,5,31,18,30,422.0,49.0,1.3,19.0,119.0,38.83,27.99
2016,5,31,18,45,309.5,37.5,1.2,18.5,79.5,30.28,19.94
2016,5,31,19,0,197.0,26.0,1.1,18.0,40.0,20.43,8.13
2016,5,31,19,15,98.5,13.0,1.1,17.5,20.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,1.2,13.0,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,1.3,13.0,10.0,25.59,0.0
2016,6,1,5,15,163.0,23.5,1.35,13.5,40.0,149.48,73.37
2016,6,1,5,30,293.0,38.0,1.4,14.0,70.0,263.13,207.9
2016,6,1,5,45,385.0,48.5,1.5,14.5,113.5,349.81,285.61
2016,6,1,6,0,477.0,59.0,1.6,15.0,157.0,443.6,364.59
2016,6,1,6,15,257.5,86.0,1.65,15.0,140.5,312.66,259.58
2016,6,1,6,30,38.0,113.0,1.7,15.0,124.0,155.25,126.35
2016,6,1,6,45,46.5,133.0,1.75,15.5,149.5,183.94,150.45
2016,6,1,7,0,55.0,153.0,1.8,16.0,175.0,212.78,173.64
2016,6,1,7,15,53.0,173.0,1.8,16.5,196.5,232.52,188.55
2016,6,1,7,30,51.0,193.0,1.8,17.0,218.0,251.78,202.79
2016,6,1,7,45,96.5,222.5,1.85,17.5,276.0,326.47,262.15
2016,6,1,8,0,142.0,252.0,1.9,18.0,334.0,420.27,333.94
2016,6,1,8,15,492.0,181.5,1.95,18.5,498.0,711.28,556.64
2016,6,1,8,30,842.0,111.0,2.0,19.0,662.0,979.38,737.74
2016,6,1,8,45,856.5,114.0,2.05,19.5,706.0,1004.0,748.27
2016,6,1,9,0,871.0,117.0,2.1,20.0,750.0,1025.74,759.67
2016,6,1,9,15,881.5,119.0,2.15,20.0,789.5,1028.25,760.08
2016,6,1,9,30,892.0,121.0,2.2,20.0,829.0,1038.67,766.0
2016,6,1,9,45,903.5,121.5,2.25,20.5,864.0,1045.27,768.01
2016,6,1,10,0,915.0,122.0,2.3,21.0,899.0,1048.58,768.07
2016,6,1,10,15,754.0,215.0,2.3,21.0,869.0,992.65,730.75
2016,6,1,10,30,593.0,308.0,2.3,21.0,839.0,910.73,673.48
2016,6,1,10,45,763.5,217.5,2.35,21.0,917.0,970.92,716.96
2016,6,1,11,0,934.0,127.0,2.4,21.0,995.0,1005.1,738.66
2016,6,1,11,15,937.0,128.0,2.45,21.0,1008.5,984.27,724.75
2016,6,1,11,30,940.0,129.0,2.5,21.0,1022.0,960.42,709.43
2016,6,1,11,45,940.0,129.5,2.55,21.5,1028.0,930.65,688.84
2016,6,1,12,0,940.0,130.0,2.6,22.0,1034.0,898.35,666.58
2016,6,1,12,15,939.5,130.0,2.65,22.0,1032.5,862.87,643.38
2016,6,1,12,30,939.0,130.0,2.7,22.0,1031.0,825.25,618.54
2016,6,1,12,45,926.0,137.5,2.75,22.0,1018.5,782.76,589.52
2016,6,1,13,0,913.0,145.0,2.8,22.0,1006.0,739.16,557.79
2016,6,1,13,15,909.5,144.0,2.8,22.0,989.5,694.23,524.37
2016,6,1,13,30,906.0,143.0,2.8,22.0,973.0,648.08,489.27
2016,6,1,13,45,900.0,141.5,2.8,22.0,949.0,599.17,451.27
2016,6,1,14,0,894.0,140.0,2.8,22.0,925.0,549.62,411.78
2016,6,1,14,15,803.0,175.0,2.8,21.5,862.5,486.14,362.19
2016,6,1,14,30,712.0,210.0,2.8,21.0,800.0,427.73,316.07
2016,6,1,14,45,669.5,217.0,2.8,21.0,753.0,377.89,274.97
2016,6,1,15,0,627.0,224.0,2.8,21.0,706.0,332.31,237.09
2016,6,1,15,15,611.0,213.5,2.75,21.0,662.5,284.58,197.19
2016,6,1,15,30,595.0,203.0,2.7,21.0,619.0,238.81,159.84
2016,6,1,15,45,702.0,159.0,2.7,21.0,619.0,186.77,114.75
2016,6,1,16,0,809.0,115.0,2.7,21.0,619.0,132.72,74.53
2016,6,1,16,15,788.0,111.5,2.65,20.5,570.0,86.09,57.55
2016,6,1,16,30,767.0,108.0,2.6,20.0,521.0,68.46,53.51
2016,6,1,16,45,742.0,102.5,2.55,20.0,470.0,66.96,52.43
2016,6,1,17,0,717.0,97.0,2.5,20.0,419.0,65.31,51.19
2016,6,1,17,15,680.0,91.0,2.35,19.5,367.0,63.03,49.49
2016,6,1,17,30,643.0,85.0,2.2,19.0,315.0,60.61,47.61
2016,6,1,17,45,595.5,77.5,2.1,18.5,264.5,56.79,44.42
2016,6,1,18,0,548.0,70.0,2.0,18.0,214.0,52.78,40.94
2016,6,1,18,15,473.5,61.0,1.8,17.0,166.5,47.19,35.98
2016,6,1,18,30,399.0,52.0,1.6,16.0,119.0,41.39,30.61
2016,6,1,18,45,291.0,40.0,1.4,15.5,80.0,31.06,20.93
2016,6,1,19,0,183.0,28.0,1.2,15.0,41.0,21.99,9.8
2016,6,1,19,15,91.5,14.0,1.2,14.5,20.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,0.8,12.0,10.0,28.61,0.0
2016,6,2,5,15,169.0,24.0,0.9,12.5,40.5,154.03,78.57
2016,6,2,5,30,301.0,38.0,1.0,13.0,71.0,268.14,212.36
2016,6,2,5,45,396.5,48.0,1.15,13.5,115.0,356.94,291.63
