Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,492.0,58.0,1.3,14.0,159.0,453.05,372.39
2016,6,2,6,15,554.5,65.5,1.3,14.5,209.0,528.21,432.32
2016,6,2,6,30,617.0,73.0,1.3,15.0,259.0,606.57,491.21
2016,6,2,6,45,317.0,106.5,1.3,16.0,203.0,417.28,341.06
2016,6,2,7,0,17.0,140.0,1.3,17.0,147.0,150.95,120.26
2016,6,2,7,15,19.0,158.0,1.3,17.5,166.5,170.0,135.99
2016,6,2,7,30,21.0,176.0,1.3,18.0,186.0,189.02,150.6
2016,6,2,7,45,38.5,206.0,1.35,18.5,227.0,252.17,200.47
2016,6,2,8,0,56.0,236.0,1.4,19.0,268.0,301.03,237.82
2016,6,2,8,15,54.5,254.5,1.4,19.5,288.0,317.72,249.06
2016,6,2,8,30,53.0,273.0,1.4,20.0,308.0,334.01,260.03
2016,6,2,8,45,160.0,300.5,1.4,21.0,415.5,486.35,374.76
2016,6,2,9,0,267.0,328.0,1.4,22.0,523.0,639.6,482.66
2016,6,2,9,15,582.5,223.0,1.35,22.0,677.0,860.93,638.74
2016,6,2,9,30,898.0,118.0,1.3,22.0,831.0,1041.71,751.05
2016,6,2,9,45,899.5,123.5,1.3,22.5,863.0,1043.71,747.13
2016,6,2,10,0,901.0,129.0,1.3,23.0,895.0,1042.31,743.68
2016,6,2,10,15,907.0,130.5,1.2,23.5,922.0,1037.89,736.75
2016,6,2,10,30,913.0,132.0,1.1,24.0,949.0,1030.17,727.94
2016,6,2,10,45,917.5,132.5,1.05,24.5,969.5,1016.75,716.76
2016,6,2,11,0,922.0,133.0,1.0,25.0,990.0,1000.14,703.88
2016,6,2,11,15,924.5,133.5,0.9,25.0,1003.0,978.58,688.52
2016,6,2,11,30,927.0,134.0,0.8,25.0,1016.0,954.08,671.5
2016,6,2,11,45,928.5,134.0,0.7,25.5,1022.0,925.48,650.78
2016,6,2,12,0,930.0,134.0,0.6,26.0,1028.0,894.31,628.64
2016,6,2,12,15,929.5,134.0,0.55,26.0,1026.0,859.14,606.27
2016,6,2,12,30,929.0,134.0,0.5,26.0,1024.0,821.88,582.56
2016,6,2,12,45,933.5,129.0,0.45,26.0,1016.5,782.21,556.95
2016,6,2,13,0,938.0,124.0,0.4,26.0,1009.0,740.43,528.33
2016,6,2,13,15,934.0,123.0,0.5,26.0,992.5,694.43,498.35
2016,6,2,13,30,930.0,122.0,0.6,26.0,976.0,647.2,466.38
2016,6,2,13,45,925.0,121.0,0.75,26.0,952.0,598.37,432.47
2016,6,2,14,0,920.0,120.0,0.9,26.0,928.0,548.75,396.37
2016,6,2,14,15,913.0,118.5,1.0,26.0,898.0,497.29,357.03
2016,6,2,14,30,906.0,117.0,1.1,26.0,868.0,445.62,316.07
2016,6,2,14,45,897.0,114.5,1.2,26.0,831.5,392.56,272.83
2016,6,2,15,0,888.0,112.0,1.3,26.0,795.0,339.92,228.95
2016,6,2,15,15,876.0,110.0,1.35,25.5,754.0,287.55,185.43
2016,6,2,15,30,864.0,108.0,1.4,25.0,713.0,236.27,143.72
2016,6,2,15,45,849.0,105.0,1.45,25.0,667.5,176.27,98.19
2016,6,2,16,0,834.0,102.0,1.5,25.0,622.0,126.73,67.2
2016,6,2,16,15,814.0,98.5,1.5,24.5,573.0,78.82,49.49
2016,6,2,16,30,794.0,95.0,1.5,24.0,524.0,66.62,51.06
2016,6,2,16,45,768.5,91.0,1.55,23.5,473.0,65.55,50.45
2016,6,2,17,0,743.0,87.0,1.6,23.0,422.0,64.38,49.75
2016,6,2,17,15,708.0,82.0,1.5,22.5,370.0,56.57,43.31
2016,6,2,17,30,673.0,77.0,1.4,22.0,318.0,54.62,41.84
2016,6,2,17,45,624.5,71.0,1.35,21.5,267.5,51.71,39.47
2016,6,2,18,0,576.0,65.0,1.3,21.0,217.0,48.68,36.88
2016,6,2,18,15,504.0,57.0,1.25,20.0,169.5,43.77,32.57
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,38.69,27.91
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,30.61,20.31
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,21.21,9.45
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.3,15.0,11.0,37.58,0.0
2016,6,3,5,15,187.5,22.5,1.5,15.5,41.0,164.47,85.53
2016,6,3,5,30,321.0,35.0,1.7,16.0,71.0,277.79,218.72
2016,6,3,5,45,412.0,44.5,1.9,17.0,114.5,363.31,294.76
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,456.02,372.05
2016,6,3,6,15,562.5,61.0,2.1,18.5,206.5,528.44,429.72
2016,6,3,6,30,622.0,68.0,2.1,19.0,255.0,603.97,486.68
2016,6,3,6,45,664.5,73.0,2.15,19.5,306.5,665.55,531.0
2016,6,3,7,0,707.0,78.0,2.2,20.0,358.0,728.09,574.38
2016,6,3,7,15,737.0,82.5,2.15,20.5,409.0,774.9,604.31
2016,6,3,7,30,767.0,87.0,2.1,21.0,460.0,826.03,636.38
2016,6,3,7,45,790.5,90.0,2.05,22.0,510.0,868.21,660.02
2016,6,3,8,0,814.0,93.0,2.0,23.0,560.0,908.75,681.88
2016,6,3,8,15,713.5,134.5,1.85,23.5,568.5,879.58,657.05
2016,6,3,8,30,613.0,176.0,1.7,24.0,577.0,836.48,623.86
2016,6,3,8,45,744.5,140.0,1.6,24.5,659.5,929.33,681.65
2016,6,3,9,0,876.0,104.0,1.5,25.0,742.0,1005.33,724.86
2016,6,3,9,15,886.0,105.5,1.3,25.5,780.5,1018.15,725.77
2016,6,3,9,30,896.0,107.0,1.1,26.0,819.0,1027.88,725.2
2016,6,3,9,45,909.0,106.0,0.95,26.5,854.0,1034.7,723.6
2016,6,3,10,0,922.0,105.0,0.8,27.0,889.0,1038.28,719.98
2016,6,3,10,15,927.5,106.0,0.7,27.0,916.0,1033.23,713.75
2016,6,3,10,30,933.0,107.0,0.6,27.0,943.0,1024.86,705.76
2016,6,3,10,45,935.5,109.0,0.55,27.5,963.0,1011.3,694.65
2016,6,3,11,0,938.0,111.0,0.5,28.0,983.0,994.52,681.87
2016,6,3,11,15,940.0,111.5,0.65,28.0,996.0,972.69,671.94
2016,6,3,11,30,942.0,112.0,0.8,28.0,1009.0,947.91,659.96
2016,6,3,11,45,942.0,113.0,0.95,28.0,1014.5,919.03,645.07
2016,6,3,12,0,942.0,114.0,1.1,28.0,1020.0,887.57,628.12
2016,6,3,12,15,941.5,114.0,1.25,28.0,1019.0,852.44,608.34
2016,6,3,12,30,941.0,114.0,1.4,28.0,1018.0,815.16,586.64
2016,6,3,12,45,930.0,120.0,1.55,28.0,1006.5,773.28,561.32
2016,6,3,13,0,919.0,126.0,1.7,28.0,995.0,730.18,532.48
2016,6,3,13,15,916.0,125.0,1.75,28.0,978.5,685.66,501.16
2016,6,3,13,30,913.0,124.0,1.8,28.0,962.0,639.86,468.04
2016,6,3,13,45,908.0,123.0,1.9,28.0,939.0,591.86,432.62
2016,6,3,14,0,903.0,122.0,2.0,28.0,916.0,543.09,395.46
2016,6,3,14,15,896.5,120.0,2.0,28.0,886.5,492.34,355.34
2016,6,3,14,30,890.0,118.0,2.0,28.0,857.0,441.37,313.95
2016,6,3,14,45,883.0,115.5,2.05,28.0,822.0,389.84,271.25
2016,6,3,15,0,876.0,113.0,2.1,28.0,787.0,338.53,227.98
2016,6,3,15,15,709.5,167.5,2.05,27.5,695.0,276.66,182.53
2016,6,3,15,30,543.0,222.0,2.0,27.0,603.0,246.23,163.53
2016,6,3,15,45,546.0,203.5,2.0,27.0,565.5,201.98,129.8
2016,6,3,16,0,549.0,185.0,2.0,27.0,528.0,158.06,100.45
2016,6,3,16,15,668.0,140.0,1.95,26.5,524.5,97.16,64.32
2016,6,3,16,30,787.0,95.0,1.9,26.0,521.0,66.49,50.5
2016,6,3,16,45,577.0,127.5,1.85,26.0,423.5,83.02,64.57
2016,6,3,17,0,367.0,160.0,1.8,26.0,326.0,106.81,84.66
2016,6,3,17,15,517.5,118.5,1.6,25.0,322.0,82.18,64.49
2016,6,3,17,30,668.0,77.0,1.4,24.0,318.0,54.52,41.37
2016,6,3,17,45,619.0,71.0,1.25,23.5,267.5,51.61,39.04
2016,6,3,18,0,570.0,65.0,1.1,23.0,217.0,48.58,36.48
2016,6,3,18,15,499.5,57.0,1.05,22.0,170.0,43.67,32.22
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,38.6,27.61
2016,6,3,18,45,322.5,38.0,0.95,20.0,83.5,30.53,20.14
2016,6,3,19,0,216.0,27.0,0.9,19.0,44.0,22.13,10.38
2016,6,3,19,15,108.0,13.5,0.9,18.5,22.0,12.28,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.8,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.8,17.0,7.0,6.37,0.0
2016,6,4,5,15,40.0,23.0,0.75,17.0,27.5,57.11,26.67
2016,6,4,5,30,80.0,39.0,0.7,17.0,48.0,106.45,81.16
2016,6,4,5,45,107.5,58.0,0.65,17.5,76.5,150.93,120.59
2016,6,4,6,0,135.0,77.0,0.6,18.0,105.0,196.13,159.16
2016,6,4,6,15,154.5,97.5,0.7,18.5,138.0,238.9,194.7
2016,6,4,6,30,174.0,118.0,0.8,19.0,171.0,282.16,229.56
2016,6,4,6,45,192.5,136.5,0.9,19.5,205.0,322.35,260.97
2016,6,4,7,0,211.0,155.0,1.0,20.0,239.0,379.52,304.33
2016,6,4,7,15,124.0,171.0,0.95,20.0,222.0,308.28,245.8
2016,6,4,7,30,37.0,187.0,0.9,20.0,205.0,231.41,182.5
2016,6,4,7,45,88.0,219.5,0.85,20.5,268.5,314.69,247.94
2016,6,4,8,0,139.0,252.0,0.8,21.0,332.0,417.3,324.16
2016,6,4,8,15,94.5,262.0,0.7,21.0,318.5,365.27,282.01
2016,6,4,8,30,50.0,272.0,0.6,21.0,305.0,329.86,253.15
2016,6,4,8,45,150.5,302.0,0.55,21.5,410.0,478.66,363.56
2016,6,4,9,0,251.0,332.0,0.5,22.0,515.0,628.23,466.22
2016,6,4,9,15,189.5,355.5,0.5,22.0,498.5,570.13,421.95
2016,6,4,9,30,128.0,379.0,0.5,22.0,482.0,529.02,391.22
2016,6,4,9,45,179.5,394.5,0.55,22.0,544.0,591.47,435.81
2016,6,4,10,0,231.0,410.0,0.6,22.0,606.0,652.4,477.39
2016,6,4,10,15,246.5,421.0,0.7,22.0,636.5,686.01,499.66
2016,6,4,10,30,262.0,432.0,0.8,22.0,667.0,701.85,510.62
2016,6,4,10,45,181.5,443.5,0.95,22.0,608.5,612.14,449.02
2016,6,4,11,0,101.0,455.0,1.1,22.0,550.0,526.61,389.2
2016,6,4,11,15,75.5,440.0,1.15,22.0,511.5,481.39,357.45
2016,6,4,11,30,50.0,425.0,1.2,22.0,473.0,437.8,326.09
2016,6,4,11,45,182.5,445.0,1.3,22.0,620.5,570.4,423.85
2016,6,4,12,0,315.0,465.0,1.4,22.0,768.0,688.6,506.82
2016,6,4,12,15,274.5,472.0,1.45,22.0,736.0,642.42,473.34
2016,6,4,12,30,234.0,479.0,1.5,22.0,704.0,598.62,442.66
2016,6,4,12,45,265.0,466.5,1.55,22.5,719.5,591.75,438.01
2016,6,4,13,0,296.0,454.0,1.6,23.0,735.0,582.95,431.46
2016,6,4,13,15,175.0,433.5,1.6,23.0,599.0,474.1,352.93
2016,6,4,13,30,54.0,413.0,1.6,23.0,463.0,377.89,282.65
2016,6,4,13,45,62.5,410.5,1.6,23.5,467.0,373.35,279.37
2016,6,4,14,0,71.0,408.0,1.6,24.0,471.0,367.84,274.8
2016,6,4,14,15,80.0,399.0,1.6,24.0,468.0,356.79,266.62
2016,6,4,14,30,89.0,390.0,1.6,24.0,465.0,344.82,257.62
2016,6,4,14,45,274.0,338.5,1.65,24.0,553.5,343.06,252.65
2016,6,4,15,0,459.0,287.0,1.7,24.0,642.0,332.94,238.5
2016,6,4,15,15,528.5,245.0,1.7,23.5,633.0,291.95,203.07
2016,6,4,15,30,598.0,203.0,1.7,23.0,624.0,242.37,160.71
2016,6,4,15,45,641.0,171.0,1.7,23.0,596.0,190.82,119.03
2016,6,4,16,0,684.0,139.0,1.7,23.0,568.0,135.93,79.57
2016,6,4,16,15,699.0,127.5,1.7,22.5,535.5,90.75,59.06
2016,6,4,16,30,714.0,116.0,1.7,22.0,503.0,73.01,56.89
2016,6,4,16,45,693.0,108.5,1.7,22.0,455.0,70.42,54.91
2016,6,4,17,0,672.0,101.0,1.7,22.0,407.0,67.56,52.66
2016,6,4,17,15,636.0,95.0,1.6,21.5,356.5,65.45,51.13
2016,6,4,17,30,600.0,89.0,1.5,21.0,306.0,63.2,49.43
2016,6,4,17,45,558.0,80.5,1.45,20.5,258.0,58.75,45.75
2016,6,4,18,0,516.0,72.0,1.4,20.0,210.0,54.05,41.72
2016,6,4,18,15,447.0,62.5,1.3,19.0,164.0,48.13,36.53
2016,6,4,18,30,378.0,53.0,1.2,18.0,118.0,41.95,30.9
2016,6,4,18,45,285.5,40.0,1.15,17.0,80.5,30.97,20.84
2016,6,4,19,0,193.0,27.0,1.1,16.0,43.0,21.15,10.11
2016,6,4,19,15,96.5,13.5,1.1,15.5,21.5,12.28,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,38.25,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,157.59,85.83
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,267.0,211.57
2016,6,5,5,45,389.5,46.0,1.3,14.5,113.0,350.07,285.74
2016,6,5,6,0,477.0,56.0,1.4,15.0,156.0,440.07,361.39
2016,6,5,6,15,238.5,78.0,1.35,15.5,128.0,286.43,237.33
2016,6,5,6,30,0.0,100.0,1.3,16.0,100.0,97.51,76.59
2016,6,5,6,45,5.0,118.0,1.3,16.5,120.0,118.8,94.63
2016,6,5,7,0,10.0,136.0,1.3,17.0,140.0,140.24,112.04
2016,6,5,7,15,11.0,151.0,1.2,17.5,156.0,154.93,123.4
2016,6,5,7,30,12.0,166.0,1.1,18.0,172.0,169.67,134.6
2016,6,5,7,45,29.0,198.0,1.05,18.5,214.5,233.53,185.16
2016,6,5,8,0,46.0,230.0,1.0,19.0,257.0,284.18,223.8
2016,6,5,8,15,54.0,255.0,1.0,19.5,289.0,317.74,248.26
2016,6,5,8,30,62.0,280.0,1.0,20.0,321.0,350.94,272.08
2016,6,5,8,45,166.5,304.0,1.0,20.5,423.5,496.86,381.19
2016,6,5,9,0,271.0,328.0,1.0,21.0,526.0,643.73,484.2
2016,6,5,9,15,572.5,223.0,1.1,21.0,669.5,851.33,631.38
2016,6,5,9,30,874.0,118.0,1.2,21.0,813.0,1018.34,737.56
2016,6,5,9,45,888.5,116.5,1.35,21.5,848.0,1026.08,740.12
2016,6,5,10,0,903.0,115.0,1.5,22.0,883.0,1030.66,742.86
2016,6,5,10,15,908.5,116.5,1.6,22.0,910.5,1026.19,740.59
2016,6,5,10,30,914.0,118.0,1.7,22.0,938.0,1018.43,736.38
2016,6,5,10,45,918.0,119.0,1.8,22.0,958.0,1005.46,728.92
2016,6,5,11,0,922.0,120.0,1.9,22.0,978.0,989.32,719.47
2016,6,5,11,15,924.5,121.0,1.95,22.0,991.5,968.68,706.51
2016,6,5,11,30,927.0,122.0,2.0,22.0,1005.0,945.08,691.66
2016,6,5,11,45,928.5,122.0,2.1,22.5,1011.5,916.9,672.99
2016,6,5,12,0,930.0,122.0,2.2,23.0,1018.0,886.13,652.55
2016,6,5,12,15,930.0,122.0,2.2,23.0,1017.0,851.76,629.95
2016,6,5,12,30,930.0,122.0,2.2,23.0,1016.0,815.24,605.8
2016,6,5,12,45,918.5,128.0,2.2,23.0,1004.5,773.33,577.62
2016,6,5,13,0,907.0,134.0,2.2,23.0,993.0,730.27,546.5
2016,6,5,13,15,904.0,133.5,2.2,23.0,977.0,686.66,514.48
2016,6,5,13,30,901.0,133.0,2.2,23.0,961.0,641.78,480.77
2016,6,5,13,45,898.0,130.5,2.2,23.5,939.0,594.28,443.46
2016,6,5,14,0,895.0,128.0,2.2,24.0,917.0,545.87,404.61
2016,6,5,14,15,888.0,126.5,2.2,24.0,887.5,495.69,364.24
2016,6,5,14,30,881.0,125.0,2.2,24.0,858.0,445.32,322.65
2016,6,5,14,45,874.0,122.0,2.25,24.0,823.0,393.9,279.39
2016,6,5,15,0,867.0,119.0,2.3,24.0,788.0,342.7,235.55
2016,6,5,15,15,855.0,116.5,2.3,23.5,747.5,283.29,185.88
2016,6,5,15,30,843.0,114.0,2.3,23.0,707.0,232.26,143.46
2016,6,5,15,45,829.0,110.0,2.3,23.0,662.0,181.33,103.87
2016,6,5,16,0,815.0,106.0,2.3,23.0,617.0,132.21,71.82
2016,6,5,16,15,549.0,164.0,2.3,22.5,496.5,114.93,79.86
2016,6,5,16,30,283.0,222.0,2.3,22.0,376.0,148.34,120.23
2016,6,5,16,45,301.5,196.0,2.3,22.0,346.0,134.46,108.95
2016,6,5,17,0,320.0,170.0,2.3,22.0,316.0,119.76,96.95
2016,6,5,17,15,269.5,154.5,2.2,21.0,267.5,110.39,89.69
2016,6,5,17,30,219.0,139.0,2.1,20.0,219.0,100.66,81.93
2016,6,5,17,45,196.0,121.0,2.05,19.5,184.5,89.1,72.24
2016,6,5,18,0,173.0,103.0,2.0,19.0,150.0,77.09,61.93
2016,6,5,18,15,297.5,76.5,1.95,18.5,137.0,56.94,44.27
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,39.32,28.61
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,30.83,20.69
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,21.99,10.91
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,36.13,0.0
2016,6,6,5,15,166.0,22.0,1.1,15.0,38.5,148.93,81.53
2016,6,6,5,30,279.0,35.0,1.1,15.0,67.0,251.71,198.74
2016,6,6,5,45,362.5,45.0,1.1,15.5,107.5,330.98,269.08
2016,6,6,6,0,446.0,55.0,1.1,16.0,148.0,416.96,340.81
2016,6,6,6,15,503.5,62.5,1.05,16.5,194.0,486.32,395.97
2016,6,6,6,30,561.0,70.0,1.0,17.0,240.0,558.76,449.96
2016,6,6,6,45,280.5,87.5,0.95,17.5,172.5,361.82,294.8
2016,6,6,7,0,0.0,105.0,0.9,18.0,105.0,97.22,75.21
2016,6,6,7,15,0.5,127.5,0.9,18.0,128.0,119.82,94.14
2016,6,6,7,30,1.0,150.0,0.9,18.0,151.0,142.29,112.03
2016,6,6,7,45,11.0,179.0,0.9,18.5,186.0,180.41,142.32
2016,6,6,8,0,21.0,208.0,0.9,19.0,221.0,218.72,172.04
2016,6,6,8,15,39.5,243.0,0.95,19.5,268.5,289.55,226.48
2016,6,6,8,30,58.0,278.0,1.0,20.0,316.0,344.67,267.41
2016,6,6,8,45,199.0,294.5,1.05,20.5,438.0,518.16,398.08
2016,6,6,9,0,340.0,311.0,1.1,21.0,560.0,693.5,521.32
2016,6,6,9,15,589.0,214.0,1.15,21.0,671.5,858.63,636.77
2016,6,6,9,30,838.0,117.0,1.2,21.0,783.0,981.27,713.96
2016,6,6,9,45,846.5,118.5,1.3,21.5,815.5,986.38,714.67
2016,6,6,10,0,855.0,120.0,1.4,22.0,848.0,988.41,715.06
2016,6,6,10,15,861.5,121.5,1.5,22.0,875.0,985.32,713.67
2016,6,6,10,30,868.0,123.0,1.6,22.0,902.0,979.08,710.38
2016,6,6,10,45,873.0,124.0,1.7,22.0,922.5,967.75,703.88
2016,6,6,11,0,878.0,125.0,1.8,22.0,943.0,953.36,695.45
2016,6,6,11,15,881.5,125.5,1.9,22.0,956.5,934.09,683.85
2016,6,6,11,30,885.0,126.0,2.0,22.0,970.0,911.98,670.35
2016,6,6,11,45,545.5,306.0,2.15,22.0,827.5,768.03,570.85
2016,6,6,12,0,206.0,486.0,2.3,22.0,685.0,614.14,456.73
2016,6,6,12,15,140.0,472.0,2.4,22.0,607.5,534.66,400.29
2016,6,6,12,30,74.0,458.0,2.5,22.0,530.0,459.35,345.2
2016,6,6,12,45,96.5,465.0,2.65,22.0,557.5,473.15,356.28
2016,6,6,13,0,119.0,472.0,2.8,22.0,585.0,481.65,362.95
2016,6,6,13,15,120.0,464.0,2.85,22.0,576.0,463.57,349.74
2016,6,6,13,30,121.0,456.0,2.9,22.0,567.0,445.55,336.58
2016,6,6,13,45,156.0,445.5,3.0,22.0,585.5,444.18,335.83
2016,6,6,14,0,191.0,435.0,3.1,22.0,604.0,439.61,332.2
2016,6,6,14,15,134.5,410.5,3.15,21.5,527.5,381.17,289.17
2016,6,6,14,30,78.0,386.0,3.2,21.0,451.0,338.14,257.82
2016,6,6,14,45,136.5,376.5,3.3,21.0,485.0,332.68,252.58
2016,6,6,15,0,195.0,367.0,3.4,21.0,519.0,330.3,248.62
2016,6,6,15,15,266.0,332.5,3.4,20.5,527.5,298.27,221.14
2016,6,6,15,30,337.0,298.0,3.4,20.0,536.0,270.06,195.94
2016,6,6,15,45,548.0,206.5,3.45,20.0,564.0,207.02,137.65
2016,6,6,16,0,759.0,115.0,3.5,20.0,592.0,135.37,77.06
2016,6,6,16,15,739.0,111.0,3.5,19.5,545.5,90.95,58.01
2016,6,6,16,30,719.0,107.0,3.5,19.0,499.0,66.95,52.41
2016,6,6,16,45,403.0,147.5,3.5,19.0,363.5,96.07,77.69
2016,6,6,17,0,87.0,188.0,3.5,19.0,228.0,143.06,118.16
2016,6,6,17,15,43.5,152.0,3.4,18.5,172.0,119.07,98.11
2016,6,6,17,30,0.0,116.0,3.3,18.0,116.0,97.46,79.86
2016,6,6,17,45,0.0,97.5,3.25,17.5,97.5,82.56,67.16
2016,6,6,18,0,0.0,79.0,3.2,17.0,79.0,67.52,54.08
2016,6,6,18,15,0.0,62.0,3.05,16.5,62.0,53.49,41.63
2016,6,6,18,30,0.0,45.0,2.9,16.0,45.0,39.33,28.88
2016,6,6,18,45,0.0,30.5,2.8,16.0,30.5,26.9,17.49
2016,6,6,19,0,0.0,16.0,2.7,16.0,16.0,14.08,5.12
2016,6,6,19,15,0.0,8.0,2.7,15.5,8.0,7.28,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,1.9,13.0,11.0,29.13,0.0
2016,6,7,5,15,148.0,24.0,1.95,13.0,39.5,142.5,79.39
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,240.47,192.06
2016,6,7,5,45,348.5,48.5,2.15,13.5,109.5,325.54,268.49
2016,6,7,6,0,439.0,59.0,2.3,14.0,151.0,416.66,346.43
2016,6,7,6,15,499.5,67.0,2.25,14.5,198.0,488.86,405.9
2016,6,7,6,30,560.0,75.0,2.2,15.0,245.0,564.27,464.23
2016,6,7,6,45,280.0,76.0,2.2,15.5,161.0,345.36,287.76
2016,6,7,7,0,0.0,77.0,2.2,16.0,77.0,68.33,52.07
2016,6,7,7,15,0.5,113.5,2.15,16.0,114.0,104.98,82.82
2016,6,7,7,30,1.0,150.0,2.1,16.0,151.0,142.28,113.26
2016,6,7,7,45,1.0,157.0,2.1,16.5,158.0,147.72,117.02
2016,6,7,8,0,1.0,164.0,2.1,17.0,165.0,153.39,120.99
2016,6,7,8,15,0.5,161.5,2.05,17.5,162.5,149.17,116.94
2016,6,7,8,30,0.0,159.0,2.0,18.0,160.0,145.37,113.29
2016,6,7,8,45,2.5,173.0,2.0,18.5,175.5,160.85,125.26
2016,6,7,9,0,5.0,187.0,2.0,19.0,191.0,176.31,137.04
2016,6,7,9,15,11.0,229.5,2.05,19.0,238.5,223.03,173.62
2016,6,7,9,30,17.0,272.0,2.1,19.0,286.0,269.69,209.5
2016,6,7,9,45,24.0,304.5,2.15,19.5,324.5,307.15,237.47
2016,6,7,10,0,31.0,337.0,2.2,20.0,363.0,360.46,276.89
2016,6,7,10,15,26.0,328.0,2.25,20.0,350.5,342.83,262.96
2016,6,7,10,30,21.0,319.0,2.3,20.0,338.0,312.94,240.11
2016,6,7,10,45,27.5,350.5,2.4,20.0,376.0,359.77,275.44
2016,6,7,11,0,34.0,382.0,2.5,20.0,414.0,392.66,299.75
2016,6,7,11,15,35.5,386.5,2.6,20.0,420.0,393.79,300.41
2016,6,7,11,30,37.0,391.0,2.7,20.0,426.0,394.57,300.98
2016,6,7,11,45,153.0,432.0,2.8,20.0,579.5,533.75,406.41
2016,6,7,12,0,269.0,473.0,2.9,20.0,733.0,658.53,497.23
2016,6,7,12,15,291.5,465.5,2.95,20.0,747.0,651.37,491.73
2016,6,7,12,30,314.0,458.0,3.0,20.0,761.0,642.29,485.59
2016,6,7,12,45,356.0,433.0,3.05,20.0,773.0,630.89,478.17
2016,6,7,13,0,398.0,408.0,3.1,20.0,785.0,616.5,468.27
2016,6,7,13,15,437.0,390.5,3.1,20.0,798.5,599.01,455.46
2016,6,7,13,30,476.0,373.0,3.1,20.0,812.0,581.14,441.82
2016,6,7,13,45,436.0,373.0,3.15,20.0,767.5,529.72,402.85
2016,6,7,14,0,396.0,373.0,3.2,20.0,723.0,488.43,371.03
2016,6,7,14,15,290.5,389.0,3.2,20.0,641.5,426.96,324.23
2016,6,7,14,30,185.0,405.0,3.2,20.0,560.0,384.53,292.33
2016,6,7,14,45,125.0,374.5,3.25,20.0,477.0,327.7,249.82
2016,6,7,15,0,65.0,344.0,3.3,20.0,394.0,287.83,220.67
2016,6,7,15,15,205.5,320.0,3.3,19.5,467.5,287.2,215.71
2016,6,7,15,30,346.0,296.0,3.3,19.0,541.0,271.09,197.13
2016,6,7,15,45,252.0,289.5,3.3,19.0,462.0,230.88,169.65
2016,6,7,16,0,158.0,283.0,3.3,19.0,383.0,211.53,160.03
2016,6,7,16,15,111.0,254.5,3.25,18.5,322.0,179.9,139.61
2016,6,7,16,30,64.0,226.0,3.2,18.0,261.0,168.61,139.26
2016,6,7,16,45,61.0,204.0,3.2,18.0,235.0,154.16,127.5
2016,6,7,17,0,58.0,182.0,3.2,18.0,209.0,139.34,115.31
2016,6,7,17,15,29.0,138.5,3.15,17.5,152.0,110.38,90.96
2016,6,7,17,30,0.0,95.0,3.1,17.0,95.0,81.79,66.5
2016,6,7,17,45,0.0,80.0,3.05,17.0,80.0,69.33,55.7
2016,6,7,18,0,0.0,65.0,3.0,17.0,65.0,56.77,44.63
2016,6,7,18,15,0.0,51.0,2.85,16.5,51.0,44.9,34.09
2016,6,7,18,30,0.0,37.0,2.7,16.0,37.0,32.63,23.04
2016,6,7,18,45,0.0,25.5,2.55,15.5,25.5,22.46,13.74
2016,6,7,19,0,0.0,14.0,2.4,15.0,14.0,12.31,3.91
2016,6,7,19,15,0.0,7.0,2.4,14.5,7.0,6.14,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,13.0,8.0,7.28,0.0
2016,6,8,5,15,39.5,23.5,2.55,13.0,28.0,57.62,29.11
2016,6,8,5,30,79.0,39.0,2.6,13.0,48.0,105.28,81.82
2016,6,8,5,45,103.0,58.0,2.7,13.5,76.0,147.47,120.19
2016,6,8,6,0,127.0,77.0,2.8,14.0,104.0,190.09,157.8
2016,6,8,6,15,143.0,97.5,2.9,14.0,135.0,229.98,192.43
2016,6,8,6,30,159.0,118.0,3.0,14.0,166.0,270.13,226.42
2016,6,8,6,45,172.0,138.0,3.1,14.5,199.0,307.42,256.69
2016,6,8,7,0,185.0,158.0,3.2,15.0,232.0,344.82,286.24
2016,6,8,7,15,161.0,182.0,3.2,15.0,252.5,354.97,292.57
2016,6,8,7,30,137.0,206.0,3.2,15.0,273.0,362.77,296.87
2016,6,8,7,45,100.5,223.0,3.25,15.5,274.5,330.54,268.62
2016,6,8,8,0,64.0,240.0,3.3,16.0,276.0,313.31,252.3
2016,6,8,8,15,76.5,265.0,3.3,16.0,312.5,351.38,281.92
2016,6,8,8,30,89.0,290.0,3.3,16.0,349.0,389.17,310.75
2016,6,8,8,45,240.0,293.5,3.35,16.5,466.0,576.59,456.66
2016,6,8,9,0,391.0,297.0,3.4,17.0,583.0,728.74,569.58
2016,6,8,9,15,403.0,307.5,3.4,17.0,615.5,766.33,594.09
2016,6,8,9,30,415.0,318.0,3.4,17.0,648.0,785.03,606.1
2016,6,8,9,45,482.0,310.0,3.45,17.5,708.5,837.74,642.9
2016,6,8,10,0,549.0,302.0,3.5,18.0,769.0,887.93,677.06
2016,6,8,10,15,484.5,335.5,3.5,18.0,757.5,847.31,645.45
2016,6,8,10,30,420.0,369.0,3.5,18.0,746.0,804.71,613.06
2016,6,8,10,45,505.5,349.0,3.55,18.0,813.0,853.33,649.09
2016,6,8,11,0,591.0,329.0,3.6,18.0,880.0,897.3,680.76
2016,6,8,11,15,587.0,338.5,3.6,18.0,892.0,881.93,668.84
2016,6,8,11,30,583.0,348.0,3.6,18.0,904.0,864.29,655.81
2016,6,8,11,45,530.0,377.0,3.65,18.0,885.0,819.67,622.99
2016,6,8,12,0,477.0,406.0,3.7,18.0,866.0,775.12,590.18
2016,6,8,12,15,424.5,417.5,3.7,18.0,826.5,717.13,547.68
2016,6,8,12,30,372.0,429.0,3.7,18.0,787.0,662.28,507.06
2016,6,8,12,45,423.0,411.0,3.7,18.0,815.0,659.72,505.93
2016,6,8,13,0,474.0,393.0,3.7,18.0,843.0,653.89,501.74
2016,6,8,13,15,662.0,276.0,3.65,17.5,893.0,649.49,501.58
2016,6,8,13,30,850.0,159.0,3.6,17.0,943.0,634.23,491.75
2016,6,8,13,45,855.0,151.0,3.6,17.0,923.0,587.72,454.53
2016,6,8,14,0,860.0,143.0,3.6,17.0,903.0,542.66,417.47
2016,6,8,14,15,699.0,219.5,3.55,17.0,824.0,476.2,363.8
2016,6,8,14,30,538.0,296.0,3.5,17.0,745.0,431.33,327.42
2016,6,8,14,45,581.0,262.0,3.5,17.0,728.0,389.43,291.31
2016,6,8,15,0,624.0,228.0,3.5,17.0,711.0,341.04,248.98
2016,6,8,15,15,721.0,174.0,3.45,16.5,705.0,289.4,201.65
2016,6,8,15,30,818.0,120.0,3.4,16.0,699.0,235.57,151.76
2016,6,8,15,45,695.5,149.5,3.4,16.0,620.0,187.31,117.48
2016,6,8,16,0,573.0,179.0,3.4,16.0,541.0,158.88,103.88
2016,6,8,16,15,447.0,197.5,3.35,16.0,466.5,135.31,98.93
2016,6,8,16,30,321.0,216.0,3.3,16.0,392.0,145.11,120.4
2016,6,8,16,45,324.5,193.0,3.3,16.0,356.5,132.78,110.2
2016,6,8,17,0,328.0,170.0,3.3,16.0,321.0,119.75,99.33
2016,6,8,17,15,502.5,117.0,3.25,15.5,317.0,80.78,65.83
2016,6,8,17,30,677.0,64.0,3.2,15.0,313.0,49.04,38.1
2016,6,8,17,45,602.0,67.5,3.15,15.0,264.5,48.5,37.7
2016,6,8,18,0,527.0,71.0,3.1,15.0,216.0,52.96,41.64
2016,6,8,18,15,462.0,62.5,2.95,14.5,170.5,47.87,37.03
2016,6,8,18,30,397.0,54.0,2.8,14.0,125.0,42.59,32.05
2016,6,8,18,45,302.0,42.0,2.7,14.0,86.5,32.48,22.54
2016,6,8,19,0,207.0,30.0,2.6,14.0,48.0,23.48,12.81
2016,6,8,19,15,103.5,15.0,2.6,13.5,24.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.0,5.0,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,48.0,10.0,2.0,12.0,12.0,34.38,0.0
2016,6,9,5,15,167.0,24.0,2.05,12.5,41.5,153.39,87.31
2016,6,9,5,30,286.0,38.0,2.1,13.0,71.0,257.52,205.98
2016,6,9,5,45,374.0,48.0,2.2,13.5,113.0,341.69,281.74
2016,6,9,6,0,462.0,58.0,2.3,14.0,155.0,431.47,358.43
2016,6,9,6,15,231.0,60.0,2.3,14.5,108.5,271.62,227.63
2016,6,9,6,30,0.0,62.0,2.3,15.0,62.0,54.79,41.07
2016,6,9,6,45,0.0,74.5,2.3,15.5,74.5,66.62,51.13
2016,6,9,7,0,0.0,87.0,2.3,16.0,87.0,78.4,60.8
2016,6,9,7,15,0.0,99.5,2.25,16.0,99.5,90.14,70.41
2016,6,9,7,30,0.0,112.0,2.2,16.0,112.0,101.84,79.88
2016,6,9,7,45,0.0,121.5,2.15,16.5,121.5,110.51,86.58
2016,6,9,8,0,0.0,131.0,2.1,17.0,131.0,119.2,93.21
2016,6,9,8,15,0.5,148.0,2.05,17.0,148.5,135.75,106.37
2016,6,9,8,30,1.0,165.0,2.0,17.0,166.0,152.25,119.36
2016,6,9,8,45,3.0,176.5,1.95,17.5,179.0,164.78,128.88
2016,6,9,9,0,5.0,188.0,1.9,18.0,192.0,177.29,138.3
2016,6,9,9,15,7.5,209.5,1.85,18.0,216.0,199.97,155.93
2016,6,9,9,30,10.0,231.0,1.8,18.0,240.0,222.5,173.26
2016,6,9,9,45,12.0,247.5,1.75,18.5,258.0,239.5,185.76
2016,6,9,10,0,14.0,264.0,1.7,19.0,276.0,256.31,197.99
2016,6,9,10,15,16.0,284.0,1.7,19.0,298.5,276.21,212.91
2016,6,9,10,30,18.0,304.0,1.7,19.0,321.0,295.8,227.49
2016,6,9,10,45,36.0,362.0,1.75,19.5,396.0,379.35,289.84
2016,6,9,11,0,54.0,420.0,1.8,20.0,471.0,448.63,339.82
2016,6,9,11,15,89.0,448.5,1.9,20.0,533.0,502.41,379.32
2016,6,9,11,30,124.0,477.0,2.0,20.0,595.0,561.12,421.77
2016,6,9,11,45,128.0,476.0,2.15,20.0,599.0,552.68,415.81
2016,6,9,12,0,132.0,475.0,2.3,20.0,603.0,543.57,409.78
2016,6,9,12,15,513.5,307.0,2.4,20.0,802.0,694.11,526.82
2016,6,9,12,30,895.0,139.0,2.5,20.0,1001.0,805.79,609.86
2016,6,9,12,45,904.0,131.5,2.65,20.0,995.5,769.01,584.31
2016,6,9,13,0,913.0,124.0,2.8,20.0,990.0,729.89,556.45
2016,6,9,13,15,909.5,123.5,2.9,20.0,974.0,686.02,523.93
2016,6,9,13,30,906.0,123.0,3.0,20.0,958.0,640.9,489.61
2016,6,9,13,45,903.0,120.5,3.1,20.0,936.0,593.45,452.62
2016,6,9,14,0,900.0,118.0,3.2,20.0,914.0,545.07,413.82
2016,6,9,14,15,893.5,116.5,3.25,20.0,885.0,495.1,372.57
2016,6,9,14,30,887.0,115.0,3.3,20.0,856.0,444.9,330.02
2016,6,9,14,45,879.0,112.5,3.35,20.0,821.0,393.4,285.51
2016,6,9,15,0,871.0,110.0,3.4,20.0,786.0,342.21,240.53
2016,6,9,15,15,860.0,108.0,3.45,19.5,746.0,291.14,196.04
2016,6,9,15,30,849.0,106.0,3.5,19.0,706.0,241.05,153.2
2016,6,9,15,45,834.5,103.0,3.55,19.0,662.0,181.98,105.87
2016,6,9,16,0,820.0,100.0,3.6,19.0,618.0,133.28,72.64
2016,6,9,16,15,801.5,96.5,3.6,18.5,570.5,86.1,51.24
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,64.66,50.64
2016,6,9,16,45,758.5,89.5,3.6,18.0,473.5,63.91,50.18
2016,6,9,17,0,734.0,86.0,3.6,18.0,424.0,63.09,49.65
2016,6,9,17,15,701.0,81.0,3.55,17.5,373.5,55.4,43.18
2016,6,9,17,30,668.0,76.0,3.5,17.0,323.0,53.42,41.65
2016,6,9,17,45,624.0,70.0,3.45,16.5,273.5,50.5,39.23
2016,6,9,18,0,580.0,64.0,3.4,16.0,224.0,47.45,36.59
2016,6,9,18,15,515.0,56.5,3.2,15.5,177.5,42.93,32.51
2016,6,9,18,30,450.0,49.0,3.0,15.0,131.0,38.26,28.12
2016,6,9,18,45,357.0,38.5,2.9,14.5,91.0,30.66,20.94
2016,6,9,19,0,264.0,28.0,2.8,14.0,51.0,22.75,12.39
2016,6,9,19,15,132.0,14.0,2.8,14.0,25.5,11.19,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,10,5,0,80.0,11.0,2.3,12.0,13.0,52.13,0.0
2016,6,10,5,15,206.0,22.5,2.4,12.5,43.0,175.99,101.28
2016,6,10,5,30,332.0,34.0,2.5,13.0,73.0,283.0,226.83
2016,6,10,5,45,409.5,44.0,2.7,13.5,114.5,360.46,297.8
2016,6,10,6,0,487.0,54.0,2.9,14.0,156.0,444.1,369.98
2016,6,10,6,15,544.5,61.0,2.95,14.0,203.5,514.36,428.64
2016,6,10,6,30,602.0,68.0,3.0,14.0,251.0,587.64,486.89
2016,6,10,6,45,553.5,88.5,3.05,14.5,280.0,594.2,490.42
2016,6,10,7,0,505.0,109.0,3.1,15.0,309.0,587.11,483.08
2016,6,10,7,15,449.5,140.0,3.05,15.5,336.0,590.38,482.29
2016,6,10,7,30,394.0,171.0,3.0,16.0,363.0,587.52,475.88
2016,6,10,7,45,408.5,188.0,3.0,16.5,406.0,628.07,504.17
2016,6,10,8,0,423.0,205.0,3.0,17.0,449.0,667.53,530.78
2016,6,10,8,15,469.0,207.5,2.95,17.0,498.5,719.56,567.94
2016,6,10,8,30,515.0,210.0,2.9,17.0,548.0,771.27,604.06
2016,6,10,8,45,414.0,264.0,2.9,17.5,547.5,733.85,570.74
2016,6,10,9,0,313.0,318.0,2.9,18.0,547.0,674.63,522.79
2016,6,10,9,15,243.5,349.5,2.9,18.0,533.0,636.2,491.82
2016,6,10,9,30,174.0,381.0,2.9,18.0,519.0,577.78,446.27
2016,6,10,9,45,211.5,393.5,2.95,18.5,569.0,622.94,478.97
2016,6,10,10,0,249.0,406.0,3.0,19.0,619.0,682.86,520.79
2016,6,10,10,15,344.0,384.0,3.0,19.0,687.5,744.83,566.44
2016,6,10,10,30,439.0,362.0,3.0,19.0,756.0,816.88,617.9
2016,6,10,10,45,678.0,241.5,3.05,19.0,865.5,916.53,692.55
2016,6,10,11,0,917.0,121.0,3.1,19.0,975.0,987.99,739.86
2016,6,10,11,15,713.0,253.5,3.15,19.0,923.5,918.95,692.11
2016,6,10,11,30,509.0,386.0,3.2,19.0,872.0,833.82,627.71
2016,6,10,11,45,719.0,254.5,3.25,19.5,945.5,872.48,659.66
2016,6,10,12,0,929.0,123.0,3.3,20.0,1019.0,889.59,671.1
2016,6,10,12,15,929.5,123.0,3.3,20.0,1019.0,855.88,647.74
2016,6,10,12,30,930.0,123.0,3.3,20.0,1019.0,819.98,623.17
2016,6,10,12,45,910.0,135.5,3.3,20.0,1006.0,777.34,593.5
2016,6,10,13,0,890.0,148.0,3.3,20.0,993.0,733.92,560.99
2016,6,10,13,15,887.5,147.0,3.25,20.0,978.0,691.01,528.4
2016,6,10,13,30,885.0,146.0,3.2,20.0,963.0,646.84,494.18
2016,6,10,13,45,883.0,143.0,3.2,20.0,941.5,600.34,457.63
2016,6,10,14,0,881.0,140.0,3.2,20.0,920.0,552.87,419.38
2016,6,10,14,15,874.0,138.5,3.15,19.5,891.0,503.41,379.24
2016,6,10,14,30,867.0,137.0,3.1,19.0,862.0,453.78,337.8
2016,6,10,14,45,862.5,132.5,3.1,19.0,828.5,397.04,289.43
2016,6,10,15,0,858.0,128.0,3.1,19.0,795.0,345.34,244.04
2016,6,10,15,15,846.0,125.0,3.05,19.0,754.5,293.19,198.35
2016,6,10,15,30,834.0,122.0,3.0,19.0,714.0,242.28,154.65
2016,6,10,15,45,822.0,118.0,3.0,19.0,670.0,192.08,114.32
2016,6,10,16,0,810.0,114.0,3.0,19.0,626.0,143.48,80.95
2016,6,10,16,15,790.0,110.0,2.95,18.5,578.0,96.37,59.24
2016,6,10,16,30,770.0,106.0,2.9,18.0,530.0,73.89,58.59
2016,6,10,16,45,745.5,101.0,2.9,18.0,480.0,65.35,51.41
2016,6,10,17,0,721.0,96.0,2.9,18.0,430.0,64.01,50.43
2016,6,10,17,15,686.0,91.0,2.8,17.5,378.5,62.45,49.34
2016,6,10,17,30,651.0,86.0,2.7,17.0,327.0,60.79,48.13
2016,6,10,17,45,604.0,79.0,2.6,17.0,276.5,57.38,45.21
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,53.81,42.05
2016,6,10,18,15,488.0,63.5,2.3,16.0,178.5,48.71,37.55
2016,6,10,18,30,419.0,55.0,2.1,15.0,131.0,43.43,32.68
2016,6,10,18,45,318.0,43.5,1.95,14.5,91.0,35.08,24.8
2016,6,10,19,0,217.0,32.0,1.8,14.0,51.0,25.04,14.35
2016,6,10,19,15,108.5,16.0,1.75,13.5,25.5,12.61,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.6,12.0,6.0,5.46,0.0
2016,6,11,5,15,3.0,21.5,1.8,12.5,22.0,21.83,7.57
2016,6,11,5,30,6.0,37.0,2.0,13.0,38.0,40.95,28.08
2016,6,11,5,45,22.0,56.0,2.2,13.5,60.5,79.34,61.71
2016,6,11,6,0,38.0,75.0,2.4,14.0,83.0,112.28,90.64
2016,6,11,6,15,48.0,96.0,2.45,14.5,108.5,144.15,118.09
2016,6,11,6,30,58.0,117.0,2.5,15.0,134.0,175.95,144.88
2016,6,11,6,45,68.0,137.5,2.65,15.5,161.5,207.13,170.57
2016,6,11,7,0,78.0,158.0,2.8,16.0,189.0,238.48,195.83
2016,6,11,7,15,119.5,181.5,2.8,16.5,236.5,317.79,259.92
2016,6,11,7,30,161.0,205.0,2.8,17.0,284.0,383.13,311.16
2016,6,11,7,45,214.0,222.5,2.8,17.5,339.0,452.79,364.86
2016,6,11,8,0,267.0,240.0,2.8,18.0,394.0,542.55,431.9
2016,6,11,8,15,279.0,260.5,2.75,18.5,433.0,578.96,456.3
2016,6,11,8,30,291.0,281.0,2.7,19.0,472.0,614.33,479.77
2016,6,11,8,45,575.5,195.5,2.65,20.0,604.5,825.07,634.4
2016,6,11,9,0,860.0,110.0,2.6,21.0,737.0,997.09,745.22
2016,6,11,9,15,871.5,112.0,2.5,21.5,776.5,1012.11,749.39
2016,6,11,9,30,883.0,114.0,2.4,22.0,816.0,1024.1,753.13
2016,6,11,9,45,797.0,166.5,2.35,22.5,820.5,1000.55,734.45
2016,6,11,10,0,711.0,219.0,2.3,23.0,825.0,969.11,711.18
2016,6,11,10,15,805.0,174.5,2.15,23.0,880.5,996.84,726.96
2016,6,11,10,30,899.0,130.0,2.0,23.0,936.0,1018.08,737.66
2016,6,11,10,45,904.5,130.5,1.9,23.5,957.5,1006.34,726.55
2016,6,11,11,0,910.0,131.0,1.8,24.0,979.0,991.42,713.94
2016,6,11,11,15,913.5,131.5,1.65,24.0,993.5,971.55,699.05
2016,6,11,11,30,917.0,132.0,1.5,24.0,1008.0,948.73,682.4
2016,6,11,11,45,918.5,132.5,1.4,24.5,1014.5,921.35,662.32
2016,6,11,12,0,920.0,133.0,1.3,25.0,1021.0,891.4,640.77
2016,6,11,12,15,920.0,133.0,1.2,25.0,1020.5,857.43,617.95
2016,6,11,12,30,920.0,133.0,1.1,25.0,1020.0,821.36,593.79
2016,6,11,12,45,924.0,129.0,1.0,25.0,1013.0,782.99,568.07
2016,6,11,13,0,928.0,125.0,0.9,25.0,1006.0,742.56,539.19
2016,6,11,13,15,925.5,124.5,0.95,25.0,991.0,698.75,509.16
2016,6,11,13,30,923.0,124.0,1.0,25.0,976.0,653.57,477.26
2016,6,11,13,45,917.5,123.0,1.05,25.0,953.5,605.16,442.09
2016,6,11,14,0,912.0,122.0,1.1,25.0,931.0,556.0,405.2
2016,6,11,14,15,906.0,120.5,1.2,24.5,902.0,505.69,367.21
2016,6,11,14,30,900.0,119.0,1.3,24.0,873.0,455.06,327.42
2016,6,11,14,45,890.5,118.0,1.45,24.0,837.5,403.45,285.11
2016,6,11,15,0,881.0,117.0,1.6,24.0,802.0,352.26,242.05
2016,6,11,15,15,870.0,114.5,1.6,24.0,761.5,300.26,197.84
2016,6,11,15,30,859.0,112.0,1.6,24.0,721.0,240.93,148.87
2016,6,11,15,45,842.5,110.0,1.65,24.0,676.0,190.26,109.35
2016,6,11,16,0,826.0,108.0,1.7,24.0,631.0,141.65,76.88
2016,6,11,16,15,806.5,104.5,1.65,23.5,583.0,94.08,55.25
2016,6,11,16,30,787.0,101.0,1.6,23.0,535.0,70.34,54.36
2016,6,11,16,45,759.5,97.5,1.6,22.5,484.0,69.8,54.23
2016,6,11,17,0,732.0,94.0,1.6,22.0,433.0,62.64,48.42
2016,6,11,17,15,698.0,88.5,1.45,21.5,381.5,60.66,46.98
2016,6,11,17,30,664.0,83.0,1.3,21.0,330.0,58.53,45.38
2016,6,11,17,45,615.5,77.0,1.2,20.5,279.0,55.81,43.19
2016,6,11,18,0,567.0,71.0,1.1,20.0,228.0,52.97,40.81
2016,6,11,18,15,500.0,62.5,1.1,19.0,180.5,47.84,36.34
2016,6,11,18,30,433.0,54.0,1.1,18.0,133.0,42.51,31.49
2016,6,11,18,45,333.5,42.5,1.1,17.5,92.5,34.13,23.7
2016,6,11,19,0,234.0,31.0,1.1,17.0,52.0,24.27,13.66
2016,6,11,19,15,117.0,15.5,1.15,16.5,26.0,12.21,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.0,5.5,0.7,12.5,6.0,0.0,0.0
2016,6,12,5,0,54.0,11.0,0.6,13.0,12.0,38.4,0.0
