Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,176.5,24.5,0.65,13.5,42.5,159.57,90.7
2016,6,12,5,30,299.0,38.0,0.7,14.0,73.0,266.39,210.53
2016,6,12,5,45,385.5,48.5,0.8,14.5,115.5,349.41,283.71
2016,6,12,6,0,472.0,59.0,0.9,15.0,158.0,439.17,358.37
2016,6,12,6,15,531.5,67.0,0.9,15.5,206.0,511.9,415.91
2016,6,12,6,30,591.0,75.0,0.9,16.0,254.0,587.71,472.22
2016,6,12,6,45,635.0,80.5,0.9,16.5,305.0,650.34,516.19
2016,6,12,7,0,679.0,86.0,0.9,17.0,356.0,714.02,559.11
2016,6,12,7,15,709.5,91.0,0.85,17.0,406.5,765.85,592.49
2016,6,12,7,30,740.0,96.0,0.8,17.0,457.0,817.18,624.51
2016,6,12,7,45,764.0,99.5,0.8,17.5,506.5,854.7,645.96
2016,6,12,8,0,788.0,103.0,0.8,18.0,556.0,896.02,669.63
2016,6,12,8,15,805.5,106.5,0.75,18.0,603.0,929.21,687.77
2016,6,12,8,30,823.0,110.0,0.7,18.0,650.0,960.1,704.23
2016,6,12,8,45,836.5,112.5,0.7,18.5,693.0,983.32,715.38
2016,6,12,9,0,850.0,115.0,0.7,19.0,736.0,1003.75,724.84
2016,6,12,9,15,860.5,117.5,0.75,19.5,774.0,1007.27,724.94
2016,6,12,9,30,871.0,120.0,0.8,20.0,812.0,1018.71,730.35
2016,6,12,9,45,882.0,120.0,0.85,20.5,846.0,1024.85,732.45
2016,6,12,10,0,893.0,120.0,0.9,21.0,880.0,1027.83,732.78
2016,6,12,10,15,898.5,121.5,1.0,21.0,907.0,1023.68,731.28
2016,6,12,10,30,904.0,123.0,1.1,21.0,934.0,1016.29,727.88
2016,6,12,10,45,906.0,125.0,1.2,21.5,953.5,1002.78,719.31
2016,6,12,11,0,908.0,127.0,1.3,22.0,973.0,986.15,708.82
2016,6,12,11,15,910.5,127.5,1.4,22.0,986.0,965.55,697.11
2016,6,12,11,30,913.0,128.0,1.5,22.0,999.0,942.05,683.47
2016,6,12,11,45,912.0,129.5,1.65,22.0,1004.5,913.64,667.12
2016,6,12,12,0,911.0,131.0,1.8,22.0,1010.0,882.78,648.84
2016,6,12,12,15,910.5,131.0,1.9,22.0,1009.0,848.81,627.64
2016,6,12,12,30,910.0,131.0,2.0,22.0,1008.0,812.78,604.78
2016,6,12,12,45,904.0,133.0,2.15,22.0,998.0,772.47,578.92
2016,6,12,13,0,898.0,135.0,2.3,22.0,988.0,730.77,549.78
2016,6,12,13,15,894.5,134.0,2.35,22.0,972.5,687.13,517.91
2016,6,12,13,30,891.0,133.0,2.4,22.0,957.0,642.28,484.35
2016,6,12,13,45,885.5,132.0,2.5,22.0,934.0,595.28,448.49
2016,6,12,14,0,880.0,131.0,2.6,22.0,911.0,547.59,411.01
2016,6,12,14,15,873.0,129.5,2.65,21.5,882.0,498.33,371.82
2016,6,12,14,30,866.0,128.0,2.7,21.0,853.0,448.89,331.23
2016,6,12,14,45,856.5,126.0,2.75,21.0,818.0,398.23,288.04
2016,6,12,15,0,847.0,124.0,2.8,21.0,783.0,341.14,239.28
2016,6,12,15,15,835.0,121.5,2.8,21.0,743.5,289.98,194.83
2016,6,12,15,30,823.0,119.0,2.8,21.0,704.0,240.04,152.22
2016,6,12,15,45,808.0,115.5,2.8,21.0,660.0,190.36,112.58
2016,6,12,16,0,793.0,112.0,2.8,21.0,616.0,142.59,79.78
2016,6,12,16,15,773.0,108.5,2.8,20.5,568.5,96.68,58.25
2016,6,12,16,30,753.0,105.0,2.8,20.0,521.0,72.87,57.22
2016,6,12,16,45,729.5,100.0,2.8,20.0,472.0,64.42,50.18
2016,6,12,17,0,706.0,95.0,2.8,20.0,423.0,63.07,49.2
2016,6,12,17,15,672.0,89.5,2.7,19.5,372.5,61.13,47.79
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,59.06,46.22
2016,6,12,17,45,595.0,77.0,2.55,18.5,273.0,55.63,43.4
2016,6,12,18,0,552.0,70.0,2.5,18.0,224.0,52.02,40.3
2016,6,12,18,15,487.0,61.5,2.25,17.5,177.5,46.87,35.72
2016,6,12,18,30,422.0,53.0,2.0,17.0,131.0,41.52,30.76
2016,6,12,18,45,329.0,42.0,1.8,16.5,91.5,33.6,23.35
2016,6,12,19,0,236.0,31.0,1.6,16.0,52.0,24.26,13.81
2016,6,12,19,15,118.0,15.5,1.65,15.5,26.0,12.2,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.0,11.0,6.0,0.0,0.0
2016,6,13,5,0,57.0,11.0,2.1,11.0,12.0,39.96,0.0
2016,6,13,5,15,176.0,24.0,2.05,11.5,41.5,158.24,90.7
2016,6,13,5,30,295.0,37.0,2.0,12.0,71.0,262.88,210.95
2016,6,13,5,45,386.0,46.5,1.95,12.5,113.5,347.39,287.07
2016,6,13,6,0,477.0,56.0,1.9,13.0,156.0,438.99,364.87
2016,6,13,6,15,254.5,83.5,1.8,13.5,138.5,305.73,255.75
2016,6,13,6,30,32.0,111.0,1.7,14.0,121.0,147.16,119.92
2016,6,13,6,45,39.0,131.0,1.65,14.5,145.5,174.59,143.0
2016,6,13,7,0,46.0,151.0,1.6,15.0,170.0,202.07,165.1
2016,6,13,7,15,58.5,175.0,1.55,15.5,202.0,239.56,194.95
2016,6,13,7,30,71.0,199.0,1.5,16.0,234.0,277.14,224.13
2016,6,13,7,45,95.0,225.0,1.45,16.5,277.0,327.92,263.34
2016,6,13,8,0,119.0,251.0,1.4,17.0,320.0,396.97,315.24
2016,6,13,8,15,188.5,269.0,1.4,17.0,388.0,482.85,380.65
2016,6,13,8,30,258.0,287.0,1.4,17.0,456.0,589.0,458.32
2016,6,13,8,45,557.0,198.0,1.4,17.5,594.5,809.39,618.9
2016,6,13,9,0,856.0,109.0,1.4,18.0,733.0,992.04,735.98
2016,6,13,9,15,867.5,111.0,1.45,18.5,772.5,1007.15,741.18
2016,6,13,9,30,879.0,113.0,1.5,19.0,812.0,1019.24,746.74
2016,6,13,9,45,891.0,113.0,1.55,19.5,846.5,1026.54,749.37
2016,6,13,10,0,903.0,113.0,1.6,20.0,881.0,1030.65,750.13
2016,6,13,10,15,909.0,114.0,1.75,20.0,908.5,1026.58,748.75
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,1019.26,745.33
2016,6,13,10,45,917.5,117.5,2.05,20.0,957.0,1006.79,738.58
2016,6,13,11,0,920.0,120.0,2.2,20.0,978.0,991.14,729.71
2016,6,13,11,15,923.0,120.5,2.35,20.0,991.5,970.93,717.77
2016,6,13,11,30,926.0,121.0,2.5,20.0,1005.0,947.77,703.77
2016,6,13,11,45,924.0,123.5,2.65,20.5,1010.5,919.23,684.7
2016,6,13,12,0,922.0,126.0,2.8,21.0,1016.0,888.22,663.82
2016,6,13,12,15,921.5,126.0,2.9,21.0,1015.5,854.01,641.5
2016,6,13,12,30,921.0,126.0,3.0,21.0,1015.0,817.71,617.53
2016,6,13,12,45,918.0,126.5,3.15,21.0,1006.0,778.07,591.21
2016,6,13,13,0,915.0,127.0,3.3,21.0,997.0,736.81,561.57
2016,6,13,13,15,912.0,126.5,3.4,20.5,981.5,693.29,530.21
2016,6,13,13,30,909.0,126.0,3.5,20.0,966.0,648.46,496.91
2016,6,13,13,45,900.5,127.0,3.6,20.0,942.5,600.61,459.39
2016,6,13,14,0,892.0,128.0,3.7,20.0,919.0,552.26,420.47
2016,6,13,14,15,885.0,126.5,3.75,19.5,890.0,502.47,380.03
2016,6,13,14,30,878.0,125.0,3.8,19.0,861.0,452.48,338.21
2016,6,13,14,45,873.0,120.5,3.85,19.0,827.0,401.05,293.55
2016,6,13,15,0,868.0,116.0,3.9,19.0,793.0,349.65,248.16
2016,6,13,15,15,856.5,113.5,3.9,19.0,753.0,298.24,202.76
2016,6,13,15,30,845.0,111.0,3.9,19.0,713.0,239.52,152.56
2016,6,13,15,45,839.0,104.5,3.95,19.0,670.0,187.88,110.35
2016,6,13,16,0,833.0,98.0,4.0,19.0,627.0,137.25,74.48
2016,6,13,16,15,814.5,94.5,4.0,18.5,579.5,89.35,51.42
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,63.19,49.35
2016,6,13,16,45,771.5,87.5,4.0,18.0,482.0,62.37,48.83
2016,6,13,17,0,747.0,84.0,4.0,18.0,432.0,61.48,48.22
2016,6,13,17,15,715.5,79.5,3.9,17.5,381.5,59.68,46.91
2016,6,13,17,30,684.0,75.0,3.8,17.0,331.0,52.61,40.93
2016,6,13,17,45,629.0,71.5,3.7,16.5,280.0,51.5,40.11
2016,6,13,18,0,574.0,68.0,3.6,16.0,229.0,50.45,39.25
2016,6,13,18,15,509.5,60.5,3.5,15.5,182.0,46.07,35.3
2016,6,13,18,30,445.0,53.0,3.4,15.0,135.0,41.54,31.04
2016,6,13,18,45,343.0,42.5,3.35,14.5,94.5,34.04,23.95
2016,6,13,19,0,241.0,32.0,3.3,14.0,54.0,25.04,14.66
2016,6,13,19,15,120.5,16.0,3.25,13.5,27.0,12.59,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,2.1,11.0,13.0,44.66,0.0
2016,6,14,5,15,192.5,23.5,2.2,11.5,43.0,168.81,96.56
2016,6,14,5,30,319.0,36.0,2.3,12.0,73.0,276.55,222.13
2016,6,14,5,45,418.0,44.0,2.4,12.5,116.5,365.4,302.47
2016,6,14,6,0,517.0,52.0,2.5,13.0,160.0,461.87,384.95
2016,6,14,6,15,573.5,58.0,2.55,13.5,208.0,531.1,441.45
2016,6,14,6,30,630.0,64.0,2.6,14.0,256.0,603.27,497.51
2016,6,14,6,45,634.0,71.5,2.65,14.5,294.0,637.2,522.01
2016,6,14,7,0,638.0,79.0,2.7,15.0,332.0,669.61,544.54
2016,6,14,7,15,551.5,116.5,2.65,15.0,356.5,658.35,534.02
2016,6,14,7,30,465.0,154.0,2.6,15.0,381.0,630.9,510.52
2016,6,14,7,45,644.0,119.0,2.55,15.5,468.5,772.68,613.97
2016,6,14,8,0,823.0,84.0,2.5,16.0,556.0,905.43,703.77
2016,6,14,8,15,838.5,86.5,2.45,16.0,602.5,926.45,714.52
2016,6,14,8,30,854.0,89.0,2.4,16.0,649.0,954.82,731.35
2016,6,14,8,45,658.5,176.0,2.35,16.0,625.0,886.18,681.53
2016,6,14,9,0,463.0,263.0,2.3,16.0,601.0,781.42,603.08
2016,6,14,9,15,542.5,250.0,2.25,16.0,666.0,845.17,648.91
2016,6,14,9,30,622.0,237.0,2.2,16.0,731.0,913.32,695.03
2016,6,14,9,45,574.0,273.0,2.15,16.5,744.0,892.04,675.21
2016,6,14,10,0,526.0,309.0,2.1,17.0,757.0,873.33,658.14
2016,6,14,10,15,502.5,331.0,2.05,17.0,769.5,861.85,648.17
2016,6,14,10,30,479.0,353.0,2.0,17.0,782.0,848.03,636.66
2016,6,14,10,45,693.5,237.5,2.0,17.0,875.0,928.79,696.69
2016,6,14,11,0,908.0,122.0,2.0,17.0,968.0,982.16,730.67
2016,6,14,11,15,910.5,122.5,2.05,17.0,981.5,961.77,716.71
2016,6,14,11,30,913.0,123.0,2.1,17.0,995.0,938.48,701.66
2016,6,14,11,45,915.5,122.5,2.15,17.0,1002.0,911.51,684.13
2016,6,14,12,0,918.0,122.0,2.2,17.0,1009.0,881.97,664.79
2016,6,14,12,15,692.0,264.0,2.25,17.0,932.5,800.1,606.54
2016,6,14,12,30,466.0,406.0,2.3,17.0,856.0,716.96,543.09
2016,6,14,12,45,483.5,396.0,2.4,17.0,859.0,694.39,528.09
2016,6,14,13,0,501.0,386.0,2.5,17.0,862.0,669.99,510.89
2016,6,14,13,15,709.5,250.5,2.6,17.0,912.5,663.82,509.8
2016,6,14,13,30,918.0,115.0,2.7,17.0,963.0,646.09,498.37
2016,6,14,13,45,914.5,113.5,2.8,17.0,941.5,598.82,461.17
2016,6,14,14,0,911.0,112.0,2.9,17.0,920.0,550.63,422.31
2016,6,14,14,15,905.0,110.5,2.9,17.0,891.5,500.55,380.61
2016,6,14,14,30,899.0,109.0,2.9,17.0,863.0,450.15,337.55
2016,6,14,14,45,893.0,106.5,2.95,17.0,829.5,398.9,292.88
2016,6,14,15,0,887.0,104.0,3.0,17.0,796.0,347.73,247.45
2016,6,14,15,15,876.5,101.5,3.05,17.0,756.5,295.72,201.3
2016,6,14,15,30,866.0,99.0,3.1,17.0,717.0,244.64,156.76
2016,6,14,15,45,611.0,177.0,3.2,17.0,599.0,199.77,130.49
2016,6,14,16,0,356.0,255.0,3.3,17.0,481.0,204.24,147.45
2016,6,14,16,15,365.5,231.0,3.35,16.5,448.0,167.16,124.42
2016,6,14,16,30,375.0,207.0,3.4,16.0,415.0,140.18,116.09
2016,6,14,16,45,565.5,144.5,3.45,16.0,425.0,94.4,77.04
2016,6,14,17,0,756.0,82.0,3.5,16.0,435.0,59.99,47.29
2016,6,14,17,15,378.0,58.5,3.45,15.5,235.0,37.39,27.6
2016,6,14,17,30,0.0,35.0,3.4,15.0,35.0,30.85,21.92
2016,6,14,17,45,0.0,29.5,3.35,15.0,29.5,25.98,17.62
2016,6,14,18,0,0.0,24.0,3.3,15.0,24.0,21.12,13.27
2016,6,14,18,15,236.0,37.0,3.15,14.5,81.0,26.09,17.69
2016,6,14,18,30,472.0,50.0,3.0,14.0,138.0,38.95,28.91
2016,6,14,18,45,362.0,41.0,2.9,13.5,97.0,32.67,22.89
2016,6,14,19,0,252.0,32.0,2.8,13.0,56.0,26.23,15.8
2016,6,14,19,15,126.0,16.0,2.85,12.5,28.0,12.59,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,11.0,13.0,11.82,0.0
2016,6,15,5,15,159.0,24.5,2.7,11.0,43.0,149.17,84.37
2016,6,15,5,30,318.0,36.0,2.8,11.0,73.0,275.76,222.62
2016,6,15,5,45,414.5,44.0,2.9,11.5,116.0,362.9,302.15
2016,6,15,6,0,511.0,52.0,3.0,12.0,159.0,457.43,383.8
2016,6,15,6,15,568.0,58.5,3.05,12.5,207.0,527.47,441.62
2016,6,15,6,30,625.0,65.0,3.1,13.0,255.0,600.5,499.01
2016,6,15,6,45,567.5,86.0,3.15,13.5,282.5,601.66,498.33
2016,6,15,7,0,510.0,107.0,3.2,14.0,310.0,595.98,492.09
2016,6,15,7,15,356.5,154.5,3.25,14.0,305.5,507.6,419.31
2016,6,15,7,30,203.0,202.0,3.3,14.0,301.0,417.22,342.96
2016,6,15,7,45,404.0,173.5,3.35,14.5,396.5,606.41,494.08
2016,6,15,8,0,605.0,145.0,3.4,15.0,492.0,778.16,622.01
2016,6,15,8,15,731.0,117.0,3.45,15.0,571.0,869.25,685.32
2016,6,15,8,30,857.0,89.0,3.5,15.0,650.0,957.69,745.75
2016,6,15,8,45,670.0,172.0,3.55,15.5,628.5,893.11,696.55
2016,6,15,9,0,483.0,255.0,3.6,16.0,607.0,792.7,619.41
2016,6,15,9,15,318.0,317.5,3.65,16.0,554.5,675.7,529.2
2016,6,15,9,30,153.0,380.0,3.7,16.0,502.0,555.89,434.7
2016,6,15,9,45,313.5,352.0,3.8,16.5,614.5,698.12,543.79
2016,6,15,10,0,474.0,324.0,3.9,17.0,727.0,836.97,644.96
2016,6,15,10,15,693.5,218.0,4.0,17.0,829.0,940.12,721.48
2016,6,15,10,30,913.0,112.0,4.1,17.0,931.0,1014.84,772.01
2016,6,15,10,45,920.5,111.0,4.2,17.0,952.5,1003.89,763.79
2016,6,15,11,0,928.0,110.0,4.3,17.0,974.0,989.73,754.14
2016,6,15,11,15,931.0,110.5,4.35,17.0,988.0,969.68,740.25
2016,6,15,11,30,934.0,111.0,4.4,17.0,1002.0,946.64,724.51
2016,6,15,11,45,938.0,109.5,4.5,17.0,1009.5,919.79,706.5
2016,6,15,12,0,942.0,108.0,4.6,17.0,1017.0,890.22,686.48
2016,6,15,12,15,648.5,273.0,4.6,17.0,899.0,773.46,599.7
2016,6,15,12,30,355.0,438.0,4.6,17.0,781.0,659.63,509.44
2016,6,15,12,45,636.5,279.5,4.65,17.0,887.5,707.11,550.88
2016,6,15,13,0,918.0,121.0,4.7,17.0,994.0,735.49,575.74
2016,6,15,13,15,642.5,265.5,4.7,17.0,872.0,633.28,493.9
2016,6,15,13,30,367.0,410.0,4.7,17.0,750.0,553.61,429.39
2016,6,15,13,45,641.0,260.0,4.7,17.0,836.0,558.1,434.47
2016,6,15,14,0,915.0,110.0,4.7,17.0,922.0,551.95,427.95
2016,6,15,14,15,713.5,208.0,4.65,16.5,829.0,479.7,369.66
2016,6,15,14,30,512.0,306.0,4.6,16.0,736.0,432.62,331.98
2016,6,15,14,45,706.5,201.0,4.6,16.0,767.5,391.72,293.88
2016,6,15,15,0,901.0,96.0,4.6,16.0,799.0,347.06,249.06
2016,6,15,15,15,890.5,94.0,4.5,16.0,759.5,294.76,201.81
2016,6,15,15,30,880.0,92.0,4.4,16.0,720.0,243.39,156.34
2016,6,15,15,45,870.0,88.5,4.35,16.0,676.5,192.14,113.8
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,142.15,78.02
2016,6,15,16,15,842.5,82.5,4.2,15.5,585.5,93.94,54.35
2016,6,15,16,30,825.0,80.0,4.1,15.0,538.0,55.81,43.49
2016,6,15,16,45,802.0,77.0,4.05,15.0,488.0,55.03,42.98
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,54.18,42.39
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,52.46,41.1
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,50.65,39.69
2016,6,15,17,45,675.0,61.5,3.55,13.5,286.0,48.28,37.73
2016,6,15,18,0,632.0,57.0,3.4,13.0,236.0,41.94,32.13
2016,6,15,18,15,571.5,51.0,3.1,12.5,188.5,38.4,28.91
2016,6,15,18,30,511.0,45.0,2.8,12.0,141.0,34.77,25.44
2016,6,15,18,45,418.0,36.5,2.5,12.0,100.0,28.78,19.65
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,22.59,12.97
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,11.07,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,0.8,11.5,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,0.9,12.0,3.0,2.73,0.0
2016,6,16,5,15,0.0,11.0,0.95,12.0,11.0,9.66,0.06
2016,6,16,5,30,0.0,19.0,1.0,12.0,19.0,16.71,8.14
2016,6,16,5,45,0.0,30.5,1.05,12.5,30.5,26.88,17.19
2016,6,16,6,0,0.0,42.0,1.1,13.0,42.0,37.05,26.15
2016,6,16,6,15,0.0,55.5,1.1,13.0,55.5,49.25,36.79
2016,6,16,6,30,0.0,69.0,1.1,13.0,69.0,62.17,47.91
2016,6,16,6,45,0.0,82.5,1.15,13.5,82.5,74.99,58.66
2016,6,16,7,0,0.0,96.0,1.2,14.0,96.0,87.74,69.13
2016,6,16,7,15,6.0,131.5,1.2,14.0,134.5,129.02,103.61
2016,6,16,7,30,12.0,167.0,1.2,14.0,173.0,170.82,137.77
2016,6,16,7,45,11.0,178.0,1.2,14.5,184.0,179.39,143.82
2016,6,16,8,0,10.0,189.0,1.2,15.0,195.0,188.05,149.97
2016,6,16,8,15,5.0,175.0,1.2,15.0,178.0,167.18,132.48
2016,6,16,8,30,0.0,161.0,1.2,15.0,161.0,147.36,115.95
2016,6,16,8,45,20.5,229.0,1.3,15.5,244.0,234.62,185.97
2016,6,16,9,0,41.0,297.0,1.4,16.0,327.0,342.01,268.69
2016,6,16,9,15,97.0,338.0,1.45,16.0,414.0,439.96,343.43
2016,6,16,9,30,153.0,379.0,1.5,16.0,501.0,554.86,427.98
2016,6,16,9,45,96.0,366.0,1.6,16.5,444.0,460.64,355.6
2016,6,16,10,0,39.0,353.0,1.7,17.0,387.0,385.44,297.39
2016,6,16,10,15,25.5,302.5,1.8,17.0,325.0,316.84,245.53
2016,6,16,10,30,12.0,252.0,1.9,17.0,263.0,241.0,187.0
2016,6,16,10,45,119.0,356.0,2.0,17.5,467.0,466.51,360.81
2016,6,16,11,0,226.0,460.0,2.1,18.0,671.0,662.11,501.4
2016,6,16,11,15,199.0,470.5,2.2,18.0,658.0,635.49,480.25
2016,6,16,11,30,172.0,481.0,2.3,18.0,645.0,608.97,460.83
2016,6,16,11,45,181.5,474.5,2.4,18.5,649.0,598.93,453.43
2016,6,16,12,0,191.0,468.0,2.5,19.0,653.0,587.98,445.22
2016,6,16,12,15,115.5,440.5,2.6,19.0,553.0,489.6,372.61
2016,6,16,12,30,40.0,413.0,2.7,19.0,453.0,395.7,302.11
2016,6,16,12,45,40.0,409.5,2.8,19.0,449.0,386.7,295.94
2016,6,16,13,0,40.0,406.0,2.9,19.0,445.0,377.76,289.43
2016,6,16,13,15,39.5,398.5,2.95,19.0,436.5,365.29,280.19
2016,6,16,13,30,39.0,391.0,3.0,19.0,428.0,353.02,271.1
2016,6,16,13,45,35.5,373.5,3.1,19.0,406.5,331.49,255.01
2016,6,16,14,0,32.0,356.0,3.2,19.0,385.0,310.73,239.44
2016,6,16,14,15,27.5,333.0,3.25,18.5,357.5,286.09,221.22
2016,6,16,14,30,23.0,310.0,3.3,18.0,330.0,271.71,210.8
2016,6,16,14,45,45.0,329.0,3.35,18.0,365.5,279.44,216.58
2016,6,16,15,0,67.0,348.0,3.4,18.0,401.0,292.69,226.27
2016,6,16,15,15,70.0,331.5,3.35,18.0,384.5,274.13,211.63
2016,6,16,15,30,73.0,315.0,3.3,18.0,368.0,255.43,196.96
2016,6,16,15,45,146.5,298.5,3.3,18.0,395.5,235.97,178.8
2016,6,16,16,0,220.0,282.0,3.3,18.0,423.0,219.74,164.29
2016,6,16,16,15,179.0,262.0,3.2,17.5,370.5,189.38,145.49
2016,6,16,16,30,138.0,242.0,3.1,17.0,318.0,168.37,139.47
2016,6,16,16,45,183.0,215.5,3.05,17.0,307.0,153.6,127.41
2016,6,16,17,0,228.0,189.0,3.0,17.0,296.0,130.37,107.96
2016,6,16,17,15,201.5,168.5,2.85,16.5,255.0,124.85,103.77
2016,6,16,17,30,175.0,148.0,2.7,16.0,214.0,111.22,92.41
2016,6,16,17,45,164.0,127.5,2.55,16.0,182.0,97.29,80.42
2016,6,16,18,0,153.0,107.0,2.4,16.0,150.0,82.96,67.87
2016,6,16,18,15,136.0,87.0,2.15,15.5,120.0,68.55,55.13
2016,6,16,18,30,119.0,67.0,1.9,15.0,90.0,53.77,41.81
2016,6,16,18,45,91.5,49.0,1.65,14.5,63.5,39.99,29.17
2016,6,16,19,0,64.0,31.0,1.4,14.0,37.0,25.93,15.64
2016,6,16,19,15,32.0,15.5,1.25,13.5,18.5,13.38,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,7.5,1.3,13.0,7.5,6.58,0.0
2016,6,17,5,30,0.0,13.0,1.4,13.0,13.0,11.42,3.73
2016,6,17,5,45,0.0,21.0,1.55,13.5,21.0,18.47,9.99
2016,6,17,6,0,0.0,29.0,1.7,14.0,29.0,25.53,16.2
2016,6,17,6,15,0.0,38.0,1.75,14.0,38.0,33.49,23.15
2016,6,17,6,30,0.0,47.0,1.8,14.0,47.0,41.46,30.04
2016,6,17,6,45,0.0,56.0,1.9,14.5,56.0,49.45,36.75
2016,6,17,7,0,0.0,65.0,2.0,15.0,65.0,57.44,43.36
2016,6,17,7,15,0.0,100.5,2.05,15.0,100.5,91.2,71.61
2016,6,17,7,30,0.0,136.0,2.1,15.0,136.0,126.59,100.74
2016,6,17,7,45,0.0,130.0,2.15,15.5,130.0,119.08,93.96
2016,6,17,8,0,0.0,124.0,2.2,16.0,124.0,112.34,87.95
2016,6,17,8,15,0.0,128.0,2.3,16.5,128.0,115.74,90.3
2016,6,17,8,30,0.0,132.0,2.4,17.0,132.0,119.21,92.69
2016,6,17,8,45,32.0,225.0,2.5,17.5,248.5,256.47,203.21
2016,6,17,9,0,64.0,318.0,2.6,18.0,365.0,388.66,304.87
2016,6,17,9,15,33.0,238.5,2.7,18.0,263.5,267.89,210.11
2016,6,17,9,30,2.0,159.0,2.8,18.0,162.0,145.74,112.59
2016,6,17,9,45,39.5,276.5,2.95,18.5,310.5,309.65,242.27
2016,6,17,10,0,77.0,394.0,3.1,19.0,459.0,466.57,360.26
2016,6,17,10,15,92.0,414.5,3.15,19.0,495.0,497.56,382.42
2016,6,17,10,30,107.0,435.0,3.2,19.0,531.0,527.37,404.13
2016,6,17,10,45,60.0,352.0,3.3,19.0,406.5,392.99,303.08
2016,6,17,11,0,13.0,269.0,3.4,19.0,282.0,255.8,197.38
2016,6,17,11,15,17.0,304.0,3.45,19.0,320.5,290.52,224.39
2016,6,17,11,30,21.0,339.0,3.5,19.0,359.0,324.5,250.19
2016,6,17,11,45,19.5,330.5,3.55,19.0,349.0,313.46,241.56
2016,6,17,12,0,18.0,322.0,3.6,19.0,339.0,302.6,233.22
2016,6,17,12,15,19.0,320.5,3.6,19.0,339.0,300.12,231.34
2016,6,17,12,30,20.0,319.0,3.6,19.0,339.0,297.52,229.37
2016,6,17,12,45,29.5,361.0,3.65,19.0,390.0,337.82,260.26
2016,6,17,13,0,39.0,403.0,3.7,19.0,441.0,374.67,288.14
2016,6,17,13,15,52.5,415.5,3.7,19.0,465.5,387.56,297.95
2016,6,17,13,30,66.0,428.0,3.7,19.0,490.0,398.61,306.33
2016,6,17,13,45,179.0,423.0,3.7,19.0,584.0,443.07,340.51
2016,6,17,14,0,292.0,418.0,3.7,19.0,678.0,473.69,362.74
2016,6,17,14,15,159.0,368.0,3.65,18.5,509.0,364.8,280.72
2016,6,17,14,30,26.0,318.0,3.6,18.0,340.0,269.64,209.1
2016,6,17,14,45,44.5,332.0,3.6,18.0,368.0,281.5,218.33
2016,6,17,15,0,63.0,346.0,3.6,18.0,396.0,290.26,224.61
2016,6,17,15,15,65.5,329.5,3.55,17.5,379.0,271.83,210.5
2016,6,17,15,30,68.0,313.0,3.5,17.0,362.0,253.32,196.35
2016,6,17,15,45,142.5,298.0,3.5,17.0,392.0,235.32,179.21
2016,6,17,16,0,217.0,283.0,3.5,17.0,422.0,220.33,165.52
2016,6,17,16,15,111.0,227.5,3.45,16.5,298.5,167.09,129.57
2016,6,17,16,30,5.0,172.0,3.4,16.0,175.0,143.32,118.75
2016,6,17,16,45,43.5,182.0,3.4,16.0,203.0,141.1,117.28
2016,6,17,17,0,82.0,192.0,3.4,16.0,231.0,145.87,121.78
2016,6,17,17,15,41.0,112.5,3.3,15.5,132.0,92.95,76.41
2016,6,17,17,30,0.0,33.0,3.2,15.0,33.0,29.08,20.33
2016,6,17,17,45,0.0,28.0,3.15,14.5,28.0,24.65,16.48
2016,6,17,18,0,0.0,23.0,3.1,14.0,23.0,20.23,12.55
2016,6,17,18,15,0.0,18.5,2.9,13.5,18.5,16.26,8.96
2016,6,17,18,30,0.0,14.0,2.7,13.0,14.0,12.3,5.33
2016,6,17,18,45,0.0,9.5,2.5,13.0,9.5,8.34,1.67
2016,6,17,19,0,0.0,5.0,2.3,13.0,5.0,4.38,0.0
2016,6,17,19,15,0.0,2.5,2.15,13.0,2.5,2.19,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.2,12.0,13.0,65.97,0.0
2016,6,18,5,15,245.5,21.5,1.25,12.0,44.5,195.62,107.1
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,311.27,248.08
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,393.27,322.65
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,482.13,397.77
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,553.08,453.98
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,622.52,506.27
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,684.44,550.9
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,747.07,594.33
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,797.78,626.7
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,847.71,657.46
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,889.68,682.42
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,920.45,699.37
2016,6,18,8,15,871.0,83.0,1.45,17.5,618.0,953.02,716.63
2016,6,18,8,30,887.0,86.0,1.4,18.0,666.0,983.19,731.95
2016,6,18,8,45,795.5,127.0,1.35,18.5,673.5,959.27,711.92
2016,6,18,9,0,704.0,168.0,1.3,19.0,681.0,924.89,685.98
2016,6,18,9,15,818.5,130.5,1.2,19.0,757.5,991.22,726.33
2016,6,18,9,30,933.0,93.0,1.1,19.0,834.0,1051.72,760.4
2016,6,18,9,45,937.5,96.5,1.05,19.5,867.5,1055.86,758.33
2016,6,18,10,0,942.0,100.0,1.0,20.0,901.0,1056.58,755.08
2016,6,18,10,15,947.5,101.0,0.9,20.0,929.0,1052.2,749.2
2016,6,18,10,30,953.0,102.0,0.8,20.0,957.0,1044.45,741.42
2016,6,18,10,45,958.0,102.5,0.75,20.5,978.5,1032.34,730.88
2016,6,18,11,0,963.0,103.0,0.7,21.0,1000.0,1016.92,718.54
2016,6,18,11,15,965.5,103.5,0.65,21.0,1014.0,995.94,704.34
2016,6,18,11,30,968.0,104.0,0.6,21.0,1028.0,971.89,688.42
2016,6,18,11,45,970.0,103.5,0.55,21.5,1035.0,943.53,668.67
2016,6,18,12,0,972.0,103.0,0.5,22.0,1042.0,912.44,647.38
2016,6,18,12,15,971.5,103.0,0.5,22.0,1041.5,877.21,625.76
2016,6,18,12,30,971.0,103.0,0.5,22.0,1041.0,839.72,602.61
2016,6,18,12,45,970.0,102.5,0.5,22.0,1032.5,799.33,577.4
2016,6,18,13,0,969.0,102.0,0.5,22.0,1024.0,757.05,549.9
2016,6,18,13,15,966.5,101.5,0.5,22.0,1009.0,712.03,518.78
2016,6,18,13,30,964.0,101.0,0.5,22.0,994.0,665.54,485.82
2016,6,18,13,45,959.5,100.0,0.5,22.5,971.5,616.23,449.09
2016,6,18,14,0,955.0,99.0,0.5,23.0,949.0,566.0,410.73
2016,6,18,14,15,949.5,98.0,0.5,22.5,920.0,514.58,371.88
2016,6,18,14,30,944.0,97.0,0.5,22.0,891.0,462.72,331.26
2016,6,18,14,45,934.5,96.5,0.5,22.0,855.5,409.57,287.83
2016,6,18,15,0,925.0,96.0,0.5,22.0,820.0,356.79,243.68
2016,6,18,15,15,914.5,94.0,0.5,22.0,779.5,303.24,198.56
2016,6,18,15,30,904.0,92.0,0.5,22.0,739.0,250.61,154.67
2016,6,18,15,45,889.0,91.0,0.5,22.0,693.5,199.09,114.12
2016,6,18,16,0,874.0,90.0,0.5,22.0,648.0,149.27,80.05
2016,6,18,16,15,856.5,87.0,0.45,21.5,600.0,99.88,56.05
2016,6,18,16,30,839.0,84.0,0.4,21.0,552.0,58.59,44.72
2016,6,18,16,45,816.5,80.5,0.4,21.0,501.5,57.56,44.09
2016,6,18,17,0,794.0,77.0,0.4,21.0,451.0,56.44,43.29
2016,6,18,17,15,763.5,73.5,0.4,20.5,399.0,55.18,42.45
2016,6,18,17,30,733.0,70.0,0.4,20.0,347.0,53.87,41.53
2016,6,18,17,45,692.0,64.5,0.4,19.5,296.0,50.79,39.02
2016,6,18,18,0,651.0,59.0,0.4,19.0,245.0,43.51,32.74
2016,6,18,18,15,589.5,53.0,0.45,18.0,196.5,40.02,29.71
2016,6,18,18,30,528.0,47.0,0.5,17.0,148.0,36.43,26.42
2016,6,18,18,45,435.5,38.0,0.55,16.5,105.5,30.05,20.43
2016,6,18,19,0,343.0,29.0,0.6,16.0,63.0,23.45,13.6
2016,6,18,19,15,171.5,14.5,0.65,15.5,31.5,11.47,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.0,14.0,13.0,66.94,0.0
2016,6,19,5,15,250.0,21.5,1.15,14.5,45.0,197.75,105.1
2016,6,19,5,30,391.0,32.0,1.3,15.0,77.0,315.34,248.24
2016,6,19,5,45,479.5,40.0,1.5,15.5,121.0,399.6,324.21
2016,6,19,6,0,568.0,48.0,1.7,16.0,165.0,490.91,400.88
2016,6,19,6,15,623.0,53.5,1.75,16.5,214.5,560.14,455.54
2016,6,19,6,30,678.0,59.0,1.8,17.0,264.0,627.62,506.34
2016,6,19,6,45,717.0,63.5,1.85,17.5,315.5,688.17,549.73
2016,6,19,7,0,756.0,68.0,1.9,18.0,367.0,749.29,591.84
2016,6,19,7,15,783.5,71.5,1.8,18.5,418.0,799.24,623.2
2016,6,19,7,30,811.0,75.0,1.7,19.0,469.0,848.35,652.81
2016,6,19,7,45,781.0,86.5,1.65,20.0,498.5,853.27,650.56
2016,6,19,8,0,751.0,98.0,1.6,21.0,528.0,853.85,645.85
2016,6,19,8,15,717.0,123.0,1.45,21.5,561.5,868.23,650.58
2016,6,19,8,30,683.0,148.0,1.3,22.0,595.0,873.12,648.66
2016,6,19,8,45,796.0,119.0,1.2,22.5,673.0,950.48,694.58
2016,6,19,9,0,909.0,90.0,1.1,23.0,751.0,1023.03,734.66
2016,6,19,9,15,918.5,91.5,0.95,23.0,790.0,1036.46,737.38
2016,6,19,9,30,928.0,93.0,0.8,23.0,829.0,1046.73,738.79
2016,6,19,9,45,938.5,92.5,0.7,23.5,863.5,1052.52,737.14
2016,6,19,10,0,949.0,92.0,0.6,24.0,898.0,1055.02,733.62
2016,6,19,10,15,954.0,93.0,0.65,24.0,926.0,1050.31,730.99
2016,6,19,10,30,959.0,94.0,0.7,24.0,954.0,1042.22,726.56
2016,6,19,10,45,961.5,96.0,0.8,24.5,975.0,1029.38,719.1
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,1013.24,709.65
2016,6,19,11,15,966.0,98.5,1.05,25.0,1010.0,991.93,699.31
2016,6,19,11,30,968.0,99.0,1.2,25.0,1024.0,967.58,686.79
2016,6,19,11,45,964.0,103.0,1.35,25.0,1029.5,938.32,670.84
2016,6,19,12,0,960.0,107.0,1.5,25.0,1035.0,906.47,652.85
2016,6,19,12,15,960.0,107.5,1.6,25.0,1034.5,872.43,632.44
2016,6,19,12,30,960.0,108.0,1.7,25.0,1034.0,836.11,610.21
2016,6,19,12,45,951.0,112.5,1.85,25.0,1024.0,794.43,584.49
2016,6,19,13,0,942.0,117.0,2.0,25.0,1014.0,751.34,556.03
2016,6,19,13,15,939.0,116.5,2.1,24.5,998.5,706.98,525.76
2016,6,19,13,30,936.0,116.0,2.2,24.0,983.0,661.24,493.44
2016,6,19,13,45,705.5,231.5,2.3,24.0,877.0,574.16,428.11
2016,6,19,14,0,475.0,347.0,2.4,24.0,771.0,508.54,378.36
2016,6,19,14,15,530.0,312.5,2.45,23.5,771.0,478.97,355.89
2016,6,19,14,30,585.0,278.0,2.5,23.0,771.0,444.38,328.17
2016,6,19,14,45,405.5,322.5,2.55,23.0,657.5,376.57,277.73
2016,6,19,15,0,226.0,367.0,2.6,23.0,544.0,344.04,255.58
2016,6,19,15,15,214.0,348.5,2.6,23.0,509.5,311.38,230.36
2016,6,19,15,30,202.0,330.0,2.6,23.0,475.0,280.29,206.56
2016,6,19,15,45,120.0,291.5,2.65,23.0,376.5,228.48,170.35
2016,6,19,16,0,38.0,253.0,2.7,23.0,278.0,196.5,149.79
2016,6,19,16,15,148.5,242.5,2.65,22.5,327.5,177.8,133.94
2016,6,19,16,30,259.0,232.0,2.6,22.0,377.0,153.39,124.25
2016,6,19,16,45,359.0,190.0,2.6,21.5,370.5,131.03,106.21
2016,6,19,17,0,459.0,148.0,2.6,21.0,364.0,98.61,79.31
2016,6,19,17,15,453.5,130.0,2.4,20.5,323.0,88.76,71.32
2016,6,19,17,30,448.0,112.0,2.2,20.0,282.0,78.31,62.66
2016,6,19,17,45,413.0,102.0,2.05,19.5,241.0,72.75,58.09
2016,6,19,18,0,378.0,92.0,1.9,19.0,200.0,66.91,53.13
2016,6,19,18,15,338.5,78.0,1.7,18.5,160.5,57.8,45.13
2016,6,19,18,30,299.0,64.0,1.5,18.0,121.0,48.29,36.58
2016,6,19,18,45,247.0,48.5,1.35,17.5,86.5,37.19,26.44
2016,6,19,19,0,195.0,33.0,1.2,17.0,52.0,25.68,15.36
2016,6,19,19,15,97.5,16.5,1.2,16.5,26.0,12.94,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,118.0,11.0,1.3,12.0,14.0,71.57,0.0
2016,6,20,5,15,263.5,21.5,1.4,12.5,46.0,204.96,107.59
2016,6,20,5,30,409.0,32.0,1.5,13.0,78.0,326.13,258.6
2016,6,20,5,45,499.0,39.0,1.65,13.5,123.0,410.77,335.8
2016,6,20,6,0,589.0,46.0,1.8,14.0,168.0,496.74,408.67
2016,6,20,6,15,643.5,51.5,1.7,14.5,217.5,567.28,464.11
2016,6,20,6,30,698.0,57.0,1.6,15.0,267.0,640.29,518.29
2016,6,20,6,45,737.5,60.5,1.5,16.0,319.0,700.58,559.12
2016,6,20,7,0,777.0,64.0,1.4,17.0,371.0,761.44,598.12
2016,6,20,7,15,803.5,67.5,1.3,17.5,422.5,811.14,628.43
2016,6,20,7,30,830.0,71.0,1.2,18.0,474.0,859.92,656.9
2016,6,20,7,45,850.0,74.0,1.2,19.0,524.0,891.56,673.03
2016,6,20,8,0,870.0,77.0,1.2,20.0,574.0,930.44,693.72
2016,6,20,8,15,885.0,79.5,1.2,20.5,621.5,961.83,710.29
2016,6,20,8,30,900.0,82.0,1.2,21.0,669.0,990.78,725.15
2016,6,20,8,45,911.5,84.0,1.2,21.5,713.0,1012.98,735.62
2016,6,20,9,0,923.0,86.0,1.2,22.0,757.0,1032.27,744.31
2016,6,20,9,15,932.0,88.0,1.2,22.5,796.5,1045.97,749.57
2016,6,20,9,30,941.0,90.0,1.2,23.0,836.0,1056.45,752.98
2016,6,20,9,45,939.5,96.5,1.3,23.5,868.0,1058.05,752.96
2016,6,20,10,0,938.0,103.0,1.4,24.0,900.0,1056.09,750.92
2016,6,20,10,15,943.5,104.0,1.45,24.0,927.5,1051.77,748.14
2016,6,20,10,30,949.0,105.0,1.5,24.0,955.0,1044.09,743.41
2016,6,20,10,45,953.5,105.5,1.6,24.0,976.5,1031.59,736.58
2016,6,20,11,0,958.0,106.0,1.7,24.0,998.0,1015.81,727.72
2016,6,20,11,15,960.0,106.5,1.8,24.0,1012.0,994.49,715.34
2016,6,20,11,30,962.0,107.0,1.9,24.0,1026.0,970.14,700.97
2016,6,20,11,45,964.5,106.5,2.0,24.0,1033.0,942.4,684.29
2016,6,20,12,0,967.0,106.0,2.1,24.0,1040.0,911.91,665.67
2016,6,20,12,15,966.5,106.0,2.15,24.0,1039.0,876.85,643.37
2016,6,20,12,30,966.0,106.0,2.2,24.0,1038.0,839.55,619.41
2016,6,20,12,45,963.5,106.0,2.3,24.0,1029.5,798.69,593.18
2016,6,20,13,0,961.0,106.0,2.4,24.0,1021.0,756.04,564.45
2016,6,20,13,15,957.5,105.5,2.45,24.0,1005.0,710.71,531.7
2016,6,20,13,30,954.0,105.0,2.5,24.0,989.0,664.01,497.12
2016,6,20,13,45,949.0,104.0,2.6,24.0,966.0,614.88,460.01
2016,6,20,14,0,944.0,103.0,2.7,24.0,943.0,564.88,421.11
2016,6,20,14,15,938.0,101.5,2.75,23.5,914.0,513.36,380.48
2016,6,20,14,30,932.0,100.0,2.8,23.0,885.0,461.48,338.19
2016,6,20,14,45,922.0,99.5,2.85,23.0,849.5,408.73,293.46
2016,6,20,15,0,912.0,99.0,2.9,23.0,814.0,356.41,248.22
2016,6,20,15,15,901.5,97.0,2.9,22.5,773.5,303.5,202.65
2016,6,20,15,30,891.0,95.0,2.9,22.0,733.0,251.5,158.36
2016,6,20,15,45,876.0,93.5,2.9,22.0,688.0,200.25,116.95
2016,6,20,16,0,861.0,92.0,2.9,22.0,643.0,150.71,82.15
2016,6,20,16,15,843.5,89.0,2.85,21.5,595.5,92.2,49.77
2016,6,20,16,30,826.0,86.0,2.8,21.0,548.0,59.79,45.8
2016,6,20,16,45,559.5,133.5,2.8,21.0,433.5,85.82,68.25
2016,6,20,17,0,293.0,181.0,2.8,21.0,319.0,126.0,102.65
2016,6,20,17,15,165.0,161.5,2.6,20.5,237.5,120.44,98.37
2016,6,20,17,30,37.0,142.0,2.4,20.0,156.0,111.53,91.2
2016,6,20,17,45,30.5,122.5,2.2,19.5,133.0,97.29,79.29
2016,6,20,18,0,24.0,103.0,2.0,19.0,110.0,82.8,66.91
2016,6,20,18,15,16.5,83.5,1.85,18.5,88.0,69.89,55.65
2016,6,20,18,30,9.0,64.0,1.7,18.0,66.0,54.13,41.64
2016,6,20,18,45,4.5,46.0,1.6,17.5,47.0,39.37,28.31
2016,6,20,19,0,0.0,28.0,1.5,17.0,28.0,24.47,14.4
2016,6,20,19,15,0.0,14.0,1.5,16.5,14.0,12.33,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,1.4,14.0,13.0,64.72,0.0
2016,6,21,5,15,245.5,21.5,1.55,14.5,44.5,194.23,98.2
2016,6,21,5,30,386.0,32.0,1.7,15.0,76.0,311.8,245.55
2016,6,21,5,45,473.5,39.5,1.9,15.5,119.5,394.43,320.94
2016,6,21,6,0,561.0,47.0,2.1,16.0,163.0,484.01,396.81
2016,6,21,6,15,616.0,52.5,2.05,16.5,211.5,552.89,451.35
2016,6,21,6,30,671.0,58.0,2.0,17.0,260.0,620.22,501.96
2016,6,21,6,45,711.0,62.0,1.95,17.5,311.0,680.68,544.96
2016,6,21,7,0,751.0,66.0,1.9,18.0,362.0,741.79,586.53
2016,6,21,7,15,778.5,69.5,1.85,18.5,413.0,791.61,618.39
2016,6,21,7,30,806.0,73.0,1.8,19.0,464.0,840.64,648.66
2016,6,21,7,45,827.5,75.5,1.8,20.0,513.5,872.4,665.45
2016,6,21,8,0,849.0,78.0,1.8,21.0,563.0,911.58,686.99
2016,6,21,8,15,864.5,80.5,1.7,21.5,610.0,943.09,702.93
2016,6,21,8,30,880.0,83.0,1.6,22.0,657.0,972.23,716.99
2016,6,21,8,45,893.0,85.0,1.55,23.0,701.0,995.71,726.43
2016,6,21,9,0,906.0,87.0,1.5,24.0,745.0,1016.37,733.98
2016,6,21,9,15,915.0,88.5,1.4,24.5,783.5,1029.43,737.31
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,1039.35,738.73
2016,6,21,9,45,926.0,94.5,1.2,25.5,854.5,1042.33,735.92
2016,6,21,10,0,928.0,99.0,1.1,26.0,887.0,1041.9,731.16
2016,6,21,10,15,933.5,100.0,1.0,26.0,914.5,1037.8,725.73
2016,6,21,10,30,939.0,101.0,0.9,26.0,942.0,1030.38,718.43
2016,6,21,10,45,941.5,103.0,0.85,26.5,963.0,1017.76,707.79
2016,6,21,11,0,944.0,105.0,0.8,27.0,984.0,1001.9,695.42
2016,6,21,11,15,946.5,105.5,0.85,27.0,998.0,981.42,683.82
2016,6,21,11,30,949.0,106.0,0.9,27.0,1012.0,957.91,670.4
2016,6,21,11,45,949.0,106.5,0.95,27.0,1018.5,929.34,653.79
2016,6,21,12,0,949.0,107.0,1.0,27.0,1025.0,898.16,635.47
2016,6,21,12,15,949.0,107.0,1.1,27.0,1024.0,864.12,615.89
2016,6,21,12,30,949.0,107.0,1.2,27.0,1023.0,827.83,594.51
2016,6,21,12,45,944.5,109.0,1.35,27.0,1014.0,787.85,570.84
2016,6,21,13,0,940.0,111.0,1.5,27.0,1005.0,746.21,544.44
2016,6,21,13,15,937.0,110.5,1.65,27.0,990.0,702.05,514.46
2016,6,21,13,30,934.0,110.0,1.8,27.0,975.0,656.51,482.4
2016,6,21,13,45,929.5,108.5,1.95,27.0,953.0,608.15,447.17
2016,6,21,14,0,925.0,107.0,2.1,27.0,931.0,558.91,410.01
2016,6,21,14,15,919.0,106.0,2.2,26.5,902.5,508.67,371.36
2016,6,21,14,30,913.0,105.0,2.3,26.0,874.0,458.07,331.01
2016,6,21,14,45,905.0,103.5,2.4,26.0,839.5,406.22,287.87
2016,6,21,15,0,897.0,102.0,2.5,26.0,805.0,354.61,243.99
2016,6,21,15,15,886.5,100.0,2.55,25.5,765.5,302.44,199.77
2016,6,21,15,30,876.0,98.0,2.6,25.0,726.0,251.17,156.74
2016,6,21,15,45,863.0,95.5,2.7,24.5,682.0,200.27,116.3
2016,6,21,16,0,850.0,93.0,2.8,24.0,638.0,150.88,81.95
2016,6,21,16,15,833.0,90.0,2.8,23.5,590.5,92.95,49.95
2016,6,21,16,30,816.0,87.0,2.8,23.0,543.0,60.35,45.89
2016,6,21,16,45,794.0,83.5,2.85,23.0,493.5,59.43,45.3
2016,6,21,17,0,772.0,80.0,2.9,23.0,444.0,58.42,44.6
2016,6,21,17,15,742.0,76.0,2.8,22.0,393.5,56.88,43.62
2016,6,21,17,30,712.0,72.0,2.7,21.0,343.0,55.27,42.54
2016,6,21,17,45,671.5,66.5,2.6,20.5,293.0,47.71,36.14
2016,6,21,18,0,631.0,61.0,2.5,20.0,243.0,44.91,33.77
2016,6,21,18,15,571.0,55.0,2.35,19.0,195.0,41.5,30.83
2016,6,21,18,30,511.0,49.0,2.2,18.0,147.0,38.01,27.64
2016,6,21,18,45,418.5,40.0,2.05,17.5,105.5,31.7,21.73
2016,6,21,19,0,326.0,31.0,1.9,17.0,64.0,25.19,15.01
2016,6,21,19,15,163.0,15.5,1.9,16.5,32.0,12.31,0.0
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
