Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,1.9,12.0,13.0,55.8,0.0
2016,6,22,5,15,232.0,22.0,1.95,12.5,44.0,186.59,92.0
2016,6,22,5,30,376.0,33.0,2.0,13.0,75.0,306.59,243.33
2016,6,22,5,45,465.5,41.0,2.15,13.5,119.0,390.88,320.83
2016,6,22,6,0,555.0,49.0,2.3,14.0,163.0,482.23,398.89
2016,6,22,6,15,611.5,55.0,2.2,14.5,212.0,552.76,455.22
2016,6,22,6,30,668.0,61.0,2.1,15.0,261.0,621.21,506.99
2016,6,22,6,45,707.0,65.5,2.05,15.5,312.0,681.53,550.34
2016,6,22,7,0,746.0,70.0,2.0,16.0,363.0,742.4,592.18
2016,6,22,7,15,774.0,74.0,2.0,16.5,414.5,793.22,625.55
2016,6,22,7,30,802.0,78.0,2.0,17.0,466.0,843.26,657.39
2016,6,22,7,45,824.0,80.5,2.0,18.0,516.0,884.69,681.11
2016,6,22,8,0,846.0,83.0,2.0,19.0,566.0,914.82,696.58
2016,6,22,8,15,862.0,85.5,1.95,19.5,613.0,946.68,713.78
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,976.21,729.1
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,999.5,740.77
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,1020.0,750.66
2016,6,22,9,15,914.5,93.0,1.9,21.0,787.5,1034.1,757.91
2016,6,22,9,30,924.0,95.0,1.9,21.0,827.0,1045.03,763.3
2016,6,22,9,45,931.5,96.0,1.9,21.5,861.0,1049.58,763.3
2016,6,22,10,0,939.0,97.0,1.9,22.0,895.0,1050.82,761.41
2016,6,22,10,15,945.0,98.0,1.95,22.0,923.0,1047.21,758.78
2016,6,22,10,30,951.0,99.0,2.0,22.0,951.0,1040.23,754.18
2016,6,22,10,45,954.5,100.0,2.05,22.5,972.0,1027.47,744.58
2016,6,22,11,0,958.0,101.0,2.1,23.0,993.0,1011.44,733.06
2016,6,22,11,15,961.0,101.5,2.2,23.0,1007.5,991.24,720.94
2016,6,22,11,30,964.0,102.0,2.3,23.0,1022.0,967.96,706.78
2016,6,22,11,45,964.5,102.5,2.45,23.5,1029.0,939.53,688.29
2016,6,22,12,0,965.0,103.0,2.6,24.0,1036.0,908.42,667.89
2016,6,22,12,15,965.5,103.0,2.65,24.0,1036.0,874.35,645.85
2016,6,22,12,30,966.0,103.0,2.7,24.0,1036.0,837.96,622.1
2016,6,22,12,45,958.5,107.5,2.8,24.0,1026.5,797.32,595.54
2016,6,22,13,0,951.0,112.0,2.9,24.0,1017.0,755.13,566.56
2016,6,22,13,15,948.5,111.5,2.95,24.0,1002.5,710.83,534.19
2016,6,22,13,30,946.0,111.0,3.0,24.0,988.0,665.09,499.96
2016,6,22,13,45,942.0,110.0,3.1,24.0,966.0,616.83,463.17
2016,6,22,14,0,938.0,109.0,3.2,24.0,944.0,567.63,424.56
2016,6,22,14,15,932.0,107.5,3.25,23.5,915.5,516.35,383.9
2016,6,22,14,30,926.0,106.0,3.3,23.0,887.0,464.71,341.64
2016,6,22,14,45,919.0,104.0,3.35,23.0,852.5,412.17,296.88
2016,6,22,15,0,912.0,102.0,3.4,23.0,818.0,359.78,251.39
2016,6,22,15,15,901.0,100.0,3.4,22.5,777.5,306.69,205.57
2016,6,22,15,30,890.0,98.0,3.4,22.0,737.0,254.55,161.07
2016,6,22,15,45,877.0,95.5,3.45,22.0,692.5,202.9,119.11
2016,6,22,16,0,864.0,93.0,3.5,22.0,648.0,152.76,83.56
2016,6,22,16,15,846.5,90.0,3.5,21.5,600.0,94.07,50.76
2016,6,22,16,30,829.0,87.0,3.5,21.0,552.0,60.47,46.38
2016,6,22,16,45,806.0,83.5,3.5,21.0,501.5,59.52,45.76
2016,6,22,17,0,783.0,80.0,3.5,21.0,451.0,58.5,45.04
2016,6,22,17,15,753.0,76.0,3.35,20.5,399.5,56.95,43.95
2016,6,22,17,30,723.0,72.0,3.2,20.0,348.0,55.33,42.77
2016,6,22,17,45,679.5,67.5,3.1,19.5,297.0,48.49,36.97
2016,6,22,18,0,636.0,63.0,3.0,19.0,246.0,46.48,35.3
2016,6,22,18,15,575.0,56.5,2.8,18.0,197.5,42.72,32.04
2016,6,22,18,30,514.0,50.0,2.6,17.0,149.0,38.86,28.5
2016,6,22,18,45,416.5,41.0,2.45,16.5,106.5,32.57,22.58
2016,6,22,19,0,319.0,32.0,2.3,16.0,64.0,26.09,15.85
2016,6,22,19,15,159.5,16.0,2.35,15.5,32.0,12.74,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.5,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,121.0,10.0,1.8,12.0,13.0,71.98,0.0
2016,6,23,5,15,269.0,20.5,1.85,12.0,45.0,205.3,97.89
2016,6,23,5,30,417.0,31.0,1.9,12.0,77.0,329.0,261.38
2016,6,23,5,45,508.0,37.5,2.0,12.5,122.0,413.66,339.9
2016,6,23,6,0,599.0,44.0,2.1,13.0,167.0,500.23,413.77
2016,6,23,6,15,652.5,49.5,2.05,13.5,216.5,570.26,469.7
2016,6,23,6,30,706.0,55.0,2.0,14.0,266.0,642.75,524.58
2016,6,23,6,45,745.0,58.5,2.0,15.0,317.5,702.88,566.77
2016,6,23,7,0,784.0,62.0,2.0,16.0,369.0,763.57,607.43
2016,6,23,7,15,809.0,65.0,1.95,16.5,420.0,811.56,638.04
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,849.63,660.74
2016,6,23,7,45,853.0,70.5,1.9,18.0,520.5,888.94,682.97
2016,6,23,8,0,872.0,73.0,1.9,19.0,570.0,926.48,703.37
2016,6,23,8,15,885.5,75.0,1.85,19.5,616.5,956.03,718.74
2016,6,23,8,30,899.0,77.0,1.8,20.0,663.0,983.12,732.29
2016,6,23,8,45,909.0,79.0,1.8,20.5,705.5,1004.05,742.37
2016,6,23,9,0,919.0,81.0,1.8,21.0,748.0,1022.06,750.6
2016,6,23,9,15,926.5,82.5,1.85,21.5,786.0,1033.9,755.64
2016,6,23,9,30,934.0,84.0,1.9,22.0,824.0,1042.56,758.82
2016,6,23,9,45,934.5,88.5,1.95,22.5,855.5,1044.27,757.72
2016,6,23,10,0,935.0,93.0,2.0,23.0,887.0,1042.54,754.66
2016,6,23,10,15,939.5,94.0,2.15,23.0,913.5,1037.62,752.44
2016,6,23,10,30,944.0,95.0,2.3,23.0,940.0,1029.38,748.13
2016,6,23,10,45,948.0,95.0,2.5,23.0,960.5,1016.32,741.25
2016,6,23,11,0,952.0,95.0,2.7,23.0,981.0,1000.04,732.17
2016,6,23,11,15,953.5,95.5,2.85,23.0,994.0,978.78,719.27
2016,6,23,11,30,955.0,96.0,3.0,23.0,1007.0,954.52,704.31
2016,6,23,11,45,957.0,95.0,3.2,23.0,1013.5,926.42,687.01
2016,6,23,12,0,959.0,94.0,3.4,23.0,1020.0,895.64,667.65
2016,6,23,12,15,958.5,94.0,3.5,23.0,1019.5,861.18,644.98
2016,6,23,12,30,958.0,94.0,3.6,23.0,1019.0,824.47,620.56
2016,6,23,12,45,953.5,96.0,3.7,23.0,1010.5,784.43,593.6
2016,6,23,13,0,949.0,98.0,3.8,23.0,1002.0,742.7,564.5
2016,6,23,13,15,946.5,97.5,3.85,22.5,987.0,698.69,532.63
2016,6,23,13,30,944.0,97.0,3.9,22.0,972.0,653.23,498.77
2016,6,23,13,45,942.0,94.5,4.0,22.0,950.5,605.17,461.23
2016,6,23,14,0,940.0,92.0,4.1,22.0,929.0,555.99,421.77
2016,6,23,14,15,933.5,91.0,4.1,22.0,900.0,504.96,379.62
2016,6,23,14,30,927.0,90.0,4.1,22.0,871.0,453.6,336.11
2016,6,23,14,45,920.5,87.5,4.15,22.0,836.5,400.98,290.69
2016,6,23,15,0,914.0,85.0,4.2,22.0,802.0,348.45,244.51
2016,6,23,15,15,903.5,83.5,4.2,21.5,762.5,295.93,198.56
2016,6,23,15,30,893.0,82.0,4.2,21.0,723.0,244.31,153.93
2016,6,23,15,45,880.0,80.0,4.25,21.0,679.0,193.03,111.81
2016,6,23,16,0,867.0,78.0,4.3,21.0,635.0,143.27,76.17
2016,6,23,16,15,851.0,75.5,4.25,20.5,588.0,94.71,51.24
2016,6,23,16,30,835.0,73.0,4.2,20.0,541.0,60.77,46.84
2016,6,23,16,45,812.5,71.0,4.2,19.5,491.5,59.65,46.15
2016,6,23,17,0,790.0,69.0,4.2,19.0,442.0,50.48,38.45
2016,6,23,17,15,762.0,65.5,4.1,18.5,392.0,49.0,37.38
2016,6,23,17,30,734.0,62.0,4.0,18.0,342.0,47.45,36.21
2016,6,23,17,45,692.5,58.0,3.95,18.0,292.0,45.35,34.44
2016,6,23,18,0,651.0,54.0,3.9,18.0,242.0,43.21,32.56
2016,6,23,18,15,594.0,48.5,3.7,17.5,194.5,39.66,29.4
2016,6,23,18,30,537.0,43.0,3.5,17.0,147.0,33.02,23.38
2016,6,23,18,45,444.5,35.5,3.3,16.5,105.5,27.81,18.47
2016,6,23,19,0,352.0,28.0,3.1,16.0,64.0,22.47,12.88
2016,6,23,19,15,176.0,14.0,3.05,15.5,32.0,10.99,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,1.7,12.0,12.0,60.47,0.0
2016,6,24,5,15,247.5,20.5,1.75,12.5,43.5,192.54,87.08
2016,6,24,5,30,396.0,31.0,1.8,13.0,75.0,315.91,249.64
2016,6,24,5,45,483.5,39.0,1.85,13.5,119.0,399.4,326.77
2016,6,24,6,0,571.0,47.0,1.9,14.0,163.0,489.95,403.52
2016,6,24,6,15,627.5,53.0,1.9,14.5,212.5,555.71,456.1
2016,6,24,6,30,684.0,59.0,1.9,15.0,262.0,630.36,512.81
2016,6,24,6,45,722.0,63.5,1.95,15.5,313.5,690.38,556.22
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,750.89,598.35
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,801.08,631.16
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,850.43,662.43
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.5,891.69,686.46
2016,6,24,8,0,855.0,82.0,2.1,19.0,569.0,921.57,702.24
2016,6,24,8,15,870.5,84.5,2.0,19.5,616.5,953.21,718.74
2016,6,24,8,30,886.0,87.0,1.9,20.0,664.0,982.47,733.23
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.5,1005.16,743.81
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,1024.98,752.5
2016,6,24,9,15,918.0,94.0,1.7,21.5,790.5,1038.66,756.51
2016,6,24,9,30,927.0,96.0,1.6,22.0,830.0,1049.16,758.54
2016,6,24,9,45,935.5,96.5,1.5,22.5,864.0,1054.21,757.18
2016,6,24,10,0,944.0,97.0,1.4,23.0,898.0,1055.97,753.89
2016,6,24,10,15,949.5,98.5,1.3,23.0,926.0,1052.44,748.89
2016,6,24,10,30,955.0,100.0,1.2,23.0,954.0,1045.51,741.96
2016,6,24,10,45,959.5,100.5,1.15,23.5,975.5,1033.21,731.39
2016,6,24,11,0,964.0,101.0,1.1,24.0,997.0,1017.6,719.02
2016,6,24,11,15,966.5,101.5,1.1,24.0,1011.5,996.89,705.99
2016,6,24,11,30,969.0,102.0,1.1,24.0,1026.0,973.09,691.17
2016,6,24,11,45,970.0,102.0,1.1,24.0,1033.0,944.56,673.42
2016,6,24,12,0,971.0,102.0,1.1,24.0,1040.0,913.32,653.97
2016,6,24,12,15,971.5,102.0,1.15,24.0,1040.0,879.13,633.32
2016,6,24,12,30,972.0,102.0,1.2,24.0,1040.0,842.59,610.93
2016,6,24,12,45,961.5,108.0,1.3,24.5,1030.0,800.85,584.3
2016,6,24,13,0,951.0,114.0,1.4,25.0,1020.0,757.7,555.34
2016,6,24,13,15,948.5,113.5,1.45,25.0,1005.0,713.4,524.49
2016,6,24,13,30,946.0,113.0,1.5,25.0,990.0,667.65,491.73
2016,6,24,13,45,941.5,112.0,1.55,25.0,968.0,619.11,456.0
2016,6,24,14,0,937.0,111.0,1.6,25.0,946.0,569.66,418.48
2016,6,24,14,15,931.0,110.0,1.6,24.5,917.0,518.79,379.23
2016,6,24,14,30,925.0,109.0,1.6,24.0,888.0,467.54,338.35
2016,6,24,14,45,916.5,107.5,1.65,24.0,853.5,414.84,294.73
2016,6,24,15,0,908.0,106.0,1.7,24.0,819.0,362.41,250.35
2016,6,24,15,15,897.5,104.0,1.7,24.0,779.0,309.59,205.23
2016,6,24,15,30,887.0,102.0,1.7,24.0,739.0,257.66,161.38
2016,6,24,15,45,873.0,99.5,1.75,24.0,694.5,205.92,120.13
2016,6,24,16,0,859.0,97.0,1.8,24.0,650.0,155.8,85.06
2016,6,24,16,15,841.5,94.0,1.8,23.5,601.5,97.39,52.67
2016,6,24,16,30,824.0,91.0,1.8,23.0,553.0,63.16,48.25
2016,6,24,16,45,800.0,87.5,1.8,23.0,502.5,62.32,47.74
2016,6,24,17,0,776.0,84.0,1.8,23.0,452.0,61.41,47.14
2016,6,24,17,15,745.0,80.0,1.75,22.0,400.5,59.99,46.28
2016,6,24,17,30,714.0,76.0,1.7,21.0,349.0,53.26,40.79
2016,6,24,17,45,670.5,70.5,1.65,20.5,297.5,50.68,38.73
2016,6,24,18,0,627.0,65.0,1.6,20.0,246.0,47.99,36.47
2016,6,24,18,15,564.0,58.5,1.55,19.0,197.5,44.3,33.29
2016,6,24,18,30,501.0,52.0,1.5,18.0,149.0,40.51,29.84
2016,6,24,18,45,405.0,42.5,1.45,17.5,106.5,33.85,23.61
2016,6,24,19,0,309.0,33.0,1.4,17.0,64.0,26.98,16.55
2016,6,24,19,15,154.5,16.5,1.4,16.5,32.0,13.16,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.1,14.0,11.0,47.95,0.0
2016,6,25,5,15,218.5,21.5,1.25,14.5,41.5,176.6,74.17
2016,6,25,5,30,362.0,33.0,1.4,15.0,72.0,297.21,232.23
2016,6,25,5,45,453.0,41.0,1.6,16.0,116.0,381.77,309.05
2016,6,25,6,0,544.0,49.0,1.8,17.0,160.0,473.51,385.83
2016,6,25,6,15,602.0,55.5,1.8,17.5,209.0,545.37,442.75
2016,6,25,6,30,660.0,62.0,1.8,18.0,258.0,620.34,499.09
2016,6,25,6,45,701.5,66.5,1.85,18.5,309.0,677.14,539.7
2016,6,25,7,0,743.0,71.0,1.9,19.0,360.0,740.01,583.18
2016,6,25,7,15,771.5,74.5,1.8,19.5,411.5,790.62,615.06
2016,6,25,7,30,800.0,78.0,1.7,20.0,463.0,840.47,645.22
2016,6,25,7,45,822.5,81.0,1.6,21.0,513.5,883.06,668.03
2016,6,25,8,0,845.0,84.0,1.5,22.0,564.0,923.98,688.9
2016,6,25,8,15,861.0,86.5,1.45,22.5,611.5,946.28,698.94
2016,6,25,8,30,877.0,89.0,1.4,23.0,659.0,975.88,713.75
2016,6,25,8,45,890.0,91.0,1.35,23.5,703.0,999.36,724.32
2016,6,25,9,0,903.0,93.0,1.3,24.0,747.0,1020.03,733.07
2016,6,25,9,15,912.5,95.0,1.3,24.0,786.5,1034.2,740.07
2016,6,25,9,30,922.0,97.0,1.3,24.0,826.0,1045.22,745.29
2016,6,25,9,45,922.5,102.5,1.35,24.5,858.0,1047.79,744.88
2016,6,25,10,0,923.0,108.0,1.4,25.0,890.0,1046.91,742.58
2016,6,25,10,15,928.5,109.0,1.45,25.0,918.0,1042.82,739.92
2016,6,25,10,30,934.0,110.0,1.5,25.0,946.0,1035.43,735.35
2016,6,25,10,45,938.0,111.5,1.6,25.5,967.0,1023.78,727.6
2016,6,25,11,0,942.0,113.0,1.7,26.0,988.0,1008.86,717.86
2016,6,25,11,15,944.5,113.5,1.8,26.0,1002.5,988.38,706.05
2016,6,25,11,30,947.0,114.0,1.9,26.0,1017.0,964.88,692.27
2016,6,25,11,45,948.0,114.5,2.0,26.0,1024.0,937.18,675.7
2016,6,25,12,0,949.0,115.0,2.1,26.0,1031.0,906.81,657.25
2016,6,25,12,15,949.0,115.0,2.15,26.0,1030.5,872.7,635.71
2016,6,25,12,30,949.0,115.0,2.2,26.0,1030.0,836.36,612.52
2016,6,25,12,45,950.0,113.0,2.3,26.0,1023.0,797.0,587.46
2016,6,25,13,0,951.0,111.0,2.4,26.0,1016.0,755.67,559.78
2016,6,25,13,15,948.0,110.5,2.45,26.0,1001.0,711.09,527.84
2016,6,25,13,30,945.0,110.0,2.5,26.0,986.0,665.11,494.08
2016,6,25,13,45,941.0,109.0,2.6,26.0,964.0,616.94,458.01
2016,6,25,14,0,937.0,108.0,2.7,26.0,942.0,567.8,420.1
2016,6,25,14,15,931.0,106.5,2.7,26.0,913.5,516.59,379.23
2016,6,25,14,30,925.0,105.0,2.7,26.0,885.0,465.0,336.96
2016,6,25,14,45,917.5,103.0,2.75,26.0,850.5,412.32,292.92
2016,6,25,15,0,910.0,101.0,2.8,26.0,816.0,359.83,248.13
2016,6,25,15,15,900.0,99.0,2.8,25.5,776.5,307.08,203.24
2016,6,25,15,30,890.0,97.0,2.8,25.0,737.0,255.16,159.49
2016,6,25,15,45,877.0,94.5,2.85,25.0,692.5,203.45,117.98
2016,6,25,16,0,864.0,92.0,2.9,25.0,648.0,153.27,82.68
2016,6,25,16,15,847.0,89.5,2.85,24.5,600.0,104.56,58.0
2016,6,25,16,30,830.0,87.0,2.8,24.0,552.0,60.43,45.75
2016,6,25,16,45,808.0,83.5,2.8,24.0,502.0,59.5,45.15
2016,6,25,17,0,786.0,80.0,2.8,24.0,452.0,58.48,44.45
2016,6,25,17,15,756.0,76.0,2.65,23.0,400.5,56.93,43.47
2016,6,25,17,30,726.0,72.0,2.5,22.0,349.0,55.31,42.39
2016,6,25,17,45,684.5,67.0,2.35,21.5,298.0,48.11,36.33
2016,6,25,18,0,643.0,62.0,2.2,21.0,247.0,45.7,34.32
2016,6,25,18,15,582.0,55.5,2.05,20.0,198.5,41.9,31.05
2016,6,25,18,30,521.0,49.0,1.9,19.0,150.0,37.99,27.51
2016,6,25,18,45,427.5,40.0,1.75,18.5,107.5,31.67,21.63
2016,6,25,19,0,334.0,31.0,1.6,18.0,65.0,25.15,14.98
2016,6,25,19,15,167.0,15.5,1.55,17.5,32.5,12.28,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.05,14.5,34.5,142.4,54.81
2016,6,26,5,30,344.0,32.0,1.1,15.0,69.0,284.88,221.93
2016,6,26,5,45,433.5,40.5,1.2,16.0,112.0,368.1,297.13
2016,6,26,6,0,523.0,49.0,1.3,17.0,155.0,458.56,372.23
2016,6,26,6,15,580.5,55.5,1.2,17.5,202.5,529.19,427.37
2016,6,26,6,30,638.0,62.0,1.1,18.0,250.0,602.94,481.45
2016,6,26,6,45,679.0,66.5,1.05,18.5,300.5,658.53,519.77
2016,6,26,7,0,720.0,71.0,1.0,19.0,351.0,720.25,560.71
2016,6,26,7,15,748.5,75.0,0.9,19.5,401.5,770.83,591.35
2016,6,26,7,30,777.0,79.0,0.8,20.0,452.0,820.71,620.2
2016,6,26,7,45,799.0,82.0,0.75,21.0,501.5,862.3,641.99
2016,6,26,8,0,821.0,85.0,0.7,22.0,551.0,902.28,662.02
2016,6,26,8,15,837.5,87.5,0.65,22.5,597.5,924.61,671.48
2016,6,26,8,30,854.0,90.0,0.6,23.0,644.0,954.36,685.68
2016,6,26,8,45,866.0,92.5,0.6,24.0,687.0,977.19,694.97
2016,6,26,9,0,878.0,95.0,0.6,25.0,730.0,997.25,702.57
2016,6,26,9,15,887.5,97.0,0.65,25.5,769.0,1011.3,709.03
2016,6,26,9,30,897.0,99.0,0.7,26.0,808.0,1022.27,713.81
2016,6,26,9,45,904.5,100.5,0.75,26.5,841.0,1027.5,715.27
2016,6,26,10,0,912.0,102.0,0.8,27.0,874.0,1029.5,714.99
2016,6,26,10,15,917.5,103.0,0.85,27.0,901.5,1025.69,712.78
2016,6,26,10,30,923.0,104.0,0.9,27.0,929.0,1018.6,708.77
2016,6,26,10,45,925.0,106.0,1.0,27.5,949.5,1005.88,701.07
2016,6,26,11,0,927.0,108.0,1.1,28.0,970.0,989.97,691.46
2016,6,26,11,15,929.5,108.5,1.25,28.0,984.0,969.97,681.46
2016,6,26,11,30,932.0,109.0,1.4,28.0,998.0,946.99,669.37
2016,6,26,11,45,932.0,110.0,1.55,28.0,1004.5,919.43,654.1
2016,6,26,12,0,932.0,111.0,1.7,28.0,1011.0,889.29,636.87
2016,6,26,12,15,932.0,111.0,1.85,28.0,1010.5,855.85,617.15
2016,6,26,12,30,932.0,111.0,2.0,28.0,1010.0,820.21,595.59
2016,6,26,12,45,920.5,117.0,2.2,28.0,999.5,779.07,570.31
2016,6,26,13,0,909.0,123.0,2.4,28.0,989.0,736.72,542.3
2016,6,26,13,15,906.5,122.5,2.5,28.0,974.5,694.1,512.14
2016,6,26,13,30,904.0,122.0,2.6,28.0,960.0,650.11,480.16
2016,6,26,13,45,899.5,120.5,2.75,28.0,938.5,603.03,445.22
2016,6,26,14,0,895.0,119.0,2.9,28.0,917.0,555.11,408.55
2016,6,26,14,15,889.0,117.5,2.95,27.5,889.0,505.83,370.22
2016,6,26,14,30,883.0,116.0,3.0,27.0,861.0,456.22,330.39
2016,6,26,14,45,875.0,114.5,3.15,27.0,827.5,405.74,288.32
2016,6,26,15,0,867.0,113.0,3.3,27.0,794.0,355.51,245.58
2016,6,26,15,15,856.5,110.5,3.35,26.5,755.0,304.37,202.23
2016,6,26,15,30,846.0,108.0,3.4,26.0,716.0,254.13,160.07
2016,6,26,15,45,832.5,105.0,3.45,26.0,672.5,195.32,113.2
2016,6,26,16,0,819.0,102.0,3.5,26.0,629.0,146.57,78.85
2016,6,26,16,15,801.5,99.0,3.45,25.5,582.5,99.49,54.73
2016,6,26,16,30,784.0,96.0,3.4,25.0,536.0,66.24,50.45
2016,6,26,16,45,763.0,91.5,3.4,25.0,487.0,64.87,49.5
2016,6,26,17,0,742.0,87.0,3.4,25.0,438.0,63.37,48.4
2016,6,26,17,15,711.5,82.5,3.2,24.5,388.0,56.02,42.41
2016,6,26,17,30,681.0,78.0,3.0,24.0,338.0,54.47,41.31
2016,6,26,17,45,642.0,71.5,2.9,23.5,289.0,51.25,38.71
2016,6,26,18,0,603.0,65.0,2.8,23.0,240.0,47.84,35.86
2016,6,26,18,15,543.0,58.0,2.55,22.0,192.5,43.77,32.39
2016,6,26,18,30,483.0,51.0,2.3,21.0,145.0,39.56,28.62
2016,6,26,18,45,396.0,41.5,2.1,20.5,104.0,32.92,22.48
2016,6,26,19,0,309.0,32.0,1.9,20.0,63.0,26.03,15.54
2016,6,26,19,15,154.5,16.0,1.85,19.5,31.5,12.71,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.0,16.0,1.35,15.5,34.0,140.23,48.87
2016,6,27,5,30,338.0,32.0,1.5,16.0,68.0,280.97,218.07
2016,6,27,5,45,426.0,40.5,1.65,17.0,110.0,362.89,292.86
2016,6,27,6,0,514.0,49.0,1.8,18.0,152.0,451.95,367.39
2016,6,27,6,15,572.0,55.0,1.75,18.5,199.5,521.89,423.02
2016,6,27,6,30,630.0,61.0,1.7,19.0,247.0,594.99,477.86
2016,6,27,6,45,671.5,66.0,1.65,19.5,297.5,651.44,517.7
2016,6,27,7,0,713.0,71.0,1.6,20.0,348.0,713.96,560.17
2016,6,27,7,15,742.0,75.0,1.55,21.0,398.5,764.79,591.43
2016,6,27,7,30,771.0,79.0,1.5,22.0,449.0,814.97,621.03
2016,6,27,7,45,794.0,82.0,1.5,23.0,498.5,857.37,644.85
2016,6,27,8,0,817.0,85.0,1.5,24.0,548.0,898.21,667.02
2016,6,27,8,15,833.5,88.0,1.45,24.5,595.0,921.12,677.6
2016,6,27,8,30,850.0,91.0,1.4,25.0,642.0,951.44,692.99
2016,6,27,8,45,864.0,93.0,1.35,25.5,685.5,975.63,704.11
2016,6,27,9,0,878.0,95.0,1.3,26.0,729.0,997.11,713.46
2016,6,27,9,15,888.5,96.5,1.3,26.5,768.0,1011.63,719.28
2016,6,27,9,30,899.0,98.0,1.3,27.0,807.0,1023.1,723.37
2016,6,27,9,45,895.0,106.5,1.3,27.5,838.0,1024.54,721.42
2016,6,27,10,0,891.0,115.0,1.3,28.0,869.0,1022.46,717.6
2016,6,27,10,15,897.5,116.5,1.35,28.0,897.0,1020.09,716.05
2016,6,27,10,30,904.0,118.0,1.4,28.0,925.0,1014.47,712.61
2016,6,27,10,45,909.0,118.5,1.5,28.5,946.5,1003.13,705.13
2016,6,27,11,0,914.0,119.0,1.6,29.0,968.0,988.62,695.77
2016,6,27,11,15,916.5,120.0,1.7,29.0,982.5,969.15,684.7
2016,6,27,11,30,919.0,121.0,1.8,29.0,997.0,946.72,671.73
2016,6,27,11,45,921.0,121.0,1.95,29.0,1004.0,920.1,656.54
2016,6,27,12,0,923.0,121.0,2.1,29.0,1011.0,890.86,639.42
2016,6,27,12,15,923.0,121.0,2.2,29.0,1011.0,857.54,618.94
2016,6,27,12,30,923.0,121.0,2.3,29.0,1011.0,822.05,596.8
2016,6,27,12,45,926.5,117.0,2.45,29.0,1005.0,783.8,572.87
2016,6,27,13,0,930.0,113.0,2.6,29.0,999.0,743.48,546.16
2016,6,27,13,15,927.0,112.5,2.7,29.0,984.0,699.79,515.22
2016,6,27,13,30,924.0,112.0,2.8,29.0,969.0,654.72,482.46
2016,6,27,13,45,921.0,110.5,2.9,29.0,947.5,607.66,447.35
2016,6,27,14,0,918.0,109.0,3.0,29.0,926.0,559.59,410.42
2016,6,27,14,15,912.0,107.5,3.05,28.5,898.0,509.28,371.39
2016,6,27,14,30,906.0,106.0,3.1,28.0,870.0,458.62,330.81
2016,6,27,14,45,899.5,103.5,3.15,28.0,836.5,406.87,287.65
2016,6,27,15,0,893.0,101.0,3.2,28.0,803.0,355.22,243.72
2016,6,27,15,15,883.0,99.0,3.2,27.5,764.0,303.32,199.75
2016,6,27,15,30,873.0,97.0,3.2,27.0,725.0,252.25,156.91
2016,6,27,15,45,862.5,93.5,3.25,27.0,682.0,201.08,115.92
2016,6,27,16,0,852.0,90.0,3.3,27.0,639.0,151.19,80.83
2016,6,27,16,15,835.5,87.5,3.25,26.5,592.0,103.1,56.48
2016,6,27,16,30,819.0,85.0,3.2,26.0,545.0,58.93,44.1
2016,6,27,16,45,799.0,81.0,3.2,26.0,496.0,57.61,43.18
2016,6,27,17,0,779.0,77.0,3.2,26.0,447.0,56.18,42.12
2016,6,27,17,15,750.0,73.0,3.05,25.0,396.5,54.55,41.07
2016,6,27,17,30,721.0,69.0,2.9,24.0,346.0,52.85,39.91
2016,6,27,17,45,682.5,64.0,2.8,23.5,296.0,50.18,37.79
2016,6,27,18,0,644.0,59.0,2.7,23.0,246.0,43.35,31.99
2016,6,27,18,15,585.5,53.0,2.5,22.0,198.0,39.88,29.02
2016,6,27,18,30,527.0,47.0,2.3,21.0,150.0,36.3,25.8
2016,6,27,18,45,438.5,38.5,2.1,20.5,108.0,30.37,20.32
2016,6,27,19,0,350.0,30.0,1.9,20.0,66.0,24.26,14.11
2016,6,27,19,15,175.0,15.0,1.9,19.5,33.0,11.85,0.0
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,176.0,16.0,1.45,14.5,34.5,143.65,44.78
2016,6,28,5,30,352.0,32.0,1.5,15.0,69.0,289.18,224.64
2016,6,28,5,45,440.0,40.5,1.55,15.5,111.5,371.68,301.03
2016,6,28,6,0,528.0,49.0,1.6,16.0,154.0,461.29,376.68
2016,6,28,6,15,586.0,55.5,1.45,16.5,202.5,532.46,432.77
2016,6,28,6,30,644.0,62.0,1.3,17.0,251.0,606.79,487.63
2016,6,28,6,45,684.0,66.5,1.15,18.0,301.5,661.72,524.03
2016,6,28,7,0,724.0,71.0,1.0,19.0,352.0,722.8,562.54
2016,6,28,7,15,753.0,75.0,0.8,19.5,403.0,773.98,592.14
2016,6,28,7,30,782.0,79.0,0.6,20.0,454.0,824.49,619.4
2016,6,28,7,45,805.0,82.0,0.45,21.0,503.5,867.19,639.59
2016,6,28,8,0,828.0,85.0,0.3,22.0,553.0,908.31,657.8
2016,6,28,8,15,844.5,88.0,0.3,22.5,600.5,931.46,668.45
2016,6,28,8,30,861.0,91.0,0.3,23.0,648.0,961.98,683.84
2016,6,28,8,45,875.0,92.5,0.35,24.0,692.0,985.74,694.55
2016,6,28,9,0,889.0,94.0,0.4,25.0,736.0,1006.79,703.68
2016,6,28,9,15,899.5,96.0,0.55,25.0,775.5,1022.0,714.49
2016,6,28,9,30,910.0,98.0,0.7,25.0,815.0,1034.1,723.64
2016,6,28,9,45,915.5,100.5,0.9,25.5,848.5,1038.51,727.87
2016,6,28,10,0,921.0,103.0,1.1,26.0,882.0,1039.61,729.98
2016,6,28,10,15,927.0,104.5,1.2,26.0,910.5,1036.8,729.15
2016,6,28,10,30,933.0,106.0,1.3,26.0,939.0,1030.65,726.35
2016,6,28,10,45,936.5,107.5,1.45,26.5,960.5,1018.73,719.44
2016,6,28,11,0,940.0,109.0,1.6,27.0,982.0,1003.57,710.45
2016,6,28,11,15,942.5,109.5,1.7,27.0,996.5,983.33,698.9
2016,6,28,11,30,945.0,110.0,1.8,27.0,1011.0,960.06,685.4
2016,6,28,11,45,946.0,111.0,1.95,27.0,1018.5,933.04,669.94
2016,6,28,12,0,947.0,112.0,2.1,27.0,1026.0,903.33,652.48
2016,6,28,12,15,947.5,112.0,2.15,27.0,1026.0,869.81,631.37
2016,6,28,12,30,948.0,112.0,2.2,27.0,1026.0,834.01,608.61
2016,6,28,12,45,940.5,116.0,2.3,27.0,1017.0,793.53,582.86
2016,6,28,13,0,933.0,120.0,2.4,27.0,1008.0,751.55,554.61
2016,6,28,13,15,930.5,119.0,2.45,27.0,993.5,707.56,523.22
2016,6,28,13,30,928.0,118.0,2.5,27.0,979.0,662.16,490.03
2016,6,28,13,45,925.5,116.0,2.55,27.0,958.0,614.74,454.48
2016,6,28,14,0,923.0,114.0,2.6,27.0,937.0,566.26,417.12
2016,6,28,14,15,917.5,113.0,2.6,26.5,909.0,516.25,378.13
2016,6,28,14,30,912.0,112.0,2.6,26.0,881.0,465.81,337.56
2016,6,28,14,45,906.0,109.0,2.65,26.0,847.5,413.5,293.92
2016,6,28,15,0,900.0,106.0,2.7,26.0,814.0,361.24,249.41
2016,6,28,15,15,890.0,104.0,2.7,25.5,774.5,308.89,204.94
2016,6,28,15,30,880.0,102.0,2.7,25.0,735.0,257.37,161.58
2016,6,28,15,45,869.0,98.5,2.7,25.0,691.5,205.68,120.0
2016,6,28,16,0,858.0,95.0,2.7,25.0,648.0,155.3,84.39
2016,6,28,16,15,841.0,92.5,2.7,24.5,600.5,97.16,51.96
2016,6,28,16,30,824.0,90.0,2.7,24.0,553.0,62.43,47.44
2016,6,28,16,45,804.0,86.0,2.7,24.0,503.0,61.24,46.63
2016,6,28,17,0,784.0,82.0,2.7,24.0,453.0,59.94,45.69
2016,6,28,17,15,754.0,77.5,2.55,23.5,402.0,58.06,44.34
2016,6,28,17,30,724.0,73.0,2.4,23.0,351.0,56.09,42.87
2016,6,28,17,45,685.0,67.5,2.3,22.5,300.5,48.47,36.48
2016,6,28,18,0,646.0,62.0,2.2,22.0,250.0,45.7,34.17
2016,6,28,18,15,586.0,56.0,2.05,21.0,201.0,42.31,31.27
2016,6,28,18,30,526.0,50.0,1.9,20.0,152.0,38.85,28.13
2016,6,28,18,45,433.5,41.0,1.75,19.0,109.5,32.57,22.35
2016,6,28,19,0,341.0,32.0,1.6,18.0,67.0,26.09,15.76
2016,6,28,19,15,170.5,16.0,1.65,17.5,33.5,12.73,0.0
2016,6,28,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,1.15,13.5,34.0,135.29,35.86
2016,6,29,5,30,316.0,35.0,1.1,14.0,68.0,269.82,209.23
2016,6,29,5,45,412.5,44.0,1.1,14.5,111.0,357.55,289.52
2016,6,29,6,0,509.0,53.0,1.1,15.0,154.0,452.77,369.08
2016,6,29,6,15,325.5,83.5,1.0,15.5,155.0,372.68,305.37
2016,6,29,6,30,142.0,114.0,0.9,16.0,156.0,251.65,206.25
2016,6,29,6,45,157.0,133.5,0.8,16.5,187.5,289.25,236.76
2016,6,29,7,0,172.0,153.0,0.7,17.0,219.0,327.21,265.56
2016,6,29,7,15,474.5,119.5,0.65,17.5,338.0,583.43,463.98
2016,6,29,7,30,777.0,86.0,0.6,18.0,457.0,828.42,629.67
2016,6,29,7,45,798.5,90.0,0.6,19.0,507.0,870.93,649.83
2016,6,29,8,0,820.0,94.0,0.6,20.0,557.0,911.76,671.25
2016,6,29,8,15,837.5,97.0,0.55,20.5,605.0,945.55,687.88
2016,6,29,8,30,855.0,100.0,0.5,21.0,653.0,977.02,702.76
2016,6,29,8,45,867.0,103.5,0.45,21.5,697.0,990.6,706.35
2016,6,29,9,0,879.0,107.0,0.4,22.0,741.0,1011.7,714.85
2016,6,29,9,15,889.5,109.0,0.45,22.0,780.5,1026.63,723.2
2016,6,29,9,30,900.0,111.0,0.5,22.0,820.0,1038.47,729.92
2016,6,29,9,45,907.0,113.0,0.6,22.5,854.0,1043.6,732.58
2016,6,29,10,0,914.0,115.0,0.7,23.0,888.0,1045.46,733.45
2016,6,29,10,15,920.0,116.5,0.8,23.0,916.5,1042.47,732.91
2016,6,29,10,30,926.0,118.0,0.9,23.0,945.0,1036.16,730.45
2016,6,29,10,45,931.0,119.0,1.0,23.5,966.5,1025.05,723.69
2016,6,29,11,0,936.0,120.0,1.1,24.0,988.0,1010.68,714.95
2016,6,29,11,15,938.5,120.5,1.2,24.0,1003.0,990.29,703.84
2016,6,29,11,30,941.0,121.0,1.3,24.0,1018.0,966.9,690.77
2016,6,29,11,45,942.5,121.5,1.4,24.5,1025.0,939.74,673.85
2016,6,29,12,0,944.0,122.0,1.5,25.0,1032.0,909.89,655.08
2016,6,29,12,15,944.0,122.0,1.6,25.0,1032.0,875.88,634.68
2016,6,29,12,30,944.0,122.0,1.7,25.0,1032.0,839.64,612.52
2016,6,29,12,45,942.5,121.5,1.8,25.0,1024.0,799.81,587.62
2016,6,29,13,0,941.0,121.0,1.9,25.0,1016.0,758.17,559.97
2016,6,29,13,15,938.0,120.0,1.95,25.0,1001.5,713.5,528.35
2016,6,29,13,30,935.0,119.0,2.0,25.0,987.0,667.45,494.9
2016,6,29,13,45,931.0,118.0,2.1,25.0,965.0,619.62,459.46
2016,6,29,14,0,927.0,117.0,2.2,25.0,943.0,570.83,422.15
2016,6,29,14,15,921.0,115.5,2.2,24.5,914.5,519.98,382.54
2016,6,29,14,30,915.0,114.0,2.2,24.0,886.0,468.75,341.34
2016,6,29,14,45,907.0,112.0,2.25,24.0,851.5,416.25,297.5
2016,6,29,15,0,899.0,110.0,2.3,24.0,817.0,363.98,252.92
2016,6,29,15,15,888.5,108.0,2.3,24.0,777.0,311.49,207.8
2016,6,29,15,30,878.0,106.0,2.3,24.0,737.0,259.87,163.97
2016,6,29,15,45,864.5,103.0,2.35,24.0,692.5,208.17,122.48
2016,6,29,16,0,851.0,100.0,2.4,24.0,648.0,148.79,79.78
2016,6,29,16,15,833.0,97.0,2.4,23.5,600.5,99.94,54.58
2016,6,29,16,30,815.0,94.0,2.4,23.0,553.0,65.13,49.92
2016,6,29,16,45,792.0,90.5,2.4,22.5,502.5,64.4,49.61
2016,6,29,17,0,769.0,87.0,2.4,22.0,452.0,63.59,49.2
2016,6,29,17,15,737.5,82.5,2.35,21.5,400.5,61.87,47.99
2016,6,29,17,30,706.0,78.0,2.3,21.0,349.0,54.63,41.98
2016,6,29,17,45,662.0,72.5,2.3,20.5,297.5,52.12,39.98
2016,6,29,18,0,618.0,67.0,2.3,20.0,246.0,49.51,37.79
2016,6,29,18,15,555.0,60.0,2.15,19.0,197.5,45.48,34.31
2016,6,29,18,30,492.0,53.0,2.0,18.0,149.0,41.33,30.54
2016,6,29,18,45,392.5,43.5,1.95,17.5,106.5,34.71,24.34
2016,6,29,19,0,293.0,34.0,1.9,17.0,64.0,27.88,17.3
2016,6,29,19,15,146.5,17.0,1.85,16.5,32.0,13.6,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,121.5,18.0,0.9,14.5,31.0,111.29,22.45
2016,6,30,5,30,243.0,36.0,0.9,15.0,62.0,226.92,174.35
2016,6,30,5,45,335.5,48.0,0.95,15.5,103.0,309.82,250.09
2016,6,30,6,0,428.0,60.0,1.0,16.0,144.0,404.06,328.93
2016,6,30,6,15,492.0,68.5,0.9,16.5,191.5,479.01,388.76
2016,6,30,6,30,556.0,77.0,0.8,17.0,239.0,557.4,447.3
2016,6,30,6,45,602.5,83.5,0.75,17.5,289.5,622.3,492.83
2016,6,30,7,0,649.0,90.0,0.7,18.0,340.0,688.51,537.15
2016,6,30,7,15,682.0,95.5,0.7,18.5,390.5,742.64,571.75
2016,6,30,7,30,715.0,101.0,0.7,19.0,441.0,796.49,605.08
2016,6,30,7,45,742.0,105.0,0.7,20.0,491.5,842.26,630.79
2016,6,30,8,0,769.0,109.0,0.7,21.0,542.0,881.28,651.39
2016,6,30,8,15,788.0,112.5,0.65,21.5,589.5,916.23,669.2
2016,6,30,8,30,807.0,116.0,0.6,22.0,637.0,948.97,685.24
2016,6,30,8,45,821.5,119.5,0.55,23.0,681.0,974.84,695.35
2016,6,30,9,0,836.0,123.0,0.5,24.0,725.0,997.98,703.66
2016,6,30,9,15,847.5,125.5,0.4,24.0,764.5,1014.08,709.17
2016,6,30,9,30,859.0,128.0,0.3,24.0,804.0,1027.12,713.0
2016,6,30,9,45,875.0,126.0,0.25,24.5,840.0,1025.38,708.0
2016,6,30,10,0,891.0,124.0,0.2,25.0,876.0,1031.96,708.37
2016,6,30,10,15,897.0,125.5,0.35,25.0,904.0,1029.01,708.9
2016,6,30,10,30,903.0,127.0,0.5,25.0,932.0,1022.8,707.97
2016,6,30,10,45,907.0,128.5,0.65,25.5,953.5,1011.39,702.63
2016,6,30,11,0,911.0,130.0,0.8,26.0,975.0,996.8,695.29
2016,6,30,11,15,914.0,131.0,1.0,26.0,989.5,977.69,687.27
2016,6,30,11,30,917.0,132.0,1.2,26.0,1004.0,955.58,676.95
2016,6,30,11,45,918.0,132.5,1.45,26.0,1011.5,928.42,663.61
2016,6,30,12,0,919.0,133.0,1.7,26.0,1019.0,898.68,647.9
2016,6,30,12,15,918.5,133.0,1.8,26.0,1018.5,864.88,627.37
2016,6,30,12,30,918.0,133.0,1.9,26.0,1018.0,828.97,605.16
2016,6,30,12,45,914.0,134.0,2.05,26.0,1009.5,789.33,580.54
2016,6,30,13,0,910.0,135.0,2.2,26.0,1001.0,748.12,552.81
2016,6,30,13,15,907.0,134.0,2.3,26.0,986.0,704.57,522.08
2016,6,30,13,30,904.0,133.0,2.4,26.0,971.0,659.72,489.53
2016,6,30,13,45,901.0,130.5,2.5,26.0,949.5,612.57,454.39
2016,6,30,14,0,898.0,128.0,2.6,26.0,928.0,564.46,417.44
2016,6,30,14,15,891.0,126.0,2.65,26.0,899.0,514.06,377.55
2016,6,30,14,30,884.0,124.0,2.7,26.0,870.0,463.42,336.35
2016,6,30,14,45,877.0,121.0,2.75,26.0,836.0,412.03,293.52
2016,6,30,15,0,870.0,118.0,2.8,26.0,802.0,360.8,249.96
2016,6,30,15,15,859.0,115.5,2.8,25.5,762.5,309.23,206.29
2016,6,30,15,30,848.0,113.0,2.8,25.0,723.0,250.4,157.54
2016,6,30,15,45,834.5,109.5,2.85,25.0,679.0,199.36,116.58
2016,6,30,16,0,821.0,106.0,2.9,25.0,635.0,150.02,81.68
2016,6,30,16,15,802.5,103.0,2.9,24.5,587.5,102.65,57.3
2016,6,30,16,30,784.0,100.0,2.9,24.0,540.0,69.07,53.04
2016,6,30,16,45,760.0,95.5,2.9,24.0,490.5,67.79,52.17
2016,6,30,17,0,736.0,91.0,2.9,24.0,441.0,66.38,51.16
2016,6,30,17,15,704.0,86.5,2.85,23.5,390.0,58.79,44.95
2016,6,30,17,30,672.0,82.0,2.8,23.0,339.0,57.35,43.96
2016,6,30,17,45,628.5,76.0,2.75,22.5,289.0,54.62,41.78
2016,6,30,18,0,585.0,70.0,2.7,22.0,239.0,51.75,39.4
2016,6,30,18,15,521.5,62.5,2.5,21.0,191.5,47.43,35.71
2016,6,30,18,30,458.0,55.0,2.3,20.0,144.0,42.97,31.69
2016,6,30,18,45,364.5,44.5,2.1,19.5,102.5,35.55,24.84
2016,6,30,19,0,271.0,34.0,1.9,19.0,61.0,27.85,17.09
2016,6,30,19,15,135.5,17.0,1.9,18.5,30.5,13.36,0.0
2016,6,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.45,15.0,30.0,109.11,15.09
2016,7,1,5,30,240.0,35.0,0.4,15.0,60.0,223.47,170.36
2016,7,1,5,45,333.0,46.0,0.4,15.5,100.5,307.31,246.24
2016,7,1,6,0,426.0,57.0,0.4,16.0,141.0,399.15,322.04
2016,7,1,6,15,489.0,65.5,0.4,16.5,187.5,472.98,380.58
2016,7,1,6,30,552.0,74.0,0.4,17.0,234.0,550.32,438.22
2016,7,1,6,45,597.0,80.5,0.4,17.5,283.5,613.75,482.63
2016,7,1,7,0,642.0,87.0,0.4,18.0,333.0,678.46,526.06
2016,7,1,7,15,675.0,92.0,0.5,18.5,383.5,731.71,561.32
2016,7,1,7,30,708.0,97.0,0.6,19.0,434.0,784.73,595.65
2016,7,1,7,45,733.5,101.0,0.75,19.5,483.0,828.95,624.16
2016,7,1,8,0,759.0,105.0,0.9,20.0,532.0,866.84,648.12
2016,7,1,8,15,778.5,108.5,1.0,20.5,579.0,902.1,669.3
2016,7,1,8,30,798.0,112.0,1.1,21.0,626.0,935.23,688.9
2016,7,1,8,45,813.0,115.0,1.25,21.5,670.0,960.96,704.42
2016,7,1,9,0,828.0,118.0,1.4,22.0,714.0,984.03,718.25
2016,7,1,9,15,839.5,120.5,1.5,22.0,753.0,1000.17,728.26
2016,7,1,9,30,851.0,123.0,1.6,22.0,792.0,1002.16,729.41
2016,7,1,9,45,860.5,125.0,1.7,22.5,826.0,1009.69,732.95
2016,7,1,10,0,870.0,127.0,1.8,23.0,860.0,1014.09,734.5
2016,7,1,10,15,876.5,128.5,1.85,23.0,888.5,1011.78,732.65
2016,7,1,10,30,883.0,130.0,1.9,23.0,917.0,1006.26,728.95
2016,7,1,10,45,888.5,131.0,2.0,23.0,938.5,996.08,723.01
2016,7,1,11,0,894.0,132.0,2.1,23.0,960.0,982.74,715.11
2016,7,1,11,15,897.0,132.5,2.15,23.0,975.0,963.5,702.87
2016,7,1,11,30,900.0,133.0,2.2,23.0,990.0,941.35,688.81
2016,7,1,11,45,902.0,133.5,2.3,23.0,997.5,915.52,672.8
2016,7,1,12,0,904.0,134.0,2.4,23.0,1005.0,887.1,654.95
2016,7,1,12,15,904.0,134.0,2.45,23.0,1005.0,854.19,633.56
2016,7,1,12,30,904.0,134.0,2.5,23.0,1005.0,819.17,610.6
2016,7,1,12,45,895.5,138.0,2.6,23.0,995.5,779.18,584.36
2016,7,1,13,0,887.0,142.0,2.7,23.0,986.0,737.88,555.08
2016,7,1,13,15,883.5,141.5,2.7,23.0,971.5,695.28,523.69
2016,7,1,13,30,880.0,141.0,2.7,23.0,957.0,651.44,490.7
2016,7,1,13,45,876.5,138.5,2.75,23.0,935.5,605.03,455.26
2016,7,1,14,0,873.0,136.0,2.8,23.0,914.0,557.73,418.17
2016,7,1,14,15,866.5,134.5,2.8,23.0,886.0,509.05,378.88
2016,7,1,14,30,860.0,133.0,2.8,23.0,858.0,460.11,338.34
2016,7,1,14,45,852.0,130.0,2.8,23.0,824.0,409.47,295.6
2016,7,1,15,0,844.0,127.0,2.8,23.0,790.0,352.5,247.36
2016,7,1,15,15,832.0,124.5,2.8,22.5,750.5,301.25,203.56
2016,7,1,15,30,820.0,122.0,2.8,22.0,711.0,251.19,161.13
2016,7,1,15,45,806.0,118.5,2.8,22.0,668.0,201.46,120.84
2016,7,1,16,0,792.0,115.0,2.8,22.0,625.0,153.49,86.59
2016,7,1,16,15,772.5,111.0,2.75,21.5,577.5,106.83,62.16
2016,7,1,16,30,753.0,107.0,2.7,21.0,530.0,73.82,57.75
2016,7,1,16,45,729.0,102.5,2.7,21.0,481.0,65.62,50.96
2016,7,1,17,0,705.0,98.0,2.7,21.0,432.0,64.69,50.35
2016,7,1,17,15,671.5,92.5,2.65,20.5,382.0,62.85,49.04
2016,7,1,17,30,638.0,87.0,2.6,20.0,332.0,60.88,47.58
2016,7,1,17,45,593.5,80.5,2.6,20.0,282.5,57.93,45.11
2016,7,1,18,0,549.0,74.0,2.6,20.0,233.0,54.84,42.43
2016,7,1,18,15,485.5,65.5,2.45,19.5,186.0,49.83,38.03
2016,7,1,18,30,422.0,57.0,2.3,19.0,139.0,44.63,33.26
2016,7,1,18,45,329.0,46.0,2.15,18.5,99.0,35.44,24.85
