Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,0,236.0,35.0,2.0,18.0,59.0,27.31,16.71
2016,7,1,19,15,118.0,17.5,1.95,17.5,29.5,13.74,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,17.5,1.9,13.0,29.0,107.09,7.27
2016,7,2,5,30,234.0,35.0,2.0,13.0,58.0,219.96,169.62
2016,7,2,5,45,330.0,46.0,2.1,13.5,98.5,302.93,248.0
2016,7,2,6,0,426.0,57.0,2.2,14.0,139.0,398.75,330.43
2016,7,2,6,15,255.5,84.5,2.25,14.5,138.0,307.15,256.17
2016,7,2,6,30,85.0,112.0,2.3,15.0,137.0,205.32,169.42
2016,7,2,6,45,98.5,132.0,2.35,15.5,166.0,240.4,198.65
2016,7,2,7,0,112.0,152.0,2.4,16.0,195.0,275.83,227.04
2016,7,2,7,15,193.0,168.5,2.4,16.5,255.0,365.52,300.04
2016,7,2,7,30,274.0,185.0,2.4,17.0,315.0,476.9,386.8
2016,7,2,7,45,519.5,144.0,2.45,17.5,424.0,675.04,539.21
2016,7,2,8,0,765.0,103.0,2.5,18.0,533.0,869.81,675.27
2016,7,2,8,15,784.0,106.5,2.5,18.0,580.0,904.73,695.67
2016,7,2,8,30,803.0,110.0,2.5,18.0,627.0,937.5,715.88
2016,7,2,8,45,818.0,113.0,2.5,18.5,670.5,963.33,729.87
2016,7,2,9,0,833.0,116.0,2.5,19.0,714.0,986.5,742.04
2016,7,2,9,15,844.5,118.5,2.5,19.0,753.5,1002.73,751.0
2016,7,2,9,30,856.0,121.0,2.5,19.0,793.0,1004.9,750.8
2016,7,2,9,45,853.5,129.5,2.55,19.5,824.0,1007.37,750.19
2016,7,2,10,0,851.0,138.0,2.6,20.0,855.0,1018.0,755.08
2016,7,2,10,15,858.0,140.0,2.65,20.0,883.5,1005.11,745.95
2016,7,2,10,30,865.0,142.0,2.7,20.0,912.0,1000.58,742.68
2016,7,2,10,45,870.0,143.5,2.75,20.5,933.5,990.43,734.32
2016,7,2,11,0,875.0,145.0,2.8,21.0,955.0,977.17,724.07
2016,7,2,11,15,878.0,146.0,2.85,21.0,970.0,958.53,711.74
2016,7,2,11,30,881.0,147.0,2.9,21.0,985.0,937.01,697.57
2016,7,2,11,45,882.5,147.5,2.95,21.0,992.5,910.98,680.38
2016,7,2,12,0,884.0,148.0,3.0,21.0,1000.0,882.43,661.47
2016,7,2,12,15,884.0,148.0,3.0,21.0,1000.0,849.92,639.46
2016,7,2,12,30,884.0,148.0,3.0,21.0,1000.0,815.36,615.96
2016,7,2,12,45,890.0,142.5,3.05,21.0,995.0,778.9,591.26
2016,7,2,13,0,896.0,137.0,3.1,21.0,990.0,740.33,563.27
2016,7,2,13,15,893.0,136.5,3.1,21.0,975.0,697.72,531.4
2016,7,2,13,30,890.0,136.0,3.1,21.0,960.0,653.82,497.88
2016,7,2,13,45,885.5,134.5,3.1,21.0,938.5,607.18,461.57
2016,7,2,14,0,881.0,133.0,3.1,21.0,917.0,559.7,423.7
2016,7,2,14,15,874.0,131.5,3.1,21.0,889.0,510.42,383.49
2016,7,2,14,30,867.0,130.0,3.1,21.0,861.0,460.9,342.05
2016,7,2,14,45,858.0,128.0,3.1,21.0,827.0,410.26,298.82
2016,7,2,15,0,849.0,126.0,3.1,21.0,793.0,353.32,250.08
2016,7,2,15,15,837.0,123.0,3.1,20.5,753.5,301.42,205.32
2016,7,2,15,30,825.0,120.0,3.1,20.0,714.0,250.71,161.95
2016,7,2,15,45,809.0,117.5,3.1,20.0,670.0,201.11,121.47
2016,7,2,16,0,793.0,115.0,3.1,20.0,626.0,153.48,87.29
2016,7,2,16,15,773.5,111.5,3.05,19.5,579.0,107.09,62.94
2016,7,2,16,30,754.0,108.0,3.0,19.0,532.0,74.57,58.88
2016,7,2,16,45,727.5,104.0,3.0,19.0,482.0,66.61,52.25
2016,7,2,17,0,701.0,100.0,3.0,19.0,432.0,66.06,51.96
2016,7,2,17,15,667.5,94.5,2.95,18.5,382.0,64.28,50.7
2016,7,2,17,30,634.0,89.0,2.9,18.0,332.0,62.38,49.29
2016,7,2,17,45,586.5,82.5,2.85,18.0,282.0,59.48,46.85
2016,7,2,18,0,539.0,76.0,2.8,18.0,232.0,56.45,44.2
2016,7,2,18,15,475.5,67.0,2.7,17.5,185.5,51.09,39.45
2016,7,2,18,30,412.0,58.0,2.6,17.0,139.0,45.5,34.31
2016,7,2,18,45,320.5,46.5,2.55,16.5,98.5,35.81,25.38
2016,7,2,19,0,229.0,35.0,2.5,16.0,58.0,27.3,16.84
2016,7,2,19,15,114.5,17.5,2.45,15.5,29.0,13.74,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.0,29.0,108.95,0.0
2016,7,3,5,30,249.0,33.0,2.1,12.0,58.0,225.59,173.98
2016,7,3,5,45,345.0,44.0,2.15,12.5,99.0,312.36,256.46
2016,7,3,6,0,441.0,55.0,2.2,13.0,140.0,406.51,337.87
2016,7,3,6,15,225.0,76.5,2.2,13.5,120.5,272.92,228.62
2016,7,3,6,30,9.0,98.0,2.2,14.0,101.0,103.77,82.96
2016,7,3,6,45,15.5,117.0,2.25,14.5,123.0,127.64,103.36
2016,7,3,7,0,22.0,136.0,2.3,15.0,145.0,151.7,123.22
2016,7,3,7,15,166.0,157.5,2.3,15.5,235.0,327.72,270.84
2016,7,3,7,30,310.0,179.0,2.3,16.0,325.0,501.47,408.26
2016,7,3,7,45,540.5,140.0,2.3,16.5,429.0,697.85,557.22
2016,7,3,8,0,771.0,101.0,2.3,17.0,533.0,872.75,678.09
2016,7,3,8,15,789.5,104.5,2.3,17.0,580.0,907.33,698.31
2016,7,3,8,30,808.0,108.0,2.3,17.0,627.0,939.73,718.22
2016,7,3,8,45,823.0,110.5,2.35,17.5,670.5,965.09,732.35
2016,7,3,9,0,838.0,113.0,2.4,18.0,714.0,987.77,744.71
2016,7,3,9,15,849.5,115.5,2.4,18.0,753.5,993.19,746.47
2016,7,3,9,30,861.0,118.0,2.4,18.0,793.0,1006.52,753.82
2016,7,3,9,45,882.0,112.5,2.45,18.5,830.0,1017.65,758.83
2016,7,3,10,0,903.0,107.0,2.5,19.0,867.0,1025.74,761.94
2016,7,3,10,15,909.0,108.5,2.55,19.0,895.5,1023.15,759.65
2016,7,3,10,30,915.0,110.0,2.6,19.0,924.0,1017.28,755.42
2016,7,3,10,45,919.5,111.0,2.7,19.5,945.5,1006.16,746.94
2016,7,3,11,0,924.0,112.0,2.8,20.0,967.0,991.82,736.44
2016,7,3,11,15,927.0,112.5,2.85,20.0,982.0,972.44,723.64
2016,7,3,11,30,930.0,113.0,2.9,20.0,997.0,950.05,708.89
2016,7,3,11,45,931.5,113.5,3.0,20.5,1004.5,923.45,690.37
2016,7,3,12,0,933.0,114.0,3.1,21.0,1012.0,894.17,670.03
2016,7,3,12,15,933.0,114.0,3.15,21.0,1012.5,860.72,647.71
2016,7,3,12,30,933.0,114.0,3.2,21.0,1013.0,825.05,623.74
2016,7,3,12,45,918.0,123.0,3.3,21.0,1002.0,783.73,595.9
2016,7,3,13,0,903.0,132.0,3.4,21.0,991.0,741.31,565.44
2016,7,3,13,15,900.0,131.0,3.4,21.0,976.0,698.08,532.99
2016,7,3,13,30,897.0,130.0,3.4,21.0,961.0,653.54,498.87
2016,7,3,13,45,892.5,128.5,3.4,21.0,940.0,606.62,462.18
2016,7,3,14,0,888.0,127.0,3.4,21.0,919.0,558.87,423.93
2016,7,3,14,15,881.5,125.5,3.4,20.5,890.5,509.51,384.21
2016,7,3,14,30,875.0,124.0,3.4,20.0,862.0,459.87,343.05
2016,7,3,14,45,867.0,122.0,3.4,20.0,828.5,409.21,299.44
2016,7,3,15,0,859.0,120.0,3.4,20.0,795.0,358.8,255.26
2016,7,3,15,15,847.5,117.5,3.35,20.0,755.5,307.58,210.27
2016,7,3,15,30,836.0,115.0,3.3,20.0,716.0,249.22,160.42
2016,7,3,15,45,821.5,111.5,3.3,20.0,672.0,198.55,118.95
2016,7,3,16,0,807.0,108.0,3.3,20.0,628.0,149.68,83.74
2016,7,3,16,15,788.5,104.5,3.25,19.5,581.0,102.58,59.01
2016,7,3,16,30,770.0,101.0,3.2,19.0,534.0,69.67,54.67
2016,7,3,16,45,745.5,97.0,3.15,19.0,484.5,68.79,54.13
2016,7,3,17,0,721.0,93.0,3.1,19.0,435.0,61.39,47.91
2016,7,3,17,15,688.5,88.0,3.0,18.5,384.5,59.76,46.77
2016,7,3,17,30,656.0,83.0,2.9,18.0,334.0,58.02,45.48
2016,7,3,17,45,612.0,76.5,2.85,17.5,284.5,54.94,42.96
2016,7,3,18,0,568.0,70.0,2.8,17.0,235.0,51.7,40.2
2016,7,3,18,15,506.0,62.5,2.65,16.5,188.0,47.4,36.37
2016,7,3,18,30,444.0,55.0,2.5,16.0,141.0,42.96,32.23
2016,7,3,18,45,353.0,44.0,2.35,15.5,100.0,35.11,24.89
2016,7,3,19,0,262.0,33.0,2.2,15.0,59.0,26.94,16.6
2016,7,3,19,15,131.0,16.5,2.2,14.5,29.5,12.97,0.0
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,134.0,16.0,2.3,12.0,29.0,116.66,0.0
2016,7,4,5,30,268.0,32.0,2.4,12.0,58.0,236.62,181.73
2016,7,4,5,45,367.0,41.5,2.5,12.5,99.0,323.54,265.79
2016,7,4,6,0,466.0,51.0,2.6,13.0,140.0,418.68,348.52
2016,7,4,6,15,528.0,58.5,2.6,13.5,187.5,491.65,409.84
2016,7,4,6,30,590.0,66.0,2.6,14.0,235.0,568.15,470.31
2016,7,4,6,45,295.0,79.0,2.65,14.5,163.5,359.09,300.84
2016,7,4,7,0,0.0,92.0,2.7,15.0,92.0,84.1,65.62
2016,7,4,7,15,4.0,124.0,2.7,15.0,126.5,119.96,95.93
2016,7,4,7,30,8.0,156.0,2.7,15.0,161.0,156.12,125.66
2016,7,4,7,45,20.5,184.5,2.7,15.5,196.5,196.23,158.22
2016,7,4,8,0,33.0,213.0,2.7,16.0,232.0,253.04,203.48
2016,7,4,8,15,72.5,249.5,2.7,16.5,295.0,330.59,265.02
2016,7,4,8,30,112.0,286.0,2.7,17.0,358.0,427.04,339.05
2016,7,4,8,45,203.0,299.5,2.75,17.5,441.0,529.07,417.13
2016,7,4,9,0,294.0,313.0,2.8,18.0,524.0,650.96,506.69
2016,7,4,9,15,589.0,208.5,2.8,18.0,660.5,853.29,657.32
2016,7,4,9,30,884.0,104.0,2.8,18.0,797.0,1013.98,764.28
2016,7,4,9,45,877.0,114.5,2.85,18.5,827.0,1014.68,760.83
2016,7,4,10,0,870.0,125.0,2.9,19.0,857.0,1011.81,756.74
2016,7,4,10,15,876.5,126.5,2.95,19.0,885.0,1009.63,754.72
2016,7,4,10,30,883.0,128.0,3.0,19.0,913.0,1004.24,750.69
2016,7,4,10,45,886.5,130.0,3.05,19.5,934.5,993.23,741.63
2016,7,4,11,0,890.0,132.0,3.1,20.0,956.0,979.09,730.65
2016,7,4,11,15,893.0,133.0,3.1,20.0,970.5,960.47,717.8
2016,7,4,11,30,896.0,134.0,3.1,20.0,985.0,938.91,703.07
2016,7,4,11,45,896.0,135.0,3.15,20.0,992.0,911.92,685.07
2016,7,4,12,0,896.0,136.0,3.2,20.0,999.0,882.43,665.34
2016,7,4,12,15,895.5,136.0,3.2,20.0,998.5,849.36,642.77
2016,7,4,12,30,895.0,136.0,3.2,20.0,998.0,814.22,618.7
2016,7,4,12,45,904.0,129.0,3.25,20.0,993.5,778.44,594.3
2016,7,4,13,0,913.0,122.0,3.3,20.0,989.0,740.28,566.76
2016,7,4,13,15,909.5,121.0,3.3,20.0,974.5,696.42,533.72
2016,7,4,13,30,906.0,120.0,3.3,20.0,960.0,651.26,499.03
2016,7,4,13,45,901.5,119.0,3.3,20.0,938.0,604.41,462.23
2016,7,4,14,0,897.0,118.0,3.3,20.0,916.0,556.69,423.82
2016,7,4,14,15,890.5,116.5,3.3,20.0,888.0,506.97,382.9
2016,7,4,14,30,884.0,115.0,3.3,20.0,860.0,456.94,340.68
2016,7,4,14,45,876.5,112.5,3.3,20.0,826.0,405.72,296.56
2016,7,4,15,0,869.0,110.0,3.3,20.0,792.0,354.69,251.8
2016,7,4,15,15,858.0,108.0,3.3,19.5,753.0,303.5,207.15
2016,7,4,15,30,847.0,106.0,3.3,19.0,714.0,253.23,163.76
2016,7,4,15,45,834.0,102.5,3.3,19.0,671.0,193.83,115.11
2016,7,4,16,0,821.0,99.0,3.3,19.0,628.0,144.47,79.35
2016,7,4,16,15,803.0,96.0,3.25,18.5,581.0,97.02,54.47
2016,7,4,16,30,785.0,93.0,3.2,18.0,534.0,64.15,50.14
2016,7,4,16,45,763.5,88.5,3.15,18.0,485.0,62.7,49.08
2016,7,4,17,0,742.0,84.0,3.1,18.0,436.0,61.12,47.88
2016,7,4,17,15,428.5,118.0,3.05,17.5,316.5,80.38,64.95
2016,7,4,17,30,115.0,152.0,3.0,17.0,197.0,113.34,93.95
2016,7,4,17,45,105.0,131.5,2.95,17.0,168.0,99.54,82.07
2016,7,4,18,0,95.0,111.0,2.9,17.0,139.0,85.33,69.69
2016,7,4,18,15,286.0,80.5,2.8,16.5,140.5,59.39,46.89
2016,7,4,18,30,477.0,50.0,2.7,16.0,142.0,38.74,28.51
2016,7,4,18,45,387.0,40.5,2.6,15.5,101.5,32.07,22.24
2016,7,4,19,0,297.0,31.0,2.5,15.0,61.0,25.16,15.1
2016,7,4,19,15,148.5,15.5,2.5,14.5,30.5,12.31,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,1.6,12.5,28.5,108.61,0.0
2016,7,5,5,30,254.0,32.0,1.6,13.0,57.0,227.89,172.74
2016,7,5,5,45,350.5,42.5,1.65,13.5,97.5,313.63,255.42
2016,7,5,6,0,447.0,53.0,1.7,14.0,138.0,407.56,336.09
2016,7,5,6,15,511.5,60.5,1.65,14.5,185.0,481.75,397.51
2016,7,5,6,30,576.0,68.0,1.6,15.0,232.0,559.59,457.7
2016,7,5,6,45,288.0,73.0,1.55,15.5,155.0,344.89,286.18
2016,7,5,7,0,0.0,78.0,1.5,16.0,78.0,69.66,53.16
2016,7,5,7,15,0.0,93.0,1.45,16.5,93.0,83.97,65.2
2016,7,5,7,30,0.0,108.0,1.4,17.0,108.0,98.22,76.64
2016,7,5,7,45,0.0,120.5,1.4,17.5,120.5,109.89,85.78
2016,7,5,8,0,0.0,133.0,1.4,18.0,133.0,121.53,94.77
2016,7,5,8,15,4.0,165.5,1.4,18.0,168.0,157.05,123.27
2016,7,5,8,30,8.0,198.0,1.4,18.0,203.0,192.72,151.36
2016,7,5,8,45,11.0,217.5,1.45,18.5,225.0,214.08,167.49
2016,7,5,9,0,14.0,237.0,1.5,19.0,247.0,235.33,183.37
2016,7,5,9,15,84.0,304.5,1.55,19.0,370.0,391.1,304.29
2016,7,5,9,30,154.0,372.0,1.6,19.0,493.0,549.8,420.84
2016,7,5,9,45,523.5,243.5,1.7,19.5,679.5,810.77,612.61
2016,7,5,10,0,893.0,115.0,1.8,20.0,866.0,1024.11,752.01
2016,7,5,10,15,900.0,116.5,1.9,20.0,895.0,1022.48,748.71
2016,7,5,10,30,907.0,118.0,2.0,20.0,924.0,1017.56,745.97
2016,7,5,10,45,912.0,119.0,2.15,20.5,946.0,1006.9,738.79
2016,7,5,11,0,917.0,120.0,2.3,21.0,968.0,993.02,729.54
2016,7,5,11,15,920.5,121.0,2.4,21.0,983.5,974.58,718.16
2016,7,5,11,30,924.0,122.0,2.5,21.0,999.0,953.09,704.77
2016,7,5,11,45,926.0,122.0,2.65,21.0,1007.0,926.46,688.34
2016,7,5,12,0,928.0,122.0,2.8,21.0,1015.0,897.15,669.93
2016,7,5,12,15,929.0,122.0,2.85,21.0,1016.0,864.52,648.36
2016,7,5,12,30,930.0,122.0,2.9,21.0,1017.0,829.6,625.1
2016,7,5,12,45,925.0,124.5,3.0,21.0,1009.0,790.2,598.83
2016,7,5,13,0,920.0,127.0,3.1,21.0,1001.0,749.18,569.78
2016,7,5,13,15,917.5,126.0,3.1,21.0,987.0,705.58,537.24
2016,7,5,13,30,915.0,125.0,3.1,21.0,973.0,660.59,502.95
2016,7,5,13,45,913.5,122.5,3.1,21.0,952.5,613.78,466.49
2016,7,5,14,0,912.0,120.0,3.1,21.0,932.0,565.82,428.19
2016,7,5,14,15,906.0,118.5,3.1,20.5,904.0,515.54,387.86
2016,7,5,14,30,900.0,117.0,3.1,20.0,876.0,464.89,345.99
2016,7,5,14,45,894.0,114.0,3.1,20.0,842.5,412.97,301.37
2016,7,5,15,0,888.0,111.0,3.1,20.0,809.0,361.1,255.94
2016,7,5,15,15,877.5,109.0,3.1,20.0,769.0,308.99,210.16
2016,7,5,15,30,867.0,107.0,3.1,20.0,729.0,257.75,165.75
2016,7,5,15,45,854.0,103.5,3.1,20.0,685.5,206.16,123.54
2016,7,5,16,0,841.0,100.0,3.1,20.0,642.0,146.83,80.15
2016,7,5,16,15,822.5,97.0,3.1,19.5,594.0,98.27,54.95
2016,7,5,16,30,804.0,94.0,3.1,19.0,546.0,65.06,50.72
2016,7,5,16,45,504.5,144.0,3.1,19.0,419.0,93.98,75.8
2016,7,5,17,0,205.0,194.0,3.1,19.0,292.0,140.86,116.12
2016,7,5,17,15,126.5,169.5,3.05,18.5,228.0,124.96,103.04
2016,7,5,17,30,48.0,145.0,3.0,18.0,164.0,113.52,93.68
2016,7,5,17,45,40.0,125.0,3.0,17.5,139.5,98.98,81.43
2016,7,5,18,0,32.0,105.0,3.0,17.0,115.0,84.17,68.68
2016,7,5,18,15,251.5,79.0,2.9,16.5,129.5,61.0,48.31
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,41.35,30.8
2016,7,5,18,45,372.0,43.0,2.7,15.5,102.0,34.31,24.17
2016,7,5,19,0,273.0,33.0,2.6,15.0,60.0,27.02,16.59
2016,7,5,19,15,136.5,16.5,2.55,14.5,30.0,12.98,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.0,0.9,12.5,28.0,117.26,0.0
2016,7,6,5,30,280.0,30.0,0.9,13.0,56.0,241.39,181.14
2016,7,6,5,45,376.5,39.0,0.95,13.5,96.5,326.09,263.78
2016,7,6,6,0,473.0,48.0,1.0,14.0,137.0,418.97,342.79
2016,7,6,6,15,535.0,55.0,0.95,14.5,184.0,491.34,401.3
2016,7,6,6,30,597.0,62.0,0.9,15.0,231.0,567.32,458.72
2016,7,6,6,45,298.5,85.5,0.85,15.5,170.0,370.71,303.81
2016,7,6,7,0,0.0,109.0,0.8,16.0,109.0,102.63,80.28
2016,7,6,7,15,19.0,144.0,0.7,16.0,153.0,155.39,124.9
2016,7,6,7,30,38.0,179.0,0.6,16.0,197.0,224.28,180.28
2016,7,6,7,45,79.5,210.0,0.55,16.5,253.0,296.74,237.08
2016,7,6,8,0,121.0,241.0,0.5,17.0,309.0,388.08,305.72
2016,7,6,8,15,474.0,167.5,0.4,17.5,465.5,675.03,519.63
2016,7,6,8,30,827.0,94.0,0.3,18.0,622.0,940.31,688.16
2016,7,6,8,45,841.0,96.0,0.2,18.5,665.5,954.36,687.28
2016,7,6,9,0,855.0,98.0,0.1,19.0,709.0,975.89,695.67
2016,7,6,9,15,865.5,100.0,0.2,19.5,748.0,991.12,703.58
2016,7,6,9,30,876.0,102.0,0.3,20.0,787.0,1003.34,710.2
2016,7,6,9,45,884.0,104.0,0.45,20.5,821.0,1009.95,714.9
2016,7,6,10,0,892.0,106.0,0.6,21.0,855.0,1013.34,717.91
2016,7,6,10,15,898.0,107.5,0.8,21.0,883.0,1010.95,719.89
2016,7,6,10,30,904.0,109.0,1.0,21.0,911.0,1005.31,719.69
2016,7,6,10,45,908.5,109.5,1.2,21.0,932.5,993.93,715.63
2016,7,6,11,0,913.0,110.0,1.4,21.0,954.0,979.4,709.27
2016,7,6,11,15,916.0,110.5,1.6,21.0,968.5,960.35,699.69
2016,7,6,11,30,919.0,111.0,1.8,21.0,983.0,938.32,687.84
2016,7,6,11,45,921.0,110.5,2.0,21.5,990.5,911.61,671.27
2016,7,6,12,0,923.0,110.0,2.2,22.0,998.0,882.27,652.62
2016,7,6,12,15,923.0,110.5,2.4,22.0,998.0,849.68,632.69
2016,7,6,12,30,923.0,111.0,2.6,22.0,998.0,814.84,610.8
2016,7,6,12,45,913.5,115.5,2.8,22.0,988.5,774.29,584.51
2016,7,6,13,0,904.0,120.0,3.0,22.0,979.0,732.39,555.58
2016,7,6,13,15,901.0,119.5,3.1,21.5,965.0,689.63,525.12
2016,7,6,13,30,898.0,119.0,3.2,21.0,951.0,645.53,492.72
2016,7,6,13,45,896.5,116.0,3.3,21.0,930.0,599.15,456.75
2016,7,6,14,0,895.0,113.0,3.4,21.0,909.0,551.67,418.88
2016,7,6,14,15,889.0,112.0,3.4,21.0,881.5,502.65,378.53
2016,7,6,14,30,883.0,111.0,3.4,21.0,854.0,453.27,336.84
2016,7,6,14,45,878.0,107.5,3.45,21.0,821.5,402.25,292.97
2016,7,6,15,0,873.0,104.0,3.5,21.0,789.0,351.18,248.22
2016,7,6,15,15,863.0,101.5,3.45,20.5,750.5,299.68,203.3
2016,7,6,15,30,853.0,99.0,3.4,20.0,712.0,249.01,159.6
2016,7,6,15,45,843.0,95.5,3.4,20.0,669.5,198.66,118.16
2016,7,6,16,0,833.0,92.0,3.4,20.0,627.0,149.51,82.77
2016,7,6,16,15,816.0,89.0,3.35,19.5,580.5,92.01,50.2
2016,7,6,16,30,799.0,86.0,3.3,19.0,534.0,59.46,45.91
2016,7,6,16,45,779.5,82.0,3.25,19.0,485.5,58.2,44.99
2016,7,6,17,0,760.0,78.0,3.2,19.0,437.0,56.81,43.95
2016,7,6,17,15,730.0,74.0,3.15,18.5,387.0,55.23,42.82
2016,7,6,17,30,700.0,70.0,3.1,18.0,337.0,53.57,41.59
2016,7,6,17,45,660.0,64.5,3.1,17.5,287.5,46.15,35.23
2016,7,6,18,0,620.0,59.0,3.1,17.0,238.0,43.3,32.79
2016,7,6,18,15,560.5,53.0,2.95,16.5,191.0,39.85,29.7
2016,7,6,18,30,501.0,47.0,2.8,16.0,144.0,36.31,26.37
2016,7,6,18,45,410.0,38.5,2.65,15.5,102.5,30.41,20.78
2016,7,6,19,0,319.0,30.0,2.5,15.0,61.0,24.33,14.33
2016,7,6,19,15,159.5,15.0,2.45,14.5,30.5,11.91,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,1.55,12.5,27.5,120.37,0.0
2016,7,7,5,30,299.0,28.0,1.5,13.0,55.0,250.43,187.06
2016,7,7,5,45,393.5,36.5,1.45,13.5,95.5,333.57,270.67
2016,7,7,6,0,488.0,45.0,1.4,14.0,136.0,424.92,348.99
2016,7,7,6,15,548.5,51.5,1.25,14.5,182.5,495.94,406.44
2016,7,7,6,30,609.0,58.0,1.1,15.0,229.0,570.52,462.65
2016,7,7,6,45,317.5,97.0,1.0,15.5,187.5,401.39,328.46
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,168.12,134.89
2016,7,7,7,15,29.5,156.0,0.95,16.0,169.0,192.23,155.16
2016,7,7,7,30,33.0,176.0,1.0,16.0,192.0,216.19,174.01
2016,7,7,7,45,97.5,208.5,1.05,16.5,261.5,311.53,250.7
2016,7,7,8,0,162.0,241.0,1.1,17.0,331.0,426.75,338.97
2016,7,7,8,15,142.5,263.0,1.2,17.0,347.5,432.61,341.01
2016,7,7,8,30,123.0,285.0,1.3,17.0,364.0,436.91,342.73
2016,7,7,8,45,217.0,296.5,1.45,17.5,447.0,539.58,420.62
2016,7,7,9,0,311.0,308.0,1.6,18.0,530.0,662.27,509.13
2016,7,7,9,15,354.5,312.5,1.7,18.0,579.0,707.65,540.63
2016,7,7,9,30,398.0,317.0,1.8,18.0,628.0,752.08,571.83
2016,7,7,9,45,645.0,210.0,1.95,18.5,739.5,903.49,680.27
2016,7,7,10,0,892.0,103.0,2.1,19.0,851.0,1009.95,748.46
2016,7,7,10,15,898.0,104.5,2.15,19.0,879.5,1007.65,745.33
2016,7,7,10,30,904.0,106.0,2.2,19.0,908.0,1002.09,741.41
2016,7,7,10,45,909.5,106.5,2.3,19.5,930.0,991.77,733.65
2016,7,7,11,0,915.0,107.0,2.4,20.0,952.0,978.24,723.9
2016,7,7,11,15,918.0,107.5,2.45,20.0,966.5,959.24,711.47
2016,7,7,11,30,921.0,108.0,2.5,20.0,981.0,937.24,697.12
2016,7,7,11,45,923.5,107.5,2.6,20.0,989.0,910.99,680.36
2016,7,7,12,0,926.0,107.0,2.7,20.0,997.0,882.05,661.68
2016,7,7,12,15,926.0,107.0,2.7,20.0,997.0,848.98,639.33
2016,7,7,12,30,926.0,107.0,2.7,20.0,997.0,813.67,615.37
2016,7,7,12,45,918.5,111.0,2.75,20.0,988.5,774.13,588.63
2016,7,7,13,0,911.0,115.0,2.8,20.0,980.0,733.09,559.51
2016,7,7,13,15,908.0,114.0,2.75,20.0,965.5,689.68,526.78
2016,7,7,13,30,905.0,113.0,2.7,20.0,951.0,644.93,492.39
2016,7,7,13,45,903.0,111.0,2.7,20.5,930.5,598.76,455.48
2016,7,7,14,0,901.0,109.0,2.7,21.0,910.0,551.49,416.9
2016,7,7,14,15,894.5,107.5,2.7,20.5,882.0,501.59,376.92
2016,7,7,14,30,888.0,106.0,2.7,20.0,854.0,451.37,335.44
2016,7,7,14,45,882.5,103.0,2.75,20.0,821.0,400.29,291.61
2016,7,7,15,0,877.0,100.0,2.8,20.0,788.0,349.2,246.88
2016,7,7,15,15,866.5,98.0,2.85,20.0,749.0,297.73,201.65
2016,7,7,15,30,856.0,96.0,2.9,20.0,710.0,247.13,157.78
2016,7,7,15,45,640.0,167.5,2.95,20.0,611.0,202.09,129.45
2016,7,7,16,0,424.0,239.0,3.0,20.0,512.0,193.75,134.19
2016,7,7,16,15,381.0,228.5,3.0,19.5,460.0,169.04,122.97
2016,7,7,16,30,338.0,218.0,3.0,19.0,408.0,146.07,119.63
2016,7,7,16,45,215.0,206.5,3.05,18.5,323.5,148.87,122.67
2016,7,7,17,0,92.0,195.0,3.1,18.0,239.0,147.82,122.43
2016,7,7,17,15,65.5,169.0,3.15,17.5,198.5,130.23,107.97
2016,7,7,17,30,39.0,143.0,3.2,17.0,158.0,112.17,92.89
2016,7,7,17,45,33.5,123.0,3.25,16.5,134.5,97.62,80.58
2016,7,7,18,0,28.0,103.0,3.3,16.0,111.0,82.8,67.75
2016,7,7,18,15,266.5,74.0,3.2,15.5,126.5,54.52,42.79
2016,7,7,18,30,505.0,45.0,3.1,15.0,142.0,34.66,25.02
2016,7,7,18,45,418.0,36.5,3.05,14.5,101.5,28.71,19.38
2016,7,7,19,0,331.0,28.0,3.0,14.0,61.0,22.55,12.89
2016,7,7,19,15,165.5,14.0,2.95,13.5,30.5,11.05,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,12.5,27.5,125.03,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,263.22,194.95
2016,7,8,5,45,418.0,32.5,1.6,13.5,94.5,343.43,278.63
2016,7,8,6,0,509.0,40.0,1.6,14.0,134.0,431.81,355.16
2016,7,8,6,15,567.0,46.0,1.55,14.5,180.0,496.41,408.11
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,569.54,464.54
2016,7,8,6,45,315.5,88.5,1.5,15.5,177.0,388.19,320.35
2016,7,8,7,0,6.0,125.0,1.5,16.0,128.0,126.05,100.17
2016,7,8,7,15,7.0,140.0,1.45,16.5,143.5,140.69,112.37
2016,7,8,7,30,8.0,155.0,1.4,17.0,159.0,155.38,123.77
2016,7,8,7,45,19.0,182.0,1.35,17.5,192.5,192.45,153.39
2016,7,8,8,0,30.0,209.0,1.3,18.0,226.0,245.93,195.19
2016,7,8,8,15,78.0,247.0,1.3,18.5,295.5,333.35,263.48
2016,7,8,8,30,126.0,285.0,1.3,19.0,365.0,439.94,343.26
2016,7,8,8,45,491.5,185.0,1.3,19.5,530.5,720.02,553.48
2016,7,8,9,0,857.0,85.0,1.3,20.0,696.0,962.01,711.46
2016,7,8,9,15,867.5,87.0,1.35,20.5,734.5,977.58,716.18
2016,7,8,9,30,878.0,89.0,1.4,21.0,773.0,990.16,722.04
2016,7,8,9,45,884.5,91.0,1.5,21.5,806.5,995.61,724.24
2016,7,8,10,0,891.0,93.0,1.6,22.0,840.0,997.86,724.56
2016,7,8,10,15,897.5,94.5,1.75,22.0,868.0,996.32,724.66
2016,7,8,10,30,904.0,96.0,1.9,22.0,896.0,991.52,722.68
2016,7,8,10,45,908.0,97.0,2.05,22.5,917.5,980.51,715.32
2016,7,8,11,0,912.0,98.0,2.2,23.0,939.0,966.33,705.92
2016,7,8,11,15,915.0,98.5,2.35,23.0,954.0,947.61,694.88
2016,7,8,11,30,918.0,99.0,2.5,23.0,969.0,925.9,681.78
2016,7,8,11,45,921.0,98.5,2.65,23.0,977.0,900.37,666.01
2016,7,8,12,0,924.0,98.0,2.8,23.0,985.0,872.12,648.25
2016,7,8,12,15,924.5,98.0,2.9,23.0,986.0,839.71,627.14
2016,7,8,12,30,925.0,98.0,3.0,23.0,987.0,805.0,604.28
2016,7,8,12,45,919.0,101.5,3.15,23.0,979.0,766.36,578.71
2016,7,8,13,0,913.0,105.0,3.3,23.0,971.0,726.11,550.85
2016,7,8,13,15,910.5,104.0,3.4,23.0,957.0,683.06,519.02
2016,7,8,13,30,908.0,103.0,3.5,23.0,943.0,638.6,485.34
2016,7,8,13,45,906.0,101.0,3.65,23.0,923.0,592.38,449.58
2016,7,8,14,0,904.0,99.0,3.8,23.0,903.0,545.04,411.89
2016,7,8,14,15,898.0,98.0,3.85,22.5,875.5,495.69,372.11
2016,7,8,14,30,892.0,97.0,3.9,22.0,848.0,445.95,330.79
2016,7,8,14,45,885.5,95.0,3.95,22.0,815.0,395.1,286.89
2016,7,8,15,0,879.0,93.0,4.0,22.0,782.0,344.32,242.25
2016,7,8,15,15,869.0,91.0,4.0,22.0,743.5,292.92,196.96
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,242.33,153.08
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,192.1,112.03
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,143.26,77.27
2016,7,8,16,15,818.5,81.5,4.05,21.5,574.0,95.77,53.34
2016,7,8,16,30,802.0,79.0,4.0,21.0,528.0,54.77,41.51
2016,7,8,16,45,781.5,75.0,3.95,21.0,479.5,53.31,40.42
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,51.72,39.2
2016,7,8,17,15,732.0,67.5,3.75,20.5,381.5,50.32,38.22
2016,7,8,17,30,703.0,64.0,3.6,20.0,332.0,48.86,37.14
2016,7,8,17,45,665.0,59.0,3.5,19.5,283.0,46.07,34.86
2016,7,8,18,0,627.0,54.0,3.4,19.0,234.0,43.17,32.39
2016,7,8,18,15,569.0,48.5,3.2,18.5,187.5,36.33,26.34
2016,7,8,18,30,511.0,43.0,3.0,18.0,141.0,33.04,23.27
2016,7,8,18,45,423.0,35.0,2.9,17.5,100.0,27.45,18.02
2016,7,8,19,0,335.0,27.0,2.8,17.0,59.0,21.69,11.93
2016,7,8,19,15,167.5,13.5,2.75,16.5,29.5,10.64,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,125.2,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,265.24,193.33
2016,7,9,5,45,424.0,31.5,2.45,15.5,93.5,345.49,279.18
2016,7,9,6,0,515.0,39.0,2.6,16.0,133.0,434.03,356.59
2016,7,9,6,15,572.5,44.5,2.7,16.5,179.0,497.98,410.02
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,570.21,467.17
2016,7,9,6,45,668.5,54.5,2.95,17.5,273.5,628.59,511.41
2016,7,9,7,0,707.0,59.0,3.1,18.0,322.0,687.81,554.64
2016,7,9,7,15,736.0,62.0,3.1,18.0,371.5,737.24,589.61
2016,7,9,7,30,765.0,65.0,3.1,18.0,421.0,786.18,623.35
2016,7,9,7,45,785.5,68.0,3.15,18.5,469.0,817.49,642.71
2016,7,9,8,0,806.0,71.0,3.2,19.0,517.0,856.14,667.07
2016,7,9,8,15,822.5,73.5,3.25,19.0,563.0,888.55,687.9
2016,7,9,8,30,839.0,76.0,3.3,19.0,609.0,918.8,707.12
2016,7,9,8,45,593.0,186.5,3.35,19.5,576.0,830.19,641.89
2016,7,9,9,0,347.0,297.0,3.4,20.0,543.0,685.53,530.03
2016,7,9,9,15,615.5,190.5,3.45,20.0,658.0,859.82,660.84
2016,7,9,9,30,884.0,84.0,3.5,20.0,773.0,990.18,748.26
2016,7,9,9,45,886.0,89.0,3.6,20.5,805.0,994.64,748.1
2016,7,9,10,0,888.0,94.0,3.7,21.0,837.0,995.76,746.89
2016,7,9,10,15,894.5,95.0,3.75,21.0,865.5,993.71,744.79
2016,7,9,10,30,901.0,96.0,3.8,21.0,894.0,988.42,740.67
2016,7,9,10,45,909.0,95.0,3.9,21.0,916.5,979.26,734.4
2016,7,9,11,0,917.0,94.0,4.0,21.0,939.0,966.88,726.06
2016,7,9,11,15,920.5,94.5,4.05,21.0,954.5,948.62,713.51
2016,7,9,11,30,924.0,95.0,4.1,21.0,970.0,927.33,698.98
2016,7,9,11,45,929.0,93.0,4.2,21.0,979.0,902.06,681.99
2016,7,9,12,0,934.0,91.0,4.3,21.0,988.0,873.98,663.03
2016,7,9,12,15,936.0,91.5,4.35,21.0,990.0,843.04,641.78
2016,7,9,12,30,938.0,92.0,4.4,21.0,992.0,809.63,618.75
2016,7,9,12,45,935.0,94.0,4.5,21.0,986.0,771.53,592.63
2016,7,9,13,0,932.0,96.0,4.6,21.0,980.0,731.58,564.37
2016,7,9,13,15,931.5,95.5,4.6,21.0,968.0,689.53,532.07
2016,7,9,13,30,931.0,95.0,4.6,21.0,956.0,645.84,497.83
2016,7,9,13,45,931.0,93.5,4.65,21.0,937.5,600.13,461.43
2016,7,9,14,0,931.0,92.0,4.7,21.0,919.0,553.06,422.99
2016,7,9,14,15,928.0,91.0,4.7,20.5,893.5,503.8,382.44
2016,7,9,14,30,925.0,90.0,4.7,20.0,868.0,453.83,340.08
2016,7,9,14,45,920.5,88.0,4.7,20.0,836.5,402.04,294.58
2016,7,9,15,0,916.0,86.0,4.7,20.0,805.0,350.09,248.16
2016,7,9,15,15,909.0,84.5,4.65,19.5,767.5,297.91,201.75
2016,7,9,15,30,902.0,83.0,4.6,19.0,730.0,246.22,156.4
2016,7,9,15,45,891.0,81.5,4.6,19.0,687.5,194.61,113.57
2016,7,9,16,0,880.0,80.0,4.6,19.0,645.0,144.27,77.39
2016,7,9,16,15,865.5,77.5,4.55,18.5,598.5,94.54,52.22
2016,7,9,16,30,851.0,75.0,4.5,18.0,552.0,62.29,48.55
2016,7,9,16,45,829.5,73.0,4.45,17.5,502.0,61.19,47.88
2016,7,9,17,0,808.0,71.0,4.4,17.0,452.0,52.14,40.24
2016,7,9,17,15,780.5,67.5,4.25,16.5,401.0,50.72,39.22
2016,7,9,17,30,753.0,64.0,4.1,16.0,350.0,49.23,38.1
2016,7,9,17,45,712.0,60.0,4.0,16.0,299.0,47.2,36.38
2016,7,9,18,0,671.0,56.0,3.9,16.0,248.0,45.13,34.55
2016,7,9,18,15,613.0,50.0,3.75,15.5,199.0,41.2,31.01
2016,7,9,18,30,555.0,44.0,3.6,15.0,150.0,34.05,24.47
2016,7,9,18,45,459.5,36.0,3.45,14.5,106.5,28.44,19.12
2016,7,9,19,0,364.0,28.0,3.3,14.0,63.0,22.68,12.87
2016,7,9,19,15,182.0,14.0,3.25,13.5,31.5,11.11,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,12.5,1.75,12.5,27.5,104.26,0.0
2016,7,10,5,30,339.0,25.0,1.9,13.0,55.0,270.03,195.53
2016,7,10,5,45,436.5,33.0,2.05,13.5,96.5,355.41,288.12
2016,7,10,6,0,534.0,41.0,2.2,14.0,138.0,449.56,370.42
2016,7,10,6,15,595.0,47.0,2.3,14.5,186.0,516.89,426.63
2016,7,10,6,30,656.0,53.0,2.4,15.0,234.0,593.42,487.04
2016,7,10,6,45,698.5,57.0,2.5,15.5,285.0,655.38,533.64
2016,7,10,7,0,741.0,61.0,2.6,16.0,336.0,718.31,579.15
2016,7,10,7,15,770.5,64.5,2.5,16.5,387.5,769.94,613.51
2016,7,10,7,30,800.0,68.0,2.4,17.0,439.0,820.99,646.18
2016,7,10,7,45,823.0,71.0,2.35,17.5,489.5,855.38,666.4
2016,7,10,8,0,846.0,74.0,2.3,18.0,540.0,897.16,691.39
2016,7,10,8,15,862.5,76.0,2.15,18.5,587.5,929.65,708.35
2016,7,10,8,30,879.0,78.0,2.0,19.0,635.0,959.87,723.33
2016,7,10,8,45,893.0,79.5,1.95,19.5,680.0,984.5,735.43
2016,7,10,9,0,907.0,81.0,1.9,20.0,725.0,1006.37,745.65
2016,7,10,9,15,916.5,83.0,1.8,20.0,765.0,1021.37,752.12
2016,7,10,9,30,926.0,85.0,1.7,20.0,805.0,1033.2,756.59
2016,7,10,9,45,930.0,88.5,1.6,20.5,839.0,1037.91,755.12
2016,7,10,10,0,934.0,92.0,1.5,21.0,873.0,1039.21,751.64
2016,7,10,10,15,940.0,93.0,1.55,21.0,902.0,1036.35,749.57
2016,7,10,10,30,946.0,94.0,1.6,21.0,931.0,1030.11,745.53
2016,7,10,10,45,950.0,95.0,1.7,21.5,953.0,1018.55,737.58
2016,7,10,11,0,954.0,96.0,1.8,22.0,975.0,1003.67,727.6
2016,7,10,11,15,957.0,96.5,1.9,22.0,990.5,984.11,716.02
2016,7,10,11,30,960.0,97.0,2.0,22.0,1006.0,961.43,702.39
2016,7,10,11,45,961.5,97.5,2.15,22.5,1014.0,934.42,685.04
2016,7,10,12,0,963.0,98.0,2.3,23.0,1022.0,904.6,665.67
2016,7,10,12,15,963.5,98.0,2.4,23.0,1022.5,870.87,644.33
2016,7,10,12,30,964.0,98.0,2.5,23.0,1023.0,834.74,621.14
2016,7,10,12,45,957.0,102.0,2.6,23.0,1015.0,794.27,594.71
2016,7,10,13,0,950.0,106.0,2.7,23.0,1007.0,752.15,566.03
2016,7,10,13,15,947.5,105.5,2.7,23.0,992.5,707.86,533.4
2016,7,10,13,30,945.0,105.0,2.7,23.0,978.0,662.06,498.92
2016,7,10,13,45,942.0,104.0,2.75,23.0,957.0,614.27,462.3
2016,7,10,14,0,939.0,103.0,2.8,23.0,936.0,565.37,423.78
2016,7,10,14,15,933.5,101.5,2.8,23.0,908.0,514.02,382.2
2016,7,10,14,30,928.0,100.0,2.8,23.0,880.0,462.2,339.1
2016,7,10,14,45,921.0,98.0,2.8,23.0,846.5,409.2,294.05
2016,7,10,15,0,914.0,96.0,2.8,23.0,813.0,356.31,248.22
2016,7,10,15,15,904.5,94.5,2.8,23.0,773.5,303.43,202.17
2016,7,10,15,30,895.0,93.0,2.8,23.0,734.0,251.3,157.43
2016,7,10,15,45,882.5,90.5,2.8,23.0,689.5,198.95,115.18
2016,7,10,16,0,870.0,88.0,2.8,23.0,645.0,148.06,79.5
2016,7,10,16,15,853.0,85.0,2.75,22.5,597.5,98.24,54.93
2016,7,10,16,30,836.0,82.0,2.7,22.0,550.0,57.19,43.4
2016,7,10,16,45,813.5,79.0,2.65,22.0,499.5,56.47,42.97
2016,7,10,17,0,791.0,76.0,2.6,22.0,449.0,55.69,42.45
2016,7,10,17,15,761.0,72.0,2.5,21.5,397.5,54.03,41.25
2016,7,10,17,30,731.0,68.0,2.4,21.0,346.0,52.28,39.96
2016,7,10,17,45,688.5,63.5,2.3,20.5,294.5,49.98,38.12
2016,7,10,18,0,646.0,59.0,2.2,20.0,243.0,43.54,32.58
2016,7,10,18,15,584.0,52.5,2.0,19.0,194.0,39.66,29.21
2016,7,10,18,30,522.0,46.0,1.8,18.0,145.0,35.66,25.56
2016,7,10,18,45,424.5,37.5,1.65,17.5,102.5,29.7,19.95
2016,7,10,19,0,327.0,29.0,1.5,17.0,60.0,23.58,13.33
2016,7,10,19,15,163.5,14.5,1.5,16.5,30.0,11.56,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,12.5,1.65,14.5,26.0,98.6,0.0
2016,7,11,5,30,319.0,25.0,1.8,15.0,52.0,257.18,181.91
2016,7,11,5,45,419.0,33.5,2.0,15.5,93.5,344.63,276.96
2016,7,11,6,0,519.0,42.0,2.2,16.0,135.0,440.36,360.14
2016,7,11,6,15,580.5,48.0,2.2,16.5,182.5,512.4,419.59
2016,7,11,6,30,642.0,54.0,2.2,17.0,230.0,583.48,474.97
2016,7,11,6,45,684.0,58.5,2.2,17.5,280.5,645.25,520.64
2016,7,11,7,0,726.0,63.0,2.2,18.0,331.0,707.97,564.99
2016,7,11,7,15,756.0,66.5,2.05,18.5,382.0,759.61,598.45
2016,7,11,7,30,786.0,70.0,1.9,19.0,433.0,810.71,630.09
2016,7,11,7,45,808.0,73.0,1.8,20.0,482.5,852.96,653.53
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,884.27,668.74
2016,7,11,8,15,847.0,78.5,1.6,21.0,580.0,917.55,687.42
2016,7,11,8,30,864.0,81.0,1.5,21.0,628.0,948.6,704.19
2016,7,11,8,45,876.5,83.5,1.45,21.5,672.0,972.75,715.55
2016,7,11,9,0,889.0,86.0,1.4,22.0,716.0,994.1,725.06
2016,7,11,9,15,899.0,88.0,1.4,22.0,756.0,1009.41,732.91
2016,7,11,9,30,909.0,90.0,1.4,22.0,796.0,1021.6,738.95
2016,7,11,9,45,909.0,96.0,1.4,22.5,828.5,1025.02,738.2
2016,7,11,10,0,909.0,102.0,1.4,23.0,861.0,1024.98,735.53
2016,7,11,10,15,915.5,103.5,1.4,23.0,890.0,1023.13,733.34
2016,7,11,10,30,922.0,105.0,1.4,23.0,919.0,1017.95,729.23
2016,7,11,10,45,926.5,106.0,1.45,23.5,941.0,1006.98,721.07
2016,7,11,11,0,931.0,107.0,1.5,24.0,963.0,992.74,711.02
2016,7,11,11,15,934.0,107.5,1.6,24.0,978.5,973.42,699.93
2016,7,11,11,30,937.0,108.0,1.7,24.0,994.0,951.04,686.85
2016,7,11,11,45,939.0,108.5,1.8,24.5,1002.5,924.84,669.89
2016,7,11,12,0,941.0,109.0,1.9,25.0,1011.0,895.87,651.05
2016,7,11,12,15,941.5,109.0,2.0,25.0,1011.5,862.63,630.51
2016,7,11,12,30,942.0,109.0,2.1,25.0,1012.0,827.05,608.19
2016,7,11,12,45,943.0,107.5,2.25,25.0,1006.0,788.39,583.85
2016,7,11,13,0,944.0,106.0,2.4,25.0,1000.0,747.7,556.87
2016,7,11,13,15,941.5,105.5,2.45,24.5,986.0,703.63,526.1
2016,7,11,13,30,939.0,105.0,2.5,24.0,972.0,658.07,493.31
2016,7,11,13,45,935.5,104.0,2.65,24.0,951.0,610.24,457.29
2016,7,11,14,0,932.0,103.0,2.8,24.0,930.0,561.36,419.29
2016,7,11,14,15,926.5,101.5,2.85,24.0,902.0,510.31,378.19
2016,7,11,14,30,921.0,100.0,2.9,24.0,874.0,458.8,335.55
2016,7,11,14,45,914.5,98.0,3.0,24.0,840.5,406.31,291.12
2016,7,11,15,0,908.0,96.0,3.1,24.0,807.0,353.86,245.82
2016,7,11,15,15,898.0,94.0,3.1,23.5,767.5,300.77,200.1
2016,7,11,15,30,888.0,92.0,3.1,23.0,728.0,248.48,155.62
2016,7,11,15,45,877.0,89.5,3.15,23.0,684.5,196.7,113.75
2016,7,11,16,0,866.0,87.0,3.2,23.0,641.0,146.21,78.38
2016,7,11,16,15,849.0,84.0,3.15,22.5,593.5,96.58,54.09
2016,7,11,16,30,832.0,81.0,3.1,22.0,546.0,56.5,42.81
2016,7,11,16,45,811.5,77.5,3.1,21.5,496.0,55.42,42.16
2016,7,11,17,0,791.0,74.0,3.1,21.0,446.0,54.24,41.39
2016,7,11,17,15,761.5,70.0,3.05,20.5,395.0,52.53,40.13
2016,7,11,17,30,732.0,66.0,3.0,20.0,344.0,50.72,38.77
2016,7,11,17,45,693.0,61.0,2.95,20.0,293.0,47.97,36.44
2016,7,11,18,0,654.0,56.0,2.9,20.0,242.0,45.11,33.94
2016,7,11,18,15,593.5,50.0,2.7,19.0,193.5,37.72,27.49
