Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,30,533.0,44.0,2.5,18.0,145.0,34.05,24.13
2016,7,11,18,45,439.0,36.0,2.3,17.5,102.5,28.46,18.85
2016,7,11,19,0,345.0,28.0,2.1,17.0,60.0,22.73,12.55
2016,7,11,19,15,172.5,14.0,2.1,16.5,30.0,11.15,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,1.8,13.0,26.0,100.7,0.0
2016,7,12,5,30,329.0,24.0,1.8,13.0,52.0,260.61,182.52
2016,7,12,5,45,427.0,32.5,1.8,13.5,93.0,348.03,280.98
2016,7,12,6,0,525.0,41.0,1.8,14.0,134.0,442.62,363.36
2016,7,12,6,15,588.0,47.0,1.65,14.5,182.5,510.76,419.21
2016,7,12,6,30,651.0,53.0,1.5,15.0,231.0,588.52,478.71
2016,7,12,6,45,691.5,58.0,1.4,15.5,282.0,650.04,522.9
2016,7,12,7,0,732.0,63.0,1.3,16.0,333.0,712.43,565.39
2016,7,12,7,15,763.5,67.0,1.2,16.5,384.5,766.23,599.61
2016,7,12,7,30,795.0,71.0,1.1,17.0,436.0,819.56,631.97
2016,7,12,7,45,816.5,74.5,1.05,18.0,487.0,862.26,655.27
2016,7,12,8,0,838.0,78.0,1.0,19.0,538.0,893.89,670.48
2016,7,12,8,15,855.5,80.5,0.9,19.5,586.5,927.78,687.19
2016,7,12,8,30,873.0,83.0,0.8,20.0,635.0,959.43,701.85
2016,7,12,8,45,886.0,86.0,0.75,20.5,679.5,984.76,713.16
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,1007.26,722.61
2016,7,12,9,15,909.0,90.5,0.65,21.0,764.5,1022.0,728.6
2016,7,12,9,30,919.0,92.0,0.6,21.0,805.0,1033.6,732.82
2016,7,12,9,45,929.0,92.5,0.55,21.5,840.5,1040.83,733.1
2016,7,12,10,0,939.0,93.0,0.5,22.0,876.0,1044.75,731.55
2016,7,12,10,15,945.0,94.5,0.5,22.5,905.0,1042.39,727.64
2016,7,12,10,30,951.0,96.0,0.5,23.0,934.0,1036.61,721.93
2016,7,12,10,45,955.0,97.0,0.55,23.5,956.5,1024.94,714.08
2016,7,12,11,0,959.0,98.0,0.6,24.0,979.0,1009.94,704.41
2016,7,12,11,15,961.5,98.5,0.75,24.0,994.0,989.77,695.2
2016,7,12,11,30,964.0,99.0,0.9,24.0,1009.0,966.48,683.82
2016,7,12,11,45,965.0,99.0,1.05,24.0,1016.5,938.4,669.09
2016,7,12,12,0,966.0,99.0,1.2,24.0,1024.0,907.54,652.19
2016,7,12,12,15,965.5,99.5,1.35,24.0,1024.5,873.31,632.64
2016,7,12,12,30,965.0,100.0,1.5,24.0,1025.0,836.7,611.04
2016,7,12,12,45,954.5,105.5,1.65,24.0,1015.0,794.81,585.38
2016,7,12,13,0,944.0,111.0,1.8,24.0,1005.0,751.48,557.22
2016,7,12,13,15,941.0,110.5,1.9,24.0,990.5,706.98,525.94
2016,7,12,13,30,938.0,110.0,2.0,24.0,976.0,661.04,492.65
2016,7,12,13,45,933.5,109.0,2.1,24.0,954.0,612.59,456.49
2016,7,12,14,0,929.0,108.0,2.2,24.0,932.0,563.19,418.45
2016,7,12,14,15,923.0,106.5,2.25,24.0,903.5,511.97,377.65
2016,7,12,14,30,917.0,105.0,2.3,24.0,875.0,460.33,335.31
2016,7,12,14,45,909.0,103.5,2.35,24.0,841.0,407.77,291.16
2016,7,12,15,0,901.0,102.0,2.4,24.0,807.0,355.4,246.25
2016,7,12,15,15,890.5,100.0,2.4,23.5,767.0,302.44,200.98
2016,7,12,15,30,880.0,98.0,2.4,23.0,727.0,250.34,156.95
2016,7,12,15,45,867.5,95.0,2.4,23.0,683.0,198.29,115.2
2016,7,12,16,0,855.0,92.0,2.4,23.0,639.0,147.7,80.04
2016,7,12,16,15,837.5,89.0,2.4,22.5,591.0,88.78,48.42
2016,7,12,16,30,820.0,86.0,2.4,22.0,543.0,59.84,45.66
2016,7,12,16,45,798.5,82.5,2.4,22.0,493.0,58.89,45.04
2016,7,12,17,0,777.0,79.0,2.4,22.0,443.0,57.86,44.32
2016,7,12,17,15,746.5,75.0,2.3,21.5,392.0,56.3,43.22
2016,7,12,17,30,716.0,71.0,2.2,21.0,341.0,54.67,42.03
2016,7,12,17,45,675.0,65.5,2.15,20.5,290.0,47.16,35.66
2016,7,12,18,0,634.0,60.0,2.1,20.0,239.0,44.34,33.27
2016,7,12,18,15,571.5,53.5,1.95,19.0,190.5,40.5,29.93
2016,7,12,18,30,509.0,47.0,1.8,18.0,142.0,36.55,26.32
2016,7,12,18,45,412.0,38.0,1.7,17.5,100.0,30.2,20.34
2016,7,12,19,0,315.0,29.0,1.6,17.0,58.0,23.65,13.19
2016,7,12,19,15,157.5,14.5,1.6,16.5,29.0,11.62,0.0
2016,7,12,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,13.0,1.0,14.5,24.5,91.35,0.0
2016,7,13,5,30,292.0,26.0,1.2,15.0,49.0,239.7,162.5
2016,7,13,5,45,394.5,35.0,1.4,16.0,90.0,330.36,263.23
2016,7,13,6,0,497.0,44.0,1.6,17.0,131.0,427.3,346.38
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.0,501.73,407.17
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,580.07,467.06
2016,7,13,6,45,671.5,62.5,1.5,18.5,278.0,639.29,509.99
2016,7,13,7,0,716.0,68.0,1.5,19.0,329.0,705.06,555.75
2016,7,13,7,15,747.5,72.0,1.4,19.5,381.0,758.45,589.77
2016,7,13,7,30,779.0,76.0,1.3,20.0,433.0,811.36,622.0
2016,7,13,7,45,803.0,79.0,1.25,21.0,483.5,855.31,646.27
2016,7,13,8,0,827.0,82.0,1.2,22.0,534.0,897.75,668.72
2016,7,13,8,15,844.5,85.0,1.1,22.5,582.5,922.45,679.42
2016,7,13,8,30,862.0,88.0,1.0,23.0,631.0,954.46,694.65
2016,7,13,8,45,876.0,90.0,0.9,23.5,675.5,979.35,704.83
2016,7,13,9,0,890.0,92.0,0.8,24.0,720.0,1001.49,713.09
2016,7,13,9,15,900.5,94.5,0.65,24.5,760.5,1017.79,716.45
2016,7,13,9,30,911.0,97.0,0.5,25.0,801.0,1030.95,717.76
2016,7,13,9,45,906.5,105.5,0.4,25.5,833.0,1032.46,713.36
2016,7,13,10,0,902.0,114.0,0.3,26.0,865.0,1030.38,707.22
2016,7,13,10,15,909.0,115.5,0.4,26.0,894.0,1028.84,707.68
2016,7,13,10,30,916.0,117.0,0.5,26.0,923.0,1023.96,706.31
2016,7,13,10,45,921.0,117.5,0.6,26.5,946.0,1012.79,699.94
2016,7,13,11,0,926.0,118.0,0.7,27.0,969.0,998.37,691.72
2016,7,13,11,15,929.0,119.0,0.8,27.0,984.0,979.38,682.06
2016,7,13,11,30,932.0,120.0,0.9,27.0,999.0,957.32,670.43
2016,7,13,11,45,934.0,120.0,1.05,27.0,1007.5,930.5,656.55
2016,7,13,12,0,936.0,120.0,1.2,27.0,1016.0,900.96,640.58
2016,7,13,12,15,936.0,120.0,1.3,27.0,1016.0,867.22,620.84
2016,7,13,12,30,936.0,120.0,1.4,27.0,1016.0,831.2,599.31
2016,7,13,12,45,938.5,117.0,1.55,27.0,1010.5,792.38,576.07
2016,7,13,13,0,941.0,114.0,1.7,27.0,1005.0,751.47,549.83
2016,7,13,13,15,938.5,113.5,1.8,27.0,990.5,707.34,519.27
2016,7,13,13,30,936.0,113.0,1.9,27.0,976.0,661.73,486.71
2016,7,13,13,45,932.0,111.5,2.0,27.0,954.5,613.19,451.02
2016,7,13,14,0,928.0,110.0,2.1,27.0,933.0,563.66,413.43
2016,7,13,14,15,922.0,109.0,2.2,27.0,904.5,512.79,373.59
2016,7,13,14,30,916.0,108.0,2.3,27.0,876.0,461.51,332.14
2016,7,13,14,45,908.0,106.0,2.4,27.0,842.0,408.55,288.31
2016,7,13,15,0,900.0,104.0,2.5,27.0,808.0,355.8,243.69
2016,7,13,15,15,889.5,102.0,2.55,26.5,768.0,302.82,198.96
2016,7,13,15,30,879.0,100.0,2.6,26.0,728.0,250.7,155.45
2016,7,13,15,45,865.5,97.5,2.65,26.0,684.0,198.83,114.4
2016,7,13,16,0,852.0,95.0,2.7,26.0,640.0,148.5,80.02
2016,7,13,16,15,834.5,92.0,2.75,25.5,592.0,89.74,49.13
2016,7,13,16,30,817.0,89.0,2.8,25.0,544.0,61.93,46.85
2016,7,13,16,45,795.0,85.0,2.85,25.0,494.0,60.7,46.0
2016,7,13,17,0,773.0,81.0,2.9,25.0,444.0,59.37,45.04
2016,7,13,17,15,742.0,77.0,2.8,24.5,392.5,57.87,44.01
2016,7,13,17,30,711.0,73.0,2.7,24.0,341.0,56.31,42.9
2016,7,13,17,45,669.5,67.5,2.65,23.5,290.0,48.68,36.5
2016,7,13,18,0,628.0,62.0,2.6,23.0,239.0,45.93,34.2
2016,7,13,18,15,564.5,55.0,2.35,22.0,190.5,41.75,30.6
2016,7,13,18,30,501.0,48.0,2.1,21.0,142.0,37.44,26.71
2016,7,13,18,45,404.0,38.5,1.9,20.5,99.5,30.68,20.43
2016,7,13,19,0,307.0,29.0,1.7,20.0,57.0,23.7,12.88
2016,7,13,19,15,153.5,14.5,1.65,19.5,28.5,11.65,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,0.9,15.5,24.5,95.35,0.0
2016,7,14,5,30,309.0,25.0,1.0,16.0,49.0,247.33,162.69
2016,7,14,5,45,414.0,33.5,1.15,17.0,91.0,340.49,269.09
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,439.1,353.03
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,513.92,412.65
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,587.58,467.2
2016,7,14,6,45,691.5,60.0,0.9,19.5,281.5,651.49,511.63
2016,7,14,7,0,735.0,65.0,0.8,20.0,333.0,716.43,554.19
2016,7,14,7,15,766.0,69.0,0.7,20.5,385.0,769.95,586.56
2016,7,14,7,30,797.0,73.0,0.6,21.0,437.0,822.94,617.03
2016,7,14,7,45,820.0,76.0,0.55,21.5,488.0,866.45,640.85
2016,7,14,8,0,843.0,79.0,0.5,22.0,539.0,898.91,656.91
2016,7,14,8,15,860.5,81.5,0.5,22.5,587.5,932.91,674.73
2016,7,14,8,30,878.0,84.0,0.5,23.0,636.0,964.66,690.81
2016,7,14,8,45,891.5,86.0,0.55,23.5,681.0,989.36,703.5
2016,7,14,9,0,905.0,88.0,0.6,24.0,726.0,1011.26,714.56
2016,7,14,9,15,915.0,90.0,0.7,24.5,766.5,1026.67,722.88
2016,7,14,9,30,925.0,92.0,0.8,25.0,807.0,1038.91,729.44
2016,7,14,9,45,928.0,96.5,0.95,25.5,841.0,1043.64,732.61
2016,7,14,10,0,931.0,101.0,1.1,26.0,875.0,1044.9,733.72
2016,7,14,10,15,937.0,102.0,1.2,26.0,904.0,1041.91,732.74
2016,7,14,10,30,943.0,103.0,1.3,26.0,933.0,1035.53,729.78
2016,7,14,10,45,947.5,104.0,1.45,26.5,955.5,1024.3,723.27
2016,7,14,11,0,952.0,105.0,1.6,27.0,978.0,1009.74,714.64
2016,7,14,11,15,954.5,105.5,1.7,27.0,993.5,989.55,703.11
2016,7,14,11,30,957.0,106.0,1.8,27.0,1009.0,966.25,689.59
2016,7,14,11,45,958.5,106.5,1.95,27.0,1017.0,939.08,674.05
2016,7,14,12,0,960.0,107.0,2.1,27.0,1025.0,909.1,656.45
2016,7,14,12,15,960.0,107.0,2.2,27.0,1025.5,874.82,635.3
2016,7,14,12,30,960.0,107.0,2.3,27.0,1026.0,838.16,612.34
2016,7,14,12,45,951.0,112.0,2.4,27.0,1017.0,796.92,586.02
2016,7,14,13,0,942.0,117.0,2.5,27.0,1008.0,754.16,557.16
2016,7,14,13,15,939.0,116.5,2.55,26.5,993.0,709.59,526.28
2016,7,14,13,30,936.0,116.0,2.6,26.0,978.0,663.57,493.42
2016,7,14,13,45,931.5,115.0,2.65,26.0,956.5,615.06,456.8
2016,7,14,14,0,927.0,114.0,2.7,26.0,935.0,565.59,418.43
2016,7,14,14,15,921.0,112.5,2.75,26.0,906.0,514.31,377.58
2016,7,14,14,30,915.0,111.0,2.8,26.0,877.0,462.61,335.24
2016,7,14,14,45,907.0,109.0,2.85,26.0,842.5,409.63,290.87
2016,7,14,15,0,899.0,107.0,2.9,26.0,808.0,356.84,245.79
2016,7,14,15,15,888.0,104.5,2.85,25.5,768.0,303.35,200.33
2016,7,14,15,30,877.0,102.0,2.8,25.0,728.0,250.78,156.24
2016,7,14,15,45,864.0,99.0,2.8,25.0,683.5,198.68,114.87
2016,7,14,16,0,851.0,96.0,2.8,25.0,639.0,138.7,72.83
2016,7,14,16,15,832.5,93.0,2.75,24.5,591.0,89.31,49.56
2016,7,14,16,30,814.0,90.0,2.7,24.0,543.0,62.64,47.65
2016,7,14,16,45,791.0,86.5,2.7,23.5,492.5,61.8,47.23
2016,7,14,17,0,768.0,83.0,2.7,23.0,442.0,60.89,46.72
2016,7,14,17,15,736.5,78.5,2.6,22.5,390.5,59.06,45.41
2016,7,14,17,30,705.0,74.0,2.5,22.0,339.0,52.05,39.59
2016,7,14,17,45,660.5,68.5,2.4,22.0,287.5,49.43,37.4
2016,7,14,18,0,616.0,63.0,2.3,22.0,236.0,46.71,35.03
2016,7,14,18,15,551.0,56.0,2.05,21.0,187.5,42.57,31.45
2016,7,14,18,30,486.0,49.0,1.8,20.0,139.0,38.31,27.57
2016,7,14,18,45,384.0,39.5,1.55,19.5,97.0,31.59,21.28
2016,7,14,19,0,282.0,30.0,1.3,19.0,55.0,24.66,13.56
2016,7,14,19,15,141.0,15.0,1.4,18.5,27.5,12.13,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.0,14.0,1.7,13.5,22.5,72.95,0.0
2016,7,15,5,30,222.0,28.0,1.8,14.0,45.0,198.02,127.15
2016,7,15,5,45,328.0,39.0,1.9,14.5,84.5,291.8,233.81
2016,7,15,6,0,434.0,50.0,2.0,15.0,124.0,390.92,320.43
2016,7,15,6,15,504.5,57.5,1.95,15.5,171.5,468.63,385.77
2016,7,15,6,30,575.0,65.0,1.9,16.0,219.0,550.47,450.22
2016,7,15,6,45,289.5,92.5,1.85,16.5,170.5,372.12,306.88
2016,7,15,7,0,4.0,120.0,1.8,17.0,122.0,119.57,94.57
2016,7,15,7,15,5.5,135.0,1.75,17.0,137.5,134.58,107.24
2016,7,15,7,30,7.0,150.0,1.7,17.0,153.0,149.68,119.29
2016,7,15,7,45,26.0,182.5,1.7,17.5,196.5,200.17,160.24
2016,7,15,8,0,45.0,215.0,1.7,18.0,240.0,268.26,213.93
2016,7,15,8,15,106.0,248.0,1.7,18.5,313.0,362.25,287.59
2016,7,15,8,30,167.0,281.0,1.7,19.0,386.0,475.75,372.79
2016,7,15,8,45,515.5,193.0,1.7,19.5,549.5,751.91,579.25
2016,7,15,9,0,864.0,105.0,1.7,20.0,713.0,990.1,735.48
2016,7,15,9,15,875.5,107.5,1.7,20.0,753.5,1006.99,741.88
2016,7,15,9,30,887.0,110.0,1.7,20.0,794.0,1020.82,749.09
2016,7,15,9,45,895.0,112.0,1.75,20.5,829.0,1027.41,751.08
2016,7,15,10,0,903.0,114.0,1.8,21.0,864.0,1030.72,751.18
2016,7,15,10,15,910.0,115.5,1.85,21.0,893.5,1029.19,749.79
2016,7,15,10,30,917.0,117.0,1.9,21.0,923.0,1024.3,746.44
2016,7,15,10,45,789.0,197.5,2.0,21.5,903.5,975.45,714.09
2016,7,15,11,0,661.0,278.0,2.1,22.0,884.0,920.99,676.69
2016,7,15,11,15,642.0,296.5,2.15,22.0,893.0,899.36,662.05
2016,7,15,11,30,623.0,315.0,2.2,22.0,902.0,875.49,645.54
2016,7,15,11,45,781.5,216.5,2.3,22.5,959.0,898.97,664.08
2016,7,15,12,0,940.0,118.0,2.4,23.0,1016.0,901.81,665.17
2016,7,15,12,15,940.0,118.0,2.45,23.0,1016.5,867.94,642.91
2016,7,15,12,30,940.0,118.0,2.5,23.0,1017.0,831.76,619.26
2016,7,15,12,45,765.5,226.5,2.6,23.0,955.5,762.47,569.84
2016,7,15,13,0,591.0,335.0,2.7,23.0,894.0,696.52,520.31
2016,7,15,13,15,616.5,313.5,2.7,23.0,888.5,659.43,494.14
2016,7,15,13,30,642.0,292.0,2.7,23.0,883.0,623.68,467.91
2016,7,15,13,45,618.0,295.5,2.75,23.0,854.0,576.99,432.8
2016,7,15,14,0,594.0,299.0,2.8,23.0,825.0,534.77,400.28
2016,7,15,14,15,602.0,281.0,2.8,22.5,799.5,487.19,363.89
2016,7,15,14,30,610.0,263.0,2.8,22.0,774.0,441.54,327.77
2016,7,15,14,45,609.5,249.5,2.8,22.0,743.0,395.39,289.73
2016,7,15,15,0,609.0,236.0,2.8,22.0,712.0,349.34,251.08
2016,7,15,15,15,648.5,205.5,2.8,22.0,688.5,301.04,209.11
2016,7,15,15,30,688.0,175.0,2.8,22.0,665.0,249.18,164.27
2016,7,15,15,45,694.5,155.5,2.8,22.0,624.0,196.85,122.02
2016,7,15,16,0,701.0,136.0,2.8,22.0,583.0,144.52,84.27
2016,7,15,16,15,590.0,158.0,2.75,21.5,514.5,115.99,77.07
2016,7,15,16,30,479.0,180.0,2.7,21.0,446.0,114.42,92.19
2016,7,15,16,45,604.0,136.5,2.7,21.0,439.5,88.95,70.89
2016,7,15,17,0,729.0,93.0,2.7,21.0,433.0,61.87,47.95
2016,7,15,17,15,695.0,88.0,2.65,20.5,381.5,60.24,46.82
2016,7,15,17,30,661.0,83.0,2.6,20.0,330.0,58.5,45.54
2016,7,15,17,45,615.5,76.5,2.55,19.5,279.5,55.43,43.04
2016,7,15,18,0,570.0,70.0,2.5,19.0,229.0,52.21,40.3
2016,7,15,18,15,502.0,62.0,2.4,18.5,181.5,47.5,36.09
2016,7,15,18,30,434.0,54.0,2.3,18.0,134.0,42.63,31.56
2016,7,15,18,45,330.5,43.0,2.2,17.5,93.0,34.75,24.14
2016,7,15,19,0,227.0,32.0,2.1,17.0,52.0,25.1,13.85
2016,7,15,19,15,113.5,16.0,2.15,16.5,26.0,12.64,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,112.0,13.5,0.55,13.5,21.5,72.91,0.0
2016,7,16,5,30,224.0,27.0,0.6,14.0,43.0,196.14,120.71
2016,7,16,5,45,333.0,37.5,0.65,14.5,83.0,293.1,232.22
2016,7,16,6,0,442.0,48.0,0.7,15.0,123.0,393.65,318.36
2016,7,16,6,15,512.0,55.5,0.65,15.5,170.5,471.08,381.45
2016,7,16,6,30,582.0,63.0,0.6,16.0,218.0,552.7,443.23
2016,7,16,6,45,291.0,78.5,0.6,16.5,156.0,353.91,288.4
2016,7,16,7,0,0.0,94.0,0.6,17.0,94.0,87.01,67.09
2016,7,16,7,15,0.0,110.5,0.55,17.5,110.5,102.82,80.49
2016,7,16,7,30,0.0,127.0,0.5,18.0,127.0,118.51,92.84
2016,7,16,7,45,17.5,167.5,0.45,18.5,177.5,175.9,139.09
2016,7,16,8,0,35.0,208.0,0.4,19.0,228.0,250.56,196.98
2016,7,16,8,15,75.0,243.0,0.45,19.5,289.5,326.74,255.01
2016,7,16,8,30,115.0,278.0,0.5,20.0,351.0,421.78,324.74
2016,7,16,8,45,491.0,190.0,0.55,20.5,531.0,724.12,546.2
2016,7,16,9,0,867.0,102.0,0.6,21.0,711.0,989.18,713.57
2016,7,16,9,15,878.5,104.5,0.7,21.0,751.5,1006.17,720.48
2016,7,16,9,30,890.0,107.0,0.8,21.0,792.0,1020.09,729.58
2016,7,16,9,45,897.0,109.5,0.95,21.5,827.0,1026.3,733.69
2016,7,16,10,0,904.0,112.0,1.1,22.0,862.0,1029.21,735.81
2016,7,16,10,15,911.0,113.5,1.25,22.0,891.5,1027.71,736.6
2016,7,16,10,30,918.0,115.0,1.4,22.0,921.0,1022.86,735.27
2016,7,16,10,45,922.5,116.5,1.6,22.5,943.5,1012.23,729.6
2016,7,16,11,0,927.0,118.0,1.8,23.0,966.0,998.31,721.66
2016,7,16,11,15,930.0,118.5,1.9,23.0,982.0,978.8,710.1
2016,7,16,11,30,933.0,119.0,2.0,23.0,998.0,956.22,696.55
2016,7,16,11,45,935.0,119.5,2.15,23.0,1006.0,929.82,680.93
2016,7,16,12,0,937.0,120.0,2.3,23.0,1014.0,900.65,663.25
2016,7,16,12,15,937.5,120.0,2.4,23.0,1015.0,867.21,642.06
2016,7,16,12,30,938.0,120.0,2.5,23.0,1016.0,831.43,619.08
2016,7,16,12,45,936.5,120.0,2.6,23.0,1009.0,792.01,593.32
2016,7,16,13,0,935.0,120.0,2.7,23.0,1002.0,750.71,564.62
2016,7,16,13,15,932.5,119.0,2.75,23.0,988.0,706.23,532.09
2016,7,16,13,30,930.0,118.0,2.8,23.0,974.0,660.29,497.69
2016,7,16,13,45,929.0,115.5,2.85,23.0,953.5,612.71,461.17
2016,7,16,14,0,928.0,113.0,2.9,23.0,933.0,563.89,422.64
2016,7,16,14,15,922.0,111.5,2.9,22.5,904.5,512.47,381.66
2016,7,16,14,30,916.0,110.0,2.9,22.0,876.0,460.64,339.05
2016,7,16,14,45,910.0,107.0,2.9,22.0,842.5,407.49,293.66
2016,7,16,15,0,904.0,104.0,2.9,22.0,809.0,354.35,247.43
2016,7,16,15,15,893.5,102.0,2.9,22.0,769.0,301.01,200.94
2016,7,16,15,30,883.0,100.0,2.9,22.0,729.0,248.53,156.01
2016,7,16,15,45,870.5,97.0,2.9,22.0,684.5,196.12,114.02
2016,7,16,16,0,858.0,94.0,2.9,22.0,640.0,145.15,79.1
2016,7,16,16,15,840.5,91.0,2.85,21.5,592.0,85.93,48.5
2016,7,16,16,30,823.0,88.0,2.8,21.0,544.0,61.43,47.24
2016,7,16,16,45,800.5,84.5,2.8,21.0,493.5,60.53,46.65
2016,7,16,17,0,778.0,81.0,2.8,21.0,443.0,59.55,45.98
2016,7,16,17,15,746.5,76.5,2.75,20.5,391.0,57.66,44.59
2016,7,16,17,30,715.0,72.0,2.7,20.0,339.0,55.67,43.09
2016,7,16,17,45,670.0,67.0,2.7,19.5,287.5,48.44,36.94
2016,7,16,18,0,625.0,62.0,2.7,19.0,236.0,46.06,34.92
2016,7,16,18,15,559.5,55.0,2.6,18.5,187.0,41.89,31.18
2016,7,16,18,30,494.0,48.0,2.5,18.0,138.0,37.59,27.16
2016,7,16,18,45,384.5,39.0,2.4,17.5,96.0,31.28,21.14
2016,7,16,19,0,275.0,30.0,2.3,17.0,54.0,24.8,13.41
2016,7,16,19,15,137.5,15.0,2.3,16.5,27.0,13.64,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,1.35,12.5,21.5,76.47,0.0
2016,7,17,5,30,241.0,25.0,1.3,13.0,43.0,203.17,120.42
2016,7,17,5,45,357.0,35.0,1.3,13.5,83.5,305.25,243.54
2016,7,17,6,0,473.0,45.0,1.3,14.0,124.0,410.6,335.12
2016,7,17,6,15,541.5,52.0,1.25,14.5,171.5,487.24,398.71
2016,7,17,6,30,610.0,59.0,1.2,15.0,219.0,568.04,461.17
2016,7,17,6,45,305.0,71.0,1.2,15.5,151.0,354.2,292.75
2016,7,17,7,0,0.0,83.0,1.2,16.0,83.0,75.31,57.87
2016,7,17,7,15,0.0,105.5,1.2,16.5,105.5,97.54,76.58
2016,7,17,7,30,0.0,128.0,1.2,17.0,128.0,119.66,94.38
2016,7,17,7,45,4.5,152.5,1.25,17.5,155.0,147.87,117.01
2016,7,17,8,0,9.0,177.0,1.3,18.0,182.0,176.09,139.23
2016,7,17,8,15,19.0,207.0,1.35,18.0,218.5,215.39,170.37
2016,7,17,8,30,29.0,237.0,1.4,18.0,255.0,271.78,214.27
2016,7,17,8,45,101.5,280.0,1.5,18.5,350.0,388.89,305.43
2016,7,17,9,0,174.0,323.0,1.6,19.0,445.0,524.99,406.27
2016,7,17,9,15,537.0,210.5,1.7,19.0,617.5,793.81,606.31
2016,7,17,9,30,900.0,98.0,1.8,19.0,790.0,1019.53,755.27
2016,7,17,9,45,902.0,103.0,1.95,19.5,823.5,1023.72,754.46
2016,7,17,10,0,904.0,108.0,2.1,20.0,857.0,1024.5,754.18
2016,7,17,10,15,910.0,109.5,2.2,20.0,885.5,1022.11,752.75
2016,7,17,10,30,916.0,111.0,2.3,20.0,914.0,1016.38,749.28
2016,7,17,10,45,920.5,111.5,2.45,20.5,936.0,1004.86,741.23
2016,7,17,11,0,925.0,112.0,2.6,21.0,958.0,990.1,731.09
2016,7,17,11,15,927.5,113.0,2.7,21.0,973.0,970.78,718.89
2016,7,17,11,30,930.0,114.0,2.8,21.0,988.0,948.4,704.66
2016,7,17,11,45,931.5,114.0,2.95,21.0,996.0,921.29,687.59
2016,7,17,12,0,933.0,114.0,3.1,21.0,1004.0,891.45,668.52
2016,7,17,12,15,933.0,114.0,3.2,21.0,1004.5,857.85,646.37
2016,7,17,12,30,933.0,114.0,3.3,21.0,1005.0,821.93,622.43
2016,7,17,12,45,926.5,117.0,3.4,21.0,996.5,781.64,595.19
2016,7,17,13,0,920.0,120.0,3.5,21.0,988.0,739.76,565.13
2016,7,17,13,15,917.0,119.5,3.55,21.0,973.5,695.95,532.27
2016,7,17,13,30,914.0,119.0,3.6,21.0,959.0,650.74,497.58
2016,7,17,13,45,912.5,116.5,3.7,21.0,938.5,603.58,460.7
2016,7,17,14,0,911.0,114.0,3.8,21.0,918.0,555.24,421.86
2016,7,17,14,15,905.0,112.5,3.8,20.5,890.0,504.6,380.7
2016,7,17,14,30,899.0,111.0,3.8,20.0,862.0,453.56,337.98
2016,7,17,14,45,892.5,108.0,3.85,20.0,828.5,401.05,292.47
2016,7,17,15,0,886.0,105.0,3.9,20.0,795.0,348.62,246.21
2016,7,17,15,15,875.5,103.0,3.9,19.5,755.5,296.18,200.24
2016,7,17,15,30,865.0,101.0,3.9,19.0,716.0,244.59,155.77
2016,7,17,15,45,851.5,98.5,3.95,19.0,672.0,193.27,114.18
2016,7,17,16,0,838.0,96.0,4.0,19.0,628.0,134.1,72.2
2016,7,17,16,15,820.5,93.0,3.95,18.5,580.5,85.33,49.71
2016,7,17,16,30,803.0,90.0,3.9,18.0,533.0,62.68,48.92
2016,7,17,16,45,778.5,86.5,3.9,18.0,483.0,61.84,48.38
2016,7,17,17,0,754.0,83.0,3.9,18.0,433.0,60.93,47.76
2016,7,17,17,15,722.0,78.5,3.85,17.5,382.0,59.11,46.43
2016,7,17,17,30,690.0,74.0,3.8,17.0,331.0,52.1,40.49
2016,7,17,17,45,642.5,69.0,3.75,16.5,280.0,49.87,38.67
2016,7,17,18,0,595.0,64.0,3.7,16.0,229.0,47.58,36.7
2016,7,17,18,15,528.5,57.0,3.55,15.5,181.0,43.5,33.0
2016,7,17,18,30,462.0,50.0,3.4,15.0,133.0,39.31,29.01
2016,7,17,18,45,355.5,39.5,3.3,15.0,92.0,31.74,21.74
2016,7,17,19,0,249.0,29.0,3.2,15.0,51.0,23.89,12.6
2016,7,17,19,15,124.5,14.5,3.15,14.5,25.5,13.19,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,2.7,12.5,20.5,78.39,0.0
2016,7,18,5,30,252.0,23.0,2.8,13.0,41.0,206.38,115.99
2016,7,18,5,45,362.5,32.0,2.9,13.5,80.0,304.81,244.42
2016,7,18,6,0,473.0,41.0,3.0,14.0,119.0,405.05,334.29
2016,7,18,6,15,236.5,52.0,3.0,14.5,91.0,261.24,218.35
2016,7,18,6,30,0.0,63.0,3.0,15.0,63.0,57.33,43.18
2016,7,18,6,45,0.0,78.0,3.0,15.5,78.0,71.78,55.55
2016,7,18,7,0,0.0,93.0,3.0,16.0,93.0,86.09,67.41
2016,7,18,7,15,3.5,121.0,2.95,16.0,122.5,117.49,93.62
2016,7,18,7,30,7.0,149.0,2.9,16.0,152.0,148.92,119.44
2016,7,18,7,45,6.5,160.0,2.85,16.5,163.0,157.88,126.07
2016,7,18,8,0,6.0,171.0,2.8,17.0,174.0,166.97,132.74
2016,7,18,8,15,11.0,193.0,2.75,17.5,199.5,192.94,153.17
2016,7,18,8,30,16.0,215.0,2.7,18.0,225.0,218.88,173.21
2016,7,18,8,45,43.0,260.0,2.7,18.5,289.5,308.48,243.62
2016,7,18,9,0,70.0,305.0,2.7,19.0,354.0,382.77,300.06
2016,7,18,9,15,206.0,318.0,2.7,19.0,473.5,547.01,426.57
2016,7,18,9,30,342.0,331.0,2.7,19.0,593.0,711.06,546.59
2016,7,18,9,45,622.0,215.0,2.75,19.5,719.0,883.7,672.01
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,1012.29,755.16
2016,7,18,10,15,908.5,100.5,2.85,20.0,874.0,1010.62,752.17
2016,7,18,10,30,915.0,102.0,2.9,20.0,903.0,1005.61,748.38
2016,7,18,10,45,920.5,102.5,3.0,20.5,925.5,995.25,740.2
2016,7,18,11,0,926.0,103.0,3.1,21.0,948.0,981.63,729.99
2016,7,18,11,15,929.0,103.5,3.15,21.0,963.5,962.46,717.17
2016,7,18,11,30,932.0,104.0,3.2,21.0,979.0,940.23,702.36
2016,7,18,11,45,935.0,103.5,3.3,21.0,987.5,914.1,685.28
2016,7,18,12,0,938.0,103.0,3.4,21.0,996.0,885.16,666.22
2016,7,18,12,15,938.5,103.0,3.45,21.0,997.0,851.99,643.85
2016,7,18,12,30,939.0,103.0,3.5,21.0,998.0,816.44,619.72
2016,7,18,12,45,942.5,99.5,3.6,21.0,992.5,777.87,593.52
2016,7,18,13,0,946.0,96.0,3.7,21.0,987.0,737.07,564.74
2016,7,18,13,15,943.5,95.5,3.7,21.0,973.0,692.79,531.14
2016,7,18,13,30,941.0,95.0,3.7,21.0,959.0,646.98,495.67
2016,7,18,13,45,940.0,92.5,3.75,21.0,938.5,599.05,457.89
2016,7,18,14,0,939.0,90.0,3.8,21.0,918.0,549.84,418.07
2016,7,18,14,15,934.0,88.5,3.75,21.0,890.5,498.49,375.33
2016,7,18,14,30,929.0,87.0,3.7,21.0,863.0,446.61,331.07
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.5,393.64,284.99
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,340.56,238.02
2016,7,18,15,15,909.5,80.5,3.7,20.5,757.0,287.2,191.17
2016,7,18,15,30,900.0,79.0,3.7,20.0,718.0,234.59,145.77
2016,7,18,15,45,889.5,76.5,3.7,20.0,674.5,182.07,103.18
2016,7,18,16,0,879.0,74.0,3.7,20.0,631.0,130.8,68.01
2016,7,18,16,15,863.0,71.5,3.65,19.5,583.5,80.78,45.8
2016,7,18,16,30,847.0,69.0,3.6,19.0,536.0,58.31,44.96
2016,7,18,16,45,827.5,66.0,3.55,19.0,486.5,56.44,43.52
2016,7,18,17,0,808.0,63.0,3.5,19.0,437.0,54.45,41.94
2016,7,18,17,15,779.5,60.0,3.4,18.5,386.0,45.37,34.24
2016,7,18,17,30,751.0,57.0,3.3,18.0,335.0,44.04,33.25
2016,7,18,17,45,711.0,53.0,3.25,17.5,284.0,41.8,31.4
2016,7,18,18,0,671.0,49.0,3.2,17.0,233.0,39.52,29.43
2016,7,18,18,15,611.5,43.5,3.0,16.5,185.0,35.81,26.07
2016,7,18,18,30,552.0,38.0,2.8,16.0,137.0,32.03,22.49
2016,7,18,18,45,453.0,30.5,2.65,15.5,95.0,26.19,16.9
2016,7,18,19,0,354.0,23.0,2.5,15.0,53.0,18.56,8.32
2016,7,18,19,15,177.0,11.5,2.45,14.5,26.5,10.46,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,87.83,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,225.63,118.0
2016,7,19,5,45,402.5,29.5,2.1,13.5,81.5,326.32,259.99
2016,7,19,6,0,514.0,38.0,2.2,14.0,122.0,428.03,351.05
2016,7,19,6,15,579.5,44.0,2.2,14.0,169.5,497.11,410.5
2016,7,19,6,30,645.0,50.0,2.2,14.0,217.0,576.17,474.34
2016,7,19,6,45,385.5,94.5,2.2,14.5,200.5,450.19,373.58
2016,7,19,7,0,126.0,139.0,2.2,15.0,184.0,272.44,224.97
2016,7,19,7,15,108.5,161.0,2.15,15.5,204.0,284.79,234.01
2016,7,19,7,30,91.0,183.0,2.1,16.0,224.0,278.92,227.52
2016,7,19,7,45,79.0,202.5,2.1,16.5,241.0,288.99,233.9
2016,7,19,8,0,67.0,222.0,2.1,17.0,258.0,298.1,239.3
2016,7,19,8,15,468.5,149.5,2.1,17.5,437.5,645.47,514.61
2016,7,19,8,30,870.0,77.0,2.1,18.0,617.0,945.77,721.5
2016,7,19,8,45,880.5,80.0,2.15,18.5,661.0,968.89,730.96
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,989.11,741.54
2016,7,19,9,15,901.0,85.0,2.25,19.0,745.0,1004.62,750.47
2016,7,19,9,30,911.0,87.0,2.3,19.0,785.0,1016.99,757.48
2016,7,19,9,45,915.0,90.5,2.4,19.5,819.0,1021.8,758.79
2016,7,19,10,0,919.0,94.0,2.5,20.0,853.0,1023.22,758.07
2016,7,19,10,15,924.5,95.5,2.55,20.0,881.5,1020.54,755.73
2016,7,19,10,30,930.0,97.0,2.6,20.0,910.0,1014.48,751.35
2016,7,19,10,45,932.0,99.0,2.65,20.0,932.0,1002.2,743.01
2016,7,19,11,0,934.0,101.0,2.7,20.0,954.0,986.65,732.67
2016,7,19,11,15,937.0,101.5,2.75,20.0,969.0,967.34,719.92
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,944.94,705.15
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.5,918.21,687.49
2016,7,19,12,0,944.0,102.0,2.9,20.0,1001.0,888.68,667.9
2016,7,19,12,15,944.5,102.0,2.9,20.0,1001.5,855.29,645.27
2016,7,19,12,30,945.0,102.0,2.9,20.0,1002.0,819.51,620.91
2016,7,19,12,45,938.0,106.0,2.95,20.0,993.5,779.43,593.69
2016,7,19,13,0,931.0,110.0,3.0,20.0,985.0,737.71,563.87
2016,7,19,13,15,928.0,109.0,3.05,20.0,971.0,693.08,530.51
2016,7,19,13,30,925.0,108.0,3.1,20.0,957.0,647.03,495.28
2016,7,19,13,45,926.5,103.5,3.15,20.5,937.0,599.44,457.14
2016,7,19,14,0,928.0,99.0,3.2,21.0,917.0,550.4,416.95
2016,7,19,14,15,922.5,98.0,3.25,21.0,889.0,499.6,375.1
2016,7,19,14,30,917.0,97.0,3.3,21.0,861.0,448.31,331.7
2016,7,19,14,45,913.0,93.0,3.35,21.0,828.0,395.03,285.67
2016,7,19,15,0,909.0,89.0,3.4,21.0,795.0,341.57,238.65
2016,7,19,15,15,899.0,87.5,3.4,20.5,755.5,288.48,192.2
2016,7,19,15,30,889.0,86.0,3.4,20.0,716.0,236.19,147.27
2016,7,19,15,45,880.0,82.0,3.45,20.0,672.5,183.27,104.54
2016,7,19,16,0,871.0,78.0,3.5,20.0,629.0,131.48,69.16
2016,7,19,16,15,854.5,76.0,3.45,19.5,581.5,82.09,47.84
2016,7,19,16,30,838.0,74.0,3.4,19.0,534.0,61.61,47.81
2016,7,19,16,45,820.0,70.0,3.4,19.0,485.0,59.15,45.86
2016,7,19,17,0,802.0,66.0,3.4,19.0,436.0,48.8,37.03
2016,7,19,17,15,773.0,62.5,3.3,18.5,384.5,47.23,35.87
2016,7,19,17,30,744.0,59.0,3.2,18.0,333.0,45.59,34.62
2016,7,19,17,45,707.0,54.0,3.15,18.0,282.5,42.63,32.07
2016,7,19,18,0,670.0,49.0,3.1,18.0,232.0,39.56,29.33
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.0,35.85,25.99
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,32.07,22.42
2016,7,19,18,45,453.0,30.5,2.35,16.5,94.0,26.25,16.84
2016,7,19,19,0,356.0,23.0,2.1,16.0,52.0,18.62,8.05
2016,7,19,19,15,178.0,11.5,2.1,15.5,26.0,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,88.74,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,226.65,107.68
2016,7,20,5,45,407.0,29.0,1.75,13.5,80.5,328.18,260.07
2016,7,20,6,0,519.0,37.0,1.8,14.0,121.0,423.38,346.32
2016,7,20,6,15,585.0,43.0,1.75,14.5,169.0,499.22,409.67
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,578.8,472.12
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,642.44,519.19
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,707.29,564.78
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,759.87,598.91
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,811.97,631.21
2016,7,20,7,45,825.0,67.0,1.3,17.5,473.0,846.73,650.22
2016,7,20,8,0,848.0,70.0,1.2,18.0,524.0,888.8,673.61
2016,7,20,8,15,865.0,72.0,1.2,18.5,572.5,922.07,691.88
2016,7,20,8,30,882.0,74.0,1.2,19.0,621.0,953.08,708.47
2016,7,20,8,45,896.0,76.0,1.2,19.5,666.0,978.62,721.34
2016,7,20,9,0,910.0,78.0,1.2,20.0,711.0,1001.36,732.39
2016,7,20,9,15,920.0,79.5,1.3,20.5,752.0,1016.51,740.41
2016,7,20,9,30,930.0,81.0,1.4,21.0,793.0,1028.47,746.57
2016,7,20,9,45,929.0,87.5,1.5,21.5,826.5,1031.86,747.4
2016,7,20,10,0,928.0,94.0,1.6,22.0,860.0,1031.65,746.15
2016,7,20,10,15,934.5,95.5,1.7,22.0,889.5,1029.87,745.45
2016,7,20,10,30,941.0,97.0,1.8,22.0,919.0,1024.66,742.66
2016,7,20,10,45,947.5,96.5,1.95,22.5,942.0,1013.94,735.68
2016,7,20,11,0,954.0,96.0,2.1,23.0,965.0,999.86,726.54
2016,7,20,11,15,957.0,96.5,2.2,23.0,981.0,980.23,714.63
2016,7,20,11,30,960.0,97.0,2.3,23.0,997.0,957.43,700.66
2016,7,20,11,45,963.5,96.5,2.4,23.0,1005.5,931.05,684.27
2016,7,20,12,0,967.0,96.0,2.5,23.0,1014.0,901.75,665.84
2016,7,20,12,15,967.0,96.0,2.6,23.0,1015.0,867.29,643.79
2016,7,20,12,30,967.0,96.0,2.7,23.0,1016.0,830.39,619.87
2016,7,20,12,45,966.5,95.5,2.8,23.0,1009.5,790.42,593.58
2016,7,20,13,0,966.0,95.0,2.9,23.0,1003.0,748.39,564.75
2016,7,20,13,15,963.5,94.5,2.95,23.0,988.5,703.16,531.41
2016,7,20,13,30,961.0,94.0,3.0,23.0,974.0,656.36,496.07
2016,7,20,13,45,958.5,92.5,3.1,23.0,953.0,607.36,458.33
2016,7,20,14,0,956.0,91.0,3.2,23.0,932.0,557.17,418.51
2016,7,20,14,15,950.5,90.0,3.2,22.5,904.0,505.01,376.51
2016,7,20,14,30,945.0,89.0,3.2,22.0,876.0,452.33,332.77
2016,7,20,14,45,939.0,87.0,3.25,22.0,842.0,398.42,286.33
2016,7,20,15,0,933.0,85.0,3.3,22.0,808.0,344.48,239.02
2016,7,20,15,15,924.0,83.5,3.3,21.5,768.5,290.35,191.82
2016,7,20,15,30,915.0,82.0,3.3,21.0,729.0,236.91,146.07
2016,7,20,15,45,903.5,79.5,3.35,21.0,684.5,183.31,103.18
2016,7,20,16,0,892.0,77.0,3.4,21.0,640.0,131.06,68.11
2016,7,20,16,15,876.0,74.5,3.35,20.5,592.0,80.21,46.67
2016,7,20,16,30,860.0,72.0,3.3,20.0,544.0,60.5,46.66
2016,7,20,16,45,840.5,68.5,3.3,20.0,493.5,58.31,44.96
2016,7,20,17,0,821.0,65.0,3.3,20.0,443.0,55.99,43.11
2016,7,20,17,15,792.0,62.0,3.2,19.5,391.0,47.04,35.55
2016,7,20,17,30,763.0,59.0,3.1,19.0,339.0,45.76,34.62
2016,7,20,17,45,723.0,54.5,3.05,19.0,287.5,43.18,32.41
2016,7,20,18,0,683.0,50.0,3.0,19.0,236.0,40.52,30.05
2016,7,20,18,15,621.5,44.5,2.8,18.0,186.5,36.83,26.78
2016,7,20,18,30,560.0,39.0,2.6,17.0,137.0,33.09,23.29
2016,7,20,18,45,457.5,31.0,2.4,16.5,94.5,26.81,17.27
2016,7,20,19,0,355.0,23.0,2.2,16.0,52.0,18.67,7.78
2016,7,20,19,15,177.5,11.5,2.15,15.5,26.0,10.46,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.25,12.5,19.5,89.2,0.0
2016,7,21,5,30,299.0,20.0,2.3,13.0,39.0,226.5,94.91
2016,7,21,5,45,412.5,28.5,2.4,13.5,79.5,330.66,261.85
2016,7,21,6,0,526.0,37.0,2.5,14.0,120.0,427.47,350.81
2016,7,21,6,15,591.5,42.5,2.5,14.5,168.0,502.65,414.64
2016,7,21,6,30,657.0,48.0,2.5,15.0,216.0,581.4,477.63
2016,7,21,6,45,330.5,82.5,2.55,15.5,167.0,390.11,324.73
2016,7,21,7,0,4.0,117.0,2.6,16.0,118.0,117.06,93.06
2016,7,21,7,15,20.0,142.5,2.6,16.5,151.0,156.6,126.45
2016,7,21,7,30,36.0,168.0,2.6,17.0,184.0,211.33,171.02
2016,7,21,7,45,58.5,196.0,2.6,17.5,226.0,262.5,211.9
2016,7,21,8,0,81.0,224.0,2.6,18.0,268.0,314.0,252.1
2016,7,21,8,15,484.5,148.0,2.6,18.5,444.5,658.36,524.49
2016,7,21,8,30,888.0,72.0,2.6,19.0,621.0,955.79,730.31
2016,7,21,8,45,901.5,73.5,2.6,19.5,666.0,980.35,740.58
2016,7,21,9,0,915.0,75.0,2.6,20.0,711.0,1002.1,751.6
2016,7,21,9,15,925.0,76.5,2.6,20.0,752.0,1017.35,759.78
2016,7,21,9,30,935.0,78.0,2.6,20.0,793.0,1029.4,766.01
2016,7,21,9,45,939.5,82.0,2.65,20.5,828.0,1035.51,767.53
2016,7,21,10,0,944.0,86.0,2.7,21.0,863.0,1038.1,766.94
2016,7,21,10,15,950.5,87.0,2.8,21.0,893.0,1035.83,765.31
2016,7,21,10,30,957.0,88.0,2.9,21.0,923.0,1030.1,761.56
2016,7,21,10,45,962.5,88.5,3.0,21.5,946.0,1019.4,753.21
2016,7,21,11,0,968.0,89.0,3.1,22.0,969.0,1005.29,742.75
2016,7,21,11,15,971.0,89.5,3.2,22.0,985.0,985.5,730.04
2016,7,21,11,30,974.0,90.0,3.3,22.0,1001.0,962.5,715.21
2016,7,21,11,45,976.0,90.0,3.45,22.5,1010.0,935.04,696.35
2016,7,21,12,0,978.0,90.0,3.6,23.0,1019.0,904.67,675.46
2016,7,21,12,15,978.5,90.0,3.65,22.5,1020.0,870.33,653.76
2016,7,21,12,30,979.0,90.0,3.7,22.0,1021.0,833.48,630.12
2016,7,21,12,45,973.0,93.5,3.8,22.0,1013.0,792.58,602.42
2016,7,21,13,0,967.0,97.0,3.9,22.0,1005.0,749.87,572.29
2016,7,21,13,15,965.0,96.5,3.9,22.0,991.0,704.83,538.23
2016,7,21,13,30,963.0,96.0,3.9,22.0,977.0,658.17,502.19
2016,7,21,13,45,962.5,93.5,3.9,22.0,956.5,609.29,463.63
2016,7,21,14,0,962.0,91.0,3.9,22.0,936.0,559.05,422.98
2016,7,21,14,15,956.5,90.0,3.85,22.0,908.0,506.53,379.4
2016,7,21,14,30,951.0,89.0,3.8,22.0,880.0,453.49,334.28
