Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,45,946.5,86.0,3.8,22.0,846.0,398.97,287.03
2016,7,21,15,0,942.0,83.0,3.8,22.0,812.0,344.28,238.84
2016,7,21,15,15,933.0,81.5,3.75,21.5,772.0,289.64,191.03
2016,7,21,15,30,924.0,80.0,3.7,21.0,732.0,235.69,144.77
2016,7,21,15,45,913.0,77.0,3.7,21.0,687.5,181.29,101.29
2016,7,21,16,0,902.0,74.0,3.7,21.0,643.0,128.22,65.86
2016,7,21,16,15,886.0,72.0,3.65,20.5,594.5,77.19,45.05
2016,7,21,16,30,870.0,70.0,3.6,20.0,546.0,59.26,45.6
2016,7,21,16,45,849.5,67.0,3.55,20.0,495.0,57.37,44.15
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,55.35,42.57
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,46.01,34.67
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,44.3,33.34
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,42.04,31.48
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,39.75,29.49
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,36.02,26.12
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,32.24,22.53
2016,7,21,18,45,459.0,30.5,2.25,16.5,93.0,26.4,16.88
2016,7,21,19,0,354.0,23.0,2.0,16.0,50.0,18.74,7.45
2016,7,21,19,15,177.0,11.5,2.0,15.5,25.0,10.46,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,1.1,12.5,19.0,87.43,0.0
2016,7,22,5,30,293.0,20.0,1.2,13.0,38.0,221.69,77.3
2016,7,22,5,45,407.5,28.5,1.35,14.0,78.5,327.28,256.08
2016,7,22,6,0,522.0,37.0,1.5,15.0,119.0,424.17,344.08
2016,7,22,6,15,590.5,43.5,1.4,15.5,168.0,502.55,408.83
2016,7,22,6,30,659.0,50.0,1.3,16.0,217.0,584.86,472.31
2016,7,22,6,45,704.5,54.5,1.25,16.5,269.0,649.91,519.65
2016,7,22,7,0,750.0,59.0,1.2,17.0,321.0,716.17,565.36
2016,7,22,7,15,781.5,62.5,1.15,17.5,373.5,769.93,599.96
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,823.2,632.82
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,858.2,650.81
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,900.47,673.14
2016,7,22,8,15,876.0,74.5,0.95,20.5,578.0,934.56,690.59
2016,7,22,8,30,893.0,77.0,0.9,21.0,627.0,966.33,706.22
2016,7,22,8,45,906.0,79.0,0.85,21.5,672.5,990.98,717.06
2016,7,22,9,0,919.0,81.0,0.8,22.0,718.0,1012.76,726.04
2016,7,22,9,15,929.0,83.0,0.7,22.5,759.5,1028.49,730.1
2016,7,22,9,30,939.0,85.0,0.6,23.0,801.0,1040.98,732.17
2016,7,22,9,45,942.0,89.0,0.55,23.5,835.5,1045.39,730.64
2016,7,22,10,0,945.0,93.0,0.5,24.0,870.0,1046.28,727.27
2016,7,22,10,15,950.5,94.5,0.55,24.0,899.5,1043.39,725.68
2016,7,22,10,30,956.0,96.0,0.6,24.0,929.0,1037.02,722.2
2016,7,22,10,45,961.0,96.5,0.65,24.5,952.0,1025.66,714.49
2016,7,22,11,0,966.0,97.0,0.7,25.0,975.0,1010.9,704.87
2016,7,22,11,15,969.0,97.5,0.8,25.0,990.5,990.93,694.61
2016,7,22,11,30,972.0,98.0,0.9,25.0,1006.0,967.76,682.29
2016,7,22,11,45,974.0,98.0,1.05,25.5,1014.5,940.14,666.6
2016,7,22,12,0,976.0,98.0,1.2,26.0,1023.0,909.62,648.73
2016,7,22,12,15,976.0,98.0,1.3,26.0,1023.5,874.73,628.26
2016,7,22,12,30,976.0,98.0,1.4,26.0,1024.0,837.38,605.85
2016,7,22,12,45,970.5,101.0,1.55,26.0,1016.0,796.3,581.11
2016,7,22,13,0,965.0,104.0,1.7,26.0,1008.0,753.42,553.46
2016,7,22,13,15,962.5,103.0,1.75,25.5,993.5,707.57,522.17
2016,7,22,13,30,960.0,102.0,1.8,25.0,979.0,660.17,488.73
2016,7,22,13,45,956.0,101.5,1.9,25.0,957.5,610.96,452.16
2016,7,22,14,0,952.0,101.0,2.0,25.0,936.0,560.69,413.54
2016,7,22,14,15,946.0,99.5,2.0,25.0,907.5,507.87,371.42
2016,7,22,14,30,940.0,98.0,2.0,25.0,879.0,454.61,327.74
2016,7,22,14,45,932.0,96.5,2.05,25.0,844.0,400.41,282.34
2016,7,22,15,0,924.0,95.0,2.1,25.0,809.0,346.38,236.18
2016,7,22,15,15,914.0,93.5,2.1,25.0,769.0,292.25,189.75
2016,7,22,15,30,904.0,92.0,2.1,25.0,729.0,238.9,145.02
2016,7,22,15,45,890.0,90.0,2.15,25.0,684.0,185.66,103.79
2016,7,22,16,0,876.0,88.0,2.2,25.0,639.0,134.01,70.57
2016,7,22,16,15,859.0,85.0,2.2,24.5,590.0,83.39,50.72
2016,7,22,16,30,842.0,82.0,2.2,24.0,541.0,57.78,43.59
2016,7,22,16,45,817.0,79.0,2.2,23.5,489.5,57.04,43.23
2016,7,22,17,0,792.0,76.0,2.2,23.0,438.0,56.25,42.8
2016,7,22,17,15,760.5,72.0,2.1,22.5,385.5,54.59,41.61
2016,7,22,17,30,729.0,68.0,2.0,22.0,333.0,52.86,40.32
2016,7,22,17,45,682.0,63.0,1.95,21.5,281.0,50.15,38.11
2016,7,22,18,0,635.0,58.0,1.9,21.0,229.0,43.31,32.2
2016,7,22,18,15,566.5,51.5,1.85,20.0,179.5,39.41,28.78
2016,7,22,18,30,498.0,45.0,1.8,19.0,130.0,35.44,25.07
2016,7,22,18,45,386.0,35.0,1.75,18.5,88.0,28.13,18.14
2016,7,22,19,0,274.0,25.0,1.7,18.0,46.0,20.57,8.12
2016,7,22,19,15,137.0,12.5,1.7,17.5,23.0,11.37,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.45,15.5,17.0,73.65,0.0
2016,7,23,5,30,242.0,20.0,1.6,16.0,34.0,190.78,49.28
2016,7,23,5,45,362.0,29.5,1.75,17.0,74.0,299.96,231.75
2016,7,23,6,0,482.0,39.0,1.9,18.0,114.0,406.37,326.84
2016,7,23,6,15,553.0,46.0,1.95,18.5,162.0,484.46,392.52
2016,7,23,6,30,624.0,53.0,2.0,19.0,210.0,567.17,457.63
2016,7,23,6,45,672.0,58.0,2.15,19.5,261.5,628.25,503.89
2016,7,23,7,0,720.0,63.0,2.3,20.0,313.0,696.18,553.29
2016,7,23,7,15,753.0,67.0,2.2,20.5,365.0,751.01,589.68
2016,7,23,7,30,786.0,71.0,2.1,21.0,417.0,805.47,624.32
2016,7,23,7,45,811.0,74.0,2.05,22.0,468.5,850.63,650.38
2016,7,23,8,0,836.0,77.0,2.0,23.0,520.0,884.96,668.25
2016,7,23,8,15,854.0,80.0,1.9,23.5,569.0,920.07,687.0
2016,7,23,8,30,872.0,83.0,1.8,24.0,618.0,952.94,703.73
2016,7,23,8,45,886.0,85.0,1.7,25.0,663.5,978.17,713.73
2016,7,23,9,0,900.0,87.0,1.6,26.0,709.0,1000.61,721.73
2016,7,23,9,15,910.5,89.0,1.55,26.0,750.0,1016.59,729.12
2016,7,23,9,30,921.0,91.0,1.5,26.0,791.0,1029.38,734.62
2016,7,23,9,45,926.5,94.0,1.45,26.5,826.0,1035.01,734.34
2016,7,23,10,0,932.0,97.0,1.4,27.0,861.0,1037.2,732.13
2016,7,23,10,15,938.0,98.0,1.35,27.0,890.5,1034.26,728.39
2016,7,23,10,30,944.0,99.0,1.3,27.0,920.0,1027.89,722.76
2016,7,23,10,45,947.5,101.0,1.3,27.5,943.0,1016.73,713.81
2016,7,23,11,0,951.0,103.0,1.3,28.0,966.0,1002.19,703.0
2016,7,23,11,15,954.0,103.5,1.35,28.0,981.5,982.37,691.27
2016,7,23,11,30,957.0,104.0,1.4,28.0,997.0,959.4,677.63
2016,7,23,11,45,957.5,105.5,1.5,28.0,1005.5,932.13,661.95
2016,7,23,12,0,958.0,107.0,1.6,28.0,1014.0,902.03,644.3
2016,7,23,12,15,958.0,107.0,1.65,28.0,1014.5,867.51,623.04
2016,7,23,12,30,958.0,107.0,1.7,28.0,1015.0,830.59,600.04
2016,7,23,12,45,954.5,108.5,1.8,28.0,1007.5,790.14,574.91
2016,7,23,13,0,951.0,110.0,1.9,28.0,1000.0,747.83,546.82
2016,7,23,13,15,948.5,109.0,1.95,28.0,986.0,702.44,514.83
2016,7,23,13,30,946.0,108.0,2.0,28.0,972.0,655.53,480.87
2016,7,23,13,45,942.5,107.0,2.1,28.0,950.5,606.72,444.78
2016,7,23,14,0,939.0,106.0,2.2,28.0,929.0,556.82,406.68
2016,7,23,14,15,933.0,104.5,2.2,27.5,900.5,504.54,366.01
2016,7,23,14,30,927.0,103.0,2.2,27.0,872.0,451.81,323.67
2016,7,23,14,45,919.5,101.5,2.25,27.0,837.5,398.34,279.05
2016,7,23,15,0,912.0,100.0,2.3,27.0,803.0,345.0,233.69
2016,7,23,15,15,901.5,98.0,2.3,26.5,763.0,290.91,188.05
2016,7,23,15,30,891.0,96.0,2.3,26.0,723.0,237.67,144.03
2016,7,23,15,45,877.5,93.5,2.35,26.0,678.0,184.74,103.33
2016,7,23,16,0,864.0,91.0,2.4,26.0,633.0,133.37,70.65
2016,7,23,16,15,846.0,88.0,2.35,25.5,584.5,73.49,43.92
2016,7,23,16,30,828.0,85.0,2.3,25.0,536.0,59.8,45.11
2016,7,23,16,45,804.0,82.0,2.3,25.0,485.0,59.17,44.75
2016,7,23,17,0,780.0,79.0,2.3,25.0,434.0,58.49,44.34
2016,7,23,17,15,747.5,74.5,2.15,24.0,381.5,56.53,43.0
2016,7,23,17,30,715.0,70.0,2.0,23.0,329.0,54.49,41.55
2016,7,23,17,45,668.0,64.5,1.95,22.5,277.0,46.96,35.19
2016,7,23,18,0,621.0,59.0,1.9,22.0,225.0,44.11,32.76
2016,7,23,18,15,551.5,52.0,1.85,21.0,176.0,39.85,29.01
2016,7,23,18,30,482.0,45.0,1.8,20.0,127.0,35.48,24.97
2016,7,23,18,45,367.5,35.0,1.8,19.5,85.5,28.18,18.03
2016,7,23,19,0,253.0,25.0,1.8,19.0,44.0,20.64,7.51
2016,7,23,19,15,126.5,12.5,1.8,18.5,22.0,11.37,0.0
2016,7,23,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,0.95,15.5,16.0,61.27,0.0
2016,7,24,5,30,196.0,20.0,1.0,16.0,32.0,162.85,24.95
2016,7,24,5,45,318.0,31.0,1.05,17.0,70.5,274.07,209.74
2016,7,24,6,0,440.0,42.0,1.1,18.0,109.0,381.73,305.07
2016,7,24,6,15,515.0,49.5,1.0,18.5,156.5,461.85,371.23
2016,7,24,6,30,590.0,57.0,0.9,19.0,204.0,546.79,436.04
2016,7,24,6,45,641.0,62.5,0.85,19.5,255.5,614.4,484.69
2016,7,24,7,0,692.0,68.0,0.8,20.0,307.0,678.89,528.53
2016,7,24,7,15,727.0,72.5,0.7,20.5,359.0,735.31,563.83
2016,7,24,7,30,762.0,77.0,0.6,21.0,411.0,791.48,597.16
2016,7,24,7,45,788.5,80.0,0.5,22.0,462.5,837.43,620.95
2016,7,24,8,0,815.0,83.0,0.4,23.0,514.0,881.99,642.8
2016,7,24,8,15,834.0,86.0,0.35,23.5,563.0,917.76,660.49
2016,7,24,8,30,853.0,89.0,0.3,24.0,612.0,941.41,670.38
2016,7,24,8,45,868.5,91.0,0.3,24.5,658.0,967.74,683.02
2016,7,24,9,0,884.0,93.0,0.3,25.0,704.0,991.36,693.86
2016,7,24,9,15,895.0,95.5,0.45,25.0,745.0,1008.18,705.44
2016,7,24,9,30,906.0,98.0,0.6,25.0,786.0,1021.84,715.44
2016,7,24,9,45,915.0,99.0,0.75,25.5,821.5,1028.55,719.96
2016,7,24,10,0,924.0,100.0,0.9,26.0,857.0,1031.94,722.55
2016,7,24,10,15,930.5,101.5,1.05,26.0,887.0,1030.01,723.3
2016,7,24,10,30,937.0,103.0,1.2,26.0,917.0,1024.64,721.95
2016,7,24,10,45,941.5,104.0,1.35,26.5,939.5,1013.39,715.5
2016,7,24,11,0,946.0,105.0,1.5,27.0,962.0,998.78,706.91
2016,7,24,11,15,949.0,105.5,1.6,27.0,978.0,979.0,695.66
2016,7,24,11,30,952.0,106.0,1.7,27.0,994.0,956.07,682.39
2016,7,24,11,45,953.5,106.5,1.8,27.5,1002.0,928.79,664.94
2016,7,24,12,0,955.0,107.0,1.9,28.0,1010.0,898.67,645.57
2016,7,24,12,15,955.0,107.0,1.95,27.5,1010.5,864.21,625.27
2016,7,24,12,30,955.0,107.0,2.0,27.0,1011.0,827.34,603.13
2016,7,24,12,45,950.5,108.5,2.15,27.0,1003.0,786.24,577.47
2016,7,24,13,0,946.0,110.0,2.3,27.0,995.0,743.36,548.71
2016,7,24,13,15,943.0,109.5,2.4,27.0,980.5,698.22,516.61
2016,7,24,13,30,940.0,109.0,2.5,27.0,966.0,651.59,482.51
2016,7,24,13,45,935.0,108.5,2.6,27.0,944.0,602.55,445.63
2016,7,24,14,0,930.0,108.0,2.7,27.0,922.0,552.58,406.89
2016,7,24,14,15,924.0,106.5,2.75,26.5,893.5,500.65,366.1
2016,7,24,14,30,918.0,105.0,2.8,26.0,865.0,448.31,323.63
2016,7,24,14,45,909.0,103.5,2.85,26.0,830.0,394.7,278.45
2016,7,24,15,0,900.0,102.0,2.9,26.0,795.0,341.39,232.74
2016,7,24,15,15,889.5,100.0,2.9,25.5,755.0,287.86,187.19
2016,7,24,15,30,879.0,98.0,2.9,25.0,715.0,235.19,143.37
2016,7,24,15,45,864.5,95.5,2.9,25.0,670.0,182.7,102.92
2016,7,24,16,0,850.0,93.0,2.9,25.0,625.0,131.87,70.76
2016,7,24,16,15,831.5,90.0,2.85,24.5,576.5,72.71,44.88
2016,7,24,16,30,813.0,87.0,2.8,24.0,528.0,61.13,46.45
2016,7,24,16,45,788.5,83.5,2.8,24.0,477.0,60.2,45.83
2016,7,24,17,0,764.0,80.0,2.8,24.0,426.0,59.2,45.14
2016,7,24,17,15,731.5,75.5,2.65,23.5,374.0,57.29,43.75
2016,7,24,17,30,699.0,71.0,2.5,23.0,322.0,50.41,38.04
2016,7,24,17,45,652.5,65.5,2.45,22.5,271.0,47.71,35.84
2016,7,24,18,0,606.0,60.0,2.4,22.0,220.0,44.93,33.45
2016,7,24,18,15,536.5,52.5,2.2,21.0,171.5,40.3,29.38
2016,7,24,18,30,467.0,45.0,2.0,20.0,123.0,35.53,24.98
2016,7,24,18,45,353.5,34.5,1.85,19.5,82.0,27.79,17.64
2016,7,24,19,0,240.0,24.0,1.7,19.0,41.0,19.77,6.24
2016,7,24,19,15,120.0,12.0,1.7,18.5,20.5,10.91,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,1.0,13.5,15.0,59.31,0.0
2016,7,25,5,30,189.0,20.0,1.0,14.0,30.0,157.48,5.05
2016,7,25,5,45,315.0,31.0,1.05,14.5,69.0,271.9,208.71
2016,7,25,6,0,441.0,42.0,1.1,15.0,108.0,381.95,308.34
2016,7,25,6,15,517.0,49.5,1.1,15.5,156.0,462.8,376.47
2016,7,25,6,30,593.0,57.0,1.1,16.0,204.0,548.52,443.64
2016,7,25,6,45,300.5,86.5,1.1,16.5,161.5,371.57,304.3
2016,7,25,7,0,8.0,116.0,1.1,17.0,119.0,119.92,94.79
2016,7,25,7,15,6.0,129.0,1.15,17.5,131.5,129.61,102.94
2016,7,25,7,30,4.0,142.0,1.2,18.0,144.0,139.35,110.29
2016,7,25,7,45,11.0,164.5,1.25,18.5,170.0,167.7,132.91
2016,7,25,8,0,18.0,187.0,1.3,19.0,196.0,196.12,155.12
2016,7,25,8,15,54.0,226.5,1.35,19.5,259.0,288.23,227.74
2016,7,25,8,30,90.0,266.0,1.4,20.0,322.0,366.08,286.83
2016,7,25,8,45,208.0,278.5,1.5,20.5,419.0,510.3,396.05
2016,7,25,9,0,326.0,291.0,1.6,21.0,516.0,656.88,501.33
2016,7,25,9,15,617.5,194.5,1.65,21.5,651.5,861.61,645.91
2016,7,25,9,30,909.0,98.0,1.7,22.0,787.0,1024.19,747.94
2016,7,25,9,45,912.5,102.5,1.8,22.5,821.5,1029.32,747.81
2016,7,25,10,0,916.0,107.0,1.9,23.0,856.0,1031.0,747.5
2016,7,25,10,15,922.5,108.5,1.95,23.0,886.0,1028.95,745.74
2016,7,25,10,30,929.0,110.0,2.0,23.0,916.0,1023.48,741.98
2016,7,25,10,45,933.5,111.5,2.1,23.5,939.0,1012.68,734.14
2016,7,25,11,0,938.0,113.0,2.2,24.0,962.0,998.51,724.25
2016,7,25,11,15,941.0,113.5,2.25,24.0,977.5,978.68,711.64
2016,7,25,11,30,944.0,114.0,2.3,24.0,993.0,955.73,697.06
2016,7,25,11,45,945.5,114.5,2.35,24.5,1001.5,928.45,678.35
2016,7,25,12,0,947.0,115.0,2.4,25.0,1010.0,898.35,657.81
2016,7,25,12,15,947.5,115.0,2.45,25.0,1010.5,864.35,635.91
2016,7,25,12,30,948.0,115.0,2.5,25.0,1011.0,827.92,612.24
2016,7,25,12,45,946.0,115.0,2.55,25.0,1004.0,787.43,585.6
2016,7,25,13,0,944.0,115.0,2.6,25.0,997.0,745.02,555.78
2016,7,25,13,15,941.5,114.5,2.6,25.0,982.5,700.14,522.87
2016,7,25,13,30,939.0,114.0,2.6,25.0,968.0,653.74,488.07
2016,7,25,13,45,936.0,112.0,2.65,25.0,947.0,604.53,450.56
2016,7,25,14,0,933.0,110.0,2.7,25.0,926.0,554.24,411.1
2016,7,25,14,15,927.0,109.0,2.7,25.0,897.0,502.45,369.23
2016,7,25,14,30,921.0,108.0,2.7,25.0,868.0,450.23,325.86
2016,7,25,14,45,915.0,105.0,2.7,25.0,834.0,396.3,280.17
2016,7,25,15,0,909.0,102.0,2.7,25.0,800.0,342.38,233.72
2016,7,25,15,15,898.0,100.0,2.65,24.5,759.5,288.19,187.52
2016,7,25,15,30,887.0,98.0,2.6,24.0,719.0,234.91,143.17
2016,7,25,15,45,875.5,94.5,2.55,24.0,674.5,181.64,102.08
2016,7,25,16,0,864.0,91.0,2.5,24.0,630.0,129.74,69.35
2016,7,25,16,15,846.0,88.0,2.45,23.5,581.0,69.78,43.86
2016,7,25,16,30,828.0,85.0,2.4,23.0,532.0,59.95,45.64
2016,7,25,16,45,806.0,80.5,2.4,23.0,481.0,58.23,44.36
2016,7,25,17,0,784.0,76.0,2.4,23.0,430.0,56.39,42.94
2016,7,25,17,15,751.5,72.0,2.3,22.5,377.5,54.73,41.75
2016,7,25,17,30,719.0,68.0,2.2,22.0,325.0,53.02,40.47
2016,7,25,17,45,674.5,62.5,2.1,21.5,273.5,49.92,37.91
2016,7,25,18,0,630.0,57.0,2.0,21.0,222.0,42.71,31.67
2016,7,25,18,15,560.5,50.0,1.75,20.0,173.0,38.38,27.84
2016,7,25,18,30,491.0,43.0,1.5,19.0,124.0,33.93,23.71
2016,7,25,18,45,379.5,33.0,1.3,18.5,82.5,26.57,16.65
2016,7,25,19,0,268.0,23.0,1.1,18.0,41.0,18.95,4.96
2016,7,25,19,15,134.0,11.5,1.05,17.5,20.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,16.5,14.5,64.92,0.0
2016,7,26,5,30,214.0,18.0,0.8,17.0,29.0,168.66,0.0
2016,7,26,5,45,334.5,29.0,0.85,17.5,68.0,281.48,211.6
2016,7,26,6,0,455.0,40.0,0.9,18.0,107.0,388.4,308.78
2016,7,26,6,15,529.5,47.5,0.9,18.5,155.0,468.5,375.29
2016,7,26,6,30,604.0,55.0,0.9,19.0,203.0,553.47,440.74
2016,7,26,6,45,652.5,60.5,0.95,20.0,254.0,619.53,488.35
2016,7,26,7,0,701.0,66.0,1.0,21.0,305.0,682.52,531.36
2016,7,26,7,15,735.5,70.5,0.95,21.5,357.5,738.75,567.49
2016,7,26,7,30,770.0,75.0,0.9,22.0,410.0,794.7,601.83
2016,7,26,7,45,794.5,79.0,0.9,23.0,461.5,840.32,627.48
2016,7,26,8,0,819.0,83.0,0.9,24.0,513.0,884.45,651.39
2016,7,26,8,15,838.5,86.0,0.85,24.5,562.5,920.77,669.99
2016,7,26,8,30,858.0,89.0,0.8,25.0,612.0,944.98,680.58
2016,7,26,8,45,872.0,92.0,0.8,25.5,657.5,971.1,693.33
2016,7,26,9,0,886.0,95.0,0.8,26.0,703.0,994.42,704.23
2016,7,26,9,15,897.0,97.0,0.7,26.5,744.5,1010.62,708.59
2016,7,26,9,30,908.0,99.0,0.6,27.0,786.0,1023.66,711.05
2016,7,26,9,45,914.5,102.0,0.55,27.5,821.5,1030.07,710.76
2016,7,26,10,0,921.0,105.0,0.5,28.0,857.0,1033.07,708.66
2016,7,26,10,15,927.5,106.5,0.4,28.0,886.5,1031.0,703.99
2016,7,26,10,30,934.0,108.0,0.3,28.0,916.0,1025.5,697.58
2016,7,26,10,45,939.0,108.5,0.25,28.5,939.5,1014.1,687.77
2016,7,26,11,0,944.0,109.0,0.2,29.0,963.0,999.34,676.33
2016,7,26,11,15,947.0,110.0,0.3,29.0,978.5,979.93,666.76
2016,7,26,11,30,950.0,111.0,0.4,29.0,994.0,957.34,655.46
2016,7,26,11,45,951.5,111.0,0.55,29.5,1002.5,929.46,640.68
2016,7,26,12,0,953.0,111.0,0.7,30.0,1011.0,898.76,623.91
2016,7,26,12,15,953.0,111.0,0.8,30.0,1011.5,864.19,604.71
2016,7,26,12,30,953.0,111.0,0.9,30.0,1012.0,827.21,583.63
2016,7,26,12,45,944.5,115.5,1.05,30.0,1002.5,785.65,559.79
2016,7,26,13,0,936.0,120.0,1.2,30.0,993.0,742.51,532.49
2016,7,26,13,15,933.0,119.0,1.35,29.5,978.5,697.12,503.39
2016,7,26,13,30,930.0,118.0,1.5,29.0,964.0,650.28,471.93
2016,7,26,13,45,926.5,116.5,1.65,29.0,942.5,601.5,436.8
2016,7,26,14,0,923.0,115.0,1.8,29.0,921.0,551.68,399.52
2016,7,26,14,15,916.5,113.5,1.9,29.0,892.0,499.67,359.09
2016,7,26,14,30,910.0,112.0,2.0,29.0,863.0,447.3,317.05
2016,7,26,14,45,902.5,109.5,2.1,29.0,828.5,393.69,272.93
2016,7,26,15,0,895.0,107.0,2.2,29.0,794.0,340.24,228.06
2016,7,26,15,15,884.0,105.0,2.25,28.5,753.5,286.68,183.42
2016,7,26,15,30,873.0,103.0,2.3,28.0,713.0,234.03,140.56
2016,7,26,15,45,860.0,99.5,2.35,28.0,668.0,181.22,100.81
2016,7,26,16,0,847.0,96.0,2.4,28.0,623.0,120.5,62.03
2016,7,26,16,15,828.0,93.0,2.4,27.5,574.5,70.92,53.69
2016,7,26,16,30,809.0,90.0,2.4,27.0,526.0,63.39,47.75
2016,7,26,16,45,785.5,85.5,2.45,26.5,475.0,61.81,46.71
2016,7,26,17,0,762.0,81.0,2.5,26.0,424.0,60.12,45.54
2016,7,26,17,15,728.5,76.5,2.35,25.5,371.5,58.23,44.19
2016,7,26,17,30,695.0,72.0,2.2,25.0,319.0,51.29,38.46
2016,7,26,17,45,649.5,65.5,2.05,24.5,267.5,47.86,35.66
2016,7,26,18,0,604.0,59.0,1.9,24.0,216.0,44.28,32.59
2016,7,26,18,15,533.0,51.5,1.75,23.0,167.5,39.62,28.51
2016,7,26,18,30,462.0,44.0,1.6,22.0,119.0,34.83,24.11
2016,7,26,18,45,352.0,33.0,1.45,21.5,78.5,26.62,16.34
2016,7,26,19,0,242.0,22.0,1.3,21.0,38.0,18.08,3.35
2016,7,26,19,15,121.0,11.0,1.25,20.5,19.0,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,67.0,8.5,0.65,17.5,12.0,43.19,0.0
2016,7,27,5,30,134.0,17.0,0.7,18.0,24.0,117.8,0.0
2016,7,27,5,45,240.0,30.5,0.8,18.5,59.5,224.3,166.43
2016,7,27,6,0,346.0,44.0,0.9,19.0,95.0,320.15,254.43
2016,7,27,6,15,420.5,54.5,0.85,19.5,140.0,399.86,320.79
2016,7,27,6,30,495.0,65.0,0.8,20.0,185.0,484.6,387.53
2016,7,27,6,45,545.0,73.0,0.75,20.5,234.0,551.49,436.58
2016,7,27,7,0,595.0,81.0,0.7,21.0,283.0,620.26,484.43
2016,7,27,7,15,403.0,127.0,0.65,21.5,274.0,525.32,411.14
2016,7,27,7,30,211.0,173.0,0.6,22.0,265.0,388.96,305.18
2016,7,27,7,45,467.5,138.5,0.6,22.5,374.0,614.65,474.58
2016,7,27,8,0,724.0,104.0,0.6,23.0,483.0,827.19,614.5
2016,7,27,8,15,745.0,108.5,0.6,23.5,530.5,859.17,629.15
2016,7,27,8,30,766.0,113.0,0.6,24.0,578.0,894.86,648.46
2016,7,27,8,45,782.5,116.5,0.65,24.5,622.5,922.72,663.48
2016,7,27,9,0,799.0,120.0,0.7,25.0,667.0,947.97,676.88
2016,7,27,9,15,811.5,122.5,0.8,25.5,707.5,965.31,686.39
2016,7,27,9,30,824.0,125.0,0.9,26.0,748.0,979.67,694.19
2016,7,27,9,45,811.0,140.0,1.0,26.5,776.5,979.49,693.11
2016,7,27,10,0,798.0,155.0,1.1,27.0,805.0,975.61,689.99
2016,7,27,10,15,806.5,157.0,1.2,27.0,834.0,975.8,690.84
2016,7,27,10,30,815.0,159.0,1.3,27.0,863.0,972.77,689.69
2016,7,27,10,45,824.0,159.0,1.4,27.5,886.5,964.92,684.25
2016,7,27,11,0,833.0,159.0,1.5,28.0,910.0,953.85,676.87
2016,7,27,11,15,836.5,160.0,1.65,28.0,925.5,935.52,666.92
2016,7,27,11,30,840.0,161.0,1.8,28.0,941.0,914.23,654.96
2016,7,27,11,45,846.5,158.5,1.95,28.0,950.5,889.36,640.52
2016,7,27,12,0,853.0,156.0,2.1,28.0,960.0,854.42,619.29
2016,7,27,12,15,853.0,156.0,2.2,28.0,961.0,822.26,599.21
2016,7,27,12,30,853.0,156.0,2.3,28.0,962.0,787.99,577.46
2016,7,27,12,45,862.5,149.0,2.45,28.0,958.0,753.02,554.36
2016,7,27,13,0,872.0,142.0,2.6,28.0,954.0,715.62,528.55
2016,7,27,13,15,868.5,141.0,2.65,28.0,939.5,672.3,497.22
2016,7,27,13,30,865.0,140.0,2.7,28.0,925.0,627.73,464.21
2016,7,27,13,45,865.0,135.5,2.8,28.0,905.0,581.31,429.2
2016,7,27,14,0,865.0,131.0,2.9,28.0,885.0,533.68,392.2
2016,7,27,14,15,858.0,129.5,2.9,27.5,857.0,484.1,353.12
2016,7,27,14,30,851.0,128.0,2.9,27.0,829.0,434.28,312.67
2016,7,27,14,45,847.5,122.5,2.95,27.0,796.0,382.74,269.32
2016,7,27,15,0,844.0,117.0,3.0,27.0,763.0,331.04,225.14
2016,7,27,15,15,831.5,114.5,3.0,26.5,723.5,271.56,175.68
2016,7,27,15,30,819.0,112.0,3.0,26.0,684.0,220.44,133.68
2016,7,27,15,45,810.0,106.5,3.0,26.0,641.0,169.01,94.47
2016,7,27,16,0,801.0,101.0,3.0,26.0,598.0,118.84,63.38
2016,7,27,16,15,781.0,97.5,2.95,25.5,550.5,71.31,54.5
2016,7,27,16,30,761.0,94.0,2.9,25.0,503.0,65.91,50.29
2016,7,27,16,45,742.0,88.0,2.9,24.5,454.0,63.39,48.45
2016,7,27,17,0,723.0,82.0,2.9,24.0,405.0,60.67,46.41
2016,7,27,17,15,688.5,77.0,2.8,23.5,354.0,53.17,40.24
2016,7,27,17,30,654.0,72.0,2.7,23.0,303.0,51.11,38.66
2016,7,27,17,45,612.0,65.0,2.65,22.5,254.0,47.35,35.53
2016,7,27,18,0,570.0,58.0,2.6,22.0,205.0,43.4,32.11
2016,7,27,18,15,500.5,50.0,2.4,21.0,158.0,38.33,27.63
2016,7,27,18,30,431.0,42.0,2.2,20.0,111.0,33.07,22.79
2016,7,27,18,45,327.0,31.5,2.0,19.5,73.0,25.3,15.32
2016,7,27,19,0,223.0,21.0,1.8,19.0,35.0,17.21,1.79
2016,7,27,19,15,111.5,10.5,1.75,18.5,17.5,9.55,0.0
2016,7,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.0,1.2,15.5,12.5,56.92,0.0
2016,7,28,5,30,188.0,16.0,1.2,16.0,25.0,149.12,0.0
2016,7,28,5,45,306.5,26.5,1.2,16.5,61.5,260.66,193.6
2016,7,28,6,0,425.0,37.0,1.2,17.0,98.0,363.91,291.28
2016,7,28,6,15,499.0,44.5,1.15,17.5,144.0,442.01,357.47
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,525.19,422.66
2016,7,28,6,45,315.0,90.0,1.05,18.5,168.5,387.31,314.25
2016,7,28,7,0,57.0,128.0,1.0,19.0,147.0,188.14,150.93
2016,7,28,7,15,61.5,149.5,0.9,19.5,173.5,215.81,173.32
2016,7,28,7,30,66.0,171.0,0.8,20.0,200.0,243.21,193.97
2016,7,28,7,45,137.0,195.5,0.75,20.5,264.0,351.05,278.05
2016,7,28,8,0,208.0,220.0,0.7,21.0,328.0,445.2,347.72
2016,7,28,8,15,520.5,152.0,0.65,21.5,458.5,695.24,530.01
2016,7,28,8,30,833.0,84.0,0.6,22.0,589.0,913.44,667.99
2016,7,28,8,45,847.5,86.5,0.55,22.5,633.5,939.21,676.78
2016,7,28,9,0,862.0,89.0,0.5,23.0,678.0,962.31,686.65
2016,7,28,9,15,873.0,91.0,0.6,23.5,718.5,978.46,695.54
2016,7,28,9,30,884.0,93.0,0.7,24.0,759.0,991.55,702.71
2016,7,28,9,45,892.0,95.0,0.8,24.5,794.0,998.46,706.2
2016,7,28,10,0,900.0,97.0,0.9,25.0,829.0,1002.08,707.81
2016,7,28,10,15,906.0,98.0,1.05,25.0,857.5,999.29,707.91
2016,7,28,10,30,912.0,99.0,1.2,25.0,886.0,993.17,705.95
2016,7,28,10,45,916.5,100.0,1.35,25.5,908.5,982.28,699.56
2016,7,28,11,0,921.0,101.0,1.5,26.0,931.0,968.1,691.05
2016,7,28,11,15,923.5,101.5,1.65,26.0,946.0,948.36,680.25
2016,7,28,11,30,926.0,102.0,1.8,26.0,961.0,925.55,667.34
2016,7,28,11,45,927.0,102.5,1.95,26.5,968.5,898.5,650.18
2016,7,28,12,0,928.0,103.0,2.1,27.0,976.0,868.69,631.05
2016,7,28,12,15,927.5,103.0,2.2,26.5,976.0,834.63,610.9
2016,7,28,12,30,927.0,103.0,2.3,26.0,976.0,798.25,588.88
2016,7,28,12,45,915.0,109.5,2.45,26.0,966.0,756.98,562.34
2016,7,28,13,0,903.0,116.0,2.6,26.0,956.0,714.38,532.53
2016,7,28,13,15,900.0,115.5,2.65,26.0,941.5,670.76,500.64
2016,7,28,13,30,897.0,115.0,2.7,26.0,927.0,625.73,466.91
2016,7,28,13,45,893.5,113.0,2.8,26.0,905.5,578.03,430.49
2016,7,28,14,0,890.0,111.0,2.9,26.0,884.0,529.35,392.22
2016,7,28,14,15,883.0,109.5,2.95,25.5,856.0,478.7,351.93
2016,7,28,14,30,876.0,108.0,3.0,25.0,828.0,427.77,310.12
2016,7,28,14,45,868.5,105.5,3.05,25.0,794.0,375.87,265.91
2016,7,28,15,0,861.0,103.0,3.1,25.0,760.0,324.15,221.18
2016,7,28,15,15,849.5,100.5,3.1,24.5,720.5,271.9,176.59
2016,7,28,15,30,838.0,98.0,3.1,24.0,681.0,220.64,134.09
2016,7,28,15,45,824.5,95.0,3.1,24.0,637.5,169.96,95.58
2016,7,28,16,0,811.0,92.0,3.1,24.0,594.0,111.31,58.19
2016,7,28,16,15,792.0,89.0,3.05,23.5,546.5,63.62,48.49
2016,7,28,16,30,773.0,86.0,3.0,23.0,499.0,60.37,46.03
2016,7,28,16,45,749.0,82.0,2.95,23.0,449.5,59.07,45.09
2016,7,28,17,0,725.0,78.0,2.9,23.0,400.0,57.68,44.07
2016,7,28,17,15,691.0,73.0,2.8,22.5,349.5,55.34,42.29
2016,7,28,17,30,657.0,68.0,2.7,22.0,299.0,48.24,36.34
2016,7,28,17,45,610.0,62.5,2.6,21.5,249.5,45.49,34.07
2016,7,28,18,0,563.0,57.0,2.5,21.0,200.0,42.65,31.6
2016,7,28,18,15,493.5,49.0,2.35,20.5,154.0,37.56,27.01
2016,7,28,18,30,424.0,41.0,2.2,20.0,108.0,32.28,22.08
2016,7,28,18,45,316.0,30.5,2.05,19.5,70.5,24.47,14.53
2016,7,28,19,0,208.0,20.0,1.9,19.0,33.0,16.35,0.0
2016,7,28,19,15,104.0,10.0,1.9,18.5,16.5,9.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.2,15.5,11.0,44.7,0.0
2016,7,29,5,30,142.0,16.0,1.2,16.0,22.0,121.69,0.0
2016,7,29,5,45,251.5,28.0,1.3,16.5,56.5,228.38,167.47
2016,7,29,6,0,361.0,40.0,1.4,17.0,91.0,324.95,260.65
2016,7,29,6,15,436.0,49.0,1.4,17.0,135.0,403.32,328.43
2016,7,29,6,30,511.0,58.0,1.4,17.0,179.0,486.84,396.75
2016,7,29,6,45,275.5,91.0,1.4,17.5,158.5,340.28,279.54
2016,7,29,7,0,40.0,124.0,1.4,18.0,138.0,169.03,135.99
2016,7,29,7,15,69.5,149.5,1.35,18.5,177.5,222.86,180.51
2016,7,29,7,30,99.0,175.0,1.3,19.0,217.0,277.63,223.82
2016,7,29,7,45,218.5,186.5,1.3,20.0,295.5,430.67,343.18
2016,7,29,8,0,338.0,198.0,1.3,21.0,374.0,555.85,435.23
2016,7,29,8,15,560.0,148.5,1.25,21.5,472.5,737.05,564.47
2016,7,29,8,30,782.0,99.0,1.2,22.0,571.0,892.25,663.87
2016,7,29,8,45,799.0,101.5,1.2,22.5,615.5,919.65,676.64
2016,7,29,9,0,816.0,104.0,1.2,23.0,660.0,944.47,689.25
2016,7,29,9,15,828.5,106.5,1.25,23.0,700.5,951.7,692.75
2016,7,29,9,30,841.0,109.0,1.3,23.0,741.0,966.37,701.34
2016,7,29,9,45,853.0,110.0,1.4,23.5,776.5,975.8,706.03
2016,7,29,10,0,865.0,111.0,1.5,24.0,812.0,982.09,708.84
2016,7,29,10,15,872.0,112.5,1.6,24.0,841.5,980.75,708.3
2016,7,29,10,30,879.0,114.0,1.7,24.0,871.0,976.15,705.84
2016,7,29,10,45,886.0,114.0,1.8,24.5,894.0,966.73,699.03
2016,7,29,11,0,893.0,114.0,1.9,25.0,917.0,954.08,690.23
2016,7,29,11,15,896.5,114.5,1.95,25.0,933.0,935.52,678.46
2016,7,29,11,30,900.0,115.0,2.0,25.0,949.0,913.93,664.8
2016,7,29,11,45,904.5,114.0,2.15,25.0,958.0,888.87,649.83
2016,7,29,12,0,909.0,113.0,2.3,25.0,967.0,860.99,632.79
2016,7,29,12,15,909.5,113.0,2.4,25.0,967.5,828.1,611.8
2016,7,29,12,30,910.0,113.0,2.5,25.0,968.0,792.88,589.02
2016,7,29,12,45,910.0,111.5,2.6,25.0,962.0,753.83,563.36
2016,7,29,13,0,910.0,110.0,2.7,25.0,956.0,712.83,534.21
2016,7,29,13,15,907.5,109.5,2.75,25.0,941.5,669.25,502.1
2016,7,29,13,30,905.0,109.0,2.8,25.0,927.0,624.2,468.08
2016,7,29,13,45,903.0,106.5,2.9,25.0,906.5,576.54,431.41
2016,7,29,14,0,901.0,104.0,3.0,25.0,886.0,527.74,392.76
2016,7,29,14,15,895.0,103.0,3.0,24.5,858.0,477.38,352.23
2016,7,29,14,30,889.0,102.0,3.0,24.0,830.0,426.62,310.13
2016,7,29,14,45,883.5,98.5,3.05,24.0,797.0,373.97,265.01
2016,7,29,15,0,878.0,95.0,3.1,24.0,764.0,321.31,219.19
2016,7,29,15,15,867.5,93.0,3.1,23.5,724.5,268.77,174.04
2016,7,29,15,30,857.0,91.0,3.1,23.0,685.0,217.1,131.0
2016,7,29,15,45,846.0,87.5,3.1,23.0,642.0,165.4,91.64
2016,7,29,16,0,835.0,84.0,3.1,23.0,599.0,115.03,61.36
2016,7,29,16,15,817.5,81.0,3.05,22.5,551.5,66.39,51.05
2016,7,29,16,30,800.0,78.0,3.0,22.0,504.0,55.09,41.72
2016,7,29,16,45,779.5,74.0,3.0,22.0,455.0,53.59,40.59
2016,7,29,17,0,759.0,70.0,3.0,22.0,406.0,51.97,39.35
2016,7,29,17,15,727.0,66.0,2.9,21.5,355.0,50.16,38.0
2016,7,29,17,30,695.0,62.0,2.8,21.0,304.0,48.28,36.54
2016,7,29,17,45,652.5,56.5,2.7,21.0,254.5,45.02,33.73
2016,7,29,18,0,610.0,51.0,2.6,21.0,205.0,41.66,30.72
2016,7,29,18,15,541.5,44.0,2.45,20.5,158.0,33.66,23.62
2016,7,29,18,30,473.0,37.0,2.3,20.0,111.0,29.03,19.27
2016,7,29,18,45,363.0,28.0,2.2,19.5,72.0,22.41,12.72
2016,7,29,19,0,253.0,19.0,2.1,19.0,33.0,15.56,0.0
2016,7,29,19,15,126.5,9.5,2.1,18.5,16.5,8.64,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.5,1.7,13.5,11.5,59.43,0.0
2016,7,30,5,30,200.0,15.0,1.7,14.0,23.0,127.48,0.0
2016,7,30,5,45,325.5,25.0,1.75,14.5,60.5,270.12,197.46
2016,7,30,6,0,451.0,35.0,1.8,15.0,98.0,377.64,304.81
2016,7,30,6,15,526.5,42.5,1.75,15.5,144.5,457.6,374.02
2016,7,30,6,30,602.0,50.0,1.7,16.0,191.0,542.81,442.23
2016,7,30,6,45,301.5,79.5,1.7,16.5,150.5,362.06,298.8
2016,7,30,7,0,1.0,109.0,1.7,17.0,110.0,106.84,84.01
2016,7,30,7,15,23.5,137.0,1.75,17.5,147.5,154.75,124.55
2016,7,30,7,30,46.0,165.0,1.8,18.0,185.0,218.34,176.24
2016,7,30,7,45,68.5,191.5,1.85,19.0,225.0,267.71,214.86
2016,7,30,8,0,91.0,218.0,1.9,20.0,265.0,317.41,252.72
2016,7,30,8,15,70.0,231.5,1.95,20.5,270.0,310.22,244.89
2016,7,30,8,30,49.0,245.0,2.0,21.0,275.0,302.26,236.75
2016,7,30,8,45,123.0,278.0,2.1,21.5,360.0,427.07,332.77
2016,7,30,9,0,197.0,311.0,2.2,22.0,445.0,534.21,411.73
2016,7,30,9,15,550.0,200.0,2.3,22.0,605.5,798.39,608.05
2016,7,30,9,30,903.0,89.0,2.4,22.0,766.0,1004.22,744.49
2016,7,30,9,45,911.5,90.0,2.55,22.5,801.5,1010.52,745.17
2016,7,30,10,0,920.0,91.0,2.7,23.0,837.0,1013.49,745.82
2016,7,30,10,15,926.0,92.5,2.8,23.0,866.0,1011.16,744.1
2016,7,30,10,30,932.0,94.0,2.9,23.0,895.0,1005.41,740.29
2016,7,30,10,45,935.5,95.5,3.0,23.0,917.5,993.83,732.78
2016,7,30,11,0,939.0,97.0,3.1,23.0,940.0,978.91,723.16
2016,7,30,11,15,941.5,97.5,3.2,23.0,955.0,958.78,710.15
2016,7,30,11,30,944.0,98.0,3.3,23.0,970.0,935.53,695.07
2016,7,30,11,45,944.5,98.5,3.4,23.0,978.0,907.54,676.77
2016,7,30,12,0,945.0,99.0,3.5,23.0,986.0,876.76,656.5
2016,7,30,12,15,945.0,99.0,3.5,23.0,986.0,842.51,633.19
2016,7,30,12,30,945.0,99.0,3.5,23.0,986.0,805.82,608.12
2016,7,30,12,45,942.5,99.5,3.55,23.0,978.5,765.52,580.61
2016,7,30,13,0,940.0,100.0,3.6,23.0,971.0,723.29,549.89
2016,7,30,13,15,937.5,99.0,3.6,23.0,956.5,678.07,515.68
2016,7,30,13,30,935.0,98.0,3.6,23.0,942.0,631.33,479.55
2016,7,30,13,45,932.0,96.5,3.6,23.0,921.0,582.57,441.0
2016,7,30,14,0,929.0,95.0,3.6,23.0,900.0,532.69,400.56
2016,7,30,14,15,923.0,94.0,3.55,22.5,872.0,480.97,358.22
2016,7,30,14,30,917.0,93.0,3.5,22.0,844.0,428.81,314.28
2016,7,30,14,45,911.5,90.5,3.5,22.0,810.0,375.45,267.82
2016,7,30,15,0,906.0,88.0,3.5,22.0,776.0,322.05,220.68
2016,7,30,15,15,896.0,86.0,3.45,21.5,736.5,268.15,173.83
2016,7,30,15,30,886.0,84.0,3.4,21.0,697.0,215.07,129.21
2016,7,30,15,45,875.0,81.0,3.35,21.0,653.0,162.18,88.84
2016,7,30,16,0,864.0,78.0,3.3,21.0,609.0,110.63,58.19
2016,7,30,16,15,847.0,75.5,3.25,20.5,561.5,62.43,48.11
2016,7,30,16,30,830.0,73.0,3.2,20.0,514.0,61.07,47.24
2016,7,30,16,45,808.5,69.5,3.15,20.0,463.5,50.69,38.44
2016,7,30,17,0,787.0,66.0,3.1,20.0,413.0,49.28,37.36
2016,7,30,17,15,756.0,62.5,3.0,19.5,361.5,47.72,36.21
2016,7,30,17,30,725.0,59.0,2.9,19.0,310.0,46.12,34.96
2016,7,30,17,45,680.5,54.0,2.85,18.5,259.0,43.15,32.45
2016,7,30,18,0,636.0,49.0,2.8,18.0,208.0,40.1,29.76
2016,7,30,18,15,567.0,42.5,2.65,17.5,160.0,35.55,25.58
2016,7,30,18,30,498.0,36.0,2.5,17.0,112.0,28.33,18.9
2016,7,30,18,45,382.5,27.0,2.4,16.5,72.5,21.64,12.16
2016,7,30,19,0,267.0,18.0,2.3,16.0,33.0,14.73,0.0
2016,7,30,19,15,133.5,9.0,2.3,15.5,16.5,8.19,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,6.82,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,119.28,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,263.25,189.9
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,372.01,301.35
2016,7,31,6,15,519.5,42.5,2.05,14.0,142.5,452.25,372.6
2016,7,31,6,30,596.0,50.0,2.1,14.0,189.0,537.85,443.3
2016,7,31,6,45,298.0,64.0,2.15,14.5,133.5,336.84,282.14
2016,7,31,7,0,0.0,78.0,2.2,15.0,78.0,70.97,54.67
2016,7,31,7,15,0.0,96.5,2.2,15.5,96.5,89.03,69.94
2016,7,31,7,30,0.0,115.0,2.2,16.0,115.0,106.95,84.52
2016,7,31,7,45,18.0,156.5,2.2,16.5,166.0,165.88,133.32
2016,7,31,8,0,36.0,198.0,2.2,17.0,217.0,241.9,194.44
2016,7,31,8,15,108.5,232.0,2.2,17.5,296.0,365.01,292.47
2016,7,31,8,30,181.0,266.0,2.2,18.0,375.0,472.3,374.43
2016,7,31,8,45,290.5,266.0,2.2,18.5,456.0,594.31,465.56
2016,7,31,9,0,400.0,266.0,2.2,19.0,537.0,699.62,541.24
2016,7,31,9,15,653.5,177.0,2.2,19.5,651.5,874.98,665.25
2016,7,31,9,30,907.0,88.0,2.2,20.0,766.0,1006.18,748.63
2016,7,31,9,45,912.5,91.0,2.25,20.5,801.0,1011.78,748.57
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,1013.96,747.8
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,1011.49,745.6
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,1005.61,741.36
2016,7,31,10,45,935.5,97.0,2.5,21.5,918.0,994.39,732.88
2016,7,31,11,0,940.0,98.0,2.6,22.0,941.0,979.81,722.31
