Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,15,943.0,98.5,2.65,22.0,957.0,960.05,709.34
2016,7,31,11,30,946.0,99.0,2.7,22.0,973.0,937.13,694.35
2016,7,31,11,45,948.0,99.0,2.75,22.0,981.0,909.81,676.43
2016,7,31,12,0,950.0,99.0,2.8,22.0,989.0,879.64,656.55
2016,7,31,12,15,950.0,99.0,2.85,22.0,989.5,845.15,633.65
2016,7,31,12,30,950.0,99.0,2.9,22.0,990.0,808.22,608.94
2016,7,31,12,45,946.0,101.0,2.95,22.0,982.5,767.87,581.65
2016,7,31,13,0,942.0,103.0,3.0,22.0,975.0,725.66,551.02
2016,7,31,13,15,939.0,102.0,3.05,22.0,960.0,679.93,516.81
2016,7,31,13,30,936.0,101.0,3.1,22.0,945.0,632.71,480.64
2016,7,31,13,45,933.5,99.0,3.15,22.0,923.5,583.65,442.11
2016,7,31,14,0,931.0,97.0,3.2,22.0,902.0,533.44,401.57
2016,7,31,14,15,925.0,96.0,3.2,21.5,873.5,481.52,359.14
2016,7,31,14,30,919.0,95.0,3.2,21.0,845.0,429.16,315.04
2016,7,31,14,45,913.0,92.5,3.2,21.0,811.0,375.44,268.22
2016,7,31,15,0,907.0,90.0,3.2,21.0,777.0,321.73,220.76
2016,7,31,15,15,896.5,88.0,3.15,20.5,736.5,267.58,173.67
2016,7,31,15,30,886.0,86.0,3.1,20.0,696.0,214.3,128.95
2016,7,31,15,45,873.5,83.0,3.1,20.0,652.0,161.17,88.64
2016,7,31,16,0,861.0,80.0,3.1,20.0,608.0,109.52,58.44
2016,7,31,16,15,843.5,77.5,3.05,19.5,559.5,63.75,49.45
2016,7,31,16,30,826.0,75.0,3.0,19.0,511.0,62.41,48.6
2016,7,31,16,45,803.0,71.5,2.95,19.0,460.5,52.14,39.87
2016,7,31,17,0,780.0,68.0,2.9,19.0,410.0,50.79,38.84
2016,7,31,17,15,747.5,64.0,2.8,18.5,358.0,48.9,37.4
2016,7,31,17,30,715.0,60.0,2.7,18.0,306.0,46.94,35.84
2016,7,31,17,45,668.5,55.0,2.65,17.5,255.0,44.01,33.35
2016,7,31,18,0,622.0,50.0,2.6,17.0,204.0,41.01,30.68
2016,7,31,18,15,551.0,43.5,2.45,16.5,156.5,33.45,23.83
2016,7,31,18,30,480.0,37.0,2.3,16.0,109.0,29.23,19.74
2016,7,31,18,45,362.5,27.5,2.15,15.5,69.5,22.14,12.49
2016,7,31,19,0,245.0,18.0,2.0,15.0,30.0,14.8,0.0
2016,7,31,19,15,122.5,9.0,2.0,14.5,15.0,8.19,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.0,7.5,1.6,12.5,10.0,6.82,0.0
2016,8,1,5,30,140.0,15.0,1.7,13.0,20.0,92.99,0.0
2016,8,1,5,45,270.0,26.5,1.8,13.5,55.5,236.11,166.52
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,347.09,280.76
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,428.62,352.42
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,515.56,423.61
2016,8,1,6,45,282.5,82.0,1.95,15.5,147.5,350.58,290.94
2016,8,1,7,0,6.0,110.0,2.0,16.0,112.0,112.54,89.38
2016,8,1,7,15,5.0,124.5,2.0,16.5,126.5,124.75,99.55
2016,8,1,7,30,4.0,139.0,2.0,17.0,141.0,136.98,109.1
2016,8,1,7,45,15.5,165.0,2.0,17.5,173.0,173.27,138.58
2016,8,1,8,0,27.0,191.0,2.0,18.0,205.0,225.21,179.91
2016,8,1,8,15,16.0,186.0,2.0,18.5,195.0,191.43,151.47
2016,8,1,8,30,5.0,181.0,2.0,19.0,185.0,173.86,136.3
2016,8,1,8,45,8.5,200.0,2.0,19.5,206.0,195.17,152.71
2016,8,1,9,0,12.0,219.0,2.0,20.0,227.0,216.39,168.74
2016,8,1,9,15,12.5,229.5,2.05,20.0,238.5,225.96,175.77
2016,8,1,9,30,13.0,240.0,2.1,20.0,250.0,235.51,182.8
2016,8,1,9,45,24.5,284.5,2.15,20.5,304.5,289.51,224.0
2016,8,1,10,0,36.0,329.0,2.2,21.0,359.0,360.1,276.59
2016,8,1,10,15,211.0,347.0,2.3,21.0,527.5,576.43,440.43
2016,8,1,10,30,386.0,365.0,2.4,21.0,696.0,754.95,568.58
2016,8,1,10,45,656.0,236.5,2.5,21.5,816.5,886.3,663.09
2016,8,1,11,0,926.0,108.0,2.6,22.0,937.0,975.79,720.78
2016,8,1,11,15,929.5,109.0,2.65,22.0,953.5,956.99,707.42
2016,8,1,11,30,933.0,110.0,2.7,22.0,970.0,935.03,693.04
2016,8,1,11,45,934.5,110.5,2.8,22.0,978.0,907.82,675.55
2016,8,1,12,0,936.0,111.0,2.9,22.0,986.0,877.8,656.08
2016,8,1,12,15,936.5,111.0,2.95,22.0,987.0,843.87,633.49
2016,8,1,12,30,937.0,111.0,3.0,22.0,988.0,807.51,609.09
2016,8,1,12,45,935.5,111.0,3.05,22.0,980.5,767.44,581.92
2016,8,1,13,0,934.0,111.0,3.1,22.0,973.0,725.41,551.03
2016,8,1,13,15,931.0,110.0,3.1,22.0,958.5,679.84,516.68
2016,8,1,13,30,928.0,109.0,3.1,22.0,944.0,632.79,480.44
2016,8,1,13,45,924.0,107.5,3.15,22.0,922.5,583.53,441.77
2016,8,1,14,0,920.0,106.0,3.2,22.0,901.0,533.27,401.21
2016,8,1,14,15,914.0,105.0,3.2,21.5,872.0,481.72,359.09
2016,8,1,14,30,908.0,104.0,3.2,21.0,843.0,429.74,315.33
2016,8,1,14,45,900.0,101.5,3.2,21.0,808.5,375.77,268.44
2016,8,1,15,0,892.0,99.0,3.2,21.0,774.0,322.03,221.14
2016,8,1,15,15,881.0,97.0,3.2,20.5,733.5,268.4,174.68
2016,8,1,15,30,870.0,95.0,3.2,20.0,693.0,215.7,130.68
2016,8,1,15,45,856.0,92.5,3.2,20.0,648.5,163.43,91.44
2016,8,1,16,0,842.0,90.0,3.2,20.0,604.0,103.18,54.7
2016,8,1,16,15,823.5,87.0,3.15,19.5,555.5,60.16,46.38
2016,8,1,16,30,805.0,84.0,3.1,19.0,507.0,59.63,46.21
2016,8,1,16,45,779.5,80.5,3.05,19.0,456.0,58.61,45.49
2016,8,1,17,0,754.0,77.0,3.0,19.0,405.0,57.53,44.71
2016,8,1,17,15,719.5,72.0,2.95,18.5,353.0,55.13,42.85
2016,8,1,17,30,685.0,67.0,2.9,18.0,301.0,52.62,40.84
2016,8,1,17,45,633.5,61.5,2.85,17.5,250.0,45.22,34.41
2016,8,1,18,0,582.0,56.0,2.8,17.0,199.0,42.33,31.83
2016,8,1,18,15,506.5,48.5,2.7,16.5,151.5,37.6,27.45
2016,8,1,18,30,431.0,41.0,2.6,16.0,104.0,32.75,22.74
2016,8,1,18,45,304.5,30.0,2.55,15.5,65.5,24.45,14.15
2016,8,1,19,0,178.0,19.0,2.5,15.0,27.0,15.8,0.0
2016,8,1,19,15,89.0,9.5,2.5,14.5,13.5,8.64,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,18.0,74.72,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,53.5,219.28,150.44
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,335.27,270.47
2016,8,2,6,15,465.5,48.0,1.65,14.5,135.5,420.89,345.24
2016,8,2,6,30,550.0,57.0,1.6,15.0,182.0,512.32,419.77
2016,8,2,6,45,275.0,64.0,1.55,15.5,126.5,318.78,264.97
2016,8,2,7,0,0.0,71.0,1.5,16.0,71.0,63.68,48.28
2016,8,2,7,15,0.0,91.0,1.4,16.5,91.0,83.32,64.88
2016,8,2,7,30,0.0,111.0,1.3,17.0,111.0,102.86,80.75
2016,8,2,7,45,2.5,137.0,1.25,17.5,138.5,130.9,103.4
2016,8,2,8,0,5.0,163.0,1.2,18.0,166.0,158.89,125.52
2016,8,2,8,15,6.0,174.0,1.15,18.5,177.5,169.38,133.19
2016,8,2,8,30,7.0,185.0,1.1,19.0,189.0,179.98,140.9
2016,8,2,8,45,8.5,198.5,1.1,19.5,204.0,193.69,151.02
2016,8,2,9,0,10.0,212.0,1.1,20.0,219.0,207.38,161.0
2016,8,2,9,15,17.0,244.5,1.1,20.5,257.0,245.58,189.97
2016,8,2,9,30,24.0,277.0,1.1,21.0,295.0,283.52,218.07
2016,8,2,9,45,45.0,319.5,1.15,21.5,355.0,362.88,276.99
2016,8,2,10,0,66.0,362.0,1.2,22.0,415.0,424.74,321.33
2016,8,2,10,15,497.5,234.0,1.2,22.0,658.0,751.77,562.54
2016,8,2,10,30,929.0,106.0,1.2,22.0,901.0,1012.18,729.82
2016,8,2,10,45,934.0,107.0,1.3,22.5,924.0,1001.14,718.87
2016,8,2,11,0,939.0,108.0,1.4,23.0,947.0,986.71,709.51
2016,8,2,11,15,942.0,109.0,1.45,23.0,963.0,967.13,697.51
2016,8,2,11,30,945.0,110.0,1.5,23.0,979.0,944.36,683.54
2016,8,2,11,45,947.0,110.0,1.55,23.5,987.5,916.72,665.12
2016,8,2,12,0,949.0,110.0,1.6,24.0,996.0,886.21,644.86
2016,8,2,12,15,949.0,110.0,1.6,24.0,996.5,851.4,622.39
2016,8,2,12,30,949.0,110.0,1.6,24.0,997.0,814.16,598.21
2016,8,2,12,45,940.5,114.5,1.65,24.5,987.5,772.41,570.05
2016,8,2,13,0,932.0,119.0,1.7,25.0,978.0,729.07,538.56
2016,8,2,13,15,928.5,118.5,1.75,25.0,963.0,683.47,505.93
2016,8,2,13,30,925.0,118.0,1.8,25.0,948.0,636.45,471.34
2016,8,2,13,45,920.5,116.5,1.85,25.0,926.0,586.87,433.88
2016,8,2,14,0,916.0,115.0,1.9,25.0,904.0,536.35,394.54
2016,8,2,14,15,909.5,113.5,1.95,25.0,875.0,484.22,352.75
2016,8,2,14,30,903.0,112.0,2.0,25.0,846.0,431.73,309.44
2016,8,2,14,45,894.0,110.0,2.05,25.0,810.5,377.9,264.1
2016,8,2,15,0,885.0,108.0,2.1,25.0,775.0,324.39,218.35
2016,8,2,15,15,873.0,105.5,2.1,24.5,734.0,270.4,172.87
2016,8,2,15,30,861.0,103.0,2.1,24.0,693.0,217.45,129.91
2016,8,2,15,45,844.5,100.5,2.15,24.0,647.5,156.16,84.81
2016,8,2,16,0,828.0,98.0,2.2,24.0,602.0,105.58,56.98
2016,8,2,16,15,808.0,94.5,2.2,23.5,553.0,65.31,49.95
2016,8,2,16,30,788.0,91.0,2.2,23.0,504.0,64.63,49.7
2016,8,2,16,45,759.5,87.5,2.25,23.0,452.5,63.81,49.18
2016,8,2,17,0,731.0,84.0,2.3,23.0,401.0,62.96,48.62
2016,8,2,17,15,694.0,79.0,2.15,22.5,348.5,55.27,42.26
2016,8,2,17,30,657.0,74.0,2.0,22.0,296.0,53.28,40.72
2016,8,2,17,45,601.5,67.5,1.95,21.5,244.5,49.91,37.9
2016,8,2,18,0,546.0,61.0,1.9,21.0,193.0,46.44,34.84
2016,8,2,18,15,465.5,52.0,1.85,20.0,146.0,40.61,29.61
2016,8,2,18,30,385.0,43.0,1.8,19.0,99.0,34.6,23.96
2016,8,2,18,45,256.5,30.5,1.8,18.5,61.5,24.97,14.1
2016,8,2,19,0,128.0,18.0,1.8,18.0,24.0,14.24,0.0
2016,8,2,19,15,64.0,9.0,1.8,17.5,12.0,8.19,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.5,0.95,14.5,8.0,0.0,0.0
2016,8,3,5,30,92.0,13.0,1.1,15.0,16.0,63.74,0.0
2016,8,3,5,45,222.0,26.5,1.25,16.0,50.5,203.36,133.43
2016,8,3,6,0,352.0,40.0,1.4,17.0,85.0,316.79,251.81
2016,8,3,6,15,437.5,49.5,1.4,17.5,131.0,402.66,326.03
2016,8,3,6,30,523.0,59.0,1.4,18.0,177.0,494.38,400.44
2016,8,3,6,45,278.0,88.5,1.45,18.5,153.0,355.82,290.36
2016,8,3,7,0,33.0,118.0,1.5,19.0,129.0,156.62,125.19
2016,8,3,7,15,47.0,141.5,1.45,19.5,160.0,194.45,156.41
2016,8,3,7,30,61.0,165.0,1.4,20.0,191.0,232.44,186.33
2016,8,3,7,45,74.5,189.5,1.4,20.5,225.0,271.41,216.31
2016,8,3,8,0,88.0,214.0,1.4,21.0,259.0,310.35,245.55
2016,8,3,8,15,76.0,232.0,1.3,21.5,274.0,317.16,248.57
2016,8,3,8,30,64.0,250.0,1.2,22.0,289.0,323.21,251.11
2016,8,3,8,45,119.5,279.0,1.1,22.5,357.5,425.14,327.01
2016,8,3,9,0,175.0,308.0,1.0,23.0,426.0,509.12,386.3
2016,8,3,9,15,527.5,207.5,0.9,23.5,593.5,774.95,575.8
2016,8,3,9,30,880.0,107.0,0.8,24.0,761.0,998.58,712.68
2016,8,3,9,45,888.5,109.5,0.7,24.5,797.0,1006.05,709.01
2016,8,3,10,0,897.0,112.0,0.6,25.0,833.0,1010.19,706.57
2016,8,3,10,15,904.0,113.5,0.7,25.0,863.0,1008.38,706.59
2016,8,3,10,30,911.0,115.0,0.8,25.0,893.0,1003.18,704.69
2016,8,3,10,45,916.0,116.5,0.95,25.5,916.0,992.67,699.22
2016,8,3,11,0,921.0,118.0,1.1,26.0,939.0,978.8,691.59
2016,8,3,11,15,924.5,118.5,1.3,26.0,955.5,959.3,682.41
2016,8,3,11,30,928.0,119.0,1.5,26.0,972.0,936.66,670.87
2016,8,3,11,45,929.0,120.0,1.75,26.0,980.0,909.31,656.48
2016,8,3,12,0,930.0,121.0,2.0,26.0,988.0,879.16,639.66
2016,8,3,12,15,930.5,121.0,2.2,25.5,989.0,845.1,620.46
2016,8,3,12,30,931.0,121.0,2.4,25.0,990.0,808.62,599.1
2016,8,3,12,45,932.5,119.0,2.6,25.0,983.5,768.92,573.44
2016,8,3,13,0,934.0,117.0,2.8,25.0,977.0,727.08,544.14
2016,8,3,13,15,931.0,116.5,2.9,25.0,962.5,681.66,510.87
2016,8,3,13,30,928.0,116.0,3.0,25.0,948.0,634.77,475.58
2016,8,3,13,45,923.0,115.0,3.1,25.0,925.5,585.13,437.24
2016,8,3,14,0,918.0,114.0,3.2,25.0,903.0,534.57,397.04
2016,8,3,14,15,911.5,112.5,3.25,24.5,874.5,482.27,354.94
2016,8,3,14,30,905.0,111.0,3.3,24.0,846.0,429.62,311.22
2016,8,3,14,45,897.5,109.0,3.4,24.0,811.0,376.12,265.26
2016,8,3,15,0,890.0,107.0,3.5,24.0,776.0,322.78,218.84
2016,8,3,15,15,878.0,104.5,3.45,23.5,735.0,268.47,172.48
2016,8,3,15,30,866.0,102.0,3.4,23.0,694.0,215.21,128.88
2016,8,3,15,45,853.0,98.5,3.4,22.5,649.0,153.27,83.18
2016,8,3,16,0,840.0,95.0,3.4,22.0,604.0,101.69,55.07
2016,8,3,16,15,820.0,92.0,3.35,21.5,554.5,63.8,49.11
2016,8,3,16,30,800.0,89.0,3.3,21.0,505.0,63.4,49.08
2016,8,3,16,45,775.5,84.5,3.3,21.0,454.0,61.79,47.87
2016,8,3,17,0,751.0,80.0,3.3,21.0,403.0,60.06,46.55
2016,8,3,17,15,714.5,75.0,3.15,20.5,350.5,57.75,44.78
2016,8,3,17,30,678.0,70.0,3.0,20.0,298.0,50.46,38.61
2016,8,3,17,45,627.0,63.5,2.95,19.5,246.5,46.97,35.64
2016,8,3,18,0,576.0,57.0,2.9,19.0,195.0,43.35,32.42
2016,8,3,18,15,496.5,48.5,2.7,18.5,147.0,37.8,27.33
2016,8,3,18,30,417.0,40.0,2.5,18.0,99.0,32.08,21.85
2016,8,3,18,45,286.5,28.5,2.3,17.5,61.0,23.28,12.52
2016,8,3,19,0,156.0,17.0,2.1,17.0,23.0,14.1,0.0
2016,8,3,19,15,78.0,8.5,2.05,16.5,11.5,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.8,13.0,15.0,54.62,0.0
2016,8,4,5,45,212.5,26.5,1.9,13.5,49.5,195.24,124.45
2016,8,4,6,0,349.0,40.0,2.0,14.0,84.0,314.29,252.96
2016,8,4,6,15,436.0,49.5,1.95,14.5,130.5,401.11,329.63
2016,8,4,6,30,523.0,59.0,1.9,15.0,177.0,493.82,406.42
2016,8,4,6,45,581.5,66.0,1.9,15.5,228.0,566.63,463.43
2016,8,4,7,0,640.0,73.0,1.9,16.0,279.0,641.86,519.48
2016,8,4,7,15,320.0,69.5,1.85,16.5,172.5,376.05,311.03
2016,8,4,7,30,0.0,66.0,1.8,17.0,66.0,58.33,43.39
2016,8,4,7,45,0.0,82.0,1.75,17.5,82.0,72.58,55.33
2016,8,4,8,0,0.0,98.0,1.7,18.0,98.0,87.73,67.52
2016,8,4,8,15,0.0,112.5,1.75,18.0,112.5,101.39,78.48
2016,8,4,8,30,0.0,127.0,1.8,18.0,127.0,115.02,89.31
2016,8,4,8,45,0.5,146.5,1.85,18.5,147.0,133.96,104.17
2016,8,4,9,0,1.0,166.0,1.9,19.0,167.0,152.85,118.77
2016,8,4,9,15,3.0,178.5,2.0,19.0,181.5,166.28,129.23
2016,8,4,9,30,5.0,191.0,2.1,19.0,196.0,179.66,139.61
2016,8,4,9,45,7.5,211.5,2.25,19.5,218.5,201.16,156.05
2016,8,4,10,0,10.0,232.0,2.4,20.0,241.0,222.46,172.16
2016,8,4,10,15,11.0,239.0,2.45,20.0,248.5,229.14,177.07
2016,8,4,10,30,12.0,246.0,2.5,20.0,256.0,235.74,181.97
2016,8,4,10,45,15.0,275.0,2.65,20.0,288.0,264.78,204.24
2016,8,4,11,0,18.0,304.0,2.8,20.0,320.0,293.32,225.93
2016,8,4,11,15,32.5,353.5,2.9,20.0,383.0,361.2,277.48
2016,8,4,11,30,47.0,403.0,3.0,20.0,446.0,416.49,318.71
2016,8,4,11,45,48.5,405.0,3.1,20.0,449.5,413.82,316.48
2016,8,4,12,0,50.0,407.0,3.2,20.0,453.0,410.83,314.27
2016,8,4,12,15,171.0,426.5,3.25,20.0,586.0,520.54,398.22
2016,8,4,12,30,292.0,446.0,3.3,20.0,719.0,615.56,468.51
2016,8,4,12,45,266.0,448.5,3.35,20.0,696.0,578.79,440.57
2016,8,4,13,0,240.0,451.0,3.4,20.0,673.0,545.74,415.88
2016,8,4,13,15,575.5,284.5,3.4,20.0,803.0,595.09,456.6
2016,8,4,13,30,911.0,118.0,3.4,20.0,933.0,624.69,479.23
2016,8,4,13,45,908.5,115.5,3.45,20.0,911.5,575.9,439.91
2016,8,4,14,0,906.0,113.0,3.5,20.0,890.0,526.03,399.08
2016,8,4,14,15,899.0,111.5,3.5,19.5,861.0,474.07,356.11
2016,8,4,14,30,892.0,110.0,3.5,19.0,832.0,421.83,311.64
2016,8,4,14,45,885.0,107.0,3.5,19.0,797.5,368.4,264.65
2016,8,4,15,0,878.0,104.0,3.5,19.0,763.0,315.11,217.29
2016,8,4,15,15,623.5,190.0,3.5,19.0,645.0,258.77,177.55
2016,8,4,15,30,369.0,276.0,3.5,19.0,527.0,249.55,179.3
2016,8,4,15,45,235.0,270.5,3.5,19.0,426.5,206.64,152.34
2016,8,4,16,0,101.0,265.0,3.5,19.0,326.0,200.01,154.62
2016,8,4,16,15,52.5,214.0,3.45,18.5,245.5,161.93,133.27
2016,8,4,16,30,4.0,163.0,3.4,18.0,165.0,135.73,111.77
2016,8,4,16,45,17.0,161.0,3.4,17.5,168.5,133.07,110.11
2016,8,4,17,0,30.0,159.0,3.4,17.0,172.0,123.78,102.68
2016,8,4,17,15,25.5,139.5,3.35,16.5,149.5,109.77,91.02
2016,8,4,17,30,21.0,120.0,3.3,16.0,127.0,99.16,82.09
2016,8,4,17,45,297.5,87.0,3.25,15.5,158.0,63.01,50.43
2016,8,4,18,0,574.0,54.0,3.2,15.0,189.0,40.98,30.86
2016,8,4,18,15,495.5,46.0,3.1,14.5,142.0,35.77,25.99
2016,8,4,18,30,417.0,38.0,3.0,14.0,95.0,30.41,20.75
2016,8,4,18,45,290.0,26.5,2.95,14.0,58.0,21.55,11.03
2016,8,4,19,0,163.0,15.0,2.9,14.0,21.0,13.64,0.0
2016,8,4,19,15,81.5,7.5,2.9,13.5,10.5,6.82,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,1.9,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.0,13.0,13.0,52.15,0.0
2016,8,5,5,45,202.5,25.0,2.1,13.5,46.5,186.83,113.13
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,300.48,241.49
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,386.71,318.9
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,479.02,397.19
2016,8,5,6,45,251.0,67.0,2.25,14.5,122.5,304.43,254.98
2016,8,5,7,0,0.0,74.0,2.3,15.0,74.0,67.09,51.44
2016,8,5,7,15,0.0,88.0,2.2,15.0,88.0,80.37,62.82
2016,8,5,7,30,0.0,102.0,2.1,15.0,102.0,93.58,73.72
2016,8,5,7,45,0.0,107.5,2.05,15.5,107.5,97.97,76.98
2016,8,5,8,0,0.0,113.0,2.0,16.0,113.0,102.57,80.36
2016,8,5,8,15,1.5,143.0,1.95,16.0,144.0,133.24,105.36
2016,8,5,8,30,3.0,173.0,1.9,16.0,175.0,163.98,129.99
2016,8,5,8,45,4.0,180.0,1.85,16.5,182.5,170.68,134.7
2016,8,5,9,0,5.0,187.0,1.8,17.0,190.0,177.51,139.54
2016,8,5,9,15,5.0,186.5,1.8,17.5,190.0,176.08,137.77
2016,8,5,9,30,5.0,186.0,1.8,18.0,190.0,174.85,136.22
2016,8,5,9,45,10.5,226.0,1.85,18.5,234.5,218.17,169.95
2016,8,5,10,0,16.0,266.0,1.9,19.0,279.0,261.29,202.78
2016,8,5,10,15,56.5,335.5,1.95,19.0,383.5,382.86,296.03
2016,8,5,10,30,97.0,405.0,2.0,19.0,488.0,488.84,374.32
2016,8,5,10,45,97.5,415.5,2.05,19.5,501.0,493.54,375.98
2016,8,5,11,0,98.0,426.0,2.1,20.0,514.0,497.65,377.87
2016,8,5,11,15,490.0,285.5,2.15,20.0,733.0,738.6,560.26
2016,8,5,11,30,882.0,145.0,2.2,20.0,952.0,917.75,684.73
2016,8,5,11,45,883.5,145.5,2.25,20.5,960.0,890.98,663.91
2016,8,5,12,0,885.0,146.0,2.3,21.0,968.0,861.54,643.38
2016,8,5,12,15,884.5,146.0,2.35,21.0,968.0,827.6,620.96
2016,8,5,12,30,884.0,146.0,2.4,21.0,968.0,791.45,596.89
2016,8,5,12,45,881.0,146.5,2.5,21.0,960.0,751.89,569.09
2016,8,5,13,0,878.0,147.0,2.6,21.0,952.0,710.63,539.16
2016,8,5,13,15,874.0,146.0,2.65,21.0,936.5,666.05,505.85
2016,8,5,13,30,870.0,145.0,2.7,21.0,921.0,620.23,470.78
2016,8,5,13,45,861.5,145.0,2.75,21.0,898.0,571.71,432.74
2016,8,5,14,0,853.0,145.0,2.8,21.0,875.0,519.94,391.28
2016,8,5,14,15,845.0,143.0,2.8,21.0,845.5,468.39,348.71
2016,8,5,14,30,837.0,141.0,2.8,21.0,816.0,416.83,305.04
2016,8,5,14,45,824.5,139.5,2.85,21.0,780.0,364.43,260.02
2016,8,5,15,0,812.0,138.0,2.9,21.0,744.0,312.91,215.26
2016,8,5,15,15,798.0,134.5,2.9,20.5,703.5,260.69,170.84
2016,8,5,15,30,784.0,131.0,2.9,20.0,663.0,209.95,129.55
2016,8,5,15,45,765.5,127.5,2.9,20.0,617.5,160.43,93.95
2016,8,5,16,0,747.0,124.0,2.9,20.0,572.0,104.99,62.65
2016,8,5,16,15,723.5,119.0,2.85,19.5,523.5,74.3,58.55
2016,8,5,16,30,700.0,114.0,2.8,19.0,475.0,73.52,58.23
2016,8,5,16,45,669.0,108.5,2.8,19.0,424.5,72.2,57.29
2016,8,5,17,0,638.0,103.0,2.8,19.0,374.0,70.77,56.25
2016,8,5,17,15,596.0,96.0,2.75,18.5,323.0,67.99,54.11
2016,8,5,17,30,554.0,89.0,2.7,18.0,272.0,65.07,51.75
2016,8,5,17,45,495.0,80.0,2.7,17.5,222.5,60.22,47.58
2016,8,5,18,0,436.0,71.0,2.7,17.0,173.0,53.25,41.37
2016,8,5,18,15,353.0,59.0,2.6,16.5,128.0,44.93,33.73
2016,8,5,18,30,270.0,47.0,2.5,16.0,83.0,36.35,25.58
2016,8,5,18,45,162.0,30.5,2.4,15.5,49.5,23.87,12.22
2016,8,5,19,0,54.0,14.0,2.3,15.0,16.0,12.73,0.0
2016,8,5,19,15,27.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,12.0,11.0,31.52,0.0
2016,8,6,5,45,159.5,25.5,1.1,12.5,43.0,159.38,89.98
2016,8,6,6,0,279.0,41.0,1.2,13.0,75.0,269.24,215.46
2016,8,6,6,15,368.0,52.5,1.15,13.5,120.0,356.02,292.07
2016,8,6,6,30,457.0,64.0,1.1,14.0,165.0,449.96,369.9
2016,8,6,6,45,520.0,72.0,1.05,14.5,215.0,525.42,428.99
2016,8,6,7,0,583.0,80.0,1.0,15.0,265.0,603.53,486.54
2016,8,6,7,15,291.5,86.5,1.0,15.5,179.0,375.77,308.23
2016,8,6,7,30,0.0,93.0,1.0,16.0,93.0,84.29,65.06
2016,8,6,7,45,0.0,113.0,1.05,16.5,113.0,103.68,81.34
2016,8,6,8,0,0.0,133.0,1.1,17.0,133.0,122.97,96.68
2016,8,6,8,15,4.0,160.5,1.2,17.5,163.5,153.66,121.19
2016,8,6,8,30,8.0,188.0,1.3,18.0,194.0,184.35,145.23
2016,8,6,8,45,23.0,227.5,1.4,18.5,243.5,238.12,187.46
2016,8,6,9,0,38.0,267.0,1.5,19.0,293.0,309.97,242.47
2016,8,6,9,15,107.0,307.0,1.55,19.0,385.0,418.78,326.23
2016,8,6,9,30,176.0,347.0,1.6,19.0,477.0,544.61,418.99
2016,8,6,9,45,527.0,232.5,1.7,19.5,648.0,792.82,602.09
2016,8,6,10,0,878.0,118.0,1.8,20.0,819.0,994.9,735.13
2016,8,6,10,15,885.5,119.5,1.85,20.0,849.0,993.47,731.34
2016,8,6,10,30,893.0,121.0,1.9,20.0,879.0,988.68,727.92
2016,8,6,10,45,897.5,122.5,1.95,20.5,901.5,977.68,719.24
2016,8,6,11,0,902.0,124.0,2.0,21.0,924.0,963.39,708.6
2016,8,6,11,15,905.5,125.0,2.05,21.0,940.0,944.47,696.39
2016,8,6,11,30,909.0,126.0,2.1,21.0,956.0,922.45,682.2
2016,8,6,11,45,910.0,126.5,2.2,21.5,963.5,894.85,663.5
2016,8,6,12,0,911.0,127.0,2.3,22.0,971.0,864.52,642.93
2016,8,6,12,15,911.0,127.0,2.35,22.0,971.5,830.39,620.51
2016,8,6,12,30,911.0,127.0,2.4,22.0,972.0,793.93,596.34
2016,8,6,12,45,905.5,129.5,2.45,22.0,963.5,753.5,568.19
2016,8,6,13,0,900.0,132.0,2.5,22.0,955.0,711.41,537.45
2016,8,6,13,15,897.0,131.0,2.55,22.0,940.0,666.63,504.13
2016,8,6,13,30,894.0,130.0,2.6,22.0,925.0,620.46,468.89
2016,8,6,13,45,889.0,128.5,2.7,22.0,903.0,571.64,430.88
2016,8,6,14,0,884.0,127.0,2.8,22.0,881.0,521.99,391.05
2016,8,6,14,15,877.0,125.0,2.85,21.5,852.0,470.46,349.18
2016,8,6,14,30,870.0,123.0,2.9,21.0,823.0,418.68,305.8
2016,8,6,14,45,861.0,120.5,2.95,21.0,788.0,365.86,260.07
2016,8,6,15,0,852.0,118.0,3.0,21.0,753.0,306.2,208.65
2016,8,6,15,15,839.5,115.5,3.0,20.5,712.5,252.94,163.06
2016,8,6,15,30,827.0,113.0,3.0,20.0,672.0,200.95,120.62
2016,8,6,15,45,812.0,109.0,3.05,20.0,627.0,149.08,83.44
2016,8,6,16,0,797.0,105.0,3.1,20.0,582.0,99.15,57.97
2016,8,6,16,15,775.5,101.5,3.1,19.5,533.0,70.52,55.33
2016,8,6,16,30,754.0,98.0,3.1,19.0,484.0,70.06,55.27
2016,8,6,16,45,726.5,92.5,3.1,19.0,433.0,61.51,48.06
2016,8,6,17,0,699.0,87.0,3.1,19.0,382.0,59.57,46.54
2016,8,6,17,15,659.5,81.5,3.05,18.5,330.5,57.41,44.88
2016,8,6,17,30,620.0,76.0,3.0,18.0,279.0,55.15,43.07
2016,8,6,17,45,566.5,68.5,3.0,17.5,228.5,51.1,39.57
2016,8,6,18,0,513.0,61.0,3.0,17.0,178.0,46.89,35.76
2016,8,6,18,15,428.0,51.0,2.85,16.5,132.0,40.21,29.58
2016,8,6,18,30,343.0,41.0,2.7,16.0,86.0,33.29,22.89
2016,8,6,18,45,217.0,27.5,2.6,15.5,51.5,21.61,9.94
2016,8,6,19,0,91.0,14.0,2.5,15.0,17.0,12.73,0.0
2016,8,6,19,15,45.5,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,42.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,85.0,10.0,1.2,13.0,12.0,56.65,0.0
2016,8,7,5,45,234.0,22.5,1.35,13.5,46.0,200.32,104.68
2016,8,7,6,0,383.0,35.0,1.5,14.0,80.0,329.98,262.48
2016,8,7,6,15,472.5,43.5,1.35,14.5,126.5,417.67,340.4
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,511.74,416.54
2016,8,7,6,45,302.5,85.0,1.05,15.5,152.5,369.44,303.27
2016,8,7,7,0,43.0,118.0,0.9,16.0,132.0,166.09,134.23
2016,8,7,7,15,48.5,139.0,0.75,16.5,157.0,193.52,156.96
2016,8,7,7,30,54.0,160.0,0.6,17.0,182.0,220.79,177.97
2016,8,7,7,45,92.0,186.5,0.45,17.5,230.5,284.03,227.54
2016,8,7,8,0,130.0,213.0,0.3,18.0,279.0,365.45,288.33
2016,8,7,8,15,491.5,149.5,0.3,18.5,433.0,660.71,509.32
2016,8,7,8,30,853.0,86.0,0.3,19.0,587.0,927.0,679.86
2016,8,7,8,45,869.5,88.5,0.35,19.5,634.0,954.68,690.63
2016,8,7,9,0,886.0,91.0,0.4,20.0,681.0,979.61,703.71
2016,8,7,9,15,897.5,93.0,0.45,20.5,722.5,996.07,711.61
2016,8,7,9,30,909.0,95.0,0.5,21.0,764.0,1009.34,717.78
2016,8,7,9,45,915.5,98.0,0.55,21.5,800.0,1015.51,719.74
2016,8,7,10,0,922.0,101.0,0.6,22.0,836.0,1018.2,719.84
2016,8,7,10,15,929.0,102.5,0.65,22.5,866.0,1016.25,717.29
2016,8,7,10,30,936.0,104.0,0.7,23.0,896.0,1010.8,712.81
2016,8,7,10,45,941.5,104.5,0.75,23.5,920.0,999.38,704.85
2016,8,7,11,0,947.0,105.0,0.8,24.0,944.0,984.55,694.96
2016,8,7,11,15,950.5,105.5,0.9,24.0,960.0,964.53,684.27
2016,8,7,11,30,954.0,106.0,1.0,24.0,976.0,941.28,671.48
2016,8,7,11,45,956.5,106.0,1.15,24.0,984.5,913.57,656.49
2016,8,7,12,0,959.0,106.0,1.3,24.0,993.0,882.92,639.23
2016,8,7,12,15,959.5,106.0,1.35,24.0,993.5,847.89,617.47
2016,8,7,12,30,960.0,106.0,1.4,24.0,994.0,810.34,593.85
2016,8,7,12,45,957.0,106.5,1.5,24.5,986.0,768.4,566.07
2016,8,7,13,0,954.0,107.0,1.6,25.0,978.0,724.53,534.75
2016,8,7,13,15,951.0,106.5,1.65,25.0,963.0,678.08,501.42
2016,8,7,13,30,948.0,106.0,1.7,25.0,948.0,630.1,466.0
2016,8,7,13,45,943.5,104.5,1.8,25.0,925.5,579.19,427.63
2016,8,7,14,0,939.0,103.0,1.9,25.0,903.0,527.3,387.16
2016,8,7,14,15,932.5,102.0,1.95,25.0,873.5,474.17,344.22
2016,8,7,14,30,926.0,101.0,2.0,25.0,844.0,420.65,299.69
2016,8,7,14,45,916.5,99.5,2.05,25.0,807.5,365.63,253.05
2016,8,7,15,0,907.0,98.0,2.1,25.0,771.0,310.96,206.17
2016,8,7,15,15,895.5,95.5,2.1,24.5,729.5,255.74,159.78
2016,8,7,15,30,884.0,93.0,2.1,24.0,688.0,201.53,116.51
2016,8,7,15,45,867.5,91.0,2.15,24.0,642.0,148.37,79.77
2016,8,7,16,0,851.0,89.0,2.2,24.0,596.0,87.47,47.81
2016,8,7,16,15,830.5,86.0,2.2,23.5,546.0,60.18,45.68
2016,8,7,16,30,810.0,83.0,2.2,23.0,496.0,59.6,45.47
2016,8,7,16,45,781.5,79.5,2.2,23.0,444.0,58.53,44.72
2016,8,7,17,0,753.0,76.0,2.2,23.0,392.0,57.41,43.91
2016,8,7,17,15,715.0,71.0,2.05,22.0,339.0,54.96,42.12
2016,8,7,17,30,677.0,66.0,1.9,21.0,286.0,47.86,36.2
2016,8,7,17,45,620.5,60.0,1.8,20.5,234.0,44.63,33.44
2016,8,7,18,0,564.0,54.0,1.7,20.0,182.0,41.31,30.45
2016,8,7,18,15,478.0,45.5,1.6,19.0,134.5,35.67,25.31
2016,8,7,18,30,392.0,37.0,1.5,18.0,87.0,29.87,19.71
2016,8,7,18,45,249.0,25.0,1.4,17.5,51.5,20.5,8.33
2016,8,7,19,0,106.0,13.0,1.3,17.0,16.0,11.82,0.0
2016,8,7,19,15,53.0,6.5,1.35,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,1.2,14.0,11.0,48.94,0.0
2016,8,8,5,45,214.0,21.5,1.3,14.5,43.0,185.65,85.97
2016,8,8,6,0,355.0,34.0,1.4,15.0,75.0,310.33,245.1
2016,8,8,6,15,444.5,43.0,1.3,15.5,121.0,397.23,322.66
2016,8,8,6,30,534.0,52.0,1.2,16.0,167.0,490.73,398.9
2016,8,8,6,45,591.0,58.5,1.1,17.0,217.5,561.57,452.13
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,634.87,503.75
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,693.4,542.55
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,747.75,576.44
2016,8,8,7,45,757.5,78.5,0.7,19.5,423.5,796.82,605.06
2016,8,8,8,0,788.0,82.0,0.6,20.0,475.0,844.73,631.64
2016,8,8,8,15,809.0,85.5,0.45,20.5,524.5,882.28,649.38
2016,8,8,8,30,830.0,89.0,0.3,21.0,574.0,917.66,665.12
2016,8,8,8,45,847.0,91.0,0.2,21.5,620.5,935.07,670.3
2016,8,8,9,0,864.0,93.0,0.1,22.0,667.0,959.57,680.39
2016,8,8,9,15,876.0,95.0,0.25,22.5,708.5,976.31,690.02
2016,8,8,9,30,888.0,97.0,0.4,23.0,750.0,989.93,698.53
2016,8,8,9,45,901.0,97.0,0.55,23.5,787.0,999.01,704.58
2016,8,8,10,0,914.0,97.0,0.7,24.0,824.0,1004.76,708.74
2016,8,8,10,15,920.5,98.5,0.85,24.0,854.0,1002.43,709.36
2016,8,8,10,30,927.0,100.0,1.0,24.0,884.0,996.64,707.87
2016,8,8,10,45,931.5,101.0,1.15,24.5,907.0,984.98,701.3
2016,8,8,11,0,936.0,102.0,1.3,25.0,930.0,969.94,692.53
2016,8,8,11,15,939.5,103.0,1.45,25.0,945.5,950.66,682.29
2016,8,8,11,30,943.0,104.0,1.6,25.0,961.0,928.16,669.79
2016,8,8,11,45,944.5,104.0,1.75,25.0,969.5,899.9,653.35
2016,8,8,12,0,946.0,104.0,1.9,25.0,978.0,868.78,634.76
2016,8,8,12,15,946.5,104.0,2.0,25.0,978.5,834.18,613.08
2016,8,8,12,30,947.0,104.0,2.1,25.0,979.0,797.07,589.46
2016,8,8,12,45,946.5,103.5,2.25,25.0,971.5,756.5,563.1
2016,8,8,13,0,946.0,103.0,2.4,25.0,964.0,713.85,533.02
2016,8,8,13,15,943.0,102.0,2.45,25.0,949.0,667.33,498.77
2016,8,8,13,30,940.0,101.0,2.5,25.0,934.0,619.3,462.49
2016,8,8,13,45,936.0,100.0,2.65,25.0,912.0,569.43,424.11
2016,8,8,14,0,932.0,99.0,2.8,25.0,890.0,518.52,383.62
2016,8,8,14,15,925.5,97.5,2.85,24.5,860.5,465.35,340.59
2016,8,8,14,30,919.0,96.0,2.9,24.0,831.0,411.8,295.89
2016,8,8,14,45,910.5,94.0,2.95,24.0,795.5,357.1,248.74
2016,8,8,15,0,902.0,92.0,3.0,24.0,760.0,302.67,201.38
2016,8,8,15,15,890.5,90.0,3.0,23.5,719.0,248.11,155.03
2016,8,8,15,30,879.0,88.0,3.0,23.0,678.0,194.55,112.05
2016,8,8,15,45,865.0,85.5,3.05,23.0,632.5,141.61,75.48
2016,8,8,16,0,851.0,83.0,3.1,23.0,587.0,90.31,51.86
2016,8,8,16,15,831.0,80.0,3.05,22.5,537.5,56.16,42.47
2016,8,8,16,30,811.0,77.0,3.0,22.0,488.0,55.4,42.09
2016,8,8,16,45,786.5,73.0,3.0,22.0,437.0,53.81,40.88
2016,8,8,17,0,762.0,69.0,3.0,22.0,386.0,52.13,39.57
2016,8,8,17,15,725.0,64.5,2.85,21.5,333.5,49.87,37.81
2016,8,8,17,30,688.0,60.0,2.7,21.0,281.0,47.54,35.93
2016,8,8,17,45,635.5,54.5,2.6,20.5,230.0,44.21,33.07
2016,8,8,18,0,583.0,49.0,2.5,20.0,179.0,37.37,27.0
2016,8,8,18,15,498.0,41.5,2.35,19.0,132.0,32.4,22.45
2016,8,8,18,30,413.0,34.0,2.2,18.0,85.0,27.33,17.47
2016,8,8,18,45,265.5,23.0,2.1,17.5,50.0,18.78,6.3
2016,8,8,19,0,118.0,12.0,2.0,17.0,15.0,10.91,0.0
2016,8,8,19,15,59.0,6.0,2.0,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,16.5,1.15,15.0,36.5,154.62,60.27
2016,8,9,6,0,352.0,33.0,1.3,16.0,73.0,306.88,240.5
2016,8,9,6,15,442.5,42.0,1.35,16.5,118.5,394.11,318.87
2016,8,9,6,30,533.0,51.0,1.4,17.0,164.0,488.11,396.21
2016,8,9,6,45,588.0,58.0,1.5,17.5,214.5,557.97,451.06
2016,8,9,7,0,643.0,65.0,1.6,18.0,265.0,630.19,505.12
2016,8,9,7,15,683.0,70.0,1.6,18.5,317.0,688.92,546.18
2016,8,9,7,30,723.0,75.0,1.6,19.0,369.0,743.46,582.59
2016,8,9,7,45,753.0,79.0,1.65,19.5,420.5,792.59,614.4
2016,8,9,8,0,783.0,83.0,1.7,20.0,472.0,840.54,644.56
2016,8,9,8,15,804.0,86.5,1.7,20.5,521.5,877.95,666.32
2016,8,9,8,30,825.0,90.0,1.7,21.0,571.0,913.2,686.3
2016,8,9,8,45,843.0,91.5,1.75,22.0,617.5,930.83,693.61
2016,8,9,9,0,861.0,93.0,1.8,23.0,664.0,955.6,705.78
2016,8,9,9,15,873.5,95.5,1.75,23.5,705.5,973.35,713.32
2016,8,9,9,30,886.0,98.0,1.7,24.0,747.0,987.96,718.9
2016,8,9,9,45,896.0,99.5,1.65,24.5,783.0,995.73,720.17
2016,8,9,10,0,906.0,101.0,1.6,25.0,819.0,1000.13,719.5
2016,8,9,10,15,912.5,102.5,1.45,25.0,849.0,997.72,714.59
2016,8,9,10,30,919.0,104.0,1.3,25.0,879.0,991.87,707.62
2016,8,9,10,45,923.0,105.5,1.2,25.5,901.5,980.22,696.61
2016,8,9,11,0,927.0,107.0,1.1,26.0,924.0,965.21,683.72
2016,8,9,11,15,930.0,107.5,1.05,26.0,940.0,945.01,669.98
2016,8,9,11,30,933.0,108.0,1.0,26.0,956.0,921.66,654.42
2016,8,9,11,45,933.5,109.5,1.0,26.5,963.5,894.09,635.89
2016,8,9,12,0,934.0,111.0,1.0,27.0,971.0,863.69,615.65
2016,8,9,12,15,934.0,111.0,1.1,27.0,971.0,828.89,595.17
2016,8,9,12,30,934.0,111.0,1.2,27.0,971.0,791.67,572.78
2016,8,9,12,45,930.0,112.0,1.3,27.0,963.0,750.24,546.42
2016,8,9,13,0,926.0,113.0,1.4,27.0,955.0,707.01,516.95
2016,8,9,13,15,923.0,112.5,1.5,26.5,940.0,661.54,485.95
2016,8,9,13,30,920.0,112.0,1.6,26.0,925.0,614.61,452.65
2016,8,9,13,45,914.0,111.5,1.75,26.0,902.5,564.82,415.41
2016,8,9,14,0,908.0,111.0,1.9,26.0,880.0,514.23,376.14
2016,8,9,14,15,901.0,109.5,1.95,26.0,850.5,461.84,333.86
2016,8,9,14,30,894.0,108.0,2.0,26.0,821.0,409.17,290.13
2016,8,9,14,45,883.0,107.0,2.1,26.0,785.5,355.55,244.88
2016,8,9,15,0,872.0,106.0,2.2,26.0,750.0,302.45,199.61
2016,8,9,15,15,860.0,103.5,2.2,25.5,709.0,248.83,154.92
2016,8,9,15,30,848.0,101.0,2.2,25.0,668.0,187.51,106.78
2016,8,9,15,45,829.5,99.0,2.25,25.0,622.0,135.6,71.9
2016,8,9,16,0,811.0,97.0,2.3,25.0,576.0,85.98,50.15
2016,8,9,16,15,789.5,93.5,2.25,24.5,527.0,65.33,49.86
2016,8,9,16,30,768.0,90.0,2.2,24.0,478.0,64.63,49.56
2016,8,9,16,45,736.5,86.5,2.2,24.0,426.0,63.79,49.02
2016,8,9,17,0,705.0,83.0,2.2,24.0,374.0,57.15,43.53
2016,8,9,17,15,665.0,77.5,2.1,23.0,322.0,54.87,41.87
2016,8,9,17,30,625.0,72.0,2.0,22.0,270.0,52.47,40.04
2016,8,9,17,45,562.0,65.5,1.9,21.5,219.0,49.07,37.13
2016,8,9,18,0,499.0,59.0,1.8,21.0,168.0,45.61,33.99
2016,8,9,18,15,409.5,48.5,1.7,20.0,122.5,38.42,27.49
2016,8,9,18,30,320.0,38.0,1.6,19.0,77.0,30.97,20.34
2016,8,9,18,45,186.5,24.0,1.55,18.5,44.0,18.89,5.2
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,9.1,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,131.35,39.51
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,266.14,207.88
2016,8,10,6,15,377.0,46.5,0.9,15.5,111.0,353.95,286.53
2016,8,10,6,30,469.0,57.0,0.9,16.0,155.0,448.52,364.64
2016,8,10,6,45,530.0,65.0,0.9,16.5,205.0,522.19,422.06
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,598.58,478.41
2016,8,10,7,15,345.5,118.0,0.95,17.5,229.0,461.94,371.97
2016,8,10,7,30,100.0,163.0,1.0,18.0,203.0,281.14,225.88
2016,8,10,7,45,94.0,185.0,1.1,18.5,227.0,284.5,228.47
2016,8,10,8,0,88.0,207.0,1.2,19.0,251.0,302.79,241.4
2016,8,10,8,15,438.5,153.5,1.25,19.5,405.0,614.8,484.03
2016,8,10,8,30,789.0,100.0,1.3,20.0,559.0,890.44,671.85
2016,8,10,8,45,808.5,102.5,1.4,20.5,605.0,920.0,686.17
2016,8,10,9,0,828.0,105.0,1.5,21.0,651.0,946.93,701.76
2016,8,10,9,15,841.0,107.5,1.55,21.0,692.5,964.66,712.0
2016,8,10,9,30,854.0,110.0,1.6,21.0,734.0,969.13,713.84
2016,8,10,9,45,867.0,110.5,1.7,21.5,770.5,978.45,718.42
2016,8,10,10,0,880.0,111.0,1.8,22.0,807.0,984.52,720.94
2016,8,10,10,15,887.5,112.5,1.85,22.0,837.0,983.01,719.43
2016,8,10,10,30,895.0,114.0,1.9,22.0,867.0,978.11,715.95
2016,8,10,10,45,900.5,115.0,2.0,22.5,890.0,967.43,708.09
2016,8,10,11,0,906.0,116.0,2.1,23.0,913.0,953.43,698.19
2016,8,10,11,15,909.5,116.5,2.15,23.0,929.0,933.88,685.55
2016,8,10,11,30,913.0,117.0,2.2,23.0,945.0,911.21,670.92
2016,8,10,11,45,915.0,117.5,2.3,23.5,953.0,884.26,652.64
2016,8,10,12,0,917.0,118.0,2.4,24.0,961.0,854.5,632.44
2016,8,10,12,15,917.0,118.0,2.4,23.5,961.0,820.07,610.65
