Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,917.0,118.0,2.4,23.0,961.0,783.26,587.06
2016,8,10,12,45,914.5,118.5,2.45,23.0,953.5,742.92,558.9
2016,8,10,13,0,912.0,119.0,2.5,23.0,946.0,700.71,528.05
2016,8,10,13,15,908.5,118.0,2.5,23.0,931.0,654.98,493.7
2016,8,10,13,30,905.0,117.0,2.5,23.0,916.0,607.87,457.49
2016,8,10,13,45,901.0,115.5,2.55,23.0,893.5,558.91,419.1
2016,8,10,14,0,897.0,114.0,2.6,23.0,871.0,508.99,378.82
2016,8,10,14,15,890.0,112.5,2.55,23.0,842.0,457.06,335.65
2016,8,10,14,30,883.0,111.0,2.5,23.0,813.0,404.86,291.21
2016,8,10,14,45,874.5,108.5,2.5,23.0,777.5,351.4,245.11
2016,8,10,15,0,866.0,106.0,2.5,23.0,742.0,298.25,198.95
2016,8,10,15,15,853.5,103.5,2.45,22.5,701.5,244.81,153.88
2016,8,10,15,30,841.0,101.0,2.4,22.0,661.0,183.73,105.53
2016,8,10,15,45,826.5,97.0,2.4,22.0,615.5,131.13,69.97
2016,8,10,16,0,812.0,93.0,2.4,22.0,570.0,80.39,47.9
2016,8,10,16,15,791.0,89.5,2.35,21.5,521.0,62.63,48.21
2016,8,10,16,30,770.0,86.0,2.3,21.0,472.0,61.81,47.79
2016,8,10,16,45,743.5,81.5,2.3,21.0,421.5,60.12,46.5
2016,8,10,17,0,717.0,77.0,2.3,21.0,371.0,58.32,45.11
2016,8,10,17,15,677.5,72.0,2.2,20.5,319.0,50.97,38.94
2016,8,10,17,30,638.0,67.0,2.1,20.0,267.0,48.78,37.17
2016,8,10,17,45,582.5,60.0,2.05,19.5,216.5,44.83,33.74
2016,8,10,18,0,527.0,53.0,2.0,19.0,166.0,40.74,30.02
2016,8,10,18,15,438.0,43.5,1.9,18.5,120.5,34.22,24.0
2016,8,10,18,30,349.0,34.0,1.8,18.0,75.0,27.48,17.39
2016,8,10,18,45,208.5,21.5,1.7,17.5,42.5,17.58,3.08
2016,8,10,19,0,68.0,9.0,1.6,17.0,10.0,8.19,0.0
2016,8,10,19,15,34.0,4.5,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,14.5,33.0,138.52,27.64
2016,8,11,6,0,303.0,34.0,0.8,15.0,66.0,275.5,213.84
2016,8,11,6,15,395.0,44.5,0.8,15.5,111.0,363.58,293.46
2016,8,11,6,30,487.0,55.0,0.8,16.0,156.0,458.62,371.75
2016,8,11,6,45,542.5,63.5,0.8,16.5,205.5,529.23,426.43
2016,8,11,7,0,598.0,72.0,0.8,17.0,255.0,602.21,480.04
2016,8,11,7,15,309.5,108.0,0.75,17.5,204.0,418.8,337.48
2016,8,11,7,30,21.0,144.0,0.7,18.0,153.0,159.24,126.04
2016,8,11,7,45,29.0,167.0,0.7,18.5,180.5,203.77,162.37
2016,8,11,8,0,37.0,190.0,0.7,19.0,208.0,235.08,186.24
2016,8,11,8,15,65.5,220.5,0.8,19.5,257.0,294.5,232.32
2016,8,11,8,30,94.0,251.0,0.9,20.0,306.0,354.07,277.17
2016,8,11,8,45,223.5,259.5,1.0,20.5,403.5,501.91,389.08
2016,8,11,9,0,353.0,268.0,1.1,21.0,501.0,652.64,496.67
2016,8,11,9,15,594.0,195.5,1.2,21.5,616.0,828.81,620.0
2016,8,11,9,30,835.0,123.0,1.3,22.0,731.0,974.58,711.96
2016,8,11,9,45,857.0,119.5,1.4,22.5,770.5,977.34,710.63
2016,8,11,10,0,879.0,116.0,1.5,23.0,810.0,987.65,716.07
2016,8,11,10,15,887.0,117.5,1.6,23.0,840.0,986.45,715.54
2016,8,11,10,30,895.0,119.0,1.7,23.0,870.0,981.85,713.05
2016,8,11,10,45,898.5,121.0,1.85,23.0,892.5,970.14,706.71
2016,8,11,11,0,902.0,123.0,2.0,23.0,915.0,955.12,698.23
2016,8,11,11,15,906.0,124.0,2.1,23.0,931.0,936.36,686.71
2016,8,11,11,30,910.0,125.0,2.2,23.0,947.0,914.44,673.1
2016,8,11,11,45,910.5,126.5,2.35,23.5,955.0,886.99,654.93
2016,8,11,12,0,911.0,128.0,2.5,24.0,963.0,856.78,634.78
2016,8,11,12,15,911.0,128.0,2.55,24.0,963.5,822.28,612.07
2016,8,11,12,30,911.0,128.0,2.6,24.0,964.0,785.42,587.61
2016,8,11,12,45,902.5,131.5,2.7,24.0,954.5,743.38,558.04
2016,8,11,13,0,894.0,135.0,2.8,24.0,945.0,699.89,526.41
2016,8,11,13,15,891.0,134.5,2.85,23.5,929.5,655.33,494.03
2016,8,11,13,30,888.0,134.0,2.9,23.0,914.0,609.37,459.59
2016,8,11,13,45,883.0,132.0,2.95,23.0,892.0,560.02,420.74
2016,8,11,14,0,878.0,130.0,3.0,23.0,870.0,509.86,380.14
2016,8,11,14,15,870.5,128.0,3.0,23.0,840.5,458.05,337.08
2016,8,11,14,30,863.0,126.0,3.0,23.0,811.0,406.06,292.82
2016,8,11,14,45,854.0,123.5,3.05,23.0,775.5,346.85,242.43
2016,8,11,15,0,845.0,121.0,3.1,23.0,740.0,293.73,196.32
2016,8,11,15,15,831.5,118.0,3.1,22.5,698.5,240.08,151.17
2016,8,11,15,30,818.0,115.0,3.1,22.0,657.0,187.83,110.01
2016,8,11,15,45,801.5,111.5,3.1,22.0,611.5,136.57,75.98
2016,8,11,16,0,785.0,108.0,3.1,22.0,566.0,87.44,55.85
2016,8,11,16,15,762.0,103.5,3.05,21.5,516.5,72.69,56.8
2016,8,11,16,30,739.0,99.0,3.0,21.0,467.0,64.62,50.21
2016,8,11,16,45,709.0,93.5,3.0,20.5,415.5,62.84,48.96
2016,8,11,17,0,679.0,88.0,3.0,20.0,364.0,60.93,47.57
2016,8,11,17,15,637.0,81.5,2.9,19.5,312.0,58.04,45.28
2016,8,11,17,30,595.0,75.0,2.8,19.0,260.0,55.02,42.78
2016,8,11,17,45,535.5,67.0,2.7,18.5,209.5,50.53,38.86
2016,8,11,18,0,476.0,59.0,2.6,18.0,159.0,45.88,34.62
2016,8,11,18,15,386.5,47.5,2.45,17.5,114.0,37.82,27.16
2016,8,11,18,30,297.0,36.0,2.3,17.0,69.0,29.41,18.93
2016,8,11,18,45,148.5,18.0,2.15,16.5,34.5,14.4,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,1.7,13.5,32.0,133.19,9.6
2016,8,12,6,0,289.0,34.0,1.9,14.0,64.0,266.03,207.29
2016,8,12,6,15,381.5,45.0,1.85,14.5,108.5,354.38,289.62
2016,8,12,6,30,474.0,56.0,1.8,15.0,153.0,449.79,370.29
2016,8,12,6,45,320.5,87.5,1.8,15.5,161.5,385.76,318.76
2016,8,12,7,0,167.0,119.0,1.8,16.0,170.0,282.55,233.48
2016,8,12,7,15,186.0,138.0,1.75,16.5,204.5,322.82,266.12
2016,8,12,7,30,205.0,157.0,1.7,17.0,239.0,363.57,297.45
2016,8,12,7,45,216.0,179.5,1.65,18.0,276.5,402.08,325.2
2016,8,12,8,0,227.0,202.0,1.6,19.0,314.0,457.7,364.74
2016,8,12,8,15,295.5,212.0,1.55,19.5,373.5,533.05,420.25
2016,8,12,8,30,364.0,222.0,1.5,20.0,433.0,609.93,474.8
2016,8,12,8,45,598.5,164.5,1.5,20.5,543.5,795.46,606.79
2016,8,12,9,0,833.0,107.0,1.5,21.0,654.0,951.93,706.78
2016,8,12,9,15,846.0,110.0,1.55,21.0,695.5,970.15,715.71
2016,8,12,9,30,859.0,113.0,1.6,21.0,737.0,974.96,717.74
2016,8,12,9,45,870.5,114.5,1.7,21.5,773.5,983.73,721.95
2016,8,12,10,0,882.0,116.0,1.8,22.0,810.0,989.19,724.06
2016,8,12,10,15,889.5,117.5,1.9,22.0,840.0,987.42,723.03
2016,8,12,10,30,897.0,119.0,2.0,22.0,870.0,982.26,719.96
2016,8,12,10,45,903.0,120.0,2.15,22.5,893.0,971.76,712.71
2016,8,12,11,0,909.0,121.0,2.3,23.0,916.0,957.91,703.31
2016,8,12,11,15,912.5,121.5,2.4,23.0,932.0,938.04,690.82
2016,8,12,11,30,916.0,122.0,2.5,23.0,948.0,915.03,676.28
2016,8,12,11,45,918.0,122.0,2.65,23.5,956.0,887.28,657.62
2016,8,12,12,0,920.0,122.0,2.8,24.0,964.0,856.72,636.96
2016,8,12,12,15,920.5,122.0,2.85,24.0,964.5,822.33,614.14
2016,8,12,12,30,921.0,122.0,2.9,24.0,965.0,785.52,589.52
2016,8,12,12,45,921.5,120.5,3.0,24.0,958.0,745.17,561.12
2016,8,12,13,0,922.0,119.0,3.1,24.0,951.0,702.76,530.1
2016,8,12,13,15,919.0,118.0,3.1,24.0,936.0,656.73,495.26
2016,8,12,13,30,916.0,117.0,3.1,24.0,921.0,609.24,458.49
2016,8,12,13,45,912.0,115.5,3.15,24.0,899.0,559.59,419.26
2016,8,12,14,0,908.0,114.0,3.2,24.0,877.0,508.96,378.14
2016,8,12,14,15,901.5,112.5,3.15,24.0,847.5,456.52,334.34
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,403.75,289.23
2016,8,12,14,45,887.0,108.0,3.1,24.0,782.5,349.31,242.18
2016,8,12,15,0,879.0,105.0,3.1,24.0,747.0,295.12,195.15
2016,8,12,15,15,867.0,103.0,3.05,23.5,706.0,241.34,149.93
2016,8,12,15,30,855.0,101.0,3.0,23.0,665.0,179.83,101.81
2016,8,12,15,45,840.5,97.5,2.95,23.0,619.0,126.76,67.19
2016,8,12,16,0,826.0,94.0,2.9,23.0,573.0,75.56,47.59
2016,8,12,16,15,804.5,90.5,2.85,22.5,523.5,63.76,49.0
2016,8,12,16,30,783.0,87.0,2.8,22.0,474.0,62.96,48.6
2016,8,12,16,45,755.5,82.0,2.75,22.0,422.5,60.88,46.99
2016,8,12,17,0,728.0,77.0,2.7,22.0,371.0,58.69,45.25
2016,8,12,17,15,687.5,72.0,2.45,21.5,318.0,51.3,39.07
2016,8,12,17,30,647.0,67.0,2.2,21.0,265.0,49.11,37.29
2016,8,12,17,45,589.0,59.5,2.0,20.5,214.0,44.74,33.49
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,40.2,29.38
2016,8,12,18,15,438.0,42.5,1.65,19.5,117.0,33.65,23.31
2016,8,12,18,30,345.0,33.0,1.5,19.0,71.0,26.88,16.5
2016,8,12,18,45,172.5,16.5,1.35,18.5,35.5,13.18,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,1.2,15.5,31.5,134.82,0.0
2016,8,13,6,0,303.0,32.0,1.3,16.0,63.0,272.74,208.84
2016,8,13,6,15,397.5,42.5,1.3,16.5,107.5,362.0,292.03
2016,8,13,6,30,492.0,53.0,1.3,17.0,152.0,458.61,372.5
2016,8,13,6,45,279.0,84.5,1.3,17.5,144.0,349.94,286.05
2016,8,13,7,0,66.0,116.0,1.3,18.0,136.0,183.88,148.86
2016,8,13,7,15,74.5,137.0,1.25,18.5,164.0,214.29,173.91
2016,8,13,7,30,83.0,158.0,1.2,19.0,192.0,244.69,197.57
2016,8,13,7,45,100.0,182.5,1.15,19.5,228.0,287.17,230.31
2016,8,13,8,0,117.0,207.0,1.1,20.0,264.0,346.66,274.99
2016,8,13,8,15,128.0,230.5,1.1,20.5,299.0,382.7,300.69
2016,8,13,8,30,139.0,254.0,1.1,21.0,334.0,418.2,325.58
2016,8,13,8,45,492.5,176.0,1.15,22.0,492.5,698.15,534.11
2016,8,13,9,0,846.0,98.0,1.2,23.0,651.0,952.43,698.65
2016,8,13,9,15,858.5,100.0,1.25,23.0,692.5,959.27,698.76
2016,8,13,9,30,871.0,102.0,1.3,23.0,734.0,972.94,706.66
2016,8,13,9,45,884.5,102.0,1.4,23.5,771.0,982.12,711.13
2016,8,13,10,0,898.0,102.0,1.5,24.0,808.0,988.0,713.64
2016,8,13,10,15,905.0,103.5,1.6,24.0,837.5,985.86,712.56
2016,8,13,10,30,912.0,105.0,1.7,24.0,867.0,980.29,709.46
2016,8,13,10,45,918.0,105.5,1.85,24.5,890.0,969.29,702.24
2016,8,13,11,0,924.0,106.0,2.0,25.0,913.0,954.91,692.84
2016,8,13,11,15,927.0,107.0,2.1,25.0,928.5,935.01,680.66
2016,8,13,11,30,930.0,108.0,2.2,25.0,944.0,911.93,666.4
2016,8,13,11,45,932.0,107.5,2.35,25.5,952.0,883.53,647.72
2016,8,13,12,0,934.0,107.0,2.5,26.0,960.0,852.3,627.02
2016,8,13,12,15,934.0,107.0,2.55,26.0,960.5,817.27,604.11
2016,8,13,12,30,934.0,107.0,2.6,26.0,961.0,779.8,579.39
2016,8,13,12,45,918.0,116.0,2.7,26.0,949.0,736.73,549.49
2016,8,13,13,0,902.0,125.0,2.8,26.0,937.0,692.47,517.29
2016,8,13,13,15,898.5,124.5,2.8,26.0,922.0,647.26,483.4
2016,8,13,13,30,895.0,124.0,2.8,26.0,907.0,600.67,447.66
2016,8,13,13,45,893.5,120.5,2.85,26.0,885.5,551.57,409.29
2016,8,13,14,0,892.0,117.0,2.9,26.0,864.0,501.33,368.91
2016,8,13,14,15,885.0,115.5,2.9,25.5,834.5,449.41,326.66
2016,8,13,14,30,878.0,114.0,2.9,25.0,805.0,397.22,282.99
2016,8,13,14,45,872.5,109.5,2.95,25.0,770.5,343.25,236.59
2016,8,13,15,0,867.0,105.0,3.0,25.0,736.0,289.31,190.01
2016,8,13,15,15,855.0,103.0,2.95,25.0,695.0,236.15,145.32
2016,8,13,15,30,843.0,101.0,2.9,25.0,654.0,175.25,98.06
2016,8,13,15,45,830.5,96.5,2.9,25.0,609.0,122.27,64.24
2016,8,13,16,0,818.0,92.0,2.9,25.0,564.0,70.95,54.33
2016,8,13,16,15,797.0,88.5,2.85,24.5,515.0,62.4,47.45
2016,8,13,16,30,776.0,85.0,2.8,24.0,466.0,61.55,47.01
2016,8,13,16,45,750.5,80.0,2.75,24.0,415.0,59.44,45.37
2016,8,13,17,0,725.0,75.0,2.7,24.0,364.0,57.2,43.61
2016,8,13,17,15,684.5,70.0,2.45,23.0,312.0,49.92,37.64
2016,8,13,17,30,644.0,65.0,2.2,22.0,260.0,47.67,35.88
2016,8,13,17,45,587.5,57.5,2.0,21.5,209.5,43.24,32.04
2016,8,13,18,0,531.0,50.0,1.8,21.0,159.0,38.65,27.88
2016,8,13,18,15,436.0,41.0,1.65,20.5,113.5,32.47,22.14
2016,8,13,18,30,341.0,32.0,1.5,20.0,68.0,26.11,15.59
2016,8,13,18,45,170.5,16.0,1.4,19.5,34.0,12.83,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,172.5,15.0,1.3,15.5,32.0,144.76,0.0
2016,8,14,6,0,345.0,30.0,1.4,16.0,64.0,297.15,225.71
2016,8,14,6,15,442.5,39.0,1.35,16.5,110.0,387.88,312.15
2016,8,14,6,30,540.0,48.0,1.3,17.0,156.0,486.21,393.3
2016,8,14,6,45,602.5,54.5,1.3,17.5,207.5,560.91,451.64
2016,8,14,7,0,665.0,61.0,1.3,18.0,259.0,638.49,508.99
2016,8,14,7,15,354.5,106.0,1.25,18.5,213.5,452.64,365.44
2016,8,14,7,30,44.0,151.0,1.2,19.0,168.0,202.12,161.27
2016,8,14,7,45,54.0,174.5,1.2,20.0,198.5,236.27,188.56
2016,8,14,8,0,64.0,198.0,1.2,21.0,229.0,270.3,213.95
2016,8,14,8,15,82.0,223.5,1.35,21.5,268.0,314.03,247.16
2016,8,14,8,30,100.0,249.0,1.5,22.0,307.0,357.64,279.59
2016,8,14,8,45,163.5,270.5,1.65,22.5,373.5,457.45,354.54
2016,8,14,9,0,227.0,292.0,1.8,23.0,440.0,539.89,414.45
2016,8,14,9,15,567.0,192.0,1.9,23.5,593.5,796.22,601.48
2016,8,14,9,30,907.0,92.0,2.0,24.0,747.0,995.06,729.76
2016,8,14,9,45,896.5,104.0,2.15,24.5,778.5,994.58,726.13
2016,8,14,10,0,886.0,116.0,2.3,25.0,810.0,990.19,722.25
2016,8,14,10,15,893.5,117.5,2.4,25.0,840.0,988.25,720.96
2016,8,14,10,30,901.0,119.0,2.5,25.0,870.0,982.89,717.52
2016,8,14,10,45,909.5,118.0,2.65,25.5,893.5,972.48,709.98
2016,8,14,11,0,918.0,117.0,2.8,26.0,917.0,958.69,700.3
2016,8,14,11,15,921.0,118.0,2.85,26.0,932.5,938.59,687.1
2016,8,14,11,30,924.0,119.0,2.9,26.0,948.0,915.33,671.9
2016,8,14,11,45,928.0,117.5,3.0,26.0,956.5,887.53,654.03
2016,8,14,12,0,932.0,116.0,3.1,26.0,965.0,856.82,634.13
2016,8,14,12,15,932.0,116.0,3.15,26.0,965.0,821.59,610.75
2016,8,14,12,30,932.0,116.0,3.2,26.0,965.0,783.93,585.57
2016,8,14,12,45,922.5,120.5,3.25,26.0,955.0,741.3,555.12
2016,8,14,13,0,913.0,125.0,3.3,26.0,945.0,697.18,522.56
2016,8,14,13,15,909.5,124.0,3.3,26.0,929.5,650.99,487.72
2016,8,14,13,30,906.0,123.0,3.3,26.0,914.0,603.42,450.99
2016,8,14,13,45,899.5,122.5,3.35,26.0,890.5,553.52,411.7
2016,8,14,14,0,893.0,122.0,3.4,26.0,867.0,502.89,370.73
2016,8,14,14,15,885.5,120.0,3.4,25.5,837.5,450.2,327.69
2016,8,14,14,30,878.0,118.0,3.4,25.0,808.0,397.32,283.3
2016,8,14,14,45,867.5,116.5,3.4,25.0,771.5,343.92,237.23
2016,8,14,15,0,857.0,115.0,3.4,25.0,735.0,283.63,185.91
2016,8,14,15,15,844.0,112.0,3.35,24.5,693.5,229.36,140.78
2016,8,14,15,30,831.0,109.0,3.3,24.0,652.0,176.44,100.16
2016,8,14,15,45,813.5,106.0,3.25,24.0,606.0,124.75,67.96
2016,8,14,16,0,796.0,103.0,3.2,24.0,560.0,75.29,58.23
2016,8,14,16,15,773.0,99.0,3.1,23.5,510.5,70.0,54.11
2016,8,14,16,30,750.0,95.0,3.0,23.0,461.0,62.5,48.02
2016,8,14,16,45,719.0,90.0,2.95,23.0,409.0,60.94,46.86
2016,8,14,17,0,688.0,85.0,2.9,23.0,357.0,59.28,45.59
2016,8,14,17,15,644.5,79.0,2.7,22.0,305.0,56.67,43.64
2016,8,14,17,30,601.0,73.0,2.5,21.0,253.0,53.97,41.5
2016,8,14,17,45,539.0,64.5,2.3,20.5,202.5,48.99,37.16
2016,8,14,18,0,477.0,56.0,2.1,20.0,152.0,43.82,32.45
2016,8,14,18,15,378.0,45.0,2.0,19.5,107.0,36.09,25.28
2016,8,14,18,30,279.0,34.0,1.9,19.0,62.0,28.08,16.99
2016,8,14,18,45,139.5,17.0,1.85,18.5,31.0,13.41,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,143.0,16.5,1.65,12.5,30.5,128.05,0.0
2016,8,15,6,0,286.0,33.0,1.8,13.0,61.0,261.7,199.36
2016,8,15,6,15,387.5,44.0,1.75,13.5,106.0,355.75,290.46
2016,8,15,6,30,489.0,55.0,1.7,14.0,151.0,457.54,376.85
2016,8,15,6,45,244.5,69.5,1.7,14.5,117.5,302.39,251.65
2016,8,15,7,0,0.0,84.0,1.7,15.0,84.0,79.53,61.87
2016,8,15,7,15,0.0,101.5,1.6,15.5,101.5,96.41,76.2
2016,8,15,7,30,0.0,119.0,1.5,16.0,119.0,113.11,89.74
2016,8,15,7,45,6.5,143.0,1.45,17.0,146.5,142.61,113.62
2016,8,15,8,0,13.0,167.0,1.4,18.0,174.0,172.13,136.88
2016,8,15,8,15,8.0,169.0,1.3,18.5,174.0,167.13,131.79
2016,8,15,8,30,3.0,171.0,1.2,19.0,174.0,162.61,127.23
2016,8,15,8,45,13.0,205.5,1.2,19.5,215.0,206.12,161.42
2016,8,15,9,0,23.0,240.0,1.2,20.0,256.0,249.58,194.64
2016,8,15,9,15,26.0,259.5,1.2,20.5,278.0,270.4,209.61
2016,8,15,9,30,29.0,279.0,1.2,21.0,300.0,307.72,236.93
2016,8,15,9,45,62.5,322.0,1.3,21.5,370.0,383.05,293.23
2016,8,15,10,0,96.0,365.0,1.4,22.0,440.0,456.95,346.76
2016,8,15,10,15,260.5,349.5,1.5,22.0,564.0,622.36,468.58
2016,8,15,10,30,425.0,334.0,1.6,22.0,688.0,764.59,568.66
2016,8,15,10,45,687.0,222.0,1.75,22.5,811.5,885.76,654.49
2016,8,15,11,0,949.0,110.0,1.9,23.0,935.0,977.95,713.08
2016,8,15,11,15,952.0,110.5,1.95,23.0,951.0,956.74,698.4
2016,8,15,11,30,955.0,111.0,2.0,23.0,967.0,932.3,682.86
2016,8,15,11,45,954.0,113.0,2.15,23.0,974.0,902.8,664.98
2016,8,15,12,0,953.0,115.0,2.3,23.0,981.0,870.46,644.97
2016,8,15,12,15,953.0,115.0,2.35,23.0,981.0,834.43,621.39
2016,8,15,12,30,953.0,115.0,2.4,23.0,981.0,795.92,595.95
2016,8,15,12,45,948.0,117.0,2.5,23.0,972.0,753.35,566.17
2016,8,15,13,0,943.0,119.0,2.6,23.0,963.0,708.98,533.88
2016,8,15,13,15,939.5,118.0,2.6,23.0,947.0,661.45,498.06
2016,8,15,13,30,936.0,117.0,2.6,23.0,931.0,612.48,460.23
2016,8,15,13,45,928.5,117.0,2.65,23.0,907.0,561.03,419.68
2016,8,15,14,0,921.0,117.0,2.7,23.0,883.0,508.87,377.39
2016,8,15,14,15,913.5,115.0,2.7,22.5,852.5,454.73,332.94
2016,8,15,14,30,906.0,113.0,2.7,22.0,822.0,400.37,287.02
2016,8,15,14,45,897.0,110.5,2.7,22.0,785.0,345.19,239.1
2016,8,15,15,0,888.0,108.0,2.7,22.0,748.0,290.36,191.42
2016,8,15,15,15,874.5,105.5,2.65,21.5,706.0,235.29,145.4
2016,8,15,15,30,861.0,103.0,2.6,21.0,664.0,172.75,97.25
2016,8,15,15,45,846.5,99.0,2.55,21.0,617.0,118.91,63.94
2016,8,15,16,0,832.0,95.0,2.5,21.0,570.0,66.97,51.88
2016,8,15,16,15,809.5,91.5,2.45,20.5,519.5,65.0,50.52
2016,8,15,16,30,787.0,88.0,2.4,20.0,469.0,64.21,50.12
2016,8,15,16,45,757.5,83.0,2.35,20.0,416.5,62.14,48.51
2016,8,15,17,0,728.0,78.0,2.3,20.0,364.0,54.57,42.09
2016,8,15,17,15,685.0,72.5,2.15,19.5,310.5,52.1,40.12
2016,8,15,17,30,642.0,67.0,2.0,19.0,257.0,49.53,37.98
2016,8,15,17,45,574.5,60.0,1.85,18.5,205.0,45.55,34.46
2016,8,15,18,0,507.0,53.0,1.7,18.0,153.0,41.48,30.66
2016,8,15,18,15,406.5,42.0,1.65,17.5,107.0,33.62,23.33
2016,8,15,18,30,306.0,31.0,1.6,17.0,61.0,25.47,14.73
2016,8,15,18,45,153.0,15.5,1.55,16.5,30.5,12.58,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,114.0,16.0,1.1,14.5,27.0,106.63,0.0
2016,8,16,6,0,228.0,32.0,1.2,15.0,54.0,223.66,166.4
2016,8,16,6,15,325.0,45.0,1.2,15.5,97.0,311.81,251.91
2016,8,16,6,30,422.0,58.0,1.2,16.0,140.0,411.94,336.14
2016,8,16,6,45,486.5,67.5,1.25,16.5,189.5,488.25,398.04
2016,8,16,7,0,551.0,77.0,1.3,17.0,239.0,567.49,458.55
2016,8,16,7,15,278.0,103.5,1.25,17.5,186.0,366.94,299.94
2016,8,16,7,30,5.0,130.0,1.2,18.0,133.0,130.11,102.5
2016,8,16,7,45,8.0,147.0,1.15,18.5,151.5,148.59,117.75
2016,8,16,8,0,11.0,164.0,1.1,19.0,170.0,167.14,132.1
2016,8,16,8,15,19.0,188.5,1.05,19.5,199.5,198.53,156.59
2016,8,16,8,30,27.0,213.0,1.0,20.0,229.0,245.92,192.93
2016,8,16,8,45,44.5,245.0,1.0,20.5,273.5,296.02,230.82
2016,8,16,9,0,62.0,277.0,1.0,21.0,318.0,345.69,267.41
2016,8,16,9,15,142.5,304.5,1.05,21.5,405.0,468.04,358.56
2016,8,16,9,30,223.0,332.0,1.1,22.0,492.0,571.85,432.4
2016,8,16,9,45,528.0,235.0,1.15,22.5,640.0,788.64,587.05
2016,8,16,10,0,833.0,138.0,1.2,23.0,788.0,970.3,703.24
2016,8,16,10,15,841.5,140.5,1.3,23.0,817.5,969.98,701.17
2016,8,16,10,30,850.0,143.0,1.4,23.0,847.0,966.24,699.4
2016,8,16,10,45,855.5,144.5,1.5,23.5,870.0,955.25,691.75
2016,8,16,11,0,861.0,146.0,1.6,24.0,893.0,940.94,682.08
2016,8,16,11,15,865.0,147.0,1.7,24.0,908.5,912.98,664.92
2016,8,16,11,30,869.0,148.0,1.8,24.0,924.0,891.23,651.79
2016,8,16,11,45,870.5,148.5,1.95,24.5,931.5,864.02,634.14
2016,8,16,12,0,872.0,149.0,2.1,25.0,939.0,834.15,614.57
2016,8,16,12,15,872.0,149.0,2.2,25.0,939.0,800.2,592.81
2016,8,16,12,30,872.0,149.0,2.3,25.0,939.0,764.0,568.39
2016,8,16,12,45,869.5,149.0,2.4,25.0,931.0,724.0,540.16
2016,8,16,13,0,867.0,149.0,2.5,25.0,923.0,682.27,509.98
2016,8,16,13,15,863.0,148.0,2.55,25.0,907.0,637.55,476.63
2016,8,16,13,30,859.0,147.0,2.6,25.0,891.0,590.2,440.51
2016,8,16,13,45,853.5,145.0,2.7,25.0,868.5,540.31,401.66
2016,8,16,14,0,848.0,143.0,2.8,25.0,846.0,489.78,361.13
2016,8,16,14,15,839.5,141.0,2.8,24.5,816.0,437.65,318.69
2016,8,16,14,30,831.0,139.0,2.8,24.0,786.0,385.61,275.15
2016,8,16,14,45,820.5,135.5,2.85,24.0,750.0,332.15,229.38
2016,8,16,15,0,810.0,132.0,2.9,24.0,714.0,279.43,184.2
2016,8,16,15,15,795.5,129.0,2.85,23.5,672.5,227.33,141.3
2016,8,16,15,30,781.0,126.0,2.8,23.0,631.0,176.8,103.32
2016,8,16,15,45,763.0,121.0,2.8,23.0,585.5,118.62,66.82
2016,8,16,16,0,745.0,116.0,2.8,23.0,540.0,72.02,55.73
2016,8,16,16,15,720.0,111.5,2.75,22.5,490.5,71.43,55.58
2016,8,16,16,30,695.0,107.0,2.7,22.0,441.0,70.77,55.33
2016,8,16,16,45,663.0,100.5,2.7,22.0,390.0,68.5,53.57
2016,8,16,17,0,631.0,94.0,2.7,22.0,339.0,66.08,51.65
2016,8,16,17,15,585.0,86.5,2.55,21.5,287.5,62.62,48.88
2016,8,16,17,30,539.0,79.0,2.4,21.0,236.0,59.01,45.86
2016,8,16,17,45,475.0,69.0,2.3,20.5,187.0,52.99,40.59
2016,8,16,18,0,411.0,59.0,2.2,20.0,138.0,46.72,34.87
2016,8,16,18,15,313.5,45.5,2.05,19.5,95.0,35.15,24.34
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,25.06,13.85
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,14.55,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,73.24,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,205.73,149.83
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,291.66,233.66
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,386.09,312.86
2016,8,17,6,45,455.5,68.5,0.85,17.5,181.5,465.28,376.67
2016,8,17,7,0,522.0,78.0,0.9,18.0,230.0,545.0,437.32
2016,8,17,7,15,263.0,103.5,0.8,18.5,180.5,354.45,287.12
2016,8,17,7,30,4.0,129.0,0.7,19.0,131.0,128.29,100.28
2016,8,17,7,45,44.5,164.0,0.65,19.5,185.5,214.99,171.5
2016,8,17,8,0,85.0,199.0,0.6,20.0,240.0,291.14,230.66
2016,8,17,8,15,177.0,218.0,0.6,20.5,315.0,412.33,323.07
2016,8,17,8,30,269.0,237.0,0.6,21.0,390.0,537.32,413.11
2016,8,17,8,45,523.0,179.5,0.6,21.5,506.5,728.47,548.84
2016,8,17,9,0,777.0,122.0,0.6,22.0,623.0,909.44,663.1
2016,8,17,9,15,792.0,125.0,0.65,22.5,664.5,928.86,670.75
2016,8,17,9,30,807.0,128.0,0.7,23.0,706.0,945.23,678.98
2016,8,17,9,45,828.5,125.5,0.8,23.5,744.5,958.53,686.41
2016,8,17,10,0,850.0,123.0,0.9,24.0,783.0,968.53,691.86
2016,8,17,10,15,858.0,125.0,1.05,24.0,813.0,957.53,686.52
2016,8,17,10,30,866.0,127.0,1.2,24.0,843.0,953.19,685.54
2016,8,17,10,45,872.5,128.0,1.35,24.5,866.0,943.1,679.42
2016,8,17,11,0,879.0,129.0,1.5,25.0,889.0,929.73,671.15
2016,8,17,11,15,883.0,130.0,1.65,25.0,905.0,910.89,660.59
2016,8,17,11,30,887.0,131.0,1.8,25.0,921.0,888.96,647.88
2016,8,17,11,45,889.0,131.5,1.95,25.5,929.0,861.93,630.4
2016,8,17,12,0,891.0,132.0,2.1,26.0,937.0,832.14,610.92
2016,8,17,12,15,891.0,132.0,2.25,26.0,937.0,797.78,589.33
2016,8,17,12,30,891.0,132.0,2.4,26.0,937.0,761.11,565.35
2016,8,17,12,45,877.5,138.5,2.55,26.0,926.0,718.5,535.33
2016,8,17,13,0,864.0,145.0,2.7,26.0,915.0,674.76,503.73
2016,8,17,13,15,860.0,144.0,2.75,25.5,899.0,629.93,471.13
2016,8,17,13,30,856.0,143.0,2.8,25.0,883.0,582.68,435.77
2016,8,17,13,45,850.5,141.0,2.9,25.0,860.5,532.92,396.78
2016,8,17,14,0,845.0,139.0,3.0,25.0,838.0,482.54,356.12
2016,8,17,14,15,836.5,137.0,3.05,24.5,808.0,430.56,313.66
2016,8,17,14,30,828.0,135.0,3.1,24.0,778.0,378.67,270.09
2016,8,17,14,45,817.5,132.0,3.15,24.0,742.0,325.74,224.55
2016,8,17,15,0,807.0,129.0,3.2,24.0,706.0,273.55,179.7
2016,8,17,15,15,792.0,126.0,3.2,23.5,665.0,221.53,136.96
2016,8,17,15,30,777.0,123.0,3.2,23.0,624.0,171.14,99.39
2016,8,17,15,45,759.0,118.5,3.2,23.0,578.0,121.29,70.2
2016,8,17,16,0,741.0,114.0,3.2,23.0,532.0,70.89,54.8
2016,8,17,16,15,715.5,109.5,3.15,22.5,483.0,70.25,54.59
2016,8,17,16,30,690.0,105.0,3.1,22.0,434.0,69.52,54.28
2016,8,17,16,45,657.0,98.5,3.05,21.5,383.5,67.19,52.58
2016,8,17,17,0,624.0,92.0,3.0,21.0,333.0,64.71,50.7
2016,8,17,17,15,577.0,84.5,2.85,20.5,281.5,61.19,47.85
2016,8,17,17,30,530.0,77.0,2.7,20.0,230.0,57.51,44.75
2016,8,17,17,45,463.5,67.5,2.6,19.5,181.5,51.86,39.76
2016,8,17,18,0,397.0,58.0,2.5,19.0,133.0,46.01,34.36
2016,8,17,18,15,297.5,44.5,2.4,18.5,91.0,34.4,23.73
2016,8,17,18,30,198.0,31.0,2.3,18.0,49.0,24.29,12.8
2016,8,17,18,45,99.0,15.5,2.25,17.5,24.5,14.1,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.25,14.5,24.0,68.39,0.0
2016,8,18,6,0,183.0,32.0,1.4,15.0,48.0,196.13,141.1
2016,8,18,6,15,281.5,46.0,1.35,15.5,90.0,284.09,229.07
2016,8,18,6,30,380.0,60.0,1.3,16.0,132.0,380.92,311.44
2016,8,18,6,45,448.0,70.0,1.3,16.5,180.0,460.57,376.54
2016,8,18,7,0,516.0,80.0,1.3,17.0,228.0,541.82,439.31
2016,8,18,7,15,258.0,95.0,1.25,17.5,169.0,338.49,277.55
2016,8,18,7,30,0.0,110.0,1.2,18.0,110.0,103.48,80.59
2016,8,18,7,45,4.0,134.5,1.15,18.5,136.5,131.37,103.68
2016,8,18,8,0,8.0,159.0,1.1,19.0,163.0,159.17,125.68
2016,8,18,8,15,49.5,201.0,1.15,19.5,229.0,256.85,203.9
2016,8,18,8,30,91.0,243.0,1.2,20.0,295.0,342.29,269.57
2016,8,18,8,45,240.0,247.5,1.25,20.5,399.0,520.36,404.74
2016,8,18,9,0,389.0,252.0,1.3,21.0,503.0,665.36,508.68
2016,8,18,9,15,590.0,193.0,1.35,21.5,600.5,815.55,613.29
2016,8,18,9,30,791.0,134.0,1.4,22.0,698.0,935.06,688.75
2016,8,18,9,45,769.0,154.0,1.5,22.5,725.5,930.77,683.19
2016,8,18,10,0,747.0,174.0,1.6,23.0,753.0,929.93,681.49
2016,8,18,10,15,756.5,176.5,1.7,23.0,782.0,930.27,681.91
2016,8,18,10,30,766.0,179.0,1.8,23.0,811.0,927.39,680.31
2016,8,18,10,45,765.5,185.5,1.9,23.5,831.5,916.23,672.09
2016,8,18,11,0,765.0,192.0,2.0,24.0,852.0,901.99,661.99
2016,8,18,11,15,769.5,193.5,2.1,24.0,867.5,878.81,647.3
2016,8,18,11,30,774.0,195.0,2.2,24.0,883.0,858.67,634.64
2016,8,18,11,45,769.0,200.0,2.3,24.0,888.5,835.25,619.62
2016,8,18,12,0,764.0,205.0,2.4,24.0,894.0,804.84,598.89
2016,8,18,12,15,764.0,205.0,2.45,24.0,893.5,771.59,575.75
2016,8,18,12,30,764.0,205.0,2.5,24.0,893.0,736.31,550.81
2016,8,18,12,45,754.0,209.0,2.6,24.0,883.0,695.87,521.87
2016,8,18,13,0,744.0,213.0,2.7,24.0,873.0,654.44,491.59
2016,8,18,13,15,739.0,211.0,2.75,24.0,857.5,610.31,458.58
2016,8,18,13,30,734.0,209.0,2.8,24.0,842.0,565.42,424.18
2016,8,18,13,45,724.5,208.0,2.85,24.0,819.0,518.56,387.44
2016,8,18,14,0,715.0,207.0,2.9,24.0,796.0,471.73,349.77
2016,8,18,14,15,705.0,203.5,2.9,23.5,766.5,423.07,310.37
2016,8,18,14,30,695.0,200.0,2.9,23.0,737.0,374.95,270.45
2016,8,18,14,45,682.0,195.0,2.95,23.0,701.5,325.63,228.7
2016,8,18,15,0,669.0,190.0,3.0,23.0,666.0,277.58,188.13
2016,8,18,15,15,651.5,184.5,2.95,22.5,625.5,229.87,149.68
2016,8,18,15,30,634.0,179.0,2.9,22.0,585.0,184.28,116.29
2016,8,18,15,45,614.0,171.5,2.9,21.5,541.0,139.4,90.3
2016,8,18,16,0,594.0,164.0,2.9,21.0,497.0,104.55,83.82
2016,8,18,16,15,565.5,155.5,2.85,20.5,449.5,102.09,82.22
2016,8,18,16,30,537.0,147.0,2.8,20.0,402.0,98.67,79.74
2016,8,18,16,45,503.5,136.0,2.8,20.0,353.0,93.29,75.39
2016,8,18,17,0,470.0,125.0,2.8,20.0,304.0,87.6,70.7
2016,8,18,17,15,423.0,112.0,2.65,19.5,255.0,80.09,64.47
2016,8,18,17,30,376.0,99.0,2.5,19.0,206.0,72.22,57.74
2016,8,18,17,45,317.0,83.0,2.45,18.5,160.5,61.7,48.47
2016,8,18,18,0,258.0,67.0,2.4,18.0,115.0,50.73,38.54
2016,8,18,18,15,182.5,47.5,2.35,17.5,76.0,37.65,26.51
2016,8,18,18,30,107.0,28.0,2.3,17.0,37.0,22.67,10.99
2016,8,18,18,45,53.5,14.0,2.25,16.5,18.5,12.73,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,1.75,14.5,19.0,45.48,0.0
2016,8,19,6,0,110.0,29.0,1.9,15.0,38.0,128.67,89.45
2016,8,19,6,15,184.0,48.0,1.9,15.0,76.5,207.1,167.25
2016,8,19,6,30,258.0,67.0,1.9,15.0,115.0,303.82,250.6
2016,8,19,6,45,317.5,83.0,1.95,15.5,161.0,375.9,311.39
2016,8,19,7,0,377.0,99.0,2.0,16.0,207.0,451.47,372.64
2016,8,19,7,15,197.5,117.5,1.95,16.5,175.0,319.98,263.89
2016,8,19,7,30,18.0,136.0,1.9,17.0,143.0,148.84,119.25
2016,8,19,7,45,34.0,162.0,1.9,17.5,177.5,203.68,164.32
2016,8,19,8,0,50.0,188.0,1.9,18.0,212.0,245.98,197.76
2016,8,19,8,15,79.0,216.5,1.85,18.5,259.0,303.29,242.68
2016,8,19,8,30,108.0,245.0,1.8,19.0,306.0,360.74,286.41
2016,8,19,8,45,235.0,251.5,1.8,19.5,398.0,520.15,408.24
2016,8,19,9,0,362.0,258.0,1.8,20.0,490.0,646.03,499.68
2016,8,19,9,15,510.0,225.0,1.85,20.5,575.5,766.37,584.89
2016,8,19,9,30,658.0,192.0,1.9,21.0,661.0,876.3,659.01
2016,8,19,9,45,666.5,199.5,1.95,21.5,694.5,887.16,663.06
2016,8,19,10,0,675.0,207.0,2.0,22.0,728.0,894.99,666.22
2016,8,19,10,15,685.5,210.5,2.0,22.0,757.0,897.49,666.76
2016,8,19,10,30,696.0,214.0,2.0,22.0,786.0,896.89,665.43
2016,8,19,10,45,697.5,220.0,2.05,22.5,807.0,887.37,657.57
2016,8,19,11,0,699.0,226.0,2.1,23.0,828.0,874.92,647.76
2016,8,19,11,15,704.0,228.0,2.15,23.0,843.0,858.81,636.74
2016,8,19,11,30,709.0,230.0,2.2,23.0,858.0,839.88,623.8
2016,8,19,11,45,707.0,233.5,2.3,23.5,864.5,813.87,605.07
2016,8,19,12,0,705.0,237.0,2.4,24.0,871.0,785.63,584.66
2016,8,19,12,15,705.0,237.0,2.45,24.0,871.0,753.76,562.4
2016,8,19,12,30,705.0,237.0,2.5,24.0,871.0,720.01,538.49
2016,8,19,12,45,713.5,229.5,2.6,24.0,866.0,683.93,512.93
2016,8,19,13,0,722.0,222.0,2.7,24.0,861.0,645.85,485.27
2016,8,19,13,15,717.5,220.0,2.75,23.5,845.5,602.8,453.85
2016,8,19,13,30,713.0,218.0,2.8,23.0,830.0,558.99,420.97
2016,8,19,13,45,703.5,216.5,2.9,23.0,807.5,512.59,384.55
2016,8,19,14,0,694.0,215.0,3.0,23.0,785.0,466.3,347.24
2016,8,19,14,15,684.0,211.0,3.05,22.5,755.5,418.23,308.22
2016,8,19,14,30,674.0,207.0,3.1,22.0,726.0,370.76,268.73
2016,8,19,14,45,660.0,202.5,3.15,22.0,691.0,322.61,227.81
2016,8,19,15,0,646.0,198.0,3.2,22.0,656.0,275.87,188.28
2016,8,19,15,15,628.5,192.0,3.2,21.5,615.5,229.05,150.64
2016,8,19,15,30,611.0,186.0,3.2,21.0,575.0,184.41,118.19
2016,8,19,15,45,589.5,178.0,3.25,21.0,531.0,141.13,93.59
2016,8,19,16,0,568.0,170.0,3.3,21.0,487.0,109.01,87.64
2016,8,19,16,15,539.5,161.0,3.3,20.5,439.5,105.61,85.25
2016,8,19,16,30,511.0,152.0,3.3,20.0,392.0,101.97,82.6
2016,8,19,16,45,477.0,140.0,3.3,20.0,343.5,96.0,77.75
2016,8,19,17,0,443.0,128.0,3.3,20.0,295.0,89.69,72.53
2016,8,19,17,15,397.0,114.0,3.25,19.5,247.0,81.53,65.73
2016,8,19,17,30,351.0,100.0,3.2,19.0,199.0,72.98,58.4
2016,8,19,17,45,293.0,83.0,3.15,18.5,153.5,61.73,48.46
2016,8,19,18,0,235.0,66.0,3.1,18.0,108.0,51.43,39.09
2016,8,19,18,15,165.0,45.5,3.0,17.5,70.5,36.12,25.09
2016,8,19,18,30,95.0,25.0,2.9,17.0,33.0,20.36,8.51
2016,8,19,18,45,47.5,12.5,2.85,16.5,16.5,11.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,13.5,1.6,13.5,17.5,41.86,0.0
2016,8,20,6,0,101.0,27.0,1.7,14.0,35.0,118.25,80.02
2016,8,20,6,15,171.5,47.0,1.7,14.5,73.0,197.29,159.07
2016,8,20,6,30,242.0,67.0,1.7,15.0,111.0,292.35,240.69
2016,8,20,6,45,302.0,83.5,1.7,15.5,156.5,364.71,301.62
2016,8,20,7,0,362.0,100.0,1.7,16.0,202.0,440.62,362.97
2016,8,20,7,15,181.0,101.0,1.7,16.5,152.0,283.49,234.18
2016,8,20,7,30,0.0,102.0,1.7,17.0,102.0,94.93,74.08
2016,8,20,7,45,0.0,115.5,1.7,18.0,115.5,107.41,84.17
2016,8,20,8,0,0.0,129.0,1.7,19.0,129.0,119.86,93.72
2016,8,20,8,15,6.5,160.0,1.7,19.5,163.5,156.64,123.21
2016,8,20,8,30,13.0,191.0,1.7,20.0,198.0,193.45,152.07
2016,8,20,8,45,19.0,215.0,1.7,20.5,227.0,222.21,174.04
2016,8,20,9,0,25.0,239.0,1.7,21.0,256.0,250.79,195.52
2016,8,20,9,15,28.5,259.0,1.75,21.0,279.0,289.13,224.5
2016,8,20,9,30,32.0,279.0,1.8,21.0,302.0,310.86,240.5
2016,8,20,9,45,65.0,319.5,1.85,21.5,369.0,382.67,294.53
2016,8,20,10,0,98.0,360.0,1.9,22.0,436.0,453.04,345.84
2016,8,20,10,15,216.5,364.0,1.95,22.0,539.5,578.42,438.93
