Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,335.0,368.0,2.0,22.0,643.0,698.45,524.52
2016,8,20,10,45,539.0,283.0,2.15,22.5,739.5,799.65,597.74
2016,8,20,11,0,743.0,198.0,2.3,23.0,836.0,884.75,657.24
2016,8,20,11,15,748.0,199.5,2.4,23.0,851.5,867.58,645.25
2016,8,20,11,30,753.0,201.0,2.5,23.0,867.0,847.5,632.26
2016,8,20,11,45,756.0,201.5,2.6,23.5,874.5,822.02,614.02
2016,8,20,12,0,759.0,202.0,2.7,24.0,882.0,793.98,593.61
2016,8,20,12,15,759.5,201.5,2.8,23.5,882.0,760.76,571.59
2016,8,20,12,30,760.0,201.0,2.9,23.0,882.0,725.51,547.61
2016,8,20,12,45,739.5,211.5,3.0,23.0,869.5,683.79,517.04
2016,8,20,13,0,719.0,222.0,3.1,23.0,857.0,641.71,485.64
2016,8,20,13,15,714.5,220.0,3.15,23.0,841.5,598.73,453.02
2016,8,20,13,30,710.0,218.0,3.2,23.0,826.0,555.02,419.06
2016,8,20,13,45,707.0,213.0,3.25,23.0,805.0,509.11,382.63
2016,8,20,14,0,704.0,208.0,3.3,23.0,784.0,462.76,344.9
2016,8,20,14,15,694.0,204.5,3.35,22.5,754.5,414.59,305.53
2016,8,20,14,30,684.0,201.0,3.4,22.0,725.0,366.99,265.69
2016,8,20,14,45,675.5,194.0,3.45,22.0,691.0,317.97,223.74
2016,8,20,15,0,667.0,187.0,3.5,22.0,657.0,269.77,182.71
2016,8,20,15,15,498.0,225.0,3.5,21.5,564.0,229.5,156.6
2016,8,20,15,30,329.0,263.0,3.5,21.0,471.0,212.77,152.35
2016,8,20,15,45,259.5,252.0,3.55,21.0,408.5,178.55,132.63
2016,8,20,16,0,190.0,241.0,3.6,21.0,346.0,168.25,137.41
2016,8,20,16,15,150.5,218.0,3.6,20.5,296.5,154.57,126.65
2016,8,20,16,30,111.0,195.0,3.6,20.0,247.0,140.4,115.33
2016,8,20,16,45,70.5,166.5,3.6,20.0,198.0,128.29,105.4
2016,8,20,17,0,30.0,138.0,3.6,20.0,149.0,108.51,88.74
2016,8,20,17,15,21.0,117.5,3.5,19.5,124.5,97.04,79.16
2016,8,20,17,30,12.0,97.0,3.4,19.0,100.0,80.67,65.06
2016,8,20,17,45,140.0,79.5,3.35,18.5,104.5,63.17,49.68
2016,8,20,18,0,268.0,62.0,3.3,18.0,109.0,47.13,35.31
2016,8,20,18,15,189.0,43.0,3.2,17.5,71.0,33.19,22.48
2016,8,20,18,30,110.0,24.0,3.1,17.0,33.0,18.75,6.41
2016,8,20,18,45,55.0,12.0,3.05,16.5,16.5,10.91,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,43.54,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,121.82,80.02
2016,8,21,6,15,183.5,46.5,2.45,14.5,74.5,219.39,176.75
2016,8,21,6,30,260.0,66.0,2.5,15.0,113.0,303.67,250.69
2016,8,21,6,45,322.5,81.5,2.55,15.5,159.0,377.12,313.26
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,454.33,376.46
2016,8,21,7,15,432.5,109.0,2.55,16.5,253.5,517.76,426.02
2016,8,21,7,30,480.0,121.0,2.5,17.0,302.0,582.74,474.8
2016,8,21,7,45,271.0,155.5,2.5,17.5,260.5,435.18,354.43
2016,8,21,8,0,62.0,190.0,2.5,18.0,219.0,259.71,208.92
2016,8,21,8,15,110.5,217.5,2.4,18.0,276.0,350.79,282.08
2016,8,21,8,30,159.0,245.0,2.3,18.0,333.0,425.81,339.94
2016,8,21,8,45,188.5,265.0,2.25,18.5,378.5,473.91,374.94
2016,8,21,9,0,218.0,285.0,2.2,19.0,424.0,521.6,408.97
2016,8,21,9,15,280.5,292.5,2.15,19.5,483.5,603.46,467.93
2016,8,21,9,30,343.0,300.0,2.1,20.0,543.0,666.68,511.86
2016,8,21,9,45,510.0,252.5,2.1,20.5,634.5,785.29,596.63
2016,8,21,10,0,677.0,205.0,2.1,21.0,726.0,891.93,668.95
2016,8,21,10,15,687.5,208.5,2.15,21.0,755.0,894.28,668.87
2016,8,21,10,30,698.0,212.0,2.2,21.0,784.0,893.51,667.89
2016,8,21,10,45,708.5,213.0,2.25,21.5,806.5,887.06,661.98
2016,8,21,11,0,719.0,214.0,2.3,22.0,829.0,877.49,654.15
2016,8,21,11,15,723.5,215.5,2.4,22.0,844.5,860.06,642.77
2016,8,21,11,30,728.0,217.0,2.5,22.0,860.0,839.8,629.11
2016,8,21,11,45,732.0,217.0,2.6,22.5,867.5,815.0,611.04
2016,8,21,12,0,736.0,217.0,2.7,23.0,875.0,787.67,591.04
2016,8,21,12,15,736.0,217.0,2.8,23.0,875.0,754.97,568.13
2016,8,21,12,30,736.0,217.0,2.9,23.0,875.0,720.3,543.42
2016,8,21,12,45,744.5,209.5,3.0,23.0,870.0,683.09,516.59
2016,8,21,13,0,753.0,202.0,3.1,23.0,865.0,643.81,487.57
2016,8,21,13,15,748.5,200.5,3.2,22.5,849.5,600.0,455.21
2016,8,21,13,30,744.0,199.0,3.3,22.0,834.0,555.34,421.21
2016,8,21,13,45,739.5,195.0,3.4,22.0,811.5,508.05,383.46
2016,8,21,14,0,735.0,191.0,3.5,22.0,789.0,460.36,344.36
2016,8,21,14,15,725.0,188.0,3.55,21.5,760.0,411.13,303.67
2016,8,21,14,30,715.0,185.0,3.6,21.0,731.0,362.4,262.42
2016,8,21,14,45,574.5,226.5,3.65,21.0,651.5,313.81,224.38
2016,8,21,15,0,434.0,268.0,3.7,21.0,572.0,275.76,196.88
2016,8,21,15,15,414.0,260.5,3.7,20.5,536.5,237.99,167.5
2016,8,21,15,30,394.0,253.0,3.7,20.0,501.0,211.49,149.63
2016,8,21,15,45,328.0,241.5,3.75,20.0,437.5,173.97,128.51
2016,8,21,16,0,262.0,230.0,3.8,20.0,374.0,152.72,124.98
2016,8,21,16,15,237.0,210.0,3.75,19.5,331.0,142.15,116.72
2016,8,21,16,30,212.0,190.0,3.7,19.0,288.0,138.29,114.05
2016,8,21,16,45,144.0,168.0,3.7,19.0,231.0,123.84,102.04
2016,8,21,17,0,76.0,146.0,3.7,19.0,174.0,113.56,93.47
2016,8,21,17,15,61.5,124.5,3.6,18.5,145.0,97.96,80.27
2016,8,21,17,30,47.0,103.0,3.5,18.0,116.0,82.05,66.52
2016,8,21,17,45,156.5,82.0,3.45,17.5,111.0,62.58,49.34
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,46.45,34.81
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,32.47,21.84
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,18.0,4.66
2016,8,21,18,45,52.5,11.5,3.1,15.5,15.5,10.46,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,13.0,2.15,13.5,18.0,47.68,0.0
2016,8,22,6,0,123.0,26.0,2.3,14.0,36.0,143.61,91.24
2016,8,22,6,15,206.5,44.0,2.3,14.5,74.5,230.97,185.86
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,319.11,263.22
2016,8,22,6,45,355.0,75.5,2.3,15.5,159.5,392.85,325.92
2016,8,22,7,0,420.0,89.0,2.3,16.0,206.0,470.58,389.21
2016,8,22,7,15,210.0,103.5,2.15,16.5,162.0,310.53,257.16
2016,8,22,7,30,0.0,118.0,2.0,17.0,118.0,113.13,89.19
2016,8,22,7,45,0.5,132.5,1.95,17.5,133.0,126.67,100.27
2016,8,22,8,0,1.0,147.0,1.9,18.0,148.0,140.26,110.85
2016,8,22,8,15,14.0,177.5,1.8,18.5,185.5,182.61,144.96
2016,8,22,8,30,27.0,208.0,1.7,19.0,223.0,240.86,190.74
2016,8,22,8,45,28.5,226.0,1.6,19.5,243.5,259.37,203.96
2016,8,22,9,0,30.0,244.0,1.5,20.0,264.0,277.6,216.89
2016,8,22,9,15,37.5,268.5,1.55,20.0,294.5,308.53,240.23
2016,8,22,9,30,45.0,293.0,1.6,20.0,325.0,338.88,262.81
2016,8,22,9,45,87.0,328.5,1.65,20.5,394.5,413.51,318.84
2016,8,22,10,0,129.0,364.0,1.7,21.0,464.0,502.53,383.36
2016,8,22,10,15,433.0,276.0,1.8,21.0,627.0,718.3,544.51
2016,8,22,10,30,737.0,188.0,1.9,21.0,790.0,903.14,673.3
2016,8,22,10,45,742.5,191.0,2.0,21.5,811.5,893.83,664.11
2016,8,22,11,0,748.0,194.0,2.1,22.0,833.0,881.43,655.01
2016,8,22,11,15,752.5,195.5,2.2,22.0,848.0,863.63,643.6
2016,8,22,11,30,757.0,197.0,2.3,22.0,863.0,842.93,630.25
2016,8,22,11,45,758.0,198.5,2.45,22.5,870.0,816.59,611.82
2016,8,22,12,0,759.0,200.0,2.6,23.0,877.0,787.77,591.13
2016,8,22,12,15,759.5,199.5,2.7,23.0,876.5,754.46,567.83
2016,8,22,12,30,760.0,199.0,2.8,23.0,876.0,719.1,542.65
2016,8,22,12,45,731.0,215.0,2.9,23.0,861.0,676.49,511.25
2016,8,22,13,0,702.0,231.0,3.0,23.0,846.0,633.99,479.4
2016,8,22,13,15,697.5,229.0,3.1,22.5,831.0,591.53,448.16
2016,8,22,13,30,693.0,227.0,3.2,22.0,816.0,548.38,415.43
2016,8,22,13,45,691.5,220.5,3.3,22.0,795.0,502.62,379.04
2016,8,22,14,0,690.0,214.0,3.4,22.0,774.0,456.33,341.22
2016,8,22,14,15,679.5,210.5,3.45,21.5,744.5,408.58,301.95
2016,8,22,14,30,669.0,207.0,3.5,21.0,715.0,361.5,262.34
2016,8,22,14,45,662.5,198.5,3.55,21.0,681.5,312.6,220.35
2016,8,22,15,0,656.0,190.0,3.6,21.0,648.0,264.35,179.24
2016,8,22,15,15,638.0,184.0,3.6,20.5,607.5,216.99,141.42
2016,8,22,15,30,620.0,178.0,3.6,20.0,567.0,171.84,109.55
2016,8,22,15,45,605.0,168.5,3.65,20.0,524.0,126.64,85.46
2016,8,22,16,0,590.0,159.0,3.7,20.0,481.0,102.42,82.5
2016,8,22,16,15,561.0,150.5,3.65,19.5,433.5,99.66,80.6
2016,8,22,16,30,532.0,142.0,3.6,19.0,386.0,96.1,77.98
2016,8,22,16,45,287.5,140.0,3.6,19.0,270.0,101.32,82.73
2016,8,22,17,0,43.0,138.0,3.6,19.0,154.0,108.25,88.93
2016,8,22,17,15,32.0,117.5,3.5,18.5,128.0,93.22,76.16
2016,8,22,17,30,21.0,97.0,3.4,18.0,102.0,77.89,62.87
2016,8,22,17,45,139.5,78.5,3.3,17.5,102.5,62.24,49.0
2016,8,22,18,0,258.0,60.0,3.2,17.0,103.0,45.76,34.15
2016,8,22,18,15,176.0,41.0,3.05,16.5,65.5,31.74,21.07
2016,8,22,18,30,94.0,22.0,2.9,16.0,28.0,17.96,2.82
2016,8,22,18,45,47.0,11.0,2.8,15.5,14.0,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,58.06,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,165.22,100.52
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,258.21,207.34
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,352.48,289.82
2016,8,23,6,45,419.0,67.5,1.85,15.5,165.5,428.78,354.24
2016,8,23,7,0,488.0,79.0,1.9,16.0,213.0,514.75,423.03
2016,8,23,7,15,244.0,88.5,1.85,16.5,155.5,317.21,263.03
2016,8,23,7,30,0.0,98.0,1.8,17.0,98.0,90.91,70.74
2016,8,23,7,45,0.0,118.5,1.75,17.5,118.5,110.96,87.33
2016,8,23,8,0,0.0,139.0,1.7,18.0,139.0,130.81,103.1
2016,8,23,8,15,0.0,142.5,1.65,18.0,142.5,132.53,104.1
2016,8,23,8,30,0.0,146.0,1.6,18.0,146.0,134.67,105.48
2016,8,23,8,45,8.0,183.0,1.55,18.5,188.5,178.58,140.5
2016,8,23,9,0,16.0,220.0,1.5,19.0,231.0,222.55,174.68
2016,8,23,9,15,12.0,214.5,1.5,19.5,223.0,211.26,164.73
2016,8,23,9,30,8.0,209.0,1.5,20.0,215.0,200.56,155.54
2016,8,23,9,45,11.0,229.5,1.5,20.5,238.0,222.36,171.97
2016,8,23,10,0,14.0,250.0,1.5,21.0,261.0,243.89,187.88
2016,8,23,10,15,22.0,285.5,1.55,21.0,303.5,284.38,218.64
2016,8,23,10,30,30.0,321.0,1.6,21.0,346.0,338.02,258.73
2016,8,23,10,45,159.5,360.5,1.7,21.5,496.0,504.07,383.59
2016,8,23,11,0,289.0,400.0,1.8,22.0,646.0,660.63,494.82
2016,8,23,11,15,294.5,403.0,1.9,22.0,657.5,653.67,488.78
2016,8,23,11,30,300.0,406.0,2.0,22.0,669.0,645.23,483.04
2016,8,23,11,45,566.5,283.0,2.1,22.5,785.0,736.61,552.16
2016,8,23,12,0,833.0,160.0,2.2,23.0,901.0,803.59,601.23
2016,8,23,12,15,832.5,160.0,2.3,23.0,900.0,768.82,576.7
2016,8,23,12,30,832.0,160.0,2.4,23.0,899.0,731.9,550.64
2016,8,23,12,45,822.0,164.0,2.55,23.0,888.5,690.17,520.68
2016,8,23,13,0,812.0,168.0,2.7,23.0,878.0,647.32,489.11
2016,8,23,13,15,807.5,167.0,2.8,23.0,862.0,602.59,455.19
2016,8,23,13,30,803.0,166.0,2.9,23.0,846.0,556.85,419.55
2016,8,23,13,45,796.5,164.0,3.0,23.0,823.0,508.55,380.99
2016,8,23,14,0,790.0,162.0,3.1,23.0,800.0,459.86,341.02
2016,8,23,14,15,780.0,159.0,3.15,22.5,769.5,408.9,298.85
2016,8,23,14,30,770.0,156.0,3.2,22.0,739.0,358.33,255.99
2016,8,23,14,45,757.0,153.0,3.3,22.0,703.0,301.05,207.19
2016,8,23,15,0,744.0,150.0,3.4,22.0,667.0,250.62,164.18
2016,8,23,15,15,445.5,215.5,3.4,21.5,520.0,208.85,142.7
2016,8,23,15,30,147.0,281.0,3.4,21.0,373.0,212.02,159.52
2016,8,23,15,45,107.0,254.0,3.45,21.0,318.0,190.83,146.92
2016,8,23,16,0,67.0,227.0,3.5,21.0,263.0,168.8,137.95
2016,8,23,16,15,53.0,201.0,3.45,20.5,228.0,151.96,124.55
2016,8,23,16,30,39.0,175.0,3.4,20.0,193.0,134.61,110.5
2016,8,23,16,45,33.0,153.5,3.4,19.5,167.5,119.59,98.23
2016,8,23,17,0,27.0,132.0,3.4,19.0,142.0,104.21,85.42
2016,8,23,17,15,18.5,111.5,3.3,18.5,118.0,92.33,75.39
2016,8,23,17,30,10.0,91.0,3.2,18.0,94.0,75.91,61.13
2016,8,23,17,45,152.0,73.0,3.15,17.5,98.5,56.29,43.76
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,42.1,30.92
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,29.51,19.01
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,16.5,0.0
2016,8,23,18,45,55.5,10.5,2.85,15.5,14.0,9.55,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,1.3,13.5,20.0,74.32,0.0
2016,8,24,6,0,217.0,25.0,1.4,14.0,40.0,199.26,114.45
2016,8,24,6,15,325.5,37.5,1.4,14.5,82.5,302.23,241.5
2016,8,24,6,30,434.0,50.0,1.4,15.0,125.0,406.42,331.85
2016,8,24,6,45,505.5,58.5,1.45,15.5,175.0,486.02,397.72
2016,8,24,7,0,577.0,67.0,1.5,16.0,225.0,569.07,462.39
2016,8,24,7,15,323.0,106.0,1.4,16.5,198.0,423.41,346.1
2016,8,24,7,30,69.0,145.0,1.3,17.0,171.0,218.05,176.68
2016,8,24,7,45,55.5,162.5,1.25,17.5,185.5,224.29,181.16
2016,8,24,8,0,42.0,180.0,1.2,18.0,200.0,229.72,183.93
2016,8,24,8,15,72.5,209.0,1.15,18.5,247.5,288.72,230.3
2016,8,24,8,30,103.0,238.0,1.1,19.0,295.0,347.89,275.14
2016,8,24,8,45,101.5,259.5,1.05,19.5,319.5,367.82,288.12
2016,8,24,9,0,100.0,281.0,1.0,20.0,344.0,387.04,300.61
2016,8,24,9,15,79.5,291.5,1.0,20.0,343.5,374.8,289.78
2016,8,24,9,30,59.0,302.0,1.0,20.0,343.0,362.32,279.06
2016,8,24,9,45,113.0,332.5,1.05,20.5,416.5,459.04,350.77
2016,8,24,10,0,167.0,363.0,1.1,21.0,490.0,536.85,405.99
2016,8,24,10,15,277.5,353.5,1.2,21.5,574.5,637.47,477.92
2016,8,24,10,30,388.0,344.0,1.3,22.0,659.0,719.14,534.7
2016,8,24,10,45,644.5,233.5,1.4,22.5,773.0,844.1,623.27
2016,8,24,11,0,901.0,123.0,1.5,23.0,887.0,928.81,677.59
2016,8,24,11,15,904.5,123.5,1.65,23.0,902.0,908.08,664.53
2016,8,24,11,30,908.0,124.0,1.8,23.0,917.0,884.23,650.46
2016,8,24,11,45,906.5,126.0,1.95,23.5,924.0,854.7,631.16
2016,8,24,12,0,905.0,128.0,2.1,24.0,931.0,822.5,609.89
2016,8,24,12,15,905.0,128.0,2.2,24.0,930.0,787.14,587.01
2016,8,24,12,30,905.0,128.0,2.3,24.0,929.0,749.41,560.97
2016,8,24,12,45,891.5,134.5,2.45,24.0,917.5,706.02,529.95
2016,8,24,13,0,878.0,141.0,2.6,24.0,906.0,661.45,497.23
2016,8,24,13,15,874.0,140.0,2.7,23.5,889.5,615.5,463.39
2016,8,24,13,30,870.0,139.0,2.8,23.0,873.0,568.3,427.42
2016,8,24,13,45,864.0,137.0,2.9,23.0,849.0,515.55,385.41
2016,8,24,14,0,858.0,135.0,3.0,23.0,825.0,463.88,342.89
2016,8,24,14,15,849.5,133.0,3.05,22.5,794.5,410.92,298.74
2016,8,24,14,30,841.0,131.0,3.1,22.0,764.0,358.04,253.56
2016,8,24,14,45,830.0,127.5,3.2,22.0,727.0,303.69,206.42
2016,8,24,15,0,819.0,124.0,3.3,22.0,690.0,250.15,160.58
2016,8,24,15,15,803.5,121.0,3.3,21.5,647.5,197.36,118.37
2016,8,24,15,30,788.0,118.0,3.3,21.0,605.0,146.29,83.45
2016,8,24,15,45,770.5,112.5,3.35,21.0,559.0,95.22,59.95
2016,8,24,16,0,753.0,107.0,3.4,21.0,513.0,67.98,52.91
2016,8,24,16,15,726.0,102.5,3.35,20.5,462.5,67.1,52.47
2016,8,24,16,30,699.0,98.0,3.3,20.0,412.0,66.15,51.94
2016,8,24,16,45,371.5,116.5,3.25,20.0,281.5,80.09,64.17
2016,8,24,17,0,44.0,135.0,3.2,20.0,151.0,106.02,86.69
2016,8,24,17,15,35.0,114.5,3.1,19.5,126.0,90.95,73.88
2016,8,24,17,30,26.0,94.0,3.0,19.0,101.0,75.58,60.57
2016,8,24,17,45,210.0,71.0,2.9,18.5,105.5,55.08,42.49
2016,8,24,18,0,394.0,48.0,2.8,18.0,110.0,38.54,27.65
2016,8,24,18,15,278.0,34.5,2.65,17.5,70.0,28.23,17.64
2016,8,24,18,30,162.0,21.0,2.5,17.0,30.0,16.6,0.0
2016,8,24,18,45,81.0,10.5,2.45,16.5,15.0,9.55,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,0.85,13.5,19.5,78.75,0.0
2016,8,25,6,0,236.0,23.0,0.9,14.0,39.0,207.51,109.49
2016,8,25,6,15,347.0,34.5,0.9,14.5,81.5,312.8,248.11
2016,8,25,6,30,458.0,46.0,0.9,15.0,124.0,418.02,338.89
2016,8,25,6,45,527.5,54.0,0.9,15.5,173.5,495.88,402.06
2016,8,25,7,0,597.0,62.0,0.9,16.0,223.0,577.19,464.08
2016,8,25,7,15,298.5,71.5,0.8,16.5,152.0,355.68,291.23
2016,8,25,7,30,0.0,81.0,0.7,17.0,81.0,73.02,55.55
2016,8,25,7,45,0.0,84.5,0.6,17.5,84.5,75.6,57.98
2016,8,25,8,0,0.0,88.0,0.5,18.0,88.0,78.45,60.01
2016,8,25,8,15,0.0,108.0,0.5,18.5,108.0,97.56,75.34
2016,8,25,8,30,0.0,128.0,0.5,19.0,128.0,116.66,90.33
2016,8,25,8,45,0.5,146.5,0.55,19.5,147.0,134.66,104.25
2016,8,25,9,0,1.0,165.0,0.6,20.0,166.0,152.57,117.91
2016,8,25,9,15,3.0,177.5,0.65,20.0,180.0,165.86,128.11
2016,8,25,9,30,5.0,190.0,0.7,20.0,194.0,179.09,138.22
2016,8,25,9,45,8.0,213.0,0.8,20.5,219.5,203.38,156.64
2016,8,25,10,0,11.0,236.0,0.9,21.0,245.0,227.43,174.61
2016,8,25,10,15,49.5,307.5,1.0,21.0,348.0,346.15,265.08
2016,8,25,10,30,88.0,379.0,1.1,21.0,451.0,450.94,341.7
2016,8,25,10,45,89.5,389.0,1.25,21.5,463.5,456.11,344.13
2016,8,25,11,0,91.0,399.0,1.4,22.0,476.0,460.7,346.9
2016,8,25,11,15,514.5,253.0,1.5,22.0,700.0,705.51,530.83
2016,8,25,11,30,938.0,107.0,1.6,22.0,924.0,890.44,657.16
2016,8,25,11,45,941.0,107.0,1.7,22.5,932.5,862.06,635.98
2016,8,25,12,0,944.0,107.0,1.8,23.0,941.0,830.71,615.09
2016,8,25,12,15,944.0,107.0,1.9,23.0,940.5,794.29,591.78
2016,8,25,12,30,944.0,107.0,2.0,23.0,940.0,755.39,565.73
2016,8,25,12,45,933.5,112.0,2.1,23.0,929.0,711.59,534.32
2016,8,25,13,0,923.0,117.0,2.2,23.0,918.0,666.32,500.99
2016,8,25,13,15,919.0,116.0,2.3,22.5,901.5,618.63,465.96
2016,8,25,13,30,915.0,115.0,2.4,22.0,885.0,569.59,428.61
2016,8,25,13,45,909.0,114.0,2.5,22.0,860.5,518.44,387.55
2016,8,25,14,0,903.0,113.0,2.6,22.0,836.0,466.51,344.57
2016,8,25,14,15,894.5,111.0,2.65,22.0,805.0,412.37,298.63
2016,8,25,14,30,886.0,109.0,2.7,22.0,774.0,358.15,251.66
2016,8,25,14,45,874.5,107.5,2.8,22.0,736.5,303.67,204.25
2016,8,25,15,0,863.0,106.0,2.9,22.0,699.0,242.0,152.06
2016,8,25,15,15,848.0,103.0,2.95,21.5,656.0,186.95,108.26
2016,8,25,15,30,833.0,100.0,3.0,21.0,613.0,133.52,72.3
2016,8,25,15,45,813.0,97.0,3.1,20.5,565.5,81.76,50.63
2016,8,25,16,0,793.0,94.0,3.2,20.0,518.0,66.43,51.82
2016,8,25,16,15,767.5,90.0,3.2,19.5,467.5,65.29,51.14
2016,8,25,16,30,742.0,86.0,3.2,19.0,417.0,64.1,50.39
2016,8,25,16,45,705.5,81.0,3.2,19.0,364.0,56.31,43.77
2016,8,25,17,0,669.0,76.0,3.2,19.0,311.0,54.37,42.18
2016,8,25,17,15,618.5,69.0,3.15,18.0,259.0,50.7,39.16
2016,8,25,17,30,568.0,62.0,3.1,17.0,207.0,46.88,35.86
2016,8,25,17,45,490.5,53.0,3.05,16.5,157.5,41.11,30.58
2016,8,25,18,0,413.0,44.0,3.0,16.0,108.0,35.16,24.9
2016,8,25,18,15,293.0,31.5,2.9,15.5,68.0,25.65,15.41
2016,8,25,18,30,173.0,19.0,2.8,15.0,28.0,15.73,0.0
2016,8,25,18,45,86.5,9.5,2.7,15.0,14.0,8.64,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,11.5,1.6,13.5,18.5,71.66,0.0
2016,8,26,6,0,212.0,23.0,1.8,14.0,37.0,190.78,89.76
2016,8,26,6,15,324.5,35.0,1.85,14.5,79.0,297.92,237.13
2016,8,26,6,30,437.0,47.0,1.9,15.0,121.0,403.72,330.51
2016,8,26,6,45,508.0,56.0,1.95,15.5,170.5,483.19,397.12
2016,8,26,7,0,579.0,65.0,2.0,16.0,220.0,566.24,462.67
2016,8,26,7,15,289.5,78.0,2.0,16.0,155.5,357.4,296.65
2016,8,26,7,30,0.0,91.0,2.0,16.0,91.0,83.66,64.96
2016,8,26,7,45,0.0,112.0,2.0,16.5,112.0,104.27,82.19
2016,8,26,8,0,0.0,133.0,2.0,17.0,133.0,124.7,98.6
2016,8,26,8,15,6.5,160.5,2.0,17.5,164.5,157.8,125.32
2016,8,26,8,30,13.0,188.0,2.0,18.0,196.0,190.85,151.47
2016,8,26,8,45,23.5,216.5,2.0,18.5,231.5,228.56,180.98
2016,8,26,9,0,34.0,245.0,2.0,19.0,267.0,282.89,222.84
2016,8,26,9,15,47.0,273.0,2.0,19.0,305.5,322.89,253.32
2016,8,26,9,30,60.0,301.0,2.0,19.0,344.0,362.17,282.86
2016,8,26,9,45,123.0,330.5,2.05,19.5,422.5,465.92,361.22
2016,8,26,10,0,186.0,360.0,2.1,20.0,501.0,550.77,423.03
2016,8,26,10,15,185.0,375.5,2.15,20.0,520.5,558.49,427.26
2016,8,26,10,30,184.0,391.0,2.2,20.0,540.0,565.06,431.24
2016,8,26,10,45,532.5,262.5,2.25,20.5,708.5,764.62,580.82
2016,8,26,11,0,881.0,134.0,2.3,21.0,877.0,917.23,685.05
2016,8,26,11,15,885.0,135.0,2.4,21.0,892.5,897.46,670.66
2016,8,26,11,30,889.0,136.0,2.5,21.0,908.0,874.58,655.83
2016,8,26,11,45,890.0,136.5,2.6,21.5,915.0,845.82,635.73
2016,8,26,12,0,891.0,137.0,2.7,22.0,922.0,814.35,613.74
2016,8,26,12,15,891.0,137.0,2.75,22.0,921.5,779.14,589.78
2016,8,26,12,30,891.0,137.0,2.8,22.0,921.0,741.6,562.45
2016,8,26,12,45,893.5,133.5,2.9,22.0,913.5,700.62,532.38
2016,8,26,13,0,896.0,130.0,3.0,22.0,906.0,657.51,499.96
2016,8,26,13,15,892.0,129.0,3.05,21.5,889.0,610.77,464.63
2016,8,26,13,30,888.0,128.0,3.1,21.0,872.0,562.73,427.17
2016,8,26,13,45,882.0,126.5,3.15,21.0,848.0,512.27,385.91
2016,8,26,14,0,876.0,125.0,3.2,21.0,824.0,461.09,342.93
2016,8,26,14,15,867.5,123.0,3.2,21.0,793.0,408.14,297.45
2016,8,26,14,30,859.0,121.0,3.2,21.0,762.0,349.08,246.51
2016,8,26,14,45,848.0,118.0,3.2,21.0,725.0,294.17,198.5
2016,8,26,15,0,837.0,115.0,3.2,21.0,688.0,240.05,152.06
2016,8,26,15,15,822.0,112.0,3.15,20.5,645.0,186.37,109.52
2016,8,26,15,30,807.0,109.0,3.1,20.0,602.0,134.35,75.1
2016,8,26,15,45,788.0,104.5,3.1,20.0,555.0,82.98,54.52
2016,8,26,16,0,769.0,100.0,3.1,20.0,508.0,70.85,55.63
2016,8,26,16,15,742.0,95.5,3.05,19.5,457.5,62.87,49.06
2016,8,26,16,30,715.0,91.0,3.0,19.0,407.0,61.69,48.32
2016,8,26,16,45,679.0,85.0,3.0,18.5,355.0,59.27,46.45
2016,8,26,17,0,643.0,79.0,3.0,18.0,303.0,56.71,44.42
2016,8,26,17,15,591.0,72.0,2.9,17.5,251.0,53.16,41.4
2016,8,26,17,30,539.0,65.0,2.8,17.0,199.0,49.48,38.14
2016,8,26,17,45,461.0,55.0,2.7,16.5,150.5,42.97,32.17
2016,8,26,18,0,383.0,45.0,2.6,16.0,102.0,36.22,25.75
2016,8,26,18,15,264.5,31.0,2.5,15.5,63.0,25.34,14.82
2016,8,26,18,30,146.0,17.0,2.4,15.0,24.0,13.97,0.0
2016,8,26,18,45,73.0,8.5,2.3,15.0,12.0,7.73,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.0,11.0,1.75,12.5,17.0,61.84,0.0
2016,8,27,6,0,180.0,22.0,1.9,13.0,34.0,166.75,66.49
2016,8,27,6,15,288.0,36.0,1.95,13.5,74.5,274.21,218.29
2016,8,27,6,30,396.0,50.0,2.0,14.0,115.0,377.42,310.39
2016,8,27,6,45,468.5,60.0,2.1,14.5,164.5,457.95,379.08
2016,8,27,7,0,541.0,70.0,2.2,15.0,214.0,542.09,446.62
2016,8,27,7,15,270.5,69.5,2.2,15.5,141.5,329.53,275.14
2016,8,27,7,30,0.0,69.0,2.2,16.0,69.0,61.0,46.02
2016,8,27,7,45,0.0,93.5,2.2,16.5,93.5,84.86,66.06
2016,8,27,8,0,0.0,118.0,2.2,17.0,118.0,108.91,85.64
2016,8,27,8,15,0.5,139.5,2.2,17.5,139.5,130.19,102.63
2016,8,27,8,30,1.0,161.0,2.2,18.0,161.0,151.32,119.23
2016,8,27,8,45,1.5,165.5,2.2,18.5,166.5,154.82,121.43
2016,8,27,9,0,2.0,170.0,2.2,19.0,172.0,158.57,123.86
2016,8,27,9,15,8.0,201.5,2.2,19.0,207.5,194.53,152.38
2016,8,27,9,30,14.0,233.0,2.2,19.0,243.0,230.3,180.28
2016,8,27,9,45,51.0,290.0,2.25,19.5,328.5,337.06,263.19
2016,8,27,10,0,88.0,347.0,2.3,20.0,414.0,428.74,331.77
2016,8,27,10,15,169.0,363.5,2.35,20.0,498.0,530.49,408.17
2016,8,27,10,30,250.0,380.0,2.4,20.0,582.0,627.23,478.68
2016,8,27,10,45,251.0,390.5,2.45,20.5,597.5,627.19,476.47
2016,8,27,11,0,252.0,401.0,2.5,21.0,613.0,625.71,473.97
2016,8,27,11,15,573.5,265.5,2.55,21.0,759.0,767.18,581.71
2016,8,27,11,30,895.0,130.0,2.6,21.0,905.0,871.37,655.7
2016,8,27,11,45,896.5,130.5,2.65,21.5,912.0,842.87,634.2
2016,8,27,12,0,898.0,131.0,2.7,22.0,919.0,811.6,611.97
2016,8,27,12,15,897.5,131.0,2.75,22.0,918.0,775.82,587.65
2016,8,27,12,30,897.0,131.0,2.8,22.0,917.0,737.72,559.85
2016,8,27,12,45,889.5,133.5,2.9,22.0,906.5,695.01,528.32
2016,8,27,13,0,882.0,136.0,3.0,22.0,896.0,650.83,494.93
2016,8,27,13,15,877.5,135.0,3.05,21.5,879.5,604.28,459.68
2016,8,27,13,30,873.0,134.0,3.1,21.0,863.0,556.51,422.37
2016,8,27,13,45,868.5,131.5,3.15,21.0,839.5,506.57,381.46
2016,8,27,14,0,864.0,129.0,3.2,21.0,816.0,451.65,335.68
2016,8,27,14,15,855.0,127.0,3.2,21.0,785.0,398.13,289.75
2016,8,27,14,30,846.0,125.0,3.2,21.0,754.0,344.75,243.12
2016,8,27,14,45,837.5,121.0,3.25,21.0,717.5,290.34,195.53
2016,8,27,15,0,829.0,117.0,3.3,21.0,681.0,236.47,149.4
2016,8,27,15,15,813.5,114.0,3.25,20.5,638.0,183.17,107.53
2016,8,27,15,30,798.0,111.0,3.2,20.0,595.0,131.59,74.16
2016,8,27,15,45,783.0,105.0,3.2,19.5,549.0,79.74,63.15
2016,8,27,16,0,768.0,99.0,3.2,19.0,503.0,70.31,55.42
2016,8,27,16,15,741.0,94.5,3.15,18.5,452.5,62.38,48.86
2016,8,27,16,30,714.0,90.0,3.1,18.0,402.0,61.18,48.08
2016,8,27,16,45,683.5,83.0,3.1,18.0,351.0,58.02,45.47
2016,8,27,17,0,653.0,76.0,3.1,18.0,300.0,54.66,42.62
2016,8,27,17,15,601.5,68.5,3.0,17.5,248.0,50.6,39.15
2016,8,27,17,30,550.0,61.0,2.9,17.0,196.0,46.37,35.38
2016,8,27,17,45,478.5,51.0,2.8,16.5,148.0,39.74,29.31
2016,8,27,18,0,407.0,41.0,2.7,16.0,100.0,32.85,22.76
2016,8,27,18,15,284.0,28.0,2.6,15.5,61.0,22.77,12.34
2016,8,27,18,30,161.0,15.0,2.5,15.0,22.0,13.64,0.0
2016,8,27,18,45,80.5,7.5,2.45,14.5,11.0,6.82,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,85.51,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,217.78,69.26
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,330.29,260.8
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,438.98,357.61
2016,8,28,6,45,571.5,48.0,1.4,14.5,173.0,517.76,422.52
2016,8,28,7,0,643.0,55.0,1.4,15.0,224.0,594.57,482.26
2016,8,28,7,15,321.5,78.0,1.3,15.5,162.5,382.47,315.52
2016,8,28,7,30,0.0,101.0,1.2,16.0,101.0,94.85,74.08
2016,8,28,7,45,5.5,128.5,1.15,16.5,131.0,127.44,101.51
2016,8,28,8,0,11.0,156.0,1.1,17.0,161.0,159.98,127.67
2016,8,28,8,15,162.5,186.0,1.05,17.5,273.5,358.24,288.94
2016,8,28,8,30,314.0,216.0,1.0,18.0,386.0,549.27,432.43
2016,8,28,8,45,598.5,150.0,0.95,18.5,508.5,762.26,584.48
2016,8,28,9,0,883.0,84.0,0.9,19.0,631.0,937.99,695.68
2016,8,28,9,15,895.5,86.0,0.95,19.5,673.0,954.08,701.37
2016,8,28,9,30,908.0,88.0,1.0,20.0,715.0,966.9,707.35
2016,8,28,9,45,908.5,94.5,1.05,20.5,749.5,970.14,707.37
2016,8,28,10,0,909.0,101.0,1.1,21.0,784.0,969.69,705.32
2016,8,28,10,15,916.5,102.0,1.2,21.0,813.5,966.14,703.66
2016,8,28,10,30,924.0,103.0,1.3,21.0,843.0,959.07,699.85
2016,8,28,10,45,929.0,104.0,1.45,21.5,865.5,946.22,691.79
2016,8,28,11,0,934.0,105.0,1.6,22.0,888.0,929.92,681.45
2016,8,28,11,15,937.0,106.0,1.75,22.0,903.0,908.52,668.96
2016,8,28,11,30,940.0,107.0,1.9,22.0,918.0,883.88,654.18
2016,8,28,11,45,941.5,107.0,2.05,22.5,925.0,853.97,634.44
2016,8,28,12,0,943.0,107.0,2.2,23.0,932.0,821.16,612.55
2016,8,28,12,15,942.5,107.0,2.3,23.0,931.0,784.16,588.35
2016,8,28,12,30,942.0,107.0,2.4,23.0,930.0,744.7,560.93
2016,8,28,12,45,945.5,103.0,2.5,23.0,922.0,702.06,529.99
2016,8,28,13,0,949.0,99.0,2.6,23.0,914.0,657.08,496.45
2016,8,28,13,15,945.0,98.5,2.65,22.5,897.0,608.69,460.02
2016,8,28,13,30,941.0,98.0,2.7,22.0,880.0,558.86,421.26
2016,8,28,13,45,936.0,96.5,2.8,22.0,856.0,506.54,378.68
2016,8,28,14,0,931.0,95.0,2.9,22.0,832.0,453.32,334.05
2016,8,28,14,15,923.0,93.5,2.9,22.0,800.5,398.37,286.76
2016,8,28,14,30,915.0,92.0,2.9,22.0,769.0,343.25,238.48
2016,8,28,14,45,905.0,90.0,2.95,22.0,731.5,287.34,189.55
2016,8,28,15,0,895.0,88.0,3.0,22.0,694.0,231.92,142.26
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.5,176.7,99.3
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,122.83,65.56
2016,8,28,15,45,848.5,81.0,2.9,21.0,559.5,69.75,54.28
2016,8,28,16,0,830.0,78.0,2.9,21.0,512.0,55.82,42.57
2016,8,28,16,15,805.5,75.0,2.85,20.5,461.0,54.95,42.07
2016,8,28,16,30,781.0,72.0,2.8,20.0,410.0,54.04,41.52
2016,8,28,16,45,745.5,67.5,2.75,19.5,357.0,51.85,39.83
2016,8,28,17,0,710.0,63.0,2.7,19.0,304.0,49.59,38.02
2016,8,28,17,15,660.0,57.5,2.55,18.5,251.5,46.35,35.25
2016,8,28,17,30,610.0,52.0,2.4,18.0,199.0,39.38,29.09
2016,8,28,17,45,528.5,44.5,2.3,17.5,149.5,34.52,24.59
2016,8,28,18,0,447.0,37.0,2.2,17.0,100.0,29.54,19.75
2016,8,28,18,15,313.0,26.0,2.15,16.5,60.5,21.15,10.5
2016,8,28,18,30,179.0,15.0,2.1,16.0,21.0,13.64,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,10.0,2.0,13.5,16.5,72.71,0.0
2016,8,29,6,0,222.0,20.0,2.2,14.0,33.0,188.94,38.96
2016,8,29,6,15,340.5,31.0,2.2,14.5,74.5,302.49,237.87
2016,8,29,6,30,459.0,42.0,2.2,15.0,116.0,410.93,335.95
2016,8,29,6,45,284.5,71.0,2.25,15.5,122.0,332.36,274.8
2016,8,29,7,0,110.0,100.0,2.3,16.0,128.0,213.93,176.39
2016,8,29,7,15,122.0,121.0,2.3,16.5,159.0,249.23,205.94
2016,8,29,7,30,134.0,142.0,2.3,17.0,190.0,284.47,234.07
2016,8,29,7,45,192.0,161.0,2.3,17.5,241.5,356.28,291.86
2016,8,29,8,0,250.0,180.0,2.3,18.0,293.0,447.2,362.21
2016,8,29,8,15,130.0,180.0,2.3,18.0,239.5,321.43,259.61
2016,8,29,8,30,10.0,180.0,2.3,18.0,186.0,179.83,142.28
2016,8,29,8,45,34.5,220.5,2.3,18.5,241.5,259.34,206.07
2016,8,29,9,0,59.0,261.0,2.3,19.0,297.0,325.15,256.86
2016,8,29,9,15,211.5,273.0,2.3,19.5,416.0,494.63,388.88
2016,8,29,9,30,364.0,285.0,2.3,20.0,535.0,663.94,513.13
2016,8,29,9,45,639.5,186.5,2.35,20.5,654.0,832.75,635.09
2016,8,29,10,0,915.0,88.0,2.4,21.0,773.0,958.51,716.8
2016,8,29,10,15,714.0,187.0,2.45,21.0,734.0,882.4,663.7
2016,8,29,10,30,513.0,286.0,2.5,21.0,695.0,781.25,590.23
2016,8,29,10,45,727.5,189.0,2.55,21.0,786.5,864.32,652.13
2016,8,29,11,0,942.0,92.0,2.6,21.0,878.0,920.95,689.5
2016,8,29,11,15,691.5,218.5,2.6,21.0,801.5,819.16,618.28
2016,8,29,11,30,441.0,345.0,2.6,21.0,725.0,704.65,532.31
2016,8,29,11,45,696.5,219.0,2.65,21.5,824.5,770.9,584.05
2016,8,29,12,0,952.0,93.0,2.7,22.0,924.0,811.89,612.96
2016,8,29,12,15,781.0,191.5,2.75,21.5,872.5,743.61,563.84
2016,8,29,12,30,610.0,290.0,2.8,21.0,821.0,677.2,513.9
2016,8,29,12,45,385.0,356.5,2.85,21.0,690.5,556.49,423.59
2016,8,29,13,0,160.0,423.0,2.9,21.0,560.0,454.2,345.74
2016,8,29,13,15,238.0,401.5,2.95,21.0,600.5,465.63,354.85
2016,8,29,13,30,316.0,380.0,3.0,21.0,641.0,465.43,353.94
2016,8,29,13,45,607.5,243.5,3.05,21.0,728.5,464.39,350.82
2016,8,29,14,0,899.0,107.0,3.1,21.0,816.0,446.22,330.49
2016,8,29,14,15,771.5,155.5,3.1,21.0,747.0,384.67,280.18
2016,8,29,14,30,644.0,204.0,3.1,21.0,678.0,332.81,238.53
2016,8,29,14,45,633.0,194.0,3.15,21.0,640.0,282.94,196.23
2016,8,29,15,0,622.0,184.0,3.2,21.0,602.0,234.3,155.84
2016,8,29,15,15,731.0,138.0,3.2,21.0,598.5,175.98,105.53
2016,8,29,15,30,840.0,92.0,3.2,21.0,595.0,113.51,60.13
2016,8,29,15,45,609.0,141.5,3.2,21.0,491.0,88.64,70.4
2016,8,29,16,0,378.0,191.0,3.2,21.0,387.0,131.87,107.31
2016,8,29,16,15,189.0,140.5,3.15,20.5,238.5,99.79,80.52
2016,8,29,16,30,0.0,90.0,3.1,20.0,90.0,78.71,62.84
2016,8,29,16,45,0.0,78.0,3.1,20.0,78.0,68.56,54.25
2016,8,29,17,0,0.0,66.0,3.1,20.0,66.0,58.32,45.46
2016,8,29,17,15,0.0,54.5,2.9,19.5,54.5,48.12,36.64
2016,8,29,17,30,0.0,43.0,2.7,19.0,43.0,37.93,27.66
2016,8,29,17,45,0.0,32.0,2.55,18.5,32.0,28.2,18.94
2016,8,29,18,0,0.0,21.0,2.4,18.0,21.0,18.48,10.14
2016,8,29,18,15,0.0,12.5,2.35,17.5,12.5,10.98,2.34
2016,8,29,18,30,0.0,4.0,2.3,17.0,4.0,3.64,0.0
2016,8,29,18,45,0.0,2.0,2.25,16.5,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.5,9.5,1.75,14.5,16.5,80.96,0.0
2016,8,30,6,0,253.0,19.0,1.9,15.0,33.0,205.29,15.17
2016,8,30,6,15,376.0,28.5,1.85,15.5,75.0,322.14,250.34
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,432.7,350.57
2016,8,30,6,45,574.0,44.5,1.8,16.5,167.5,506.95,412.5
2016,8,30,7,0,649.0,51.0,1.8,17.0,218.0,591.97,479.02
2016,8,30,7,15,695.0,55.5,1.75,17.5,270.5,654.04,524.49
2016,8,30,7,30,741.0,60.0,1.7,18.0,323.0,716.51,567.95
2016,8,30,7,45,776.0,63.0,1.7,19.0,376.0,767.53,600.51
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,817.53,631.08
2016,8,30,8,15,833.0,69.0,1.7,20.5,479.5,845.62,646.8
2016,8,30,8,30,855.0,72.0,1.7,21.0,530.0,880.24,666.84
2016,8,30,8,45,873.5,73.5,1.7,21.5,576.5,907.23,681.35
