Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,892.0,75.0,1.7,22.0,623.0,931.45,693.93
2016,8,30,9,15,904.0,77.0,1.7,22.5,664.5,947.14,700.87
2016,8,30,9,30,916.0,79.0,1.7,23.0,706.0,959.51,705.8
2016,8,30,9,45,923.5,81.0,1.75,24.0,742.0,964.22,705.16
2016,8,30,10,0,931.0,83.0,1.8,25.0,778.0,965.38,702.46
2016,8,30,10,15,937.0,84.5,1.85,25.0,807.0,961.0,699.12
2016,8,30,10,30,943.0,86.0,1.9,25.0,836.0,953.05,693.67
2016,8,30,10,45,949.5,85.5,2.0,25.0,858.5,939.82,685.51
2016,8,30,11,0,956.0,85.0,2.1,25.0,881.0,923.09,675.13
2016,8,30,11,15,958.0,85.5,2.25,25.0,895.5,900.1,661.13
2016,8,30,11,30,960.0,86.0,2.4,25.0,910.0,873.87,644.86
2016,8,30,11,45,962.5,85.5,2.55,25.5,916.5,843.92,624.71
2016,8,30,12,0,965.0,85.0,2.7,26.0,923.0,810.97,602.39
2016,8,30,12,15,964.0,85.0,2.8,25.5,921.5,773.1,578.51
2016,8,30,12,30,963.0,85.0,2.9,25.0,920.0,732.74,551.61
2016,8,30,12,45,956.5,87.5,3.0,25.0,910.0,688.78,519.17
2016,8,30,13,0,950.0,90.0,3.1,25.0,900.0,643.06,484.61
2016,8,30,13,15,946.5,89.5,3.15,25.0,883.0,594.9,447.18
2016,8,30,13,30,943.0,89.0,3.2,25.0,866.0,545.26,407.56
2016,8,30,13,45,939.0,87.0,3.25,25.0,842.0,492.88,364.74
2016,8,30,14,0,935.0,85.0,3.3,25.0,818.0,439.52,319.91
2016,8,30,14,15,927.5,83.5,3.3,24.5,786.5,384.58,273.25
2016,8,30,14,30,920.0,82.0,3.3,24.0,755.0,329.43,225.47
2016,8,30,14,45,912.0,79.5,3.35,24.0,718.0,273.41,176.57
2016,8,30,15,0,904.0,77.0,3.4,24.0,681.0,217.71,129.47
2016,8,30,15,15,890.5,75.0,3.4,23.5,638.0,162.22,87.36
2016,8,30,15,30,877.0,73.0,3.4,23.0,595.0,108.04,55.48
2016,8,30,15,45,860.5,70.5,3.4,23.0,548.0,59.45,45.16
2016,8,30,16,0,844.0,68.0,3.4,23.0,501.0,57.96,44.07
2016,8,30,16,15,820.5,65.0,3.35,22.5,450.5,55.95,42.6
2016,8,30,16,30,797.0,62.0,3.3,22.0,400.0,46.88,35.02
2016,8,30,16,45,763.0,58.5,3.25,21.5,348.0,45.17,33.72
2016,8,30,17,0,729.0,55.0,3.2,21.0,296.0,43.43,32.34
2016,8,30,17,15,679.5,50.5,3.05,20.5,243.5,40.75,30.06
2016,8,30,17,30,630.0,46.0,2.9,20.0,191.0,38.06,27.63
2016,8,30,17,45,546.5,39.5,2.8,19.5,142.0,33.43,23.34
2016,8,30,18,0,463.0,33.0,2.7,19.0,93.0,26.37,16.68
2016,8,30,18,15,231.5,25.0,2.6,18.5,55.0,20.47,8.24
2016,8,30,18,30,0.0,17.0,2.5,18.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,2.45,18.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,9.0,1.7,13.5,15.5,79.75,0.0
2016,8,31,6,0,251.0,18.0,1.9,14.0,31.0,201.35,0.0
2016,8,31,6,15,377.5,27.5,1.9,14.5,73.0,321.32,248.96
2016,8,31,6,30,504.0,37.0,1.9,15.0,115.0,434.02,352.75
2016,8,31,6,45,575.0,44.0,1.95,15.5,165.0,506.04,413.66
2016,8,31,7,0,646.0,51.0,2.0,16.0,215.0,588.49,479.08
2016,8,31,7,15,692.0,55.5,1.95,16.5,267.5,650.37,525.01
2016,8,31,7,30,738.0,60.0,1.9,17.0,320.0,712.64,568.87
2016,8,31,7,45,770.0,63.5,1.85,18.0,372.5,761.59,599.96
2016,8,31,8,0,802.0,67.0,1.8,19.0,425.0,809.38,628.92
2016,8,31,8,15,824.5,70.0,1.75,19.5,475.0,837.64,644.48
2016,8,31,8,30,847.0,73.0,1.7,20.0,525.0,872.44,664.29
2016,8,31,8,45,864.5,75.0,1.7,20.5,571.5,898.91,678.58
2016,8,31,9,0,882.0,77.0,1.7,21.0,618.0,922.59,690.93
2016,8,31,9,15,895.0,79.0,1.75,21.0,659.5,939.02,700.42
2016,8,31,9,30,908.0,81.0,1.8,21.0,701.0,952.17,707.91
2016,8,31,9,45,913.5,84.5,1.85,21.5,736.0,956.61,708.48
2016,8,31,10,0,919.0,88.0,1.9,22.0,771.0,957.49,706.96
2016,8,31,10,15,926.0,89.5,1.95,22.5,800.5,953.93,702.72
2016,8,31,10,30,933.0,91.0,2.0,23.0,830.0,946.8,696.34
2016,8,31,10,45,938.5,91.5,2.1,23.5,852.5,933.7,686.76
2016,8,31,11,0,944.0,92.0,2.2,24.0,875.0,917.12,675.01
2016,8,31,11,15,947.0,92.5,2.25,24.0,890.0,895.0,660.49
2016,8,31,11,30,950.0,93.0,2.3,24.0,905.0,869.62,643.86
2016,8,31,11,45,952.0,93.0,2.4,24.0,912.0,839.82,624.63
2016,8,31,12,0,954.0,93.0,2.5,24.0,919.0,807.06,603.26
2016,8,31,12,15,953.5,93.0,2.6,24.0,917.5,769.69,578.51
2016,8,31,12,30,953.0,93.0,2.7,24.0,916.0,729.82,550.4
2016,8,31,12,45,944.5,96.5,2.8,24.0,905.0,685.64,517.76
2016,8,31,13,0,936.0,100.0,2.9,24.0,894.0,639.86,483.1
2016,8,31,13,15,932.0,99.0,2.95,24.0,877.0,591.42,445.43
2016,8,31,13,30,928.0,98.0,3.0,24.0,860.0,541.58,405.63
2016,8,31,13,45,924.0,96.0,3.05,24.0,835.5,489.75,363.14
2016,8,31,14,0,920.0,94.0,3.1,24.0,811.0,436.97,318.66
2016,8,31,14,15,912.0,92.5,3.15,24.0,780.0,382.46,271.82
2016,8,31,14,30,904.0,91.0,3.2,24.0,749.0,327.82,224.11
2016,8,31,14,45,895.0,88.0,3.25,24.0,711.5,271.91,175.56
2016,8,31,15,0,886.0,85.0,3.3,24.0,674.0,216.45,129.05
2016,8,31,15,15,872.0,83.0,3.3,23.5,631.0,161.76,88.15
2016,8,31,15,30,858.0,81.0,3.3,23.0,588.0,108.43,57.83
2016,8,31,15,45,841.0,77.5,3.35,23.0,541.0,64.01,49.04
2016,8,31,16,0,824.0,74.0,3.4,23.0,494.0,53.38,40.18
2016,8,31,16,15,799.0,71.0,3.35,22.5,443.5,52.39,39.56
2016,8,31,16,30,774.0,68.0,3.3,22.0,393.0,51.37,38.9
2016,8,31,16,45,740.5,63.5,3.3,22.0,341.0,49.08,37.04
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,46.72,35.05
2016,8,31,17,15,655.0,53.5,3.1,21.0,237.0,43.34,32.24
2016,8,31,17,30,603.0,48.0,2.9,20.0,185.0,39.91,29.21
2016,8,31,17,45,519.5,40.5,2.75,19.5,136.5,31.57,21.68
2016,8,31,18,0,436.0,33.0,2.6,19.0,88.0,26.47,16.66
2016,8,31,18,15,285.5,22.0,2.55,18.5,51.0,17.93,5.35
2016,8,31,18,30,135.0,11.0,2.5,18.0,14.0,10.01,0.0
2016,8,31,18,45,67.5,5.5,2.45,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,9.0,0.85,13.5,14.0,68.2,0.0
2016,9,1,6,0,211.0,18.0,0.9,14.0,28.0,175.26,0.0
2016,9,1,6,15,339.5,29.0,0.85,14.5,69.5,298.05,227.5
2016,9,1,6,30,468.0,40.0,0.8,15.0,111.0,412.4,331.5
2016,9,1,6,45,539.0,48.0,0.75,15.5,160.0,490.41,395.49
2016,9,1,7,0,610.0,56.0,0.7,16.0,209.0,572.11,457.93
2016,9,1,7,15,315.0,91.0,0.55,16.5,171.0,393.69,318.77
2016,9,1,7,30,20.0,126.0,0.4,17.0,133.0,141.47,112.05
2016,9,1,7,45,40.5,152.0,0.3,17.5,169.0,199.55,160.07
2016,9,1,8,0,61.0,178.0,0.2,18.0,205.0,245.61,195.61
2016,9,1,8,15,198.0,192.5,0.25,18.5,295.0,397.62,314.63
2016,9,1,8,30,335.0,207.0,0.3,19.0,385.0,555.15,429.47
2016,9,1,8,45,594.0,149.0,0.35,19.5,498.0,751.5,566.64
2016,9,1,9,0,853.0,91.0,0.4,20.0,611.0,919.88,672.17
2016,9,1,9,15,866.5,93.5,0.55,20.5,653.0,927.61,674.52
2016,9,1,9,30,880.0,96.0,0.7,21.0,695.0,941.31,683.37
2016,9,1,9,45,888.5,99.0,0.85,21.5,730.5,947.55,687.4
2016,9,1,10,0,897.0,102.0,1.0,22.0,766.0,950.32,689.3
2016,9,1,10,15,904.5,103.5,1.15,22.0,795.5,947.0,688.64
2016,9,1,10,30,912.0,105.0,1.3,22.0,825.0,940.18,685.74
2016,9,1,10,45,914.0,108.0,1.45,22.5,846.5,926.51,677.08
2016,9,1,11,0,916.0,111.0,1.6,23.0,868.0,909.46,666.18
2016,9,1,11,15,919.0,111.5,1.7,23.0,882.5,887.48,652.66
2016,9,1,11,30,922.0,112.0,1.8,23.0,897.0,862.34,637.0
2016,9,1,11,45,920.5,114.5,1.95,23.0,903.0,832.5,618.53
2016,9,1,12,0,919.0,117.0,2.1,23.0,909.0,799.91,597.94
2016,9,1,12,15,918.5,117.0,2.1,23.0,908.0,763.23,572.79
2016,9,1,12,30,918.0,117.0,2.1,23.0,907.0,724.16,544.28
2016,9,1,12,45,920.0,114.0,2.15,23.0,898.5,681.88,513.26
2016,9,1,13,0,922.0,111.0,2.2,23.0,890.0,637.43,479.82
2016,9,1,13,15,918.0,110.0,2.25,23.0,873.0,589.38,442.76
2016,9,1,13,30,914.0,109.0,2.3,23.0,856.0,539.96,403.55
2016,9,1,13,45,747.0,181.0,2.35,23.0,779.5,468.69,348.03
2016,9,1,14,0,580.0,253.0,2.4,23.0,703.0,417.12,307.71
2016,9,1,14,15,732.0,178.0,2.4,23.0,723.0,373.42,268.33
2016,9,1,14,30,884.0,103.0,2.4,23.0,743.0,327.29,223.94
2016,9,1,14,45,870.0,102.0,2.45,23.0,704.5,272.61,176.83
2016,9,1,15,0,856.0,101.0,2.5,23.0,666.0,210.84,126.03
2016,9,1,15,15,840.5,98.5,2.5,22.5,622.5,156.56,85.98
2016,9,1,15,30,825.0,96.0,2.5,22.0,579.0,103.98,56.88
2016,9,1,15,45,801.0,93.5,2.5,22.0,531.0,65.57,50.59
2016,9,1,16,0,777.0,91.0,2.5,22.0,483.0,65.51,50.74
2016,9,1,16,15,749.0,86.5,2.45,21.5,432.0,63.88,49.63
2016,9,1,16,30,721.0,82.0,2.4,21.0,381.0,56.51,43.53
2016,9,1,16,45,679.0,77.0,2.35,21.0,328.5,54.52,41.92
2016,9,1,17,0,637.0,72.0,2.3,21.0,276.0,52.47,40.2
2016,9,1,17,15,578.5,65.0,2.15,20.0,224.5,48.67,37.02
2016,9,1,17,30,520.0,58.0,2.0,19.0,173.0,44.78,33.57
2016,9,1,17,45,427.0,48.0,1.9,18.5,125.5,38.02,27.32
2016,9,1,18,0,334.0,38.0,1.8,18.0,78.0,31.05,20.47
2016,9,1,18,15,167.0,24.0,1.75,17.5,44.0,18.9,4.23
2016,9,1,18,30,0.0,10.0,1.7,17.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,45.46,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,123.11,0.0
2016,9,2,6,15,251.5,30.5,1.2,15.5,61.0,241.94,182.72
2016,9,2,6,30,370.0,44.0,1.3,16.0,99.0,348.57,281.65
2016,9,2,6,45,449.0,53.5,1.4,16.5,147.0,431.03,351.84
2016,9,2,7,0,528.0,63.0,1.5,17.0,195.0,517.73,421.24
2016,9,2,7,15,580.0,70.0,1.5,17.5,245.5,583.28,470.62
2016,9,2,7,30,632.0,77.0,1.5,18.0,296.0,649.92,518.5
2016,9,2,7,45,614.0,91.5,1.55,18.5,332.0,667.34,528.96
2016,9,2,8,0,596.0,106.0,1.6,19.0,368.0,681.22,536.8
2016,9,2,8,15,646.5,105.5,1.5,19.5,420.5,734.45,571.26
2016,9,2,8,30,697.0,105.0,1.4,20.0,473.0,786.69,603.39
2016,9,2,8,45,754.0,102.0,1.35,21.0,532.0,835.98,631.81
2016,9,2,9,0,811.0,99.0,1.3,22.0,591.0,888.71,661.61
2016,9,2,9,15,825.0,101.5,1.15,22.0,632.0,905.58,668.12
2016,9,2,9,30,839.0,104.0,1.0,22.0,673.0,919.29,672.78
2016,9,2,9,45,863.0,100.0,0.9,22.5,711.5,922.68,670.33
2016,9,2,10,0,887.0,96.0,0.8,23.0,750.0,932.02,671.83
2016,9,2,10,15,894.5,97.0,0.7,23.0,779.0,928.3,666.31
2016,9,2,10,30,902.0,98.0,0.6,23.0,808.0,921.12,658.93
2016,9,2,10,45,906.0,100.0,0.5,23.5,830.0,908.45,647.04
2016,9,2,11,0,910.0,102.0,0.4,24.0,852.0,892.38,633.32
2016,9,2,11,15,913.5,102.5,0.4,24.0,866.5,871.08,619.75
2016,9,2,11,30,917.0,103.0,0.4,24.0,881.0,846.6,604.3
2016,9,2,11,45,920.0,102.5,0.45,24.5,888.0,817.71,585.85
2016,9,2,12,0,923.0,102.0,0.5,25.0,895.0,785.91,565.51
2016,9,2,12,15,923.0,102.0,0.6,25.0,894.0,749.67,543.92
2016,9,2,12,30,923.0,102.0,0.7,25.0,893.0,710.97,518.46
2016,9,2,12,45,910.5,108.0,0.85,25.0,881.5,667.38,489.16
2016,9,2,13,0,898.0,114.0,1.0,25.0,870.0,622.5,457.73
2016,9,2,13,15,894.0,113.0,1.1,25.0,853.0,575.44,423.17
2016,9,2,13,30,890.0,112.0,1.2,25.0,836.0,527.08,386.33
2016,9,2,13,45,886.5,109.5,1.35,25.0,812.5,476.64,346.8
2016,9,2,14,0,883.0,107.0,1.5,25.0,789.0,425.27,305.0
2016,9,2,14,15,875.0,105.0,1.55,24.5,758.0,372.07,260.84
2016,9,2,14,30,867.0,103.0,1.6,24.0,727.0,318.78,215.67
2016,9,2,14,45,856.5,100.5,1.7,24.0,690.0,264.71,169.66
2016,9,2,15,0,846.0,98.0,1.8,24.0,653.0,203.13,119.6
2016,9,2,15,15,830.5,95.5,1.85,23.5,610.5,149.47,80.82
2016,9,2,15,30,815.0,93.0,1.9,23.0,568.0,97.5,53.31
2016,9,2,15,45,794.0,90.0,2.0,23.0,520.5,63.2,48.38
2016,9,2,16,0,773.0,87.0,2.1,23.0,473.0,62.69,48.15
2016,9,2,16,15,751.0,76.5,2.1,22.5,419.5,56.41,43.04
2016,9,2,16,30,729.0,66.0,2.1,22.0,366.0,49.79,37.57
2016,9,2,16,45,665.0,70.0,2.15,21.5,315.0,49.41,37.42
2016,9,2,17,0,601.0,74.0,2.2,21.0,264.0,54.06,41.6
2016,9,2,17,15,544.5,66.0,2.1,20.5,214.0,49.56,37.7
2016,9,2,17,30,488.0,58.0,2.0,20.0,164.0,44.89,33.49
2016,9,2,17,45,398.0,47.5,1.95,19.5,118.5,37.72,26.88
2016,9,2,18,0,308.0,37.0,1.9,19.0,73.0,30.31,19.56
2016,9,2,18,15,154.0,18.5,1.85,18.5,36.5,14.87,0.08
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,24.72,0.0
2016,9,3,6,15,171.0,34.0,1.4,13.5,59.0,194.13,145.58
2016,9,3,6,30,342.0,47.0,1.4,14.0,97.0,331.32,269.84
2016,9,3,6,45,418.5,58.5,1.45,14.5,144.5,413.58,340.31
2016,9,3,7,0,495.0,70.0,1.5,15.0,192.0,499.85,410.57
2016,9,3,7,15,548.0,78.5,1.45,15.5,243.0,567.32,461.85
2016,9,3,7,30,601.0,87.0,1.4,16.0,294.0,635.82,511.35
2016,9,3,7,45,638.0,93.5,1.35,16.5,345.0,688.87,547.26
2016,9,3,8,0,675.0,100.0,1.3,17.0,396.0,741.2,581.29
2016,9,3,8,15,702.5,105.5,1.1,17.5,445.0,782.72,604.67
2016,9,3,8,30,730.0,111.0,0.9,18.0,494.0,822.42,625.55
2016,9,3,8,45,750.5,115.0,0.75,18.5,539.5,851.69,639.15
2016,9,3,9,0,771.0,119.0,0.6,19.0,585.0,873.04,647.06
2016,9,3,9,15,786.5,122.5,0.55,19.5,626.5,892.03,655.2
2016,9,3,9,30,802.0,126.0,0.5,20.0,668.0,907.9,661.31
2016,9,3,9,45,842.5,114.5,0.45,20.5,710.0,926.82,669.39
2016,9,3,10,0,883.0,103.0,0.4,21.0,752.0,933.63,669.79
2016,9,3,10,15,890.5,104.5,0.6,21.0,781.0,930.22,670.7
2016,9,3,10,30,898.0,106.0,0.8,21.0,810.0,923.36,669.45
2016,9,3,10,45,902.5,107.5,1.0,21.5,831.5,910.37,662.78
2016,9,3,11,0,907.0,109.0,1.2,22.0,853.0,894.02,653.66
2016,9,3,11,15,910.0,110.0,1.35,22.0,868.0,872.61,641.49
2016,9,3,11,30,913.0,111.0,1.5,22.0,883.0,848.05,627.02
2016,9,3,11,45,914.0,111.5,1.7,22.0,889.5,818.41,609.4
2016,9,3,12,0,915.0,112.0,1.9,22.0,896.0,785.97,589.43
2016,9,3,12,15,915.0,112.0,2.05,22.0,895.0,749.72,565.44
2016,9,3,12,30,915.0,112.0,2.2,22.0,894.0,711.06,537.92
2016,9,3,12,45,903.0,118.0,2.35,22.0,882.5,667.8,506.1
2016,9,3,13,0,891.0,124.0,2.5,22.0,871.0,623.24,472.39
2016,9,3,13,15,887.5,123.0,2.55,22.0,854.5,576.53,435.81
2016,9,3,13,30,884.0,122.0,2.6,22.0,838.0,528.48,397.14
2016,9,3,13,45,881.0,119.0,2.65,22.0,814.5,477.96,355.46
2016,9,3,14,0,878.0,116.0,2.7,22.0,791.0,426.48,311.83
2016,9,3,14,15,870.0,114.5,2.7,21.5,760.0,373.73,266.7
2016,9,3,14,30,862.0,113.0,2.7,21.0,729.0,314.38,215.79
2016,9,3,14,45,852.0,110.0,2.75,21.0,692.0,259.46,168.15
2016,9,3,15,0,842.0,107.0,2.8,21.0,655.0,205.23,123.18
2016,9,3,15,15,826.5,104.0,2.8,21.0,612.5,151.37,84.06
2016,9,3,15,30,811.0,101.0,2.8,21.0,570.0,99.23,57.1
2016,9,3,15,45,787.5,98.0,2.85,21.0,522.0,69.16,53.92
2016,9,3,16,0,764.0,95.0,2.9,21.0,474.0,68.88,53.88
2016,9,3,16,15,735.0,90.5,2.9,20.5,423.5,61.06,47.43
2016,9,3,16,30,706.0,86.0,2.9,20.0,373.0,59.73,46.53
2016,9,3,16,45,660.5,81.0,2.95,19.5,320.0,57.86,45.12
2016,9,3,17,0,615.0,76.0,3.0,19.0,267.0,55.98,43.62
2016,9,3,17,15,553.0,68.0,2.85,18.5,215.5,51.51,39.71
2016,9,3,17,30,491.0,60.0,2.7,18.0,164.0,46.9,35.49
2016,9,3,17,45,388.5,49.0,2.55,17.5,117.0,39.32,28.43
2016,9,3,18,0,286.0,38.0,2.4,17.0,70.0,29.71,19.01
2016,9,3,18,15,143.0,19.0,2.35,16.5,35.0,14.97,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,8.64,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,17.28,0.0
2016,9,4,6,15,155.5,34.5,1.55,12.5,56.5,185.48,137.41
2016,9,4,6,30,311.0,50.0,1.6,13.0,94.0,313.85,256.41
2016,9,4,6,45,405.0,60.5,1.65,13.5,143.0,402.77,333.3
2016,9,4,7,0,499.0,71.0,1.7,14.0,192.0,502.9,415.31
2016,9,4,7,15,555.0,79.0,1.7,14.5,244.0,572.28,468.74
2016,9,4,7,30,611.0,87.0,1.7,15.0,296.0,642.73,520.57
2016,9,4,7,45,659.5,91.0,1.75,15.5,349.5,702.54,562.68
2016,9,4,8,0,708.0,95.0,1.8,16.0,403.0,762.01,603.17
2016,9,4,8,15,735.5,100.0,1.75,16.5,453.0,803.41,628.67
2016,9,4,8,30,763.0,105.0,1.7,17.0,503.0,842.89,652.28
2016,9,4,8,45,789.5,106.5,1.65,17.5,551.0,869.96,666.8
2016,9,4,9,0,816.0,108.0,1.6,18.0,599.0,899.9,683.14
2016,9,4,9,15,831.0,111.0,1.45,18.5,640.5,918.01,689.9
2016,9,4,9,30,846.0,114.0,1.3,19.0,682.0,932.88,694.41
2016,9,4,9,45,866.0,112.0,1.2,19.5,720.0,943.28,696.66
2016,9,4,10,0,886.0,110.0,1.1,20.0,758.0,941.53,691.11
2016,9,4,10,15,893.5,111.5,1.0,20.0,787.5,937.83,685.89
2016,9,4,10,30,901.0,113.0,0.9,20.0,817.0,930.65,678.57
2016,9,4,10,45,907.0,114.0,0.8,20.5,839.5,918.15,666.73
2016,9,4,11,0,913.0,115.0,0.7,21.0,862.0,902.23,652.95
2016,9,4,11,15,916.0,115.5,0.7,21.0,876.0,879.95,638.44
2016,9,4,11,30,919.0,116.0,0.7,21.0,890.0,854.52,622.03
2016,9,4,11,45,921.0,116.5,0.7,21.5,897.0,825.26,602.02
2016,9,4,12,0,923.0,117.0,0.7,22.0,904.0,793.12,580.18
2016,9,4,12,15,922.5,117.0,0.75,22.0,902.0,756.04,556.05
2016,9,4,12,30,922.0,117.0,0.8,22.0,900.0,716.56,528.88
2016,9,4,12,45,921.0,115.5,0.9,22.0,891.0,673.27,498.89
2016,9,4,13,0,920.0,114.0,1.0,22.0,882.0,628.01,466.39
2016,9,4,13,15,916.0,113.0,1.0,22.0,864.5,579.78,429.73
2016,9,4,13,30,912.0,112.0,1.0,22.0,847.0,530.22,390.97
2016,9,4,13,45,905.5,111.0,1.05,22.0,822.0,478.43,349.64
2016,9,4,14,0,899.0,110.0,1.1,22.0,797.0,425.96,306.41
2016,9,4,14,15,890.0,108.0,1.1,22.0,765.0,371.45,260.35
2016,9,4,14,30,881.0,106.0,1.1,22.0,733.0,316.95,213.64
2016,9,4,14,45,868.5,104.0,1.15,22.0,694.5,261.95,167.07
2016,9,4,15,0,856.0,102.0,1.2,22.0,656.0,199.78,117.08
2016,9,4,15,15,839.5,99.0,1.2,21.5,612.0,145.09,78.71
2016,9,4,15,30,823.0,96.0,1.2,21.0,568.0,92.23,53.01
2016,9,4,15,45,799.5,93.0,1.2,21.0,519.5,65.84,51.07
2016,9,4,16,0,776.0,90.0,1.2,21.0,471.0,65.4,50.9
2016,9,4,16,15,746.5,85.5,1.2,20.5,420.0,63.73,49.74
2016,9,4,16,30,717.0,81.0,1.2,20.0,369.0,56.36,43.62
2016,9,4,16,45,671.0,76.5,1.3,19.5,316.0,54.7,42.38
2016,9,4,17,0,625.0,72.0,1.4,19.0,263.0,53.05,41.06
2016,9,4,17,15,562.0,64.0,1.4,18.5,211.5,48.43,37.02
2016,9,4,17,30,499.0,56.0,1.4,18.0,160.0,43.66,32.65
2016,9,4,17,45,397.0,45.5,1.45,17.5,113.0,36.39,25.85
2016,9,4,18,0,295.0,35.0,1.5,17.0,66.0,28.9,18.06
2016,9,4,18,15,147.5,17.5,1.5,16.5,33.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,7.5,1.15,12.5,10.0,0.0,0.0
2016,9,5,6,0,135.0,15.0,1.2,13.0,20.0,94.97,0.0
2016,9,5,6,15,263.0,28.0,1.3,13.5,58.0,245.56,179.18
2016,9,5,6,30,391.0,41.0,1.4,14.0,96.0,357.45,289.71
2016,9,5,6,45,471.5,50.5,1.55,15.0,144.5,441.04,361.55
2016,9,5,7,0,552.0,60.0,1.7,16.0,193.0,529.01,432.0
2016,9,5,7,15,604.5,67.0,1.7,16.5,245.0,595.24,482.44
2016,9,5,7,30,657.0,74.0,1.7,17.0,297.0,662.53,531.23
2016,9,5,7,45,693.5,79.0,1.75,18.0,348.5,714.19,565.81
2016,9,5,8,0,730.0,84.0,1.8,19.0,400.0,765.09,598.59
2016,9,5,8,15,756.5,88.5,1.7,19.5,450.0,800.74,619.34
2016,9,5,8,30,783.0,93.0,1.6,20.0,500.0,839.33,641.56
2016,9,5,8,45,802.5,96.5,1.5,20.5,546.0,867.98,656.32
2016,9,5,9,0,822.0,100.0,1.4,21.0,592.0,893.84,668.93
2016,9,5,9,15,836.5,102.5,1.3,21.5,633.5,910.9,675.47
2016,9,5,9,30,851.0,105.0,1.2,22.0,675.0,924.72,679.9
2016,9,5,9,45,868.5,104.0,1.2,22.5,712.0,925.12,677.25
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,931.3,678.67
2016,9,5,10,15,894.0,104.5,1.2,23.0,778.5,928.1,675.45
2016,9,5,10,30,902.0,106.0,1.2,23.0,808.0,921.42,670.25
2016,9,5,10,45,906.0,108.5,1.25,23.5,830.0,908.76,660.88
2016,9,5,11,0,910.0,111.0,1.3,24.0,852.0,892.7,649.47
2016,9,5,11,15,913.5,111.5,1.35,24.0,866.5,870.9,635.69
2016,9,5,11,30,917.0,112.0,1.4,24.0,881.0,845.93,619.87
2016,9,5,11,45,916.0,113.5,1.45,24.0,887.0,815.37,600.32
2016,9,5,12,0,915.0,115.0,1.5,24.0,893.0,782.1,578.86
2016,9,5,12,15,915.0,115.0,1.55,24.0,891.5,745.62,554.07
2016,9,5,12,30,915.0,115.0,1.6,24.0,890.0,706.72,526.35
2016,9,5,12,45,902.5,120.5,1.7,24.0,878.0,662.58,494.44
2016,9,5,13,0,890.0,126.0,1.8,24.0,866.0,617.21,460.72
2016,9,5,13,15,885.5,125.0,1.85,24.0,848.5,569.86,424.36
2016,9,5,13,30,881.0,124.0,1.9,24.0,831.0,521.27,385.95
2016,9,5,13,45,874.5,122.5,2.0,24.0,806.0,470.42,344.83
2016,9,5,14,0,868.0,121.0,2.1,24.0,781.0,418.95,301.95
2016,9,5,14,15,858.5,119.0,2.1,24.0,749.0,360.13,252.44
2016,9,5,14,30,849.0,117.0,2.1,24.0,717.0,306.28,206.07
2016,9,5,14,45,838.0,113.5,2.15,24.0,679.5,251.42,159.54
2016,9,5,15,0,827.0,110.0,2.2,24.0,642.0,197.41,116.08
2016,9,5,15,15,810.0,107.0,2.15,23.5,598.5,144.28,79.52
2016,9,5,15,30,793.0,104.0,2.1,23.0,555.0,93.08,55.96
2016,9,5,15,45,773.0,99.0,2.1,23.0,507.5,70.25,54.42
2016,9,5,16,0,753.0,94.0,2.1,23.0,460.0,68.49,53.14
2016,9,5,16,15,722.5,89.0,2.05,22.5,409.5,60.34,46.45
2016,9,5,16,30,692.0,84.0,2.0,22.0,359.0,58.6,45.2
2016,9,5,16,45,649.0,78.0,1.95,21.5,307.0,55.93,43.09
2016,9,5,17,0,606.0,72.0,1.9,21.0,255.0,53.17,40.82
2016,9,5,17,15,543.0,64.0,1.8,20.0,204.0,48.58,36.88
2016,9,5,17,30,480.0,56.0,1.7,19.0,153.0,43.84,32.61
2016,9,5,17,45,380.0,44.5,1.6,18.5,107.0,35.68,25.04
2016,9,5,18,0,280.0,33.0,1.5,18.0,61.0,27.22,16.24
2016,9,5,18,15,140.0,16.5,1.45,17.5,30.5,13.47,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,1.1,15.0,18.0,86.9,0.0
2016,9,6,6,15,252.5,26.5,1.2,15.5,55.0,236.17,167.35
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,348.05,279.42
2016,9,6,6,45,459.0,50.0,1.4,17.0,140.0,430.49,349.82
2016,9,6,7,0,538.0,60.0,1.5,18.0,188.0,517.34,418.87
2016,9,6,7,15,591.0,67.0,1.55,18.5,239.0,583.38,469.12
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,650.54,517.87
2016,9,6,7,45,680.5,79.5,1.65,19.5,341.5,702.42,553.51
2016,9,6,8,0,717.0,85.0,1.7,20.0,393.0,753.56,587.49
2016,9,6,8,15,743.5,89.5,1.65,20.5,442.5,788.67,608.32
2016,9,6,8,30,770.0,94.0,1.6,21.0,492.0,826.95,630.88
2016,9,6,8,45,790.0,97.5,1.55,22.0,537.5,855.79,645.22
2016,9,6,9,0,810.0,101.0,1.5,23.0,583.0,881.88,657.46
2016,9,6,9,15,825.0,103.5,1.35,23.5,624.5,899.22,663.65
2016,9,6,9,30,840.0,106.0,1.2,24.0,666.0,913.38,667.63
2016,9,6,9,45,853.0,107.5,1.05,24.5,702.0,921.2,667.39
2016,9,6,10,0,866.0,109.0,0.9,25.0,738.0,917.07,659.57
2016,9,6,10,15,874.0,110.5,0.8,25.0,767.0,913.84,654.71
2016,9,6,10,30,882.0,112.0,0.7,25.0,796.0,907.19,647.79
2016,9,6,10,45,889.0,112.5,0.65,25.5,818.5,895.2,637.4
2016,9,6,11,0,896.0,113.0,0.6,26.0,841.0,879.84,625.14
2016,9,6,11,15,900.0,114.0,0.75,26.0,855.5,859.14,614.53
2016,9,6,11,30,904.0,115.0,0.9,26.0,870.0,835.27,601.64
2016,9,6,11,45,907.0,114.5,1.1,26.5,877.0,806.15,584.52
2016,9,6,12,0,910.0,114.0,1.3,27.0,884.0,774.16,565.0
2016,9,6,12,15,909.5,114.0,1.45,27.0,882.5,737.46,541.26
2016,9,6,12,30,909.0,114.0,1.6,27.0,881.0,698.4,514.55
2016,9,6,12,45,905.0,115.0,1.75,27.0,871.0,655.86,484.43
2016,9,6,13,0,901.0,116.0,1.9,27.0,861.0,611.56,451.97
2016,9,6,13,15,897.0,115.0,1.95,27.0,843.5,564.06,415.67
2016,9,6,13,30,893.0,114.0,2.0,27.0,826.0,515.26,377.28
2016,9,6,13,45,889.0,111.5,2.05,27.0,802.0,464.18,336.02
2016,9,6,14,0,885.0,109.0,2.1,27.0,778.0,412.23,292.87
2016,9,6,14,15,876.0,107.0,2.05,26.5,746.0,358.42,247.75
2016,9,6,14,30,867.0,105.0,2.0,26.0,714.0,304.64,202.1
2016,9,6,14,45,857.5,101.5,2.0,26.0,677.0,249.95,156.0
2016,9,6,15,0,848.0,98.0,2.0,26.0,640.0,187.67,106.7
2016,9,6,15,15,832.0,95.0,1.95,25.5,596.5,133.57,70.4
2016,9,6,15,30,816.0,92.0,1.9,25.0,553.0,81.26,47.86
2016,9,6,15,45,797.0,88.0,1.85,25.0,505.5,62.6,47.55
2016,9,6,16,0,778.0,84.0,1.8,25.0,458.0,61.3,46.63
2016,9,6,16,15,748.0,79.5,1.75,24.5,407.5,59.45,45.31
2016,9,6,16,30,718.0,75.0,1.7,24.0,357.0,57.53,43.91
2016,9,6,16,45,677.5,69.5,1.65,24.0,305.0,49.83,37.4
2016,9,6,17,0,637.0,64.0,1.6,24.0,253.0,47.17,35.13
2016,9,6,17,15,574.0,57.0,1.45,23.0,202.0,43.1,31.68
2016,9,6,17,30,511.0,50.0,1.3,22.0,151.0,38.94,27.94
2016,9,6,17,45,409.0,40.0,1.15,21.0,105.0,31.91,21.48
2016,9,6,18,0,307.0,30.0,1.0,20.0,59.0,24.66,13.6
2016,9,6,18,15,153.5,15.0,1.0,19.5,29.5,13.64,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,17.0,16.0,79.17,0.0
2016,9,7,6,15,240.0,26.0,2.0,17.5,53.0,225.55,154.89
2016,9,7,6,30,366.0,40.0,2.2,18.0,90.0,337.71,270.17
2016,9,7,6,45,449.0,50.0,2.45,19.0,137.5,422.38,343.28
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,511.71,415.53
2016,9,7,7,15,585.5,67.5,2.7,20.5,236.5,578.48,467.01
2016,9,7,7,30,639.0,75.0,2.7,21.0,288.0,646.4,516.92
2016,9,7,7,45,677.5,80.0,2.75,21.5,339.5,699.05,553.72
2016,9,7,8,0,716.0,85.0,2.8,22.0,391.0,751.04,588.86
2016,9,7,8,15,742.5,89.5,2.65,22.5,440.0,785.96,609.64
2016,9,7,8,30,769.0,94.0,2.5,23.0,489.0,824.1,632.1
2016,9,7,8,45,790.0,97.0,2.45,24.0,535.0,853.12,647.1
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,879.42,659.99
2016,9,7,9,15,826.0,103.0,2.25,25.5,622.5,897.25,667.42
2016,9,7,9,30,841.0,106.0,2.1,26.0,664.0,911.88,672.65
2016,9,7,9,45,850.0,109.0,1.95,26.5,699.0,917.65,672.02
2016,9,7,10,0,859.0,112.0,1.8,27.0,734.0,911.38,663.68
2016,9,7,10,15,867.5,114.0,1.65,27.5,763.0,909.03,658.11
2016,9,7,10,30,876.0,116.0,1.5,28.0,792.0,903.25,650.37
2016,9,7,10,45,882.5,116.5,1.35,28.5,814.0,890.74,638.47
2016,9,7,11,0,889.0,117.0,1.2,29.0,836.0,874.9,624.63
2016,9,7,11,15,893.0,118.0,1.1,29.0,850.5,854.19,609.78
2016,9,7,11,30,897.0,119.0,1.0,29.0,865.0,830.33,593.06
2016,9,7,11,45,899.0,118.5,0.9,29.0,871.5,800.49,572.63
2016,9,7,12,0,901.0,118.0,0.8,29.0,878.0,767.88,550.5
2016,9,7,12,15,901.0,118.5,0.85,29.0,876.5,732.14,526.9
2016,9,7,12,30,901.0,119.0,0.9,29.0,875.0,694.0,500.87
2016,9,7,12,45,875.5,131.5,0.95,29.0,859.5,648.27,468.73
2016,9,7,13,0,850.0,144.0,1.0,29.0,844.0,602.22,435.57
2016,9,7,13,15,845.5,142.5,1.1,29.0,826.5,554.83,401.05
2016,9,7,13,30,841.0,141.0,1.2,29.0,809.0,506.36,364.45
2016,9,7,13,45,833.5,139.5,1.3,29.0,784.0,455.79,325.01
2016,9,7,14,0,826.0,138.0,1.4,29.0,759.0,404.87,284.01
2016,9,7,14,15,815.0,135.5,1.5,28.5,727.0,351.96,241.06
2016,9,7,14,30,804.0,133.0,1.6,28.0,695.0,299.53,197.78
2016,9,7,14,45,790.0,130.0,1.75,28.0,657.0,246.83,154.55
2016,9,7,15,0,776.0,127.0,1.9,28.0,619.0,195.39,114.83
2016,9,7,15,15,757.0,123.0,1.95,27.5,575.5,136.63,75.74
2016,9,7,15,30,738.0,119.0,2.0,27.0,532.0,87.06,55.51
2016,9,7,15,45,713.0,114.0,2.1,27.0,484.5,73.54,56.3
2016,9,7,16,0,688.0,109.0,2.2,27.0,437.0,72.48,55.62
2016,9,7,16,15,653.5,103.0,2.15,26.5,387.0,70.54,54.29
2016,9,7,16,30,619.0,97.0,2.1,26.0,337.0,68.51,52.85
2016,9,7,16,45,573.0,89.5,2.1,25.5,286.0,65.12,50.18
2016,9,7,17,0,527.0,82.0,2.1,25.0,235.0,61.61,47.3
2016,9,7,17,15,458.0,71.5,1.9,24.0,185.5,55.24,41.89
2016,9,7,17,30,389.0,61.0,1.7,23.0,136.0,46.44,34.15
2016,9,7,17,45,289.5,46.5,1.5,22.0,93.0,35.92,24.65
2016,9,7,18,0,190.0,32.0,1.3,21.0,50.0,25.07,13.22
2016,9,7,18,15,95.0,16.0,1.25,20.5,25.0,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,46.42,0.0
2016,9,8,6,15,177.0,27.5,1.45,15.5,48.0,183.98,122.41
2016,9,8,6,30,293.0,44.0,1.6,16.0,83.0,291.39,233.79
2016,9,8,6,45,379.0,56.0,1.75,16.5,129.5,375.29,307.06
2016,9,8,7,0,465.0,68.0,1.9,17.0,176.0,469.56,384.98
2016,9,8,7,15,232.5,81.5,1.9,17.5,135.5,294.65,243.61
2016,9,8,7,30,0.0,95.0,1.9,18.0,95.0,89.82,69.71
2016,9,8,7,45,0.0,115.0,1.9,18.5,115.0,109.38,85.92
2016,9,8,8,0,0.0,135.0,1.9,19.0,135.0,128.69,101.3
2016,9,8,8,15,8.0,158.5,1.85,19.5,162.5,158.65,125.36
2016,9,8,8,30,16.0,182.0,1.8,20.0,190.0,188.56,148.9
2016,9,8,8,45,38.0,215.5,1.8,20.5,237.0,257.74,203.34
2016,9,8,9,0,60.0,249.0,1.8,21.0,284.0,312.57,245.15
2016,9,8,9,15,59.5,267.5,1.8,21.0,305.0,328.68,256.43
2016,9,8,9,30,59.0,286.0,1.8,21.0,326.0,344.3,267.45
2016,9,8,9,45,441.5,207.0,1.8,21.5,523.5,649.13,501.1
2016,9,8,10,0,824.0,128.0,1.8,22.0,721.0,903.44,674.55
2016,9,8,10,15,833.0,130.0,1.85,22.0,750.0,901.14,669.69
2016,9,8,10,30,842.0,132.0,1.9,22.0,779.0,895.4,665.5
2016,9,8,10,45,848.5,133.0,1.95,22.5,801.0,883.0,655.77
2016,9,8,11,0,855.0,134.0,2.0,23.0,823.0,867.27,644.0
2016,9,8,11,15,859.0,135.0,2.05,23.0,837.0,846.19,630.0
2016,9,8,11,30,863.0,136.0,2.1,23.0,851.0,822.0,613.95
2016,9,8,11,45,866.0,135.5,2.2,23.5,857.5,787.85,590.33
2016,9,8,12,0,869.0,135.0,2.3,24.0,864.0,756.66,568.12
2016,9,8,12,15,868.5,135.0,2.35,24.0,862.5,720.9,542.25
2016,9,8,12,30,868.0,135.0,2.4,24.0,861.0,682.89,514.25
2016,9,8,12,45,857.0,139.0,2.5,24.0,849.0,640.64,482.66
2016,9,8,13,0,846.0,143.0,2.6,24.0,837.0,595.57,448.25
2016,9,8,13,15,841.0,141.5,2.65,24.0,819.0,548.08,411.03
2016,9,8,13,30,836.0,140.0,2.7,24.0,801.0,499.58,371.98
2016,9,8,13,45,831.5,137.0,2.75,24.0,777.0,449.26,330.45
2016,9,8,14,0,827.0,134.0,2.8,24.0,753.0,398.32,287.33
2016,9,8,14,15,816.5,131.5,2.85,23.5,721.0,345.55,242.57
2016,9,8,14,30,806.0,129.0,2.9,23.0,689.0,293.19,197.7
2016,9,8,14,45,795.5,124.5,2.95,23.0,651.5,239.95,152.57
2016,9,8,15,0,785.0,120.0,3.0,23.0,614.0,187.57,111.15
2016,9,8,15,15,766.5,116.0,3.0,22.5,570.5,136.04,77.61
2016,9,8,15,30,748.0,112.0,3.0,22.0,527.0,78.92,52.56
2016,9,8,15,45,727.0,106.5,3.0,22.0,480.5,68.8,53.5
2016,9,8,16,0,706.0,101.0,3.0,22.0,434.0,67.2,52.32
2016,9,8,16,15,673.0,95.0,2.95,21.5,384.0,65.03,50.73
2016,9,8,16,30,640.0,89.0,2.9,21.0,334.0,62.74,49.01
2016,9,8,16,45,597.5,81.5,2.9,21.0,283.5,59.1,45.94
2016,9,8,17,0,555.0,74.0,2.9,21.0,233.0,55.3,42.64
2016,9,8,17,15,488.0,64.5,2.75,20.0,183.5,49.53,37.63
2016,9,8,17,30,421.0,55.0,2.6,19.0,134.0,43.55,32.19
2016,9,8,17,45,321.5,42.0,2.5,18.5,91.0,34.01,23.31
2016,9,8,18,0,222.0,29.0,2.4,18.0,48.0,22.8,10.9
2016,9,8,18,15,111.0,14.5,2.35,17.5,24.0,13.19,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,0.8,14.0,13.0,48.1,0.0
2016,9,9,6,15,188.5,26.5,0.9,14.5,47.5,188.18,120.58
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,301.94,241.6
2016,9,9,6,45,401.0,53.0,1.1,15.5,129.5,389.53,317.49
2016,9,9,7,0,489.0,64.0,1.2,16.0,177.0,481.99,393.2
2016,9,9,7,15,244.5,73.5,1.15,16.5,130.0,310.42,255.66
2016,9,9,7,30,0.0,83.0,1.1,17.0,83.0,76.52,58.74
2016,9,9,7,45,0.0,95.0,1.1,17.5,95.0,87.5,68.06
2016,9,9,8,0,0.0,107.0,1.1,18.0,107.0,98.5,76.81
2016,9,9,8,15,4.5,139.5,1.0,18.5,142.0,135.02,106.39
2016,9,9,8,30,9.0,172.0,0.9,19.0,177.0,171.58,135.21
2016,9,9,8,45,17.5,197.0,0.85,20.0,207.0,203.44,159.56
2016,9,9,9,0,26.0,222.0,0.8,21.0,237.0,235.1,183.14
2016,9,9,9,15,80.5,262.5,0.7,21.5,314.5,342.07,264.77
2016,9,9,9,30,135.0,303.0,0.6,22.0,392.0,448.92,341.74
2016,9,9,9,45,176.5,319.5,0.5,22.5,442.0,498.66,374.96
2016,9,9,10,0,218.0,336.0,0.4,23.0,492.0,546.88,406.52
2016,9,9,10,15,218.0,350.0,0.3,23.5,511.5,553.5,407.76
2016,9,9,10,30,218.0,364.0,0.2,24.0,531.0,558.9,408.67
2016,9,9,10,45,219.0,374.5,0.15,24.5,546.5,560.35,407.57
2016,9,9,11,0,220.0,385.0,0.1,25.0,562.0,560.62,405.82
2016,9,9,11,15,220.5,391.5,0.25,25.0,571.5,555.43,403.1
2016,9,9,11,30,221.0,398.0,0.4,25.0,581.0,549.21,399.89
2016,9,9,11,45,376.0,348.0,0.55,25.0,661.5,612.07,446.8
2016,9,9,12,0,531.0,298.0,0.7,25.0,742.0,663.12,483.89
