Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,531.0,297.5,0.85,25.0,740.5,635.34,465.18
2016,9,9,12,30,531.0,297.0,1.0,25.0,739.0,606.15,445.71
2016,9,9,12,45,519.0,299.0,1.2,25.0,727.0,570.6,421.36
2016,9,9,13,0,507.0,301.0,1.4,25.0,715.0,534.87,396.01
2016,9,9,13,15,508.5,292.0,1.5,25.0,699.5,497.31,368.15
2016,9,9,13,30,510.0,283.0,1.6,25.0,684.0,459.05,338.94
2016,9,9,13,45,509.5,273.5,1.75,25.0,663.0,419.02,307.71
2016,9,9,14,0,509.0,264.0,1.9,25.0,642.0,378.7,275.37
2016,9,9,14,15,504.0,253.5,1.95,24.5,614.5,336.14,241.09
2016,9,9,14,30,499.0,243.0,2.0,24.0,587.0,294.02,206.81
2016,9,9,14,45,647.0,180.0,2.15,24.0,600.5,242.95,159.63
2016,9,9,15,0,795.0,117.0,2.3,24.0,614.0,182.83,106.59
2016,9,9,15,15,776.5,113.5,2.35,23.5,570.5,131.17,74.06
2016,9,9,15,30,758.0,110.0,2.4,23.0,527.0,74.02,57.48
2016,9,9,15,45,735.0,105.0,2.5,22.5,479.5,68.13,52.84
2016,9,9,16,0,712.0,100.0,2.6,22.0,432.0,66.81,52.0
2016,9,9,16,15,678.0,94.5,2.6,21.5,381.5,64.96,50.69
2016,9,9,16,30,644.0,89.0,2.6,21.0,331.0,63.03,49.28
2016,9,9,16,45,597.5,81.5,2.65,20.5,280.0,59.37,46.28
2016,9,9,17,0,551.0,74.0,2.7,20.0,229.0,55.55,43.03
2016,9,9,17,15,480.5,64.5,2.6,19.0,179.0,49.77,37.97
2016,9,9,17,30,410.0,55.0,2.5,18.0,129.0,43.8,32.49
2016,9,9,17,45,302.5,41.5,2.4,17.5,86.5,32.21,21.77
2016,9,9,18,0,195.0,28.0,2.3,17.0,44.0,22.02,9.31
2016,9,9,18,15,97.5,14.0,2.3,16.5,22.0,12.73,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,35.8,0.0
2016,9,10,6,15,163.0,26.0,1.55,13.5,44.5,169.85,103.5
2016,9,10,6,30,281.0,42.0,1.6,14.0,78.0,279.77,225.09
2016,9,10,6,45,366.0,54.5,1.7,14.5,123.5,362.78,298.65
2016,9,10,7,0,451.0,67.0,1.8,15.0,169.0,455.77,376.28
2016,9,10,7,15,509.0,75.5,1.75,15.5,219.0,524.88,430.89
2016,9,10,7,30,567.0,84.0,1.7,16.0,269.0,595.28,483.49
2016,9,10,7,45,283.5,96.0,1.65,16.5,188.5,378.74,311.2
2016,9,10,8,0,0.0,108.0,1.6,17.0,108.0,99.65,77.64
2016,9,10,8,15,1.0,132.5,1.55,17.5,133.0,124.61,98.29
2016,9,10,8,30,2.0,157.0,1.5,18.0,158.0,149.41,117.91
2016,9,10,8,45,5.0,173.5,1.45,18.5,176.5,167.37,131.8
2016,9,10,9,0,8.0,190.0,1.4,19.0,195.0,185.26,145.44
2016,9,10,9,15,19.5,223.0,1.4,19.5,236.0,227.76,178.56
2016,9,10,9,30,31.0,256.0,1.4,20.0,277.0,285.29,222.43
2016,9,10,9,45,57.0,290.5,1.4,20.5,330.5,342.51,265.48
2016,9,10,10,0,83.0,325.0,1.4,21.0,384.0,398.33,306.41
2016,9,10,10,15,236.5,324.0,1.5,21.5,502.0,555.77,423.94
2016,9,10,10,30,390.0,323.0,1.6,22.0,620.0,678.63,511.53
2016,9,10,10,45,397.0,327.5,1.7,22.5,637.5,675.71,507.35
2016,9,10,11,0,404.0,332.0,1.8,23.0,655.0,670.91,503.0
2016,9,10,11,15,408.0,335.5,1.9,23.0,666.0,669.01,501.44
2016,9,10,11,30,412.0,339.0,2.0,23.0,677.0,655.82,492.11
2016,9,10,11,45,482.0,313.5,2.1,23.0,712.5,664.11,499.24
2016,9,10,12,0,552.0,288.0,2.2,23.0,748.0,666.89,501.99
2016,9,10,12,15,552.0,287.5,2.3,23.0,746.0,638.48,481.33
2016,9,10,12,30,552.0,287.0,2.4,23.0,744.0,608.61,459.42
2016,9,10,12,45,540.0,289.5,2.55,23.0,732.5,572.79,432.83
2016,9,10,13,0,528.0,292.0,2.7,23.0,721.0,536.72,405.49
2016,9,10,13,15,532.0,281.0,2.8,23.0,705.5,497.95,375.54
2016,9,10,13,30,536.0,270.0,2.9,23.0,690.0,458.26,344.09
2016,9,10,13,45,533.0,261.5,3.0,23.0,667.5,416.85,310.56
2016,9,10,14,0,530.0,253.0,3.1,23.0,645.0,375.34,276.21
2016,9,10,14,15,559.5,231.0,3.15,22.5,629.0,333.57,240.67
2016,9,10,14,30,589.0,209.0,3.2,22.0,613.0,288.8,202.04
2016,9,10,14,45,580.0,199.0,3.25,22.0,578.0,242.36,163.59
2016,9,10,15,0,571.0,189.0,3.3,22.0,543.0,196.92,128.5
2016,9,10,15,15,573.5,169.5,3.3,21.5,503.5,147.18,95.32
2016,9,10,15,30,576.0,150.0,3.3,21.0,464.0,96.25,76.9
2016,9,10,15,45,462.0,161.0,3.35,21.0,398.5,105.53,85.1
2016,9,10,16,0,348.0,172.0,3.4,21.0,333.0,121.22,98.72
2016,9,10,16,15,189.0,155.5,3.35,20.5,241.5,116.7,95.34
2016,9,10,16,30,30.0,139.0,3.3,20.0,150.0,109.04,89.2
2016,9,10,16,45,22.0,118.5,3.3,19.5,126.0,97.68,79.7
2016,9,10,17,0,14.0,98.0,3.3,19.0,102.0,81.34,65.64
2016,9,10,17,15,171.5,78.5,3.2,18.5,109.5,60.25,47.13
2016,9,10,17,30,329.0,59.0,3.1,18.0,117.0,45.03,33.49
2016,9,10,17,45,232.5,42.5,3.05,17.5,76.5,32.92,22.21
2016,9,10,18,0,136.0,26.0,3.0,17.0,36.0,20.41,6.75
2016,9,10,18,15,68.0,13.0,2.95,16.5,18.0,11.82,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,18.79,0.0
2016,9,11,6,15,109.0,26.0,2.15,13.0,39.0,121.6,68.09
2016,9,11,6,30,197.0,45.0,2.2,13.0,70.0,228.24,183.65
2016,9,11,6,45,274.0,61.5,2.3,13.5,113.5,307.68,254.82
2016,9,11,7,0,351.0,78.0,2.4,14.0,157.0,392.24,327.04
2016,9,11,7,15,409.5,90.0,2.4,14.5,205.0,460.45,383.2
2016,9,11,7,30,468.0,102.0,2.4,15.0,253.0,530.98,438.82
2016,9,11,7,45,234.0,88.0,2.4,15.5,163.5,326.32,271.51
2016,9,11,8,0,0.0,74.0,2.4,16.0,74.0,65.45,49.63
2016,9,11,8,15,0.0,99.0,2.35,16.5,99.0,89.3,69.53
2016,9,11,8,30,0.0,124.0,2.3,17.0,124.0,113.51,89.13
2016,9,11,8,45,0.0,139.0,2.3,17.5,139.0,127.55,100.12
2016,9,11,9,0,0.0,154.0,2.3,18.0,154.0,141.5,110.92
2016,9,11,9,15,0.0,153.0,2.3,18.0,153.0,139.6,109.05
2016,9,11,9,30,0.0,152.0,2.3,18.0,152.0,137.97,107.47
2016,9,11,9,45,4.0,182.0,2.35,18.5,185.0,169.82,132.7
2016,9,11,10,0,8.0,212.0,2.4,19.0,218.0,201.47,157.31
2016,9,11,10,15,9.5,223.5,2.45,19.0,231.0,212.72,165.87
2016,9,11,10,30,11.0,235.0,2.5,19.0,244.0,223.79,174.33
2016,9,11,10,45,17.0,266.0,2.55,19.5,279.5,256.88,199.65
2016,9,11,11,0,23.0,297.0,2.6,20.0,315.0,289.22,223.99
2016,9,11,11,15,24.5,306.0,2.65,20.0,326.0,296.58,229.36
2016,9,11,11,30,26.0,315.0,2.7,20.0,337.0,310.67,239.97
2016,9,11,11,45,29.5,325.5,2.8,20.5,350.0,318.79,245.63
2016,9,11,12,0,33.0,336.0,2.9,21.0,363.0,326.19,250.76
2016,9,11,12,15,49.0,356.5,2.95,20.5,397.0,349.96,269.43
2016,9,11,12,30,65.0,377.0,3.0,20.0,431.0,371.4,286.18
2016,9,11,12,45,48.5,351.0,3.15,20.0,391.0,332.62,256.6
2016,9,11,13,0,32.0,325.0,3.3,20.0,351.0,296.1,228.77
2016,9,11,13,15,47.0,337.0,3.35,20.0,374.5,307.74,237.85
2016,9,11,13,30,62.0,349.0,3.4,20.0,398.0,317.02,244.79
2016,9,11,13,45,80.0,346.0,3.5,20.0,406.5,313.87,242.04
2016,9,11,14,0,98.0,343.0,3.6,20.0,415.0,308.48,237.3
2016,9,11,14,15,83.0,321.5,3.6,19.5,381.0,278.6,214.64
2016,9,11,14,30,68.0,300.0,3.6,19.0,347.0,250.78,193.7
2016,9,11,14,45,186.5,280.5,3.65,19.0,398.0,241.41,181.45
2016,9,11,15,0,305.0,261.0,3.7,19.0,449.0,217.63,158.09
2016,9,11,15,15,358.5,229.0,3.7,18.5,434.5,177.92,128.94
2016,9,11,15,30,412.0,197.0,3.7,18.0,420.0,125.88,103.21
2016,9,11,15,45,288.5,195.0,3.75,18.0,344.5,133.91,110.47
2016,9,11,16,0,165.0,193.0,3.8,18.0,269.0,139.47,115.58
2016,9,11,16,15,82.5,147.5,3.75,17.5,185.5,116.35,96.2
2016,9,11,16,30,0.0,102.0,3.7,17.0,102.0,86.98,71.07
2016,9,11,16,45,0.0,85.5,3.7,16.5,85.5,73.43,59.43
2016,9,11,17,0,0.0,69.0,3.7,16.0,69.0,59.74,47.42
2016,9,11,17,15,206.5,60.0,3.6,15.5,95.0,44.42,33.74
2016,9,11,17,30,413.0,51.0,3.5,15.0,121.0,40.73,30.09
2016,9,11,17,45,300.5,38.0,3.45,15.0,79.5,31.02,20.68
2016,9,11,18,0,188.0,25.0,3.4,15.0,38.0,19.73,4.36
2016,9,11,18,15,94.0,12.5,3.3,14.5,19.0,11.37,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,1.8,12.0,10.0,19.12,0.0
2016,9,12,6,15,140.0,27.5,1.85,12.5,43.0,155.77,80.83
2016,9,12,6,30,263.0,45.0,1.9,13.0,76.0,272.51,218.71
2016,9,12,6,45,366.0,56.0,1.95,13.5,123.5,364.15,300.62
2016,9,12,7,0,469.0,67.0,2.0,14.0,171.0,466.73,386.7
2016,9,12,7,15,234.5,61.5,1.95,14.0,113.5,283.94,238.19
2016,9,12,7,30,0.0,56.0,1.9,14.0,56.0,49.45,36.67
2016,9,12,7,45,0.0,67.0,1.85,14.5,67.0,59.22,45.04
2016,9,12,8,0,0.0,78.0,1.8,15.0,78.0,69.16,53.22
2016,9,12,8,15,0.0,106.0,1.75,15.5,106.0,96.4,75.72
2016,9,12,8,30,0.0,134.0,1.7,16.0,134.0,123.79,97.9
2016,9,12,8,45,0.5,149.5,1.65,16.5,149.5,138.7,109.54
2016,9,12,9,0,1.0,165.0,1.6,17.0,165.0,153.52,120.98
2016,9,12,9,15,5.5,187.5,1.6,17.0,191.0,178.88,141.17
2016,9,12,9,30,10.0,210.0,1.6,17.0,217.0,204.04,160.95
2016,9,12,9,45,37.0,261.5,1.65,17.5,288.0,292.82,230.66
2016,9,12,10,0,64.0,313.0,1.7,18.0,359.0,368.09,287.7
2016,9,12,10,15,158.5,333.5,1.8,18.0,452.5,481.53,374.69
2016,9,12,10,30,253.0,354.0,1.9,18.0,546.0,589.38,454.53
2016,9,12,10,45,253.0,365.5,2.0,18.5,561.5,589.24,452.35
2016,9,12,11,0,253.0,377.0,2.1,19.0,577.0,587.67,450.0
2016,9,12,11,15,253.5,383.5,2.15,19.0,587.0,580.27,444.2
2016,9,12,11,30,254.0,390.0,2.2,19.0,597.0,571.66,437.57
2016,9,12,11,45,254.5,392.5,2.3,19.0,601.5,558.21,427.67
2016,9,12,12,0,255.0,395.0,2.4,19.0,606.0,543.81,417.01
2016,9,12,12,15,145.5,366.5,2.45,19.0,487.0,425.73,328.15
2016,9,12,12,30,36.0,338.0,2.5,19.0,368.0,319.51,246.7
2016,9,12,12,45,35.5,334.0,2.6,19.0,363.5,310.48,240.25
2016,9,12,13,0,35.0,330.0,2.7,19.0,359.0,301.48,233.45
2016,9,12,13,15,35.0,323.0,2.75,19.0,351.0,290.35,224.96
2016,9,12,13,30,35.0,316.0,2.8,19.0,343.0,279.27,216.48
2016,9,12,13,45,35.0,306.0,2.85,19.0,332.5,265.95,206.24
2016,9,12,14,0,35.0,296.0,2.9,19.0,322.0,252.73,196.04
2016,9,12,14,15,39.0,288.0,2.9,18.5,315.5,242.1,188.06
2016,9,12,14,30,43.0,280.0,2.9,18.0,309.0,230.94,179.57
2016,9,12,14,45,115.5,278.5,2.95,18.0,350.5,226.66,173.29
2016,9,12,15,0,188.0,277.0,3.0,18.0,392.0,221.08,166.36
2016,9,12,15,15,121.0,248.5,2.95,17.5,321.0,183.23,141.2
2016,9,12,15,30,54.0,220.0,2.9,17.0,250.0,164.41,136.35
2016,9,12,15,45,29.5,185.0,2.9,17.0,201.0,142.07,117.77
2016,9,12,16,0,5.0,150.0,2.9,17.0,152.0,124.42,103.02
2016,9,12,16,15,2.5,132.5,2.9,16.5,133.5,110.5,91.49
2016,9,12,16,30,0.0,115.0,2.9,16.0,115.0,96.43,79.62
2016,9,12,16,45,277.5,94.0,2.9,15.5,167.5,67.08,54.04
2016,9,12,17,0,555.0,73.0,2.9,15.0,220.0,55.58,43.91
2016,9,12,17,15,477.0,63.0,2.85,14.5,169.5,49.3,38.17
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,42.84,32.0
2016,9,12,17,45,265.5,39.5,2.75,13.5,76.5,30.79,20.43
2016,9,12,18,0,132.0,26.0,2.7,13.0,34.0,20.53,1.67
2016,9,12,18,15,66.0,13.0,2.65,12.5,17.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.5,22.0,1.2,12.5,35.0,125.78,56.64
2016,9,13,6,30,221.0,44.0,1.2,13.0,70.0,242.84,193.43
2016,9,13,6,45,306.5,59.0,1.3,13.5,114.5,326.29,268.12
2016,9,13,7,0,392.0,74.0,1.4,14.0,159.0,415.76,343.54
2016,9,13,7,15,452.5,84.5,1.45,14.5,208.5,484.44,399.29
2016,9,13,7,30,513.0,95.0,1.5,15.0,258.0,555.52,454.17
2016,9,13,7,45,563.0,102.0,1.55,15.5,309.0,621.64,502.56
2016,9,13,8,0,613.0,109.0,1.6,16.0,360.0,682.87,545.59
2016,9,13,8,15,526.5,139.5,1.65,16.0,374.0,646.3,516.75
2016,9,13,8,30,440.0,170.0,1.7,16.0,388.0,611.15,487.78
2016,9,13,8,45,432.5,196.0,1.8,16.5,427.5,635.6,503.63
2016,9,13,9,0,425.0,222.0,1.9,17.0,467.0,657.13,516.64
2016,9,13,9,15,438.5,233.0,1.95,17.5,501.5,678.54,529.98
2016,9,13,9,30,452.0,244.0,2.0,18.0,536.0,697.85,541.71
2016,9,13,9,45,461.0,253.5,2.1,18.5,565.5,709.26,548.06
2016,9,13,10,0,470.0,263.0,2.2,19.0,595.0,718.35,552.83
2016,9,13,10,15,476.0,271.5,2.2,19.0,619.5,721.34,553.75
2016,9,13,10,30,482.0,280.0,2.2,19.0,644.0,721.93,553.07
2016,9,13,10,45,489.5,285.5,2.2,19.5,663.5,718.39,548.61
2016,9,13,11,0,497.0,291.0,2.2,20.0,683.0,712.43,542.52
2016,9,13,11,15,498.0,296.5,2.2,20.0,695.0,698.86,532.05
2016,9,13,11,30,499.0,302.0,2.2,20.0,707.0,683.22,520.14
2016,9,13,11,45,503.5,302.5,2.2,20.5,713.5,663.65,504.58
2016,9,13,12,0,508.0,303.0,2.2,21.0,720.0,642.16,487.57
2016,9,13,12,15,685.5,220.5,2.15,21.0,781.5,661.88,503.24
2016,9,13,12,30,863.0,138.0,2.1,21.0,843.0,665.97,506.29
2016,9,13,12,45,865.5,134.5,2.1,21.5,834.0,623.32,472.41
2016,9,13,13,0,868.0,131.0,2.1,22.0,825.0,578.63,436.66
2016,9,13,13,15,863.0,129.5,2.05,22.0,806.5,530.1,397.81
2016,9,13,13,30,858.0,128.0,2.0,22.0,788.0,480.52,357.14
2016,9,13,13,45,853.0,125.0,2.0,22.0,763.0,428.87,313.99
2016,9,13,14,0,848.0,122.0,2.0,22.0,738.0,376.63,269.29
2016,9,13,14,15,837.0,120.0,2.0,21.5,705.5,323.12,223.48
2016,9,13,14,30,826.0,118.0,2.0,21.0,673.0,270.04,177.95
2016,9,13,14,45,813.5,114.0,2.0,21.0,634.5,215.87,132.85
2016,9,13,15,0,801.0,110.0,2.0,21.0,596.0,162.79,93.04
2016,9,13,15,15,782.0,106.5,2.0,20.5,552.0,111.02,63.91
2016,9,13,15,30,763.0,103.0,2.0,20.0,508.0,73.03,57.46
2016,9,13,15,45,737.5,98.5,2.05,20.0,460.5,64.75,50.57
2016,9,13,16,0,712.0,94.0,2.1,20.0,413.0,63.58,49.73
2016,9,13,16,15,676.5,88.5,2.1,19.5,362.5,61.54,48.21
2016,9,13,16,30,641.0,83.0,2.1,19.0,312.0,59.42,46.58
2016,9,13,16,45,589.5,76.0,2.1,19.0,260.5,55.94,43.59
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,52.37,40.38
2016,9,13,17,15,463.0,59.0,1.85,18.0,160.0,45.98,34.69
2016,9,13,17,30,388.0,49.0,1.6,17.0,111.0,39.38,28.54
2016,9,13,17,45,271.0,35.0,1.4,16.5,70.5,28.66,18.14
2016,9,13,18,0,154.0,21.0,1.2,16.0,30.0,16.59,0.0
2016,9,13,18,15,77.0,10.5,1.2,15.5,15.0,9.55,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,121.5,20.5,1.0,13.5,34.5,128.75,48.11
2016,9,14,6,30,243.0,41.0,1.1,14.0,69.0,252.59,199.69
2016,9,14,6,45,331.0,54.5,1.25,14.5,114.0,336.32,275.02
2016,9,14,7,0,419.0,68.0,1.4,15.0,159.0,426.36,350.85
2016,9,14,7,15,479.5,78.5,1.4,15.5,208.5,500.27,410.06
2016,9,14,7,30,540.0,89.0,1.4,16.0,258.0,573.68,465.57
2016,9,14,7,45,582.0,96.5,1.4,16.5,308.0,629.42,505.31
2016,9,14,8,0,624.0,104.0,1.4,17.0,358.0,684.59,543.18
2016,9,14,8,15,655.5,110.0,1.35,17.5,407.0,728.0,570.84
2016,9,14,8,30,687.0,116.0,1.3,18.0,456.0,769.69,596.52
2016,9,14,8,45,710.5,121.0,1.3,18.5,501.0,801.05,614.96
2016,9,14,9,0,734.0,126.0,1.3,19.0,546.0,829.89,631.5
2016,9,14,9,15,751.5,129.5,1.35,19.0,586.5,848.81,643.01
2016,9,14,9,30,769.0,133.0,1.4,19.0,627.0,864.71,652.65
2016,9,14,9,45,818.5,119.0,1.45,19.5,670.0,881.88,662.02
2016,9,14,10,0,868.0,105.0,1.5,20.0,713.0,892.32,666.92
2016,9,14,10,15,876.0,106.5,1.55,20.0,742.0,888.29,663.66
2016,9,14,10,30,884.0,108.0,1.6,20.0,771.0,880.83,658.41
2016,9,14,10,45,721.0,185.0,1.65,20.5,735.5,814.91,612.67
2016,9,14,11,0,558.0,262.0,1.7,21.0,700.0,732.01,551.22
2016,9,14,11,15,550.0,274.0,1.75,21.0,712.0,716.53,540.39
2016,9,14,11,30,542.0,286.0,1.8,21.0,724.0,699.02,527.43
2016,9,14,11,45,550.0,282.5,1.9,21.5,729.0,677.25,511.26
2016,9,14,12,0,558.0,279.0,2.0,22.0,734.0,653.34,493.36
2016,9,14,12,15,558.0,277.5,2.05,22.0,732.0,623.85,471.75
2016,9,14,12,30,558.0,276.0,2.1,22.0,730.0,592.92,448.74
2016,9,14,12,45,555.0,273.5,2.2,22.5,720.0,558.12,421.84
2016,9,14,13,0,552.0,271.0,2.3,23.0,710.0,522.45,393.78
2016,9,14,13,15,552.5,263.5,2.35,22.5,694.5,483.79,364.25
2016,9,14,13,30,553.0,256.0,2.4,22.0,679.0,444.38,333.27
2016,9,14,13,45,714.0,181.5,2.45,22.0,709.0,412.79,304.54
2016,9,14,14,0,875.0,107.0,2.5,22.0,739.0,375.02,267.88
2016,9,14,14,15,865.0,105.5,2.5,22.0,706.5,321.7,221.23
2016,9,14,14,30,855.0,104.0,2.5,22.0,674.0,261.65,169.69
2016,9,14,14,45,843.5,100.5,2.55,22.0,635.5,206.58,123.92
2016,9,14,15,0,832.0,97.0,2.6,22.0,597.0,152.44,83.82
2016,9,14,15,15,814.0,94.0,2.6,21.5,553.5,99.48,55.23
2016,9,14,15,30,796.0,91.0,2.6,21.0,510.0,64.69,50.14
2016,9,14,15,45,774.5,86.0,2.65,21.0,462.0,62.63,48.56
2016,9,14,16,0,753.0,81.0,2.7,21.0,414.0,60.46,46.85
2016,9,14,16,15,719.0,76.5,2.65,20.5,363.5,58.51,45.41
2016,9,14,16,30,685.0,72.0,2.6,20.0,313.0,51.5,39.5
2016,9,14,16,45,639.5,65.5,2.55,20.0,262.0,48.07,36.54
2016,9,14,17,0,594.0,59.0,2.5,20.0,211.0,44.52,33.35
2016,9,14,17,15,519.5,51.0,2.25,19.0,161.0,39.48,28.84
2016,9,14,17,30,445.0,43.0,2.0,18.0,111.0,34.33,23.98
2016,9,14,17,45,324.5,31.0,1.75,17.5,70.0,25.24,14.94
2016,9,14,18,0,204.0,19.0,1.5,17.0,29.0,15.78,0.0
2016,9,14,18,15,102.0,9.5,1.5,16.5,14.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.5,165.67,47.84
2016,9,15,6,30,374.0,33.0,1.0,14.0,75.0,328.91,258.5
2016,9,15,6,45,465.5,42.0,1.1,15.0,122.0,416.2,337.24
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,508.95,412.55
2016,9,15,7,15,291.5,82.5,1.1,16.5,146.0,356.7,292.09
2016,9,15,7,30,26.0,114.0,1.0,17.0,123.0,146.84,117.55
2016,9,15,7,45,31.0,134.0,0.9,17.5,146.0,171.56,138.15
2016,9,15,8,0,36.0,154.0,0.8,18.0,169.0,196.09,157.3
2016,9,15,8,15,206.0,167.0,0.7,18.5,267.0,384.99,308.94
2016,9,15,8,30,376.0,180.0,0.6,19.0,365.0,547.25,429.22
2016,9,15,8,45,420.5,189.0,0.55,20.0,414.5,614.37,472.09
2016,9,15,9,0,465.0,198.0,0.5,21.0,464.0,663.18,502.04
2016,9,15,9,15,470.5,212.5,0.4,21.0,497.5,681.65,511.12
2016,9,15,9,30,476.0,227.0,0.3,21.0,531.0,697.76,518.84
2016,9,15,9,45,484.0,236.0,0.25,21.5,560.0,707.77,522.37
2016,9,15,10,0,492.0,245.0,0.2,22.0,589.0,715.41,524.45
2016,9,15,10,15,495.0,254.5,0.3,22.0,612.5,716.75,525.48
2016,9,15,10,30,498.0,264.0,0.4,22.0,636.0,715.68,525.12
2016,9,15,10,45,499.0,272.0,0.55,22.5,653.0,709.02,520.85
2016,9,15,11,0,500.0,280.0,0.7,23.0,670.0,700.09,514.99
2016,9,15,11,15,500.5,285.0,0.85,23.0,681.5,685.69,506.3
2016,9,15,11,30,501.0,290.0,1.0,23.0,693.0,669.28,495.99
2016,9,15,11,45,500.0,292.5,1.15,23.5,697.0,647.58,480.82
2016,9,15,12,0,499.0,295.0,1.3,24.0,701.0,624.27,464.2
2016,9,15,12,15,499.0,294.0,1.4,24.0,699.0,597.08,445.09
2016,9,15,12,30,499.0,293.0,1.5,24.0,697.0,568.59,424.62
2016,9,15,12,45,699.0,203.0,1.6,24.0,760.5,578.66,432.76
2016,9,15,13,0,899.0,113.0,1.7,24.0,824.0,573.26,427.61
2016,9,15,13,15,894.0,112.0,1.75,24.0,805.5,524.94,389.25
2016,9,15,13,30,889.0,111.0,1.8,24.0,787.0,475.44,349.1
2016,9,15,13,45,882.0,109.5,1.9,24.0,761.5,423.82,306.31
2016,9,15,14,0,875.0,108.0,2.0,24.0,736.0,371.64,261.92
2016,9,15,14,15,864.5,106.0,2.05,23.5,703.0,317.8,216.01
2016,9,15,14,30,854.0,104.0,2.1,23.0,670.0,257.3,165.06
2016,9,15,14,45,840.5,101.5,2.15,23.0,631.0,202.74,120.35
2016,9,15,15,0,827.0,99.0,2.2,23.0,592.0,149.31,81.74
2016,9,15,15,15,808.0,95.5,2.2,22.5,548.0,96.27,54.4
2016,9,15,15,30,789.0,92.0,2.2,22.0,504.0,65.59,50.71
2016,9,15,15,45,764.5,88.0,2.25,22.0,455.5,64.29,49.79
2016,9,15,16,0,740.0,84.0,2.3,22.0,407.0,62.95,48.81
2016,9,15,16,15,704.5,79.0,2.25,21.5,356.5,55.18,42.35
2016,9,15,16,30,669.0,74.0,2.2,21.0,306.0,53.13,40.76
2016,9,15,16,45,618.0,67.5,2.15,20.5,254.5,49.75,37.92
2016,9,15,17,0,567.0,61.0,2.1,20.0,203.0,46.27,34.86
2016,9,15,17,15,487.5,52.5,2.0,19.0,154.0,40.89,30.02
2016,9,15,17,30,408.0,44.0,1.9,18.0,105.0,35.38,24.81
2016,9,15,17,45,277.5,31.0,1.8,17.5,65.0,25.39,14.67
2016,9,15,18,0,147.0,18.0,1.7,17.0,25.0,14.26,0.0
2016,9,15,18,15,73.5,9.0,1.65,16.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,1.05,14.5,35.5,156.15,26.19
2016,9,16,6,30,348.0,33.0,1.2,15.0,71.0,310.86,242.59
2016,9,16,6,45,443.5,42.0,1.4,15.5,117.5,399.81,324.44
2016,9,16,7,0,539.0,51.0,1.6,16.0,164.0,494.48,403.26
2016,9,16,7,15,597.5,58.0,1.6,16.5,215.5,562.88,456.91
2016,9,16,7,30,656.0,65.0,1.6,17.0,267.0,632.75,508.88
2016,9,16,7,45,367.0,115.0,1.6,18.0,231.5,467.93,379.18
2016,9,16,8,0,78.0,165.0,1.6,19.0,196.0,246.12,197.75
2016,9,16,8,15,82.5,185.5,1.6,19.5,222.0,270.88,217.36
2016,9,16,8,30,87.0,206.0,1.6,20.0,248.0,295.26,235.31
2016,9,16,8,45,274.5,202.5,1.65,20.5,354.0,483.58,383.03
2016,9,16,9,0,462.0,199.0,1.7,21.0,460.0,660.13,512.65
2016,9,16,9,15,498.5,200.5,1.6,21.5,501.0,691.58,530.94
2016,9,16,9,30,535.0,202.0,1.5,22.0,542.0,721.07,548.67
2016,9,16,9,45,537.5,214.5,1.45,23.0,572.0,730.15,550.57
2016,9,16,10,0,540.0,227.0,1.4,24.0,602.0,736.6,550.85
2016,9,16,10,15,611.5,211.0,1.25,24.0,652.5,775.63,575.82
2016,9,16,10,30,683.0,195.0,1.1,24.0,703.0,805.91,593.95
2016,9,16,10,45,634.5,225.0,0.95,24.5,706.5,776.9,568.94
2016,9,16,11,0,586.0,255.0,0.8,25.0,710.0,743.17,541.76
2016,9,16,11,15,567.5,268.0,0.65,25.0,715.0,719.82,523.29
2016,9,16,11,30,549.0,281.0,0.5,25.0,720.0,694.91,503.65
2016,9,16,11,45,556.0,277.5,0.35,25.5,724.5,672.14,485.11
2016,9,16,12,0,563.0,274.0,0.2,26.0,729.0,647.28,465.22
2016,9,16,12,15,563.0,273.0,0.2,26.0,727.0,618.06,444.98
2016,9,16,12,30,563.0,272.0,0.2,26.0,725.0,587.36,423.42
2016,9,16,12,45,561.0,268.5,0.25,26.0,715.0,552.11,398.85
2016,9,16,13,0,559.0,265.0,0.3,26.0,705.0,515.93,373.02
2016,9,16,13,15,560.0,257.5,0.4,26.0,689.5,477.2,345.1
2016,9,16,13,30,561.0,250.0,0.5,26.0,674.0,437.67,315.58
2016,9,16,13,45,723.5,176.5,0.6,26.0,704.5,405.55,288.04
2016,9,16,14,0,886.0,103.0,0.7,26.0,735.0,367.17,252.5
2016,9,16,14,15,876.0,101.5,0.8,26.0,702.5,313.32,207.5
2016,9,16,14,30,866.0,100.0,0.9,26.0,670.0,259.64,162.79
2016,9,16,14,45,853.5,97.0,1.0,26.0,631.0,197.23,113.45
2016,9,16,15,0,841.0,94.0,1.1,26.0,592.0,142.88,75.57
2016,9,16,15,15,822.5,91.0,1.15,25.5,547.5,89.54,49.96
2016,9,16,15,30,804.0,88.0,1.2,25.0,503.0,63.02,47.91
2016,9,16,15,45,780.0,84.0,1.3,25.0,455.0,61.6,46.9
2016,9,16,16,0,756.0,80.0,1.4,25.0,407.0,60.13,45.81
2016,9,16,16,15,721.0,75.5,1.45,24.5,356.0,58.15,44.35
2016,9,16,16,30,686.0,71.0,1.5,24.0,305.0,51.15,38.55
2016,9,16,16,45,634.5,64.5,1.55,23.5,253.0,47.66,35.64
2016,9,16,17,0,583.0,58.0,1.6,23.0,201.0,44.06,32.49
2016,9,16,17,15,502.5,49.5,1.55,22.0,151.5,38.56,27.59
2016,9,16,17,30,422.0,41.0,1.5,21.0,102.0,32.93,22.31
2016,9,16,17,45,286.0,28.5,1.45,20.5,62.0,23.29,12.31
2016,9,16,18,0,150.0,16.0,1.4,20.0,22.0,14.55,0.0
2016,9,16,18,15,75.0,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,14.5,34.5,154.74,3.09
2016,9,17,6,30,353.0,31.0,1.1,15.0,69.0,311.17,241.09
2016,9,17,6,45,450.0,40.0,1.25,16.0,115.5,400.71,323.7
2016,9,17,7,0,547.0,49.0,1.4,17.0,162.0,496.32,402.04
2016,9,17,7,15,273.5,71.0,1.3,17.5,127.5,325.67,267.08
2016,9,17,7,30,0.0,93.0,1.2,18.0,93.0,89.35,69.14
2016,9,17,7,45,0.0,111.0,1.2,18.5,111.0,106.57,83.62
2016,9,17,8,0,0.0,129.0,1.2,19.0,129.0,123.61,97.19
2016,9,17,8,15,35.5,165.5,1.15,19.5,182.5,205.38,163.91
2016,9,17,8,30,71.0,202.0,1.1,20.0,236.0,276.45,219.7
2016,9,17,8,45,211.5,212.5,1.1,21.0,329.0,423.16,333.7
2016,9,17,9,0,352.0,223.0,1.1,22.0,422.0,572.47,442.27
2016,9,17,9,15,440.5,213.0,1.05,22.5,480.0,652.4,496.47
2016,9,17,9,30,529.0,203.0,1.0,23.0,538.0,714.98,537.81
2016,9,17,9,45,640.0,174.5,0.95,24.0,601.5,782.0,580.21
2016,9,17,10,0,751.0,146.0,0.9,25.0,665.0,838.48,612.44
2016,9,17,10,15,759.5,148.5,0.8,25.0,691.5,835.45,607.15
2016,9,17,10,30,768.0,151.0,0.7,25.0,718.0,825.1,598.01
2016,9,17,10,45,769.5,156.0,0.65,25.5,737.5,812.78,587.51
2016,9,17,11,0,771.0,161.0,0.6,26.0,757.0,797.42,575.25
2016,9,17,11,15,771.5,164.0,0.65,26.0,769.5,776.41,562.15
2016,9,17,11,30,772.0,167.0,0.7,26.0,782.0,752.68,546.45
2016,9,17,11,45,771.5,169.0,0.75,26.5,787.0,724.71,526.69
2016,9,17,12,0,771.0,171.0,0.8,27.0,792.0,694.38,505.06
2016,9,17,12,15,770.5,170.5,0.9,27.0,789.5,659.63,481.6
2016,9,17,12,30,770.0,170.0,1.0,27.0,787.0,622.93,456.06
2016,9,17,12,45,756.0,175.0,1.15,27.0,774.0,580.23,425.78
2016,9,17,13,0,742.0,180.0,1.3,27.0,761.0,537.45,394.35
2016,9,17,13,15,813.0,143.5,1.35,27.0,766.5,502.7,366.92
2016,9,17,13,30,884.0,107.0,1.4,27.0,772.0,461.93,333.32
2016,9,17,13,45,876.0,106.0,1.5,27.0,746.0,410.62,291.32
2016,9,17,14,0,868.0,105.0,1.6,27.0,720.0,358.84,247.89
2016,9,17,14,15,858.0,103.0,1.6,27.0,687.5,305.56,202.6
2016,9,17,14,30,848.0,101.0,1.6,27.0,655.0,245.47,152.66
2016,9,17,14,45,833.5,98.5,1.65,27.0,616.0,191.2,109.64
2016,9,17,15,0,819.0,96.0,1.7,27.0,577.0,138.19,73.35
2016,9,17,15,15,800.0,93.0,1.7,26.5,533.0,86.14,49.65
2016,9,17,15,30,781.0,90.0,1.7,26.0,489.0,64.51,48.99
2016,9,17,15,45,755.5,86.0,1.7,26.0,441.5,63.14,48.02
2016,9,17,16,0,730.0,82.0,1.7,26.0,394.0,61.74,47.0
2016,9,17,16,15,694.0,77.0,1.65,25.5,343.5,54.07,40.7
2016,9,17,16,30,658.0,72.0,1.6,25.0,293.0,51.96,39.07
2016,9,17,16,45,606.5,65.5,1.55,24.5,242.0,48.53,36.21
2016,9,17,17,0,555.0,59.0,1.5,24.0,191.0,45.0,33.13
2016,9,17,17,15,472.0,50.0,1.4,23.0,143.0,39.12,27.9
2016,9,17,17,30,389.0,41.0,1.3,22.0,95.0,33.09,22.25
2016,9,17,17,45,254.5,28.0,1.2,21.0,57.0,23.0,11.39
2016,9,17,18,0,120.0,15.0,1.1,20.0,19.0,13.64,0.0
2016,9,17,18,15,60.0,7.5,1.1,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.0,1.35,17.5,32.5,150.39,0.0
2016,9,18,6,30,346.0,30.0,1.6,18.0,65.0,304.65,232.36
2016,9,18,6,45,443.0,39.0,1.85,19.0,111.5,393.5,315.65
2016,9,18,7,0,540.0,48.0,2.1,20.0,158.0,488.55,394.01
2016,9,18,7,15,598.5,54.0,2.1,20.5,208.0,555.08,446.33
2016,9,18,7,30,657.0,60.0,2.1,21.0,258.0,618.19,493.38
2016,9,18,7,45,697.0,64.5,2.1,22.0,309.0,670.78,529.44
2016,9,18,8,0,737.0,69.0,2.1,23.0,360.0,722.55,563.28
2016,9,18,8,15,764.5,72.5,2.05,23.5,408.5,761.2,587.29
2016,9,18,8,30,792.0,76.0,2.0,24.0,457.0,797.82,609.25
2016,9,18,8,45,812.5,78.5,2.0,25.0,502.0,824.69,623.22
2016,9,18,9,0,833.0,81.0,2.0,26.0,547.0,848.79,635.11
2016,9,18,9,15,848.0,83.0,1.8,26.5,587.5,856.34,635.12
2016,9,18,9,30,863.0,85.0,1.6,27.0,628.0,868.99,638.5
2016,9,18,9,45,880.0,84.0,1.45,27.5,664.0,876.6,638.94
2016,9,18,10,0,897.0,83.0,1.3,28.0,700.0,880.81,637.18
2016,9,18,10,15,905.0,84.0,1.1,28.5,728.0,875.98,628.94
2016,9,18,10,30,913.0,85.0,0.9,29.0,756.0,867.64,618.51
2016,9,18,10,45,918.0,86.0,0.7,29.5,777.0,853.29,604.31
2016,9,18,11,0,923.0,87.0,0.5,30.0,798.0,835.52,588.11
2016,9,18,11,15,926.0,87.5,0.55,30.0,811.0,812.31,574.22
2016,9,18,11,30,929.0,88.0,0.6,30.0,824.0,785.94,558.34
2016,9,18,11,45,930.5,88.0,0.65,30.5,829.5,754.92,538.33
2016,9,18,12,0,932.0,88.0,0.7,31.0,835.0,721.05,515.58
2016,9,18,12,15,931.5,88.0,0.85,31.0,832.5,683.18,491.03
2016,9,18,12,30,931.0,88.0,1.0,31.0,830.0,642.89,463.78
2016,9,18,12,45,924.5,90.0,1.15,31.0,818.0,598.78,432.69
2016,9,18,13,0,918.0,92.0,1.3,31.0,806.0,553.06,399.17
2016,9,18,13,15,913.5,91.0,1.4,31.0,787.5,504.34,361.97
2016,9,18,13,30,909.0,90.0,1.5,31.0,769.0,454.36,322.51
2016,9,18,13,45,902.5,88.5,1.6,31.0,743.5,402.2,280.16
2016,9,18,14,0,896.0,87.0,1.7,31.0,718.0,349.41,236.2
2016,9,18,14,15,886.5,85.5,1.75,30.5,685.0,295.44,191.19
2016,9,18,14,30,877.0,84.0,1.8,30.0,652.0,241.59,146.67
2016,9,18,14,45,864.0,82.0,1.85,30.0,613.5,187.2,104.15
2016,9,18,15,0,851.0,80.0,1.9,30.0,575.0,133.74,68.72
2016,9,18,15,15,833.0,77.5,1.9,29.5,531.0,80.92,46.72
2016,9,18,15,30,815.0,75.0,1.9,29.0,487.0,54.12,39.74
2016,9,18,15,45,791.0,71.5,1.95,29.0,439.5,52.72,38.73
2016,9,18,16,0,767.0,68.0,2.0,29.0,392.0,51.27,37.64
2016,9,18,16,15,733.0,64.0,1.9,28.5,341.5,49.33,36.19
2016,9,18,16,30,699.0,60.0,1.8,28.0,291.0,47.34,34.66
2016,9,18,16,45,649.0,54.5,1.7,27.5,240.5,43.98,31.87
2016,9,18,17,0,599.0,49.0,1.6,27.0,190.0,37.14,26.0
2016,9,18,17,15,518.5,42.0,1.45,26.0,141.5,32.6,21.97
2016,9,18,17,30,438.0,35.0,1.3,25.0,93.0,27.99,17.6
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,19.53,7.87
2016,9,18,18,0,155.0,13.0,1.1,23.0,17.0,11.82,0.0
2016,9,18,18,15,77.5,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,185.5,14.0,0.9,18.5,32.5,155.11,0.0
2016,9,19,6,30,371.0,28.0,1.0,19.0,65.0,317.81,238.17
2016,9,19,6,45,465.0,36.0,1.1,19.5,110.5,403.49,320.23
2016,9,19,7,0,559.0,44.0,1.2,20.0,156.0,495.31,395.23
2016,9,19,7,15,616.0,49.5,1.2,20.5,206.0,555.41,441.78
2016,9,19,7,30,673.0,55.0,1.2,21.0,256.0,622.56,490.89
2016,9,19,7,45,711.0,59.0,1.2,22.0,306.5,672.97,524.43
2016,9,19,8,0,749.0,63.0,1.2,23.0,357.0,722.51,555.83
2016,9,19,8,15,776.0,66.5,1.1,23.5,405.5,760.81,578.13
2016,9,19,8,30,803.0,70.0,1.0,24.0,454.0,797.05,598.21
2016,9,19,8,45,822.0,72.5,0.9,25.0,498.5,814.5,603.92
2016,9,19,9,0,841.0,75.0,0.8,26.0,543.0,837.45,613.15
2016,9,19,9,15,855.5,77.0,0.75,26.5,583.5,852.86,619.19
2016,9,19,9,30,870.0,79.0,0.7,27.0,624.0,865.08,623.26
2016,9,19,9,45,873.5,84.0,0.65,27.5,657.0,867.82,621.38
2016,9,19,10,0,877.0,89.0,0.6,28.0,690.0,867.04,617.55
2016,9,19,10,15,885.0,90.5,0.75,28.0,718.0,862.74,616.5
2016,9,19,10,30,893.0,92.0,0.9,28.0,746.0,854.98,613.22
2016,9,19,10,45,900.0,92.5,1.05,28.5,767.0,841.85,605.23
2016,9,19,11,0,907.0,93.0,1.2,29.0,788.0,825.31,594.96
2016,9,19,11,15,910.5,93.5,1.35,29.0,801.0,802.68,581.77
2016,9,19,11,30,914.0,94.0,1.5,29.0,814.0,776.9,566.31
2016,9,19,11,45,916.5,94.0,1.65,29.5,820.0,746.86,546.67
2016,9,19,12,0,919.0,94.0,1.8,30.0,826.0,713.95,523.6
2016,9,19,12,15,918.5,93.5,1.9,30.0,823.5,675.92,496.69
2016,9,19,12,30,918.0,93.0,2.0,30.0,821.0,635.54,467.39
2016,9,19,12,45,905.5,98.0,2.15,30.0,807.5,591.16,434.49
