Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,893.0,103.0,2.3,30.0,794.0,545.58,399.69
2016,9,19,13,15,888.5,102.0,2.4,29.5,776.0,497.82,362.79
2016,9,19,13,30,884.0,101.0,2.5,29.0,758.0,448.85,323.65
2016,9,19,13,45,879.5,99.0,2.6,29.0,733.0,398.08,281.28
2016,9,19,14,0,875.0,97.0,2.7,29.0,708.0,346.52,237.35
2016,9,19,14,15,865.0,95.0,2.75,28.5,675.5,293.0,192.05
2016,9,19,14,30,855.0,93.0,2.8,28.0,643.0,239.7,147.53
2016,9,19,14,45,844.5,89.5,2.9,28.0,605.5,185.66,105.05
2016,9,19,15,0,834.0,86.0,3.0,28.0,568.0,123.97,63.3
2016,9,19,15,15,816.0,83.5,3.0,27.5,524.0,71.69,42.71
2016,9,19,15,30,798.0,81.0,3.0,27.0,480.0,58.47,43.78
2016,9,19,15,45,776.5,76.5,3.0,27.0,433.0,56.5,42.28
2016,9,19,16,0,755.0,72.0,3.0,27.0,386.0,54.45,40.68
2016,9,19,16,15,719.5,67.5,2.9,26.0,336.0,52.22,39.07
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,49.95,37.36
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,42.31,30.86
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,38.89,27.83
2016,9,19,17,15,503.5,43.0,2.4,23.0,137.0,33.58,23.06
2016,9,19,17,30,420.0,35.0,2.1,22.0,89.0,28.14,17.87
2016,9,19,17,45,275.0,23.0,1.85,21.5,52.0,18.76,6.35
2016,9,19,18,0,130.0,11.0,1.6,21.0,15.0,10.01,0.0
2016,9,19,18,15,65.0,5.5,1.55,20.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,16.5,2.15,13.5,30.5,129.77,0.0
2016,9,20,6,30,282.0,33.0,2.2,14.0,61.0,263.92,200.61
2016,9,20,6,45,388.0,43.5,2.3,14.5,106.5,358.91,293.07
2016,9,20,7,0,494.0,54.0,2.4,15.0,152.0,460.28,379.74
2016,9,20,7,15,558.0,61.5,2.45,15.5,202.5,531.61,437.83
2016,9,20,7,30,622.0,69.0,2.5,16.0,253.0,604.57,494.36
2016,9,20,7,45,378.0,114.0,2.55,16.5,232.0,471.68,387.8
2016,9,20,8,0,134.0,159.0,2.6,17.0,211.0,299.95,245.37
2016,9,20,8,15,454.5,122.0,2.65,17.5,332.0,553.39,451.6
2016,9,20,8,30,775.0,85.0,2.7,18.0,453.0,789.52,624.62
2016,9,20,8,45,801.5,86.0,2.75,18.5,499.5,819.29,641.3
2016,9,20,9,0,828.0,87.0,2.8,19.0,546.0,846.36,657.58
2016,9,20,9,15,843.0,89.5,2.8,19.5,586.0,862.22,665.54
2016,9,20,9,30,858.0,92.0,2.8,20.0,626.0,866.84,665.79
2016,9,20,9,45,870.0,93.5,2.85,20.5,661.0,872.56,667.38
2016,9,20,10,0,882.0,95.0,2.9,21.0,696.0,874.86,666.75
2016,9,20,10,15,890.0,96.5,2.9,21.0,724.0,870.25,662.44
2016,9,20,10,30,898.0,98.0,2.9,21.0,752.0,862.15,655.95
2016,9,20,10,45,904.5,98.5,2.95,21.5,772.5,848.27,644.73
2016,9,20,11,0,911.0,99.0,3.0,22.0,793.0,830.99,631.34
2016,9,20,11,15,774.0,165.0,3.05,22.0,762.0,772.45,589.85
2016,9,20,11,30,637.0,231.0,3.1,22.0,731.0,706.0,539.37
2016,9,20,11,45,636.5,233.0,3.2,22.5,735.5,680.33,519.65
2016,9,20,12,0,636.0,235.0,3.3,23.0,740.0,652.65,497.96
2016,9,20,12,15,626.0,242.0,3.3,23.0,737.5,621.46,473.91
2016,9,20,12,30,616.0,249.0,3.3,23.0,735.0,589.2,448.73
2016,9,20,12,45,624.5,238.0,3.35,23.0,724.5,551.25,419.4
2016,9,20,13,0,633.0,227.0,3.4,23.0,714.0,511.5,387.98
2016,9,20,13,15,588.0,238.0,3.4,23.0,682.0,463.39,349.55
2016,9,20,13,30,543.0,249.0,3.4,23.0,650.0,418.45,313.19
2016,9,20,13,45,546.0,236.5,3.4,23.0,627.5,375.96,277.74
2016,9,20,14,0,549.0,224.0,3.4,23.0,605.0,332.87,241.17
2016,9,20,14,15,545.0,213.5,3.35,22.5,577.0,289.0,204.32
2016,9,20,14,30,541.0,203.0,3.3,22.0,549.0,245.41,168.17
2016,9,20,14,45,687.0,146.0,3.3,22.0,557.5,187.95,116.36
2016,9,20,15,0,833.0,89.0,3.3,22.0,566.0,121.94,64.38
2016,9,20,15,15,814.0,86.0,3.25,21.5,522.0,69.38,44.81
2016,9,20,15,30,795.0,83.0,3.2,21.0,478.0,60.11,46.36
2016,9,20,15,45,771.0,79.0,3.15,21.0,430.0,58.56,45.17
2016,9,20,16,0,747.0,75.0,3.1,21.0,382.0,56.95,43.92
2016,9,20,16,15,710.0,70.0,2.95,20.5,331.5,54.4,41.91
2016,9,20,16,30,673.0,65.0,2.8,20.0,281.0,47.28,35.85
2016,9,20,16,45,620.5,59.0,2.7,20.0,230.0,44.0,32.95
2016,9,20,17,0,568.0,53.0,2.6,20.0,179.0,40.66,29.86
2016,9,20,17,15,480.0,44.5,2.4,19.0,131.5,35.0,24.67
2016,9,20,17,30,392.0,36.0,2.2,18.0,84.0,29.21,18.98
2016,9,20,17,45,239.0,23.0,2.05,17.5,48.0,18.91,5.01
2016,9,20,18,0,86.0,10.0,1.9,17.0,12.0,9.1,0.0
2016,9,20,18,15,43.0,5.0,1.9,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,149.0,15.5,2.05,13.5,29.5,132.01,0.0
2016,9,21,6,30,298.0,31.0,2.3,14.0,59.0,271.85,204.01
2016,9,21,6,45,399.5,42.0,2.55,14.5,104.5,364.06,297.06
2016,9,21,7,0,501.0,53.0,2.8,15.0,150.0,462.75,382.3
2016,9,21,7,15,566.0,60.0,2.85,15.0,201.0,534.14,441.68
2016,9,21,7,30,631.0,67.0,2.9,15.0,252.0,607.19,499.7
2016,9,21,7,45,628.0,75.5,3.0,15.5,288.5,628.86,515.26
2016,9,21,8,0,625.0,84.0,3.1,16.0,325.0,648.01,528.27
2016,9,21,8,15,703.0,84.5,3.1,16.0,389.5,722.17,582.77
2016,9,21,8,30,781.0,85.0,3.1,16.0,454.0,792.13,632.29
2016,9,21,8,45,805.5,87.5,3.1,16.5,500.5,821.92,650.38
2016,9,21,9,0,830.0,90.0,3.1,17.0,547.0,848.94,666.53
2016,9,21,9,15,847.0,93.0,3.15,17.0,588.5,866.98,677.76
2016,9,21,9,30,864.0,96.0,3.2,17.0,630.0,881.72,686.77
2016,9,21,9,45,881.5,95.5,3.25,17.5,667.0,881.65,684.17
2016,9,21,10,0,899.0,95.0,3.3,18.0,704.0,886.18,685.1
2016,9,21,10,15,908.5,96.5,3.35,18.0,733.5,882.52,681.68
2016,9,21,10,30,918.0,98.0,3.4,18.0,763.0,875.27,675.95
2016,9,21,10,45,927.5,98.0,3.45,18.5,786.0,862.83,665.48
2016,9,21,11,0,937.0,98.0,3.5,19.0,809.0,846.79,652.66
2016,9,21,11,15,941.5,98.5,3.55,19.0,823.5,823.85,636.34
2016,9,21,11,30,946.0,99.0,3.6,19.0,838.0,797.61,617.74
2016,9,21,11,45,950.0,98.5,3.65,19.5,844.5,766.84,594.77
2016,9,21,12,0,954.0,98.0,3.7,20.0,851.0,733.02,567.78
2016,9,21,12,15,954.0,98.0,3.8,20.0,848.5,694.22,537.88
2016,9,21,12,30,954.0,98.0,3.9,20.0,846.0,652.91,505.41
2016,9,21,12,45,947.5,100.0,4.0,20.0,834.0,607.47,468.97
2016,9,21,13,0,941.0,102.0,4.1,20.0,822.0,560.37,430.28
2016,9,21,13,15,936.0,101.0,4.2,20.0,802.5,510.04,388.06
2016,9,21,13,30,931.0,100.0,4.3,20.0,783.0,458.46,343.72
2016,9,21,13,45,926.5,97.5,4.4,20.0,757.0,404.83,296.65
2016,9,21,14,0,922.0,95.0,4.5,20.0,731.0,350.38,248.0
2016,9,21,14,15,911.5,93.0,4.55,19.5,696.5,294.24,198.35
2016,9,21,14,30,901.0,91.0,4.6,19.0,662.0,238.32,149.95
2016,9,21,14,45,890.0,87.5,4.7,19.0,622.5,181.7,104.49
2016,9,21,15,0,879.0,84.0,4.8,19.0,583.0,125.84,68.1
2016,9,21,15,15,860.0,81.5,4.8,18.5,537.5,62.77,48.98
2016,9,21,15,30,841.0,79.0,4.8,18.0,492.0,57.77,44.93
2016,9,21,15,45,817.5,75.0,4.85,18.0,442.5,56.08,43.59
2016,9,21,16,0,794.0,71.0,4.9,18.0,393.0,54.32,42.19
2016,9,21,16,15,756.5,66.5,4.8,17.5,341.0,52.02,40.36
2016,9,21,16,30,719.0,62.0,4.7,17.0,289.0,49.68,38.42
2016,9,21,16,45,664.0,56.0,4.6,16.5,236.0,45.92,35.11
2016,9,21,17,0,609.0,50.0,4.5,16.0,183.0,38.51,28.43
2016,9,21,17,15,515.5,42.0,4.4,15.5,133.5,33.13,23.35
2016,9,21,17,30,422.0,34.0,4.3,15.0,84.0,27.66,17.74
2016,9,21,17,45,211.0,17.0,4.2,14.5,42.0,13.54,0.34
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,160.5,14.5,1.95,12.5,29.0,110.52,0.0
2016,9,22,6,30,321.0,29.0,2.2,13.0,58.0,284.09,210.61
2016,9,22,6,45,432.0,38.5,2.5,13.5,105.0,381.06,311.3
2016,9,22,7,0,543.0,48.0,2.8,14.0,152.0,485.2,401.15
2016,9,22,7,15,606.0,54.5,2.85,14.5,203.0,555.12,458.67
2016,9,22,7,30,669.0,61.0,2.9,15.0,254.0,626.68,514.56
2016,9,22,7,45,716.5,64.5,2.95,15.5,307.0,678.17,552.63
2016,9,22,8,0,764.0,68.0,3.0,16.0,360.0,734.53,592.88
2016,9,22,8,15,792.0,71.5,2.95,16.0,409.5,773.49,619.55
2016,9,22,8,30,820.0,75.0,2.9,16.0,459.0,810.29,644.1
2016,9,22,8,45,841.5,77.0,2.9,16.5,505.0,837.12,660.1
2016,9,22,9,0,863.0,79.0,2.9,17.0,551.0,853.06,668.19
2016,9,22,9,15,877.5,81.0,2.8,17.5,591.5,868.03,674.97
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,879.73,679.42
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,884.67,679.64
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,886.11,677.62
2016,9,22,10,15,923.5,86.5,2.5,19.0,730.5,880.69,671.95
2016,9,22,10,30,931.0,88.0,2.4,19.0,759.0,871.68,664.02
2016,9,22,10,45,935.0,89.5,2.35,19.5,779.5,856.24,651.03
2016,9,22,11,0,939.0,91.0,2.3,20.0,800.0,837.34,635.91
2016,9,22,11,15,942.0,91.5,2.25,20.0,812.5,813.28,618.61
2016,9,22,11,30,945.0,92.0,2.2,20.0,825.0,786.0,599.19
2016,9,22,11,45,944.5,93.0,2.2,20.5,830.0,753.64,575.49
2016,9,22,12,0,944.0,94.0,2.2,21.0,835.0,718.49,547.99
2016,9,22,12,15,943.5,94.0,2.15,21.0,831.5,679.78,518.28
2016,9,22,12,30,943.0,94.0,2.1,21.0,828.0,638.64,486.2
2016,9,22,12,45,934.5,96.5,2.05,21.0,815.5,593.11,450.15
2016,9,22,13,0,926.0,99.0,2.0,21.0,803.0,546.1,412.14
2016,9,22,13,15,921.0,98.0,1.95,21.0,784.0,496.52,371.24
2016,9,22,13,30,916.0,97.0,1.9,21.0,765.0,445.72,328.3
2016,9,22,13,45,906.5,96.5,1.9,21.0,737.5,392.77,282.84
2016,9,22,14,0,897.0,96.0,1.9,21.0,710.0,339.47,236.29
2016,9,22,14,15,886.5,94.0,1.9,21.0,676.5,284.68,188.48
2016,9,22,14,30,876.0,92.0,1.9,21.0,643.0,230.14,142.11
2016,9,22,14,45,859.0,90.5,1.9,21.0,603.0,167.82,93.66
2016,9,22,15,0,842.0,89.0,1.9,21.0,563.0,114.27,60.52
2016,9,22,15,15,821.5,86.5,1.95,20.5,518.0,61.72,47.67
2016,9,22,15,30,801.0,84.0,2.0,20.0,473.0,61.34,47.65
2016,9,22,15,45,770.0,81.0,2.05,20.0,423.5,60.52,47.09
2016,9,22,16,0,739.0,78.0,2.1,20.0,374.0,59.73,46.56
2016,9,22,16,15,699.5,73.0,2.05,19.5,323.0,52.17,40.17
2016,9,22,16,30,660.0,68.0,2.0,19.0,272.0,49.93,38.33
2016,9,22,16,45,600.5,61.0,2.0,18.5,220.5,45.93,34.84
2016,9,22,17,0,541.0,54.0,2.0,18.0,169.0,41.84,31.09
2016,9,22,17,15,444.5,44.5,1.9,17.0,121.5,35.34,25.07
2016,9,22,17,30,348.0,35.0,1.8,16.0,74.0,28.68,18.32
2016,9,22,17,45,174.0,17.5,1.75,15.5,37.0,14.08,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.15,12.5,27.5,113.91,0.0
2016,9,23,6,30,338.0,26.0,1.3,13.0,55.0,291.08,210.67
2016,9,23,6,45,439.0,35.0,1.5,14.0,100.0,380.16,307.54
2016,9,23,7,0,540.0,44.0,1.7,15.0,145.0,476.2,389.16
2016,9,23,7,15,600.0,50.0,1.8,15.5,195.0,542.66,443.35
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,606.09,492.51
2016,9,23,7,45,701.0,60.0,2.05,16.5,295.0,657.99,531.05
2016,9,23,8,0,742.0,64.0,2.2,17.0,345.0,709.08,567.6
2016,9,23,8,15,769.0,67.5,2.2,17.5,393.0,746.65,592.17
2016,9,23,8,30,796.0,71.0,2.2,18.0,441.0,782.15,614.66
2016,9,23,8,45,816.5,73.5,2.2,19.0,485.5,808.41,628.9
2016,9,23,9,0,837.0,76.0,2.2,20.0,530.0,823.98,635.46
2016,9,23,9,15,851.0,78.0,2.15,20.0,570.0,838.39,643.28
2016,9,23,9,30,865.0,80.0,2.1,20.0,610.0,849.63,648.95
2016,9,23,9,45,875.5,81.5,2.1,20.5,643.5,853.94,649.19
2016,9,23,10,0,886.0,83.0,2.1,21.0,677.0,854.85,647.3
2016,9,23,10,15,893.5,84.5,2.05,21.5,704.0,849.74,641.05
2016,9,23,10,30,901.0,86.0,2.0,22.0,731.0,841.14,632.67
2016,9,23,10,45,905.0,87.0,1.95,22.5,751.0,825.71,619.86
2016,9,23,11,0,909.0,88.0,1.9,23.0,771.0,806.96,605.05
2016,9,23,11,15,912.0,88.5,1.85,23.0,784.0,783.67,588.47
2016,9,23,11,30,915.0,89.0,1.8,23.0,797.0,757.26,569.87
2016,9,23,11,45,914.5,90.5,1.75,23.0,801.0,726.37,547.97
2016,9,23,12,0,914.0,92.0,1.7,23.0,805.0,692.76,522.58
2016,9,23,12,15,913.0,92.0,1.75,23.0,802.0,654.88,494.45
2016,9,23,12,30,912.0,92.0,1.8,23.0,799.0,614.69,463.93
2016,9,23,12,45,907.0,92.5,1.85,23.0,787.0,570.66,429.77
2016,9,23,13,0,902.0,93.0,1.9,23.0,775.0,525.0,393.4
2016,9,23,13,15,897.0,92.5,1.95,23.0,756.5,477.08,354.24
2016,9,23,13,30,892.0,92.0,2.0,23.0,738.0,427.97,312.99
2016,9,23,13,45,886.0,90.0,2.15,23.0,712.5,376.35,268.91
2016,9,23,14,0,880.0,88.0,2.3,23.0,687.0,324.1,223.41
2016,9,23,14,15,736.0,133.0,2.35,22.5,617.5,263.83,176.71
2016,9,23,14,30,592.0,178.0,2.4,22.0,548.0,227.77,151.59
2016,9,23,14,45,711.5,129.5,2.45,22.0,546.0,168.55,100.52
2016,9,23,15,0,831.0,81.0,2.5,22.0,544.0,103.63,53.48
2016,9,23,15,15,811.5,78.0,2.45,21.5,500.0,55.75,42.4
2016,9,23,15,30,792.0,75.0,2.4,21.0,456.0,54.78,41.84
2016,9,23,15,45,763.5,72.0,2.4,21.0,408.0,53.73,41.06
2016,9,23,16,0,735.0,69.0,2.4,21.0,360.0,52.69,40.28
2016,9,23,16,15,696.5,64.5,2.35,20.5,310.0,50.37,38.44
2016,9,23,16,30,658.0,60.0,2.3,20.0,260.0,48.02,36.5
2016,9,23,16,45,605.5,53.0,2.25,19.5,210.5,39.69,29.21
2016,9,23,17,0,553.0,46.0,2.2,19.0,161.0,35.33,25.25
2016,9,23,17,15,459.0,38.0,2.1,18.5,115.0,29.86,20.12
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,24.29,14.27
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,11.97,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.9,14.5,27.5,122.21,0.0
2016,9,24,6,30,370.0,24.0,2.2,15.0,55.0,306.69,215.76
2016,9,24,6,45,472.0,32.0,2.55,16.0,101.0,390.27,314.9
2016,9,24,7,0,574.0,40.0,2.9,17.0,147.0,487.37,397.89
2016,9,24,7,15,634.5,45.5,3.05,17.5,197.5,555.34,453.96
2016,9,24,7,30,695.0,51.0,3.2,18.0,248.0,624.53,508.13
2016,9,24,7,45,734.5,55.0,3.4,18.5,299.0,675.75,546.49
2016,9,24,8,0,774.0,59.0,3.6,19.0,350.0,726.09,582.79
2016,9,24,8,15,801.5,62.0,3.6,19.5,399.0,763.82,607.85
2016,9,24,8,30,829.0,65.0,3.6,20.0,448.0,791.49,624.96
2016,9,24,8,45,849.5,67.0,3.65,21.0,493.5,817.47,639.58
2016,9,24,9,0,870.0,69.0,3.7,22.0,539.0,840.68,651.97
2016,9,24,9,15,884.5,71.0,3.65,22.5,579.5,855.67,659.19
2016,9,24,9,30,899.0,73.0,3.6,23.0,620.0,867.36,664.17
2016,9,24,9,45,912.5,73.0,3.6,23.5,655.5,872.37,664.87
2016,9,24,10,0,926.0,73.0,3.6,24.0,691.0,873.86,663.32
2016,9,24,10,15,933.5,74.5,3.5,24.5,719.0,868.41,656.61
2016,9,24,10,30,941.0,76.0,3.4,25.0,747.0,859.34,647.65
2016,9,24,10,45,946.0,76.5,3.35,25.5,767.5,843.55,634.56
2016,9,24,11,0,951.0,77.0,3.3,26.0,788.0,824.28,619.32
2016,9,24,11,15,954.0,77.5,3.15,26.0,801.0,800.07,601.52
2016,9,24,11,30,957.0,78.0,3.0,26.0,814.0,772.6,581.6
2016,9,24,11,45,958.0,78.5,2.95,26.5,818.5,740.6,558.02
2016,9,24,12,0,959.0,79.0,2.9,27.0,823.0,705.69,530.53
2016,9,24,12,15,958.5,79.0,2.8,27.0,819.5,666.61,500.51
2016,9,24,12,30,958.0,79.0,2.7,27.0,816.0,625.06,468.13
2016,9,24,12,45,945.5,83.5,2.6,27.0,803.0,578.88,431.64
2016,9,24,13,0,933.0,88.0,2.5,27.0,790.0,531.46,393.45
2016,9,24,13,15,928.0,87.5,2.4,27.0,770.5,482.13,352.93
2016,9,24,13,30,923.0,87.0,2.3,27.0,751.0,431.55,310.46
2016,9,24,13,45,915.0,86.0,2.25,27.0,724.0,378.55,265.35
2016,9,24,14,0,907.0,85.0,2.2,27.0,697.0,325.05,219.19
2016,9,24,14,15,896.5,83.5,2.1,27.0,663.5,270.34,172.24
2016,9,24,14,30,886.0,82.0,2.0,27.0,630.0,215.87,127.14
2016,9,24,14,45,871.5,80.0,1.95,27.0,590.5,161.03,86.42
2016,9,24,15,0,857.0,78.0,1.9,27.0,551.0,107.3,56.02
2016,9,24,15,15,837.5,75.0,1.8,26.5,506.0,54.04,40.07
2016,9,24,15,30,818.0,72.0,1.7,26.0,461.0,52.98,39.44
2016,9,24,15,45,785.5,70.0,1.65,26.0,412.0,52.56,39.2
2016,9,24,16,0,753.0,68.0,1.6,26.0,363.0,52.2,39.02
2016,9,24,16,15,714.0,63.5,1.45,25.0,312.0,49.84,37.25
2016,9,24,16,30,675.0,59.0,1.3,24.0,261.0,47.44,35.37
2016,9,24,16,45,605.0,54.0,1.15,23.5,209.0,40.66,29.53
2016,9,24,17,0,535.0,49.0,1.0,23.0,157.0,37.97,27.03
2016,9,24,17,15,436.5,40.0,1.05,22.0,111.0,31.75,21.34
2016,9,24,17,30,338.0,31.0,1.1,21.0,65.0,25.39,14.62
2016,9,24,17,45,169.0,15.5,1.2,20.0,32.5,12.55,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,160.5,12.5,1.9,17.5,25.5,107.53,0.0
2016,9,25,6,30,321.0,25.0,2.1,18.0,51.0,274.12,184.53
2016,9,25,6,45,429.5,35.0,2.35,18.5,97.0,371.58,295.95
2016,9,25,7,0,538.0,45.0,2.6,19.0,143.0,473.26,383.04
2016,9,25,7,15,602.0,51.5,2.7,19.5,194.0,542.95,439.91
2016,9,25,7,30,666.0,58.0,2.8,20.0,245.0,609.07,491.21
2016,9,25,7,45,707.5,63.0,2.95,21.0,296.0,662.55,529.85
2016,9,25,8,0,749.0,68.0,3.1,22.0,347.0,715.14,566.18
2016,9,25,8,15,778.0,72.0,3.05,22.5,396.5,754.84,592.03
2016,9,25,8,30,807.0,76.0,3.0,23.0,446.0,792.43,615.65
2016,9,25,8,45,826.5,79.5,3.0,24.0,491.0,818.89,629.91
2016,9,25,9,0,846.0,83.0,3.0,25.0,536.0,842.43,641.92
2016,9,25,9,15,861.0,85.0,2.9,25.5,577.0,849.31,642.94
2016,9,25,9,30,876.0,87.0,2.8,26.0,618.0,860.96,647.41
2016,9,25,9,45,895.5,85.5,2.75,26.5,654.5,869.02,649.78
2016,9,25,10,0,915.0,84.0,2.7,27.0,691.0,873.61,649.94
2016,9,25,10,15,922.5,85.5,2.65,27.5,718.5,867.91,643.35
2016,9,25,10,30,930.0,87.0,2.6,28.0,746.0,858.62,634.64
2016,9,25,10,45,922.0,94.0,2.55,29.0,763.0,839.21,618.13
2016,9,25,11,0,914.0,101.0,2.5,30.0,780.0,816.58,599.79
2016,9,25,11,15,917.0,101.5,2.45,30.0,793.0,792.71,583.19
2016,9,25,11,30,920.0,102.0,2.4,30.0,806.0,765.7,564.55
2016,9,25,11,45,908.5,108.5,2.35,30.5,807.0,731.41,538.72
2016,9,25,12,0,897.0,115.0,2.3,31.0,808.0,694.9,510.66
2016,9,25,12,15,896.0,115.0,2.2,31.0,804.5,657.09,482.26
2016,9,25,12,30,895.0,115.0,2.1,31.0,801.0,617.02,451.74
2016,9,25,12,45,897.5,111.5,2.05,31.5,790.5,573.72,417.7
2016,9,25,13,0,900.0,108.0,2.0,32.0,780.0,528.3,381.39
2016,9,25,13,15,894.5,107.0,1.9,32.0,760.5,479.51,342.4
2016,9,25,13,30,889.0,106.0,1.8,32.0,741.0,429.62,301.64
2016,9,25,13,45,863.0,111.5,1.7,32.5,710.0,372.46,254.66
2016,9,25,14,0,837.0,117.0,1.6,33.0,679.0,320.73,211.42
2016,9,25,14,15,824.5,114.5,1.5,32.5,645.0,267.4,167.82
2016,9,25,14,30,812.0,112.0,1.4,32.0,611.0,214.75,126.21
2016,9,25,14,45,785.0,112.5,1.35,32.0,569.0,163.77,90.4
2016,9,25,15,0,758.0,113.0,1.3,32.0,527.0,108.2,59.58
2016,9,25,15,15,734.5,108.5,1.15,31.5,482.5,70.55,52.74
2016,9,25,15,30,711.0,104.0,1.0,31.0,438.0,69.5,52.2
2016,9,25,15,45,679.5,98.5,0.9,30.5,390.0,67.63,50.92
2016,9,25,16,0,648.0,93.0,0.8,30.0,342.0,65.71,49.57
2016,9,25,16,15,603.5,85.5,0.65,29.0,292.0,62.05,46.82
2016,9,25,16,30,559.0,78.0,0.5,28.0,242.0,58.27,43.85
2016,9,25,16,45,502.0,67.5,0.35,27.5,193.5,51.72,38.3
2016,9,25,17,0,445.0,57.0,0.2,27.0,145.0,44.9,32.32
2016,9,25,17,15,347.0,44.5,0.35,26.0,100.5,35.85,24.26
2016,9,25,17,30,249.0,32.0,0.5,25.0,56.0,25.09,13.65
2016,9,25,17,45,124.5,16.0,0.7,24.0,28.0,14.55,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.5,1.15,16.5,22.5,80.89,0.0
2016,9,26,6,30,230.0,27.0,1.3,17.0,45.0,215.58,138.96
2016,9,26,6,45,337.0,39.5,1.5,18.0,88.0,313.52,248.84
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,414.01,334.16
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,487.2,393.76
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,562.27,451.0
2016,9,26,7,45,628.0,75.5,1.55,21.0,281.0,619.23,490.94
2016,9,26,8,0,675.0,82.0,1.5,22.0,332.0,675.83,528.64
2016,9,26,8,15,707.5,87.0,1.3,22.5,380.5,717.74,553.86
2016,9,26,8,30,740.0,92.0,1.1,23.0,429.0,757.88,576.55
2016,9,26,8,45,763.5,96.0,0.9,24.0,474.5,782.51,586.35
2016,9,26,9,0,787.0,100.0,0.7,25.0,520.0,809.39,596.99
2016,9,26,9,15,804.5,103.0,0.65,25.5,560.5,827.01,604.6
2016,9,26,9,30,822.0,106.0,0.6,26.0,601.0,841.41,610.17
2016,9,26,9,45,834.0,109.0,0.55,27.0,635.5,847.76,609.44
2016,9,26,10,0,846.0,112.0,0.5,28.0,670.0,850.65,606.71
2016,9,26,10,15,855.5,114.0,0.6,28.5,698.0,846.83,603.87
2016,9,26,10,30,865.0,116.0,0.7,29.0,726.0,839.49,598.96
2016,9,26,10,45,870.5,117.5,0.85,29.5,746.5,824.91,590.29
2016,9,26,11,0,876.0,119.0,1.0,30.0,767.0,806.98,579.39
2016,9,26,11,15,880.0,120.0,1.1,30.0,779.5,779.44,562.62
2016,9,26,11,30,884.0,121.0,1.2,30.0,792.0,754.24,546.91
2016,9,26,11,45,885.0,121.5,1.3,30.5,797.0,723.52,525.17
2016,9,26,12,0,886.0,122.0,1.4,31.0,802.0,690.13,501.17
2016,9,26,12,15,885.0,121.5,1.5,31.0,798.5,652.11,474.4
2016,9,26,12,30,884.0,121.0,1.6,31.0,795.0,611.89,445.28
2016,9,26,12,45,907.0,108.0,1.7,31.0,790.0,571.51,415.2
2016,9,26,13,0,930.0,95.0,1.8,31.0,785.0,527.32,381.14
2016,9,26,13,15,924.5,94.0,1.9,31.0,765.5,477.33,341.65
2016,9,26,13,30,919.0,93.0,2.0,31.0,746.0,426.18,300.04
2016,9,26,13,45,912.0,91.5,2.1,31.0,719.0,373.19,255.97
2016,9,26,14,0,905.0,90.0,2.2,31.0,692.0,319.64,210.71
2016,9,26,14,15,894.5,88.0,2.25,30.5,658.0,264.61,164.89
2016,9,26,14,30,884.0,86.0,2.3,30.0,624.0,209.83,120.99
2016,9,26,14,45,870.5,83.5,2.35,30.0,584.5,154.85,81.74
2016,9,26,15,0,857.0,81.0,2.4,30.0,545.0,92.54,47.15
2016,9,26,15,15,837.0,78.0,2.4,29.5,500.0,56.53,41.66
2016,9,26,15,30,817.0,75.0,2.4,29.0,455.0,55.53,41.08
2016,9,26,15,45,791.0,71.0,2.4,28.5,406.0,53.71,39.77
2016,9,26,16,0,765.0,67.0,2.4,28.0,357.0,51.84,38.39
2016,9,26,16,15,725.0,62.5,2.1,27.0,306.0,49.44,36.59
2016,9,26,16,30,685.0,58.0,1.8,26.0,255.0,47.01,34.68
2016,9,26,16,45,627.0,51.0,1.55,25.5,204.0,42.25,30.57
2016,9,26,17,0,569.0,44.0,1.3,25.0,153.0,34.23,23.51
2016,9,26,17,15,468.5,35.0,1.2,24.0,106.5,27.8,17.67
2016,9,26,17,30,368.0,26.0,1.1,23.0,60.0,21.21,10.27
2016,9,26,17,45,184.0,13.0,1.05,22.0,30.0,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.5,12.0,1.2,17.5,23.0,96.77,0.0
2016,9,27,6,30,289.0,24.0,1.3,18.0,46.0,247.77,151.31
2016,9,27,6,45,396.0,34.5,1.45,19.0,90.0,346.32,272.62
2016,9,27,7,0,503.0,45.0,1.6,20.0,134.0,445.7,357.01
2016,9,27,7,15,569.0,52.0,1.55,20.5,183.5,516.05,413.34
2016,9,27,7,30,635.0,59.0,1.5,21.0,233.0,588.31,467.8
2016,9,27,7,45,678.0,64.5,1.5,21.5,283.5,641.71,505.89
2016,9,27,8,0,721.0,70.0,1.5,22.0,334.0,690.22,538.83
2016,9,27,8,15,751.0,74.0,1.4,22.5,382.5,729.98,563.4
2016,9,27,8,30,781.0,78.0,1.3,23.0,431.0,767.72,585.61
2016,9,27,8,45,802.5,81.5,1.2,24.0,476.0,795.31,598.96
2016,9,27,9,0,824.0,85.0,1.1,25.0,521.0,820.09,610.01
2016,9,27,9,15,840.0,87.5,1.0,25.5,561.5,835.92,616.0
2016,9,27,9,30,856.0,90.0,0.9,26.0,602.0,848.48,619.83
2016,9,27,9,45,875.5,88.5,0.8,26.5,638.0,848.73,615.68
2016,9,27,10,0,895.0,87.0,0.7,27.0,674.0,853.13,614.44
2016,9,27,10,15,903.0,88.5,0.65,27.5,701.5,847.8,607.89
2016,9,27,10,30,911.0,90.0,0.6,28.0,729.0,838.95,599.42
2016,9,27,10,45,916.0,91.0,0.55,28.5,749.0,823.67,587.09
2016,9,27,11,0,921.0,92.0,0.5,29.0,769.0,804.99,572.89
2016,9,27,11,15,924.5,93.0,0.45,29.0,782.0,781.86,557.17
2016,9,27,11,30,928.0,94.0,0.4,29.0,795.0,755.52,539.54
2016,9,27,11,45,928.5,94.0,0.4,29.5,799.0,723.09,516.65
2016,9,27,12,0,929.0,94.0,0.4,30.0,803.0,687.91,491.28
2016,9,27,12,15,928.0,94.0,0.45,30.0,799.5,649.21,464.68
2016,9,27,12,30,927.0,94.0,0.5,30.0,796.0,608.18,435.7
2016,9,27,12,45,928.0,91.5,0.6,30.0,785.0,563.81,403.97
2016,9,27,13,0,929.0,89.0,0.7,30.0,774.0,517.36,369.45
2016,9,27,13,15,923.5,88.5,0.8,30.0,754.5,467.94,331.4
2016,9,27,13,30,918.0,88.0,0.9,30.0,735.0,417.35,291.05
2016,9,27,13,45,909.5,87.0,1.0,30.0,708.0,364.43,247.76
2016,9,27,14,0,901.0,86.0,1.1,30.0,681.0,311.1,203.28
2016,9,27,14,15,890.5,84.0,1.2,29.5,647.5,256.39,158.23
2016,9,27,14,30,880.0,82.0,1.3,29.0,614.0,201.95,115.1
2016,9,27,14,45,864.5,80.5,1.4,29.0,574.0,147.84,77.3
2016,9,27,15,0,849.0,79.0,1.5,29.0,534.0,86.56,44.68
2016,9,27,15,15,829.0,76.0,1.6,28.5,489.5,55.2,40.74
2016,9,27,15,30,809.0,73.0,1.7,28.0,445.0,54.15,40.12
2016,9,27,15,45,780.0,69.5,1.8,27.5,396.0,52.65,39.06
2016,9,27,16,0,751.0,66.0,1.9,27.0,347.0,51.12,37.96
2016,9,27,16,15,710.5,61.5,1.8,26.0,296.5,48.7,36.13
2016,9,27,16,30,670.0,57.0,1.7,25.0,246.0,46.25,34.18
2016,9,27,16,45,607.0,50.5,1.65,24.5,195.5,38.36,27.35
2016,9,27,17,0,544.0,44.0,1.6,24.0,145.0,34.32,23.66
2016,9,27,17,15,441.0,34.5,1.55,23.0,99.5,27.47,17.38
2016,9,27,17,30,338.0,25.0,1.5,22.0,54.0,20.42,9.04
2016,9,27,17,45,169.0,12.5,1.5,21.5,27.0,11.37,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,137.0,12.0,0.55,15.0,22.0,91.97,0.0
2016,9,28,6,30,274.0,24.0,0.6,15.0,44.0,235.85,135.3
2016,9,28,6,45,387.5,34.0,0.65,15.5,87.5,338.98,267.5
2016,9,28,7,0,501.0,44.0,0.7,16.0,131.0,441.56,354.87
2016,9,28,7,15,251.0,68.0,0.7,16.5,112.0,298.82,243.4
2016,9,28,7,30,1.0,92.0,0.7,17.0,93.0,92.22,71.63
2016,9,28,7,45,6.5,110.5,0.7,17.5,113.0,114.06,90.35
2016,9,28,8,0,12.0,129.0,0.7,18.0,133.0,135.93,108.13
2016,9,28,8,15,38.0,156.5,0.75,18.5,173.0,198.4,158.94
2016,9,28,8,30,64.0,184.0,0.8,19.0,213.0,249.21,198.97
2016,9,28,8,45,109.0,208.0,0.85,20.0,263.5,326.34,258.35
2016,9,28,9,0,154.0,232.0,0.9,21.0,314.0,388.1,304.02
2016,9,28,9,15,509.5,159.0,1.0,21.5,457.0,631.85,488.9
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,840.6,630.04
2016,9,28,9,45,876.5,88.0,1.25,22.5,634.5,845.59,630.24
2016,9,28,10,0,888.0,90.0,1.4,23.0,669.0,847.14,630.71
2016,9,28,10,15,896.5,91.5,1.55,23.0,696.5,842.13,628.06
2016,9,28,10,30,905.0,93.0,1.7,23.0,724.0,833.61,623.12
2016,9,28,10,45,910.0,94.0,1.85,23.5,744.0,818.28,612.39
2016,9,28,11,0,915.0,95.0,2.0,24.0,764.0,799.59,599.4
2016,9,28,11,15,918.5,95.5,2.1,24.0,776.5,775.97,583.76
2016,9,28,11,30,922.0,96.0,2.2,24.0,789.0,749.19,565.91
2016,9,28,11,45,923.5,96.0,2.3,24.0,793.5,717.52,543.03
2016,9,28,12,0,925.0,96.0,2.4,24.0,798.0,683.06,517.5
2016,9,28,12,15,924.0,96.0,2.45,24.0,794.0,644.43,488.1
2016,9,28,12,30,923.0,96.0,2.5,24.0,790.0,603.48,456.27
2016,9,28,12,45,918.0,96.0,2.65,24.0,778.0,558.33,420.83
2016,9,28,13,0,913.0,96.0,2.8,24.0,766.0,511.57,383.04
2016,9,28,13,15,907.5,95.0,2.8,23.5,746.0,462.36,342.59
2016,9,28,13,30,902.0,94.0,2.8,23.0,726.0,412.02,300.04
2016,9,28,13,45,894.5,92.5,2.85,23.0,699.0,359.75,254.51
2016,9,28,14,0,887.0,91.0,2.9,23.0,672.0,307.0,208.08
2016,9,28,14,15,875.5,89.0,2.9,22.5,638.5,252.77,161.44
2016,9,28,14,30,864.0,87.0,2.9,22.0,605.0,198.94,117.36
2016,9,28,14,45,706.5,122.0,2.95,22.0,527.0,145.03,84.44
2016,9,28,15,0,549.0,157.0,3.0,22.0,449.0,121.16,82.25
2016,9,28,15,15,502.5,153.0,2.95,21.5,402.5,101.31,81.38
2016,9,28,15,30,456.0,149.0,2.9,21.0,356.0,100.42,81.04
2016,9,28,15,45,339.5,147.5,2.9,21.0,292.0,106.51,86.48
2016,9,28,16,0,223.0,146.0,2.9,21.0,228.0,105.16,85.52
2016,9,28,16,15,206.5,126.5,2.8,20.5,194.0,92.75,75.12
2016,9,28,16,30,190.0,107.0,2.7,20.0,160.0,79.84,64.08
2016,9,28,16,45,167.5,86.5,2.65,19.5,126.0,65.74,51.72
2016,9,28,17,0,145.0,66.0,2.6,19.0,92.0,51.14,38.66
2016,9,28,17,15,105.5,46.5,2.45,18.0,62.5,36.69,25.5
2016,9,28,17,30,66.0,27.0,2.3,17.0,33.0,21.81,9.25
2016,9,28,17,45,33.0,13.5,2.2,16.5,16.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,12.5,1.55,12.0,20.0,73.24,0.0
2016,9,29,6,30,210.0,25.0,1.7,12.0,40.0,193.98,102.49
2016,9,29,6,45,329.5,37.0,1.85,12.5,82.5,302.74,243.49
2016,9,29,7,0,449.0,49.0,2.0,13.0,125.0,409.89,338.14
2016,9,29,7,15,520.0,57.0,1.95,13.5,174.0,483.56,400.38
2016,9,29,7,30,591.0,65.0,1.9,14.0,223.0,559.22,460.21
2016,9,29,7,45,295.5,71.5,1.9,14.5,150.5,341.09,284.86
2016,9,29,8,0,0.0,78.0,1.9,15.0,78.0,70.05,53.81
2016,9,29,8,15,0.0,92.0,1.9,15.5,92.0,83.31,65.03
2016,9,29,8,30,0.0,106.0,1.9,16.0,106.0,96.5,75.7
2016,9,29,8,45,2.5,138.0,1.9,16.5,139.5,130.07,103.12
2016,9,29,9,0,5.0,170.0,1.9,17.0,173.0,163.62,129.97
2016,9,29,9,15,2.5,166.5,1.95,17.5,168.0,156.19,123.19
2016,9,29,9,30,0.0,163.0,2.0,18.0,163.0,149.37,117.08
2016,9,29,9,45,29.5,221.5,2.15,18.5,241.0,242.88,192.12
2016,9,29,10,0,59.0,280.0,2.3,19.0,319.0,326.26,256.78
2016,9,29,10,15,48.5,282.5,2.4,19.5,315.5,315.43,246.9
2016,9,29,10,30,38.0,285.0,2.5,20.0,312.0,305.02,237.82
2016,9,29,10,45,83.0,316.0,2.6,20.5,376.0,366.8,285.47
2016,9,29,11,0,128.0,347.0,2.7,21.0,440.0,434.61,336.2
2016,9,29,11,15,517.5,223.0,2.8,21.0,608.5,606.99,471.26
2016,9,29,11,30,907.0,99.0,2.9,21.0,777.0,737.57,569.6
2016,9,29,11,45,908.0,99.0,3.05,21.0,780.5,705.95,544.84
2016,9,29,12,0,909.0,99.0,3.2,21.0,784.0,671.6,518.71
2016,9,29,12,15,907.5,99.0,3.25,21.0,780.0,633.2,488.59
2016,9,29,12,30,906.0,99.0,3.3,21.0,776.0,592.55,456.09
2016,9,29,12,45,902.0,98.5,3.4,21.0,764.0,548.15,420.05
2016,9,29,13,0,898.0,98.0,3.5,21.0,752.0,502.09,381.73
2016,9,29,13,15,892.0,97.0,3.55,21.0,732.5,453.35,340.21
2016,9,29,13,30,886.0,96.0,3.6,21.0,713.0,403.57,296.82
2016,9,29,13,45,877.0,95.0,3.65,21.0,686.0,352.03,251.25
2016,9,29,14,0,868.0,94.0,3.7,21.0,659.0,300.17,205.06
2016,9,29,14,15,856.0,92.0,3.7,20.5,625.5,246.85,158.81
2016,9,29,14,30,844.0,90.0,3.7,20.0,592.0,186.74,109.59
