Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,827.5,88.0,3.7,20.0,552.0,133.68,72.05
2016,9,29,15,0,811.0,86.0,3.7,20.0,512.0,82.13,47.96
2016,9,29,15,15,789.0,82.5,3.65,19.5,468.0,59.98,46.55
2016,9,29,15,30,767.0,79.0,3.6,19.0,424.0,58.74,45.73
2016,9,29,15,45,736.0,75.0,3.55,19.0,376.0,57.02,44.37
2016,9,29,16,0,705.0,71.0,3.5,19.0,328.0,55.29,42.96
2016,9,29,16,15,660.5,66.0,3.35,18.5,278.0,48.02,36.72
2016,9,29,16,30,616.0,61.0,3.2,18.0,228.0,45.59,34.63
2016,9,29,16,45,547.0,53.5,3.1,17.5,179.0,40.97,30.45
2016,9,29,17,0,478.0,46.0,3.0,17.0,130.0,36.24,25.99
2016,9,29,17,15,365.5,35.5,2.8,16.5,87.0,28.6,18.66
2016,9,29,17,30,253.0,25.0,2.6,16.0,44.0,20.72,7.11
2016,9,29,17,45,126.5,12.5,2.4,15.5,22.0,11.37,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,2.6,12.0,19.0,76.75,0.0
2016,9,30,6,30,226.0,23.0,2.8,12.0,38.0,200.05,92.88
2016,9,30,6,45,345.5,34.0,3.0,12.5,80.5,309.09,248.69
2016,9,30,7,0,465.0,45.0,3.2,13.0,123.0,414.91,344.03
2016,9,30,7,15,232.5,64.5,3.25,13.5,103.5,279.31,233.92
2016,9,30,7,30,0.0,84.0,3.3,14.0,84.0,82.06,64.33
2016,9,30,7,45,1.0,102.5,3.35,14.5,103.0,100.67,80.25
2016,9,30,8,0,2.0,121.0,3.4,15.0,122.0,119.07,95.48
2016,9,30,8,15,55.0,153.5,3.4,15.5,178.0,208.76,171.33
2016,9,30,8,30,108.0,186.0,3.4,16.0,234.0,303.05,248.42
2016,9,30,8,45,461.5,135.0,3.45,16.5,370.5,563.35,461.09
2016,9,30,9,0,815.0,84.0,3.5,17.0,507.0,802.12,638.35
2016,9,30,9,15,832.0,86.5,3.5,17.0,547.0,818.39,646.77
2016,9,30,9,30,849.0,89.0,3.5,17.0,587.0,831.42,654.54
2016,9,30,9,45,862.0,91.0,3.55,17.5,621.5,830.06,651.1
2016,9,30,10,0,875.0,93.0,3.6,18.0,656.0,832.66,650.77
2016,9,30,10,15,884.0,94.5,3.6,18.0,683.5,827.94,646.3
2016,9,30,10,30,893.0,96.0,3.6,18.0,711.0,819.75,639.55
2016,9,30,10,45,897.5,97.5,3.65,18.5,731.0,804.56,627.0
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,786.04,612.26
2016,9,30,11,15,906.0,100.0,3.75,19.0,763.5,763.39,595.82
2016,9,30,11,30,910.0,101.0,3.8,19.0,776.0,737.58,576.66
2016,9,30,11,45,911.5,101.0,3.9,19.0,781.0,706.09,552.28
2016,9,30,12,0,913.0,101.0,4.0,19.0,786.0,671.84,525.37
2016,9,30,12,15,912.5,100.5,4.05,18.5,782.0,633.33,495.5
2016,9,30,12,30,912.0,100.0,4.1,18.0,778.0,592.52,463.04
2016,9,30,12,45,909.5,99.5,4.15,18.0,766.5,548.56,426.39
2016,9,30,13,0,907.0,99.0,4.2,18.0,755.0,502.81,387.35
2016,9,30,13,15,902.0,98.0,4.2,18.0,736.0,454.02,344.9
2016,9,30,13,30,897.0,97.0,4.2,18.0,717.0,404.08,300.51
2016,9,30,13,45,892.0,94.0,4.25,18.0,690.5,351.61,253.36
2016,9,30,14,0,887.0,91.0,4.3,18.0,664.0,298.46,205.29
2016,9,30,14,15,876.0,89.5,4.25,18.0,630.5,244.78,157.75
2016,9,30,14,30,865.0,88.0,4.2,18.0,597.0,191.42,113.5
2016,9,30,14,45,850.0,85.5,4.2,18.0,557.5,129.73,69.45
2016,9,30,15,0,835.0,83.0,4.2,18.0,518.0,76.7,45.84
2016,9,30,15,15,813.5,79.5,4.1,17.5,473.0,58.17,45.39
2016,9,30,15,30,792.0,76.0,4.0,17.0,428.0,56.84,44.46
2016,9,30,15,45,760.0,72.5,3.9,17.0,379.5,55.4,43.33
2016,9,30,16,0,728.0,69.0,3.8,17.0,331.0,53.99,42.18
2016,9,30,16,15,684.0,64.0,3.65,16.5,280.5,46.8,35.96
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,44.29,33.76
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,39.99,29.81
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,35.62,25.62
2016,9,30,17,15,376.0,34.5,3.15,14.5,85.0,27.92,18.1
2016,9,30,17,30,259.0,24.0,3.0,14.0,41.0,19.99,4.72
2016,9,30,17,45,129.5,12.0,2.85,14.0,20.5,10.91,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,11.5,1.2,11.5,18.5,78.51,0.0
2016,10,1,6,30,233.0,23.0,1.4,12.0,37.0,201.95,76.69
2016,10,1,6,45,357.5,34.0,1.65,12.5,80.0,315.87,251.42
2016,10,1,7,0,482.0,45.0,1.9,13.0,123.0,425.14,349.28
2016,10,1,7,15,555.0,52.0,2.0,13.5,173.0,499.07,412.17
2016,10,1,7,30,628.0,59.0,2.1,14.0,223.0,575.14,473.09
2016,10,1,7,45,676.0,64.0,2.25,14.5,274.0,630.74,515.81
2016,10,1,8,0,724.0,69.0,2.4,15.0,325.0,681.46,553.2
2016,10,1,8,15,756.0,73.0,2.35,15.5,373.5,722.26,580.8
2016,10,1,8,30,788.0,77.0,2.3,16.0,422.0,761.02,606.03
2016,10,1,8,45,811.5,80.0,2.3,16.5,467.5,789.15,623.26
2016,10,1,9,0,835.0,83.0,2.3,17.0,513.0,814.46,638.26
2016,10,1,9,15,851.5,85.5,2.15,17.5,553.5,830.24,645.12
2016,10,1,9,30,868.0,88.0,2.0,18.0,594.0,842.7,649.59
2016,10,1,9,45,885.0,87.5,1.95,18.5,629.0,841.66,645.67
2016,10,1,10,0,902.0,87.0,1.9,19.0,664.0,844.49,644.7
2016,10,1,10,15,910.5,88.5,1.85,19.0,692.0,839.07,639.38
2016,10,1,10,30,919.0,90.0,1.8,19.0,720.0,830.09,631.87
2016,10,1,10,45,924.5,91.0,1.75,19.5,740.0,814.69,618.95
2016,10,1,11,0,930.0,92.0,1.7,20.0,760.0,795.86,603.93
2016,10,1,11,15,933.5,92.5,1.75,20.0,772.5,771.7,587.46
2016,10,1,11,30,937.0,93.0,1.8,20.0,785.0,744.33,568.42
2016,10,1,11,45,937.5,93.5,1.9,20.5,789.0,711.9,543.65
2016,10,1,12,0,938.0,94.0,2.0,21.0,793.0,676.67,516.38
2016,10,1,12,15,937.0,94.0,2.1,21.0,789.0,637.47,486.56
2016,10,1,12,30,936.0,94.0,2.2,21.0,785.0,595.92,454.13
2016,10,1,12,45,932.5,93.5,2.3,21.0,773.0,550.51,417.85
2016,10,1,13,0,929.0,93.0,2.4,21.0,761.0,503.35,379.1
2016,10,1,13,15,923.5,92.0,2.45,21.0,741.0,453.41,336.93
2016,10,1,13,30,918.0,91.0,2.5,21.0,721.0,402.34,292.72
2016,10,1,13,45,910.0,89.5,2.6,21.0,693.5,349.18,246.1
2016,10,1,14,0,902.0,88.0,2.7,21.0,666.0,295.58,198.73
2016,10,1,14,15,890.0,86.5,2.75,20.5,631.5,240.99,151.83
2016,10,1,14,30,878.0,85.0,2.8,20.0,597.0,186.82,108.25
2016,10,1,14,45,862.0,82.5,2.9,20.0,557.0,124.38,65.0
2016,10,1,15,0,846.0,80.0,3.0,20.0,517.0,70.75,43.17
2016,10,1,15,15,824.0,77.0,3.05,19.5,471.5,56.6,43.67
2016,10,1,15,30,802.0,74.0,3.1,19.0,426.0,55.57,43.01
2016,10,1,15,45,770.5,70.5,3.15,19.0,377.0,54.08,41.83
2016,10,1,16,0,739.0,67.0,3.2,19.0,328.0,52.6,40.63
2016,10,1,16,15,693.5,62.0,3.1,18.5,277.0,49.78,38.27
2016,10,1,16,30,648.0,57.0,3.0,18.0,226.0,42.91,32.24
2016,10,1,16,45,576.5,50.0,2.95,17.5,176.0,38.54,28.26
2016,10,1,17,0,505.0,43.0,2.9,17.0,126.0,34.1,24.01
2016,10,1,17,15,380.5,32.5,2.75,16.5,82.0,26.31,16.4
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,18.28,1.05
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.4,11.5,8.5,7.73,0.0
2016,10,2,6,30,0.0,17.0,1.7,12.0,17.0,14.99,0.0
2016,10,2,6,45,11.0,36.5,2.0,12.5,38.0,51.75,36.6
2016,10,2,7,0,22.0,56.0,2.3,13.0,59.0,81.96,63.93
2016,10,2,7,15,33.0,76.5,2.5,13.5,84.0,112.81,91.09
2016,10,2,7,30,44.0,97.0,2.7,14.0,109.0,143.19,117.38
2016,10,2,7,45,51.5,117.0,2.9,14.5,133.5,170.0,140.01
2016,10,2,8,0,59.0,137.0,3.1,15.0,158.0,196.61,161.94
2016,10,2,8,15,77.5,159.5,3.2,15.0,191.0,235.1,193.83
2016,10,2,8,30,96.0,182.0,3.3,15.0,224.0,273.37,224.98
2016,10,2,8,45,70.0,194.0,3.4,15.5,226.5,261.57,213.42
2016,10,2,9,0,44.0,206.0,3.5,16.0,229.0,249.46,201.78
2016,10,2,9,15,46.5,223.5,3.5,16.0,249.0,267.21,215.55
2016,10,2,9,30,49.0,241.0,3.5,16.0,269.0,284.52,228.79
2016,10,2,9,45,158.0,262.5,3.5,16.5,361.5,407.28,327.47
2016,10,2,10,0,267.0,284.0,3.5,17.0,454.0,526.32,419.23
2016,10,2,10,15,149.5,278.0,3.5,17.0,374.0,403.71,321.39
2016,10,2,10,30,32.0,272.0,3.5,17.0,294.0,286.72,226.79
2016,10,2,10,45,30.0,275.5,3.55,17.0,296.5,284.73,225.18
2016,10,2,11,0,28.0,279.0,3.6,17.0,299.0,282.77,223.32
2016,10,2,11,15,462.5,192.5,3.65,17.0,532.0,530.7,424.23
2016,10,2,11,30,897.0,106.0,3.7,17.0,765.0,725.4,572.91
2016,10,2,11,45,904.5,103.5,3.75,17.5,771.0,695.68,547.02
2016,10,2,12,0,912.0,101.0,3.8,18.0,777.0,662.92,519.92
2016,10,2,12,15,911.0,101.0,3.85,18.0,773.0,624.54,488.99
2016,10,2,12,30,910.0,101.0,3.9,18.0,769.0,583.89,455.61
2016,10,2,12,45,903.5,102.5,4.0,18.0,756.5,539.72,418.77
2016,10,2,13,0,897.0,104.0,4.1,18.0,744.0,494.05,379.78
2016,10,2,13,15,890.5,102.5,4.1,18.0,724.0,444.63,336.77
2016,10,2,13,30,884.0,101.0,4.1,18.0,704.0,394.26,292.01
2016,10,2,13,45,875.0,99.5,4.2,18.0,676.0,342.39,245.48
2016,10,2,14,0,866.0,98.0,4.3,18.0,648.0,284.37,193.91
2016,10,2,14,15,853.0,96.0,4.3,17.5,614.0,230.37,146.91
2016,10,2,14,30,840.0,94.0,4.3,17.0,580.0,177.08,103.71
2016,10,2,14,45,823.0,91.0,4.3,17.0,540.0,123.65,67.78
2016,10,2,15,0,806.0,88.0,4.3,17.0,500.0,71.84,47.86
2016,10,2,15,15,782.5,84.5,4.2,16.5,455.0,62.09,49.04
2016,10,2,15,30,759.0,81.0,4.1,16.0,410.0,60.89,48.24
2016,10,2,15,45,729.5,76.0,4.05,16.0,362.5,58.43,46.2
2016,10,2,16,0,700.0,71.0,4.0,16.0,315.0,50.97,39.7
2016,10,2,16,15,652.5,65.5,3.8,15.5,265.0,48.18,37.33
2016,10,2,16,30,605.0,60.0,3.6,15.0,215.0,45.34,34.81
2016,10,2,16,45,536.5,51.5,3.45,15.0,166.5,39.86,29.69
2016,10,2,17,0,468.0,43.0,3.3,15.0,118.0,34.21,24.25
2016,10,2,17,15,342.0,32.0,3.0,14.5,76.0,25.99,16.06
2016,10,2,17,30,216.0,21.0,2.7,14.0,34.0,17.49,0.0
2016,10,2,17,45,108.0,10.5,2.45,13.5,17.0,9.55,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,0.8,11.5,4.5,4.09,0.0
2016,10,3,6,30,0.0,9.0,0.9,12.0,9.0,7.9,0.0
2016,10,3,6,45,0.0,20.5,1.05,12.5,20.5,18.05,8.95
2016,10,3,7,0,0.0,32.0,1.2,13.0,32.0,28.21,18.2
2016,10,3,7,15,0.0,46.0,1.25,13.0,46.0,40.81,29.31
2016,10,3,7,30,0.0,60.0,1.3,13.0,60.0,54.35,41.13
2016,10,3,7,45,0.0,73.5,1.4,13.5,73.5,67.17,52.06
2016,10,3,8,0,0.0,87.0,1.5,14.0,87.0,79.88,62.7
2016,10,3,8,15,0.0,90.0,1.55,14.0,90.0,81.59,63.99
2016,10,3,8,30,0.0,93.0,1.6,14.0,93.0,83.69,65.59
2016,10,3,8,45,0.0,102.5,1.65,14.5,102.5,92.41,72.57
2016,10,3,9,0,0.0,112.0,1.7,15.0,112.0,101.1,79.44
2016,10,3,9,15,0.0,108.0,1.8,15.0,108.0,96.79,75.64
2016,10,3,9,30,0.0,104.0,1.9,15.0,104.0,92.76,72.13
2016,10,3,9,45,5.0,156.0,2.0,15.5,159.5,145.97,115.67
2016,10,3,10,0,10.0,208.0,2.1,16.0,215.0,199.6,158.5
2016,10,3,10,15,14.5,226.5,2.15,16.0,236.5,219.69,174.26
2016,10,3,10,30,19.0,245.0,2.2,16.0,258.0,239.35,189.65
2016,10,3,10,45,19.0,252.0,2.3,16.0,265.5,244.11,193.13
2016,10,3,11,0,19.0,259.0,2.4,16.0,273.0,248.77,196.61
2016,10,3,11,15,9.5,199.0,2.4,16.0,206.0,185.07,145.69
2016,10,3,11,30,0.0,139.0,2.4,16.0,139.0,123.7,96.11
2016,10,3,11,45,11.0,207.5,2.45,16.0,216.0,191.76,151.18
2016,10,3,12,0,22.0,276.0,2.5,16.0,293.0,257.85,203.43
2016,10,3,12,15,14.0,238.0,2.5,16.0,249.0,217.84,171.53
2016,10,3,12,30,6.0,200.0,2.5,16.0,205.0,179.17,140.77
2016,10,3,12,45,6.0,199.5,2.5,16.0,204.5,177.77,139.78
2016,10,3,13,0,6.0,199.0,2.5,16.0,204.0,176.31,138.68
2016,10,3,13,15,7.0,205.0,2.45,16.0,210.5,180.57,142.17
2016,10,3,13,30,8.0,211.0,2.4,16.0,217.0,184.44,145.34
2016,10,3,13,45,4.0,188.5,2.35,16.0,191.5,163.5,128.74
2016,10,3,14,0,0.0,166.0,2.3,16.0,166.0,143.21,112.69
2016,10,3,14,15,0.0,115.0,2.25,15.5,115.0,100.89,78.49
2016,10,3,14,30,0.0,64.0,2.2,15.0,64.0,56.62,42.05
2016,10,3,14,45,0.0,46.0,2.15,15.0,46.0,40.63,28.75
2016,10,3,15,0,0.0,28.0,2.1,15.0,28.0,24.69,16.28
2016,10,3,15,15,0.0,34.5,2.0,15.0,34.5,30.43,21.43
2016,10,3,15,30,0.0,41.0,1.9,15.0,41.0,36.16,26.6
2016,10,3,15,45,0.0,36.0,1.85,15.0,36.0,31.73,22.73
2016,10,3,16,0,0.0,31.0,1.8,15.0,31.0,27.3,18.83
2016,10,3,16,15,267.5,48.5,1.65,14.5,115.5,35.06,25.82
2016,10,3,16,30,535.0,66.0,1.5,14.0,200.0,50.28,39.37
2016,10,3,16,45,455.5,57.0,1.35,14.0,153.0,44.59,34.0
2016,10,3,17,0,376.0,48.0,1.2,14.0,106.0,38.77,28.3
2016,10,3,17,15,253.0,34.5,1.05,14.0,67.0,26.97,16.65
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,16.61,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,9.55,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.0,12.0,15.0,60.11,0.0
2016,10,4,6,30,177.0,20.0,1.2,12.0,30.0,158.21,0.0
2016,10,4,6,45,309.0,32.0,1.45,12.5,71.0,278.96,217.55
2016,10,4,7,0,441.0,44.0,1.7,13.0,112.0,391.37,320.43
2016,10,4,7,15,518.0,51.5,1.7,13.0,160.5,466.83,385.88
2016,10,4,7,30,595.0,59.0,1.7,13.0,209.0,544.67,449.22
2016,10,4,7,45,652.0,63.5,1.75,13.5,259.5,605.04,495.55
2016,10,4,8,0,709.0,68.0,1.8,14.0,310.0,660.81,536.46
2016,10,4,8,15,742.5,72.0,1.7,14.5,358.5,702.05,563.95
2016,10,4,8,30,776.0,76.0,1.6,15.0,407.0,741.33,588.96
2016,10,4,8,45,804.0,77.5,1.55,15.5,453.0,770.73,606.54
2016,10,4,9,0,832.0,79.0,1.5,16.0,499.0,797.41,621.86
2016,10,4,9,15,622.0,147.5,1.4,16.5,475.5,706.37,553.12
2016,10,4,9,30,412.0,216.0,1.3,17.0,452.0,597.49,467.62
2016,10,4,9,45,432.0,225.5,1.25,17.5,485.5,616.76,480.38
2016,10,4,10,0,452.0,235.0,1.2,18.0,519.0,633.66,490.03
2016,10,4,10,15,679.5,163.5,1.15,18.0,610.5,734.63,564.2
2016,10,4,10,30,907.0,92.0,1.1,18.0,702.0,811.21,614.96
2016,10,4,10,45,536.5,214.5,1.05,18.5,578.5,638.08,487.48
2016,10,4,11,0,166.0,337.0,1.0,19.0,455.0,449.56,343.96
2016,10,4,11,15,548.5,215.0,1.0,19.0,611.5,609.0,467.31
2016,10,4,11,30,931.0,93.0,1.0,19.0,768.0,727.71,552.78
2016,10,4,11,45,933.5,92.5,1.0,19.5,772.5,695.67,526.18
2016,10,4,12,0,936.0,92.0,1.0,20.0,777.0,660.76,498.94
2016,10,4,12,15,935.0,91.5,1.1,20.0,772.5,621.13,469.62
2016,10,4,12,30,934.0,91.0,1.2,20.0,768.0,579.19,437.6
2016,10,4,12,45,924.5,93.5,1.3,20.0,754.0,533.63,401.76
2016,10,4,13,0,915.0,96.0,1.4,20.0,740.0,486.74,363.69
2016,10,4,13,15,909.0,95.0,1.5,20.0,720.0,437.24,322.37
2016,10,4,13,30,903.0,94.0,1.6,20.0,700.0,386.68,278.97
2016,10,4,13,45,893.5,92.5,1.7,20.0,672.0,333.89,232.97
2016,10,4,14,0,884.0,91.0,1.8,20.0,644.0,280.83,186.51
2016,10,4,14,15,872.0,89.0,1.9,20.0,610.0,226.92,140.63
2016,10,4,14,30,860.0,87.0,2.0,20.0,576.0,166.21,93.03
2016,10,4,14,45,841.0,85.0,2.1,20.0,535.5,112.54,59.56
2016,10,4,15,0,822.0,83.0,2.2,20.0,495.0,60.67,46.97
2016,10,4,15,15,798.5,80.0,2.25,19.5,450.0,59.22,46.01
2016,10,4,15,30,775.0,77.0,2.3,19.0,405.0,58.28,45.42
2016,10,4,15,45,736.0,74.0,2.4,19.0,355.5,57.27,44.66
2016,10,4,16,0,697.0,71.0,2.5,19.0,306.0,51.35,39.56
2016,10,4,16,15,646.5,65.0,2.35,18.5,256.0,48.16,36.84
2016,10,4,16,30,596.0,59.0,2.2,18.0,206.0,44.9,33.95
2016,10,4,16,45,507.5,52.0,2.1,17.5,156.5,40.62,29.97
2016,10,4,17,0,419.0,45.0,2.0,17.0,107.0,36.38,25.76
2016,10,4,17,15,282.5,32.0,1.9,16.5,66.5,26.34,15.52
2016,10,4,17,30,146.0,19.0,1.8,16.0,26.0,15.06,0.0
2016,10,4,17,45,73.0,9.5,1.75,15.5,13.0,8.64,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.0,1.35,10.5,15.0,13.64,0.0
2016,10,5,6,30,0.0,30.0,1.5,11.0,30.0,44.21,0.0
2016,10,5,6,45,256.0,34.5,1.7,11.5,73.0,246.53,191.52
2016,10,5,7,0,512.0,39.0,1.9,12.0,116.0,431.86,354.3
2016,10,5,7,15,586.5,45.5,2.1,12.5,166.0,505.44,417.85
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,576.08,475.83
2016,10,5,7,45,710.0,56.5,2.5,14.0,267.0,632.53,519.23
2016,10,5,8,0,759.0,61.0,2.7,15.0,318.0,688.31,560.13
2016,10,5,8,15,790.0,64.5,2.7,15.5,367.0,727.47,587.08
2016,10,5,8,30,821.0,68.0,2.7,16.0,416.0,764.52,611.68
2016,10,5,8,45,844.0,70.0,2.75,16.5,461.0,790.7,628.06
2016,10,5,9,0,867.0,72.0,2.8,17.0,506.0,806.72,636.91
2016,10,5,9,15,882.5,74.5,2.65,17.5,546.5,821.59,643.64
2016,10,5,9,30,898.0,77.0,2.5,18.0,587.0,833.15,647.9
2016,10,5,9,45,908.5,79.0,2.4,18.5,620.5,836.57,646.83
2016,10,5,10,0,919.0,81.0,2.3,19.0,654.0,836.45,643.47
2016,10,5,10,15,926.5,82.0,2.15,19.0,681.0,829.22,636.13
2016,10,5,10,30,934.0,83.0,2.0,19.0,708.0,818.44,626.51
2016,10,5,10,45,939.5,83.5,1.95,19.5,728.0,802.06,612.89
2016,10,5,11,0,945.0,84.0,1.9,20.0,748.0,782.23,597.12
2016,10,5,11,15,948.0,84.5,1.85,20.0,759.5,757.24,579.05
2016,10,5,11,30,951.0,85.0,1.8,20.0,771.0,729.05,557.86
2016,10,5,11,45,952.0,85.0,1.75,20.5,774.5,695.99,531.32
2016,10,5,12,0,953.0,85.0,1.7,21.0,778.0,660.11,502.44
2016,10,5,12,15,951.0,85.0,1.7,21.0,773.5,619.84,471.16
2016,10,5,12,30,949.0,85.0,1.7,21.0,769.0,577.28,437.42
2016,10,5,12,45,936.5,89.0,1.7,21.0,754.0,531.12,400.09
2016,10,5,13,0,924.0,93.0,1.7,21.0,739.0,483.8,360.91
2016,10,5,13,15,917.5,92.0,1.7,21.0,718.5,433.75,318.61
2016,10,5,13,30,911.0,91.0,1.7,21.0,698.0,382.67,274.45
2016,10,5,13,45,900.5,90.0,1.7,21.0,669.5,329.67,228.16
2016,10,5,14,0,890.0,89.0,1.7,21.0,641.0,276.49,181.69
2016,10,5,14,15,877.0,87.0,1.7,21.0,606.5,222.17,135.85
2016,10,5,14,30,864.0,85.0,1.7,21.0,572.0,161.12,88.69
2016,10,5,14,45,844.0,83.5,1.75,21.0,531.0,107.66,56.58
2016,10,5,15,0,824.0,82.0,1.8,21.0,490.0,59.67,45.93
2016,10,5,15,15,799.5,78.5,1.8,20.5,444.5,58.29,45.03
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,56.91,44.06
2016,10,5,15,45,737.5,71.5,1.8,20.0,350.0,55.44,42.89
2016,10,5,16,0,700.0,68.0,1.8,20.0,301.0,49.28,37.59
2016,10,5,16,15,648.5,62.5,1.65,19.5,250.5,46.38,35.14
2016,10,5,16,30,597.0,57.0,1.5,19.0,200.0,43.45,32.53
2016,10,5,16,45,511.5,49.5,1.4,18.5,151.5,38.68,28.13
2016,10,5,17,0,426.0,42.0,1.3,18.0,103.0,33.88,23.43
2016,10,5,17,15,286.0,29.5,1.3,17.0,63.5,24.21,13.31
2016,10,5,17,30,146.0,17.0,1.3,16.0,24.0,15.46,0.0
2016,10,5,17,45,73.0,8.5,1.3,15.5,12.0,7.73,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.9,11.5,14.0,12.73,0.0
2016,10,6,6,30,0.0,28.0,2.1,12.0,28.0,40.21,0.0
2016,10,6,6,45,246.5,33.0,2.35,13.0,69.5,237.65,181.74
2016,10,6,7,0,493.0,38.0,2.6,14.0,111.0,416.16,340.07
2016,10,6,7,15,567.5,45.0,2.75,14.5,159.5,489.52,403.93
2016,10,6,7,30,642.0,52.0,2.9,15.0,208.0,559.89,461.8
2016,10,6,7,45,691.5,56.0,3.05,15.5,258.5,615.48,505.5
2016,10,6,8,0,741.0,60.0,3.2,16.0,309.0,670.41,546.83
2016,10,6,8,15,772.5,63.5,3.15,16.5,357.0,709.49,573.9
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,746.55,598.6
2016,10,6,8,45,827.0,69.5,3.05,17.5,450.0,773.07,614.89
2016,10,6,9,0,850.0,72.0,3.0,18.0,495.0,789.53,623.61
2016,10,6,9,15,866.0,74.5,2.9,18.5,534.5,804.65,631.04
2016,10,6,9,30,882.0,77.0,2.8,19.0,574.0,816.52,636.09
2016,10,6,9,45,897.0,77.0,2.7,19.5,608.0,821.22,636.1
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,822.46,633.83
2016,10,6,10,15,920.0,78.0,2.5,20.5,669.0,815.72,626.14
2016,10,6,10,30,928.0,79.0,2.4,21.0,696.0,805.45,616.24
2016,10,6,10,45,933.5,80.0,2.3,21.5,715.5,789.74,602.77
2016,10,6,11,0,939.0,81.0,2.2,22.0,735.0,770.59,587.13
2016,10,6,11,15,942.0,81.0,2.1,22.0,746.5,745.27,568.48
2016,10,6,11,30,945.0,81.0,2.0,22.0,758.0,716.79,546.64
2016,10,6,11,45,946.0,81.0,1.95,22.0,761.5,683.98,521.3
2016,10,6,12,0,947.0,81.0,1.9,22.0,765.0,648.36,493.51
2016,10,6,12,15,945.5,81.0,1.8,22.0,760.5,608.68,461.95
2016,10,6,12,30,944.0,81.0,1.7,22.0,756.0,566.68,428.02
2016,10,6,12,45,934.5,83.5,1.65,22.5,742.0,520.98,390.06
2016,10,6,13,0,925.0,86.0,1.6,23.0,728.0,473.94,350.3
2016,10,6,13,15,919.0,85.0,1.55,23.0,708.0,424.18,308.27
2016,10,6,13,30,913.0,84.0,1.5,23.0,688.0,373.36,264.45
2016,10,6,13,45,903.0,83.5,1.45,23.0,660.0,320.97,218.87
2016,10,6,14,0,893.0,83.0,1.4,23.0,632.0,268.35,173.21
2016,10,6,14,15,880.5,81.0,1.3,23.0,597.5,214.13,127.97
2016,10,6,14,30,868.0,79.0,1.2,23.0,563.0,160.44,87.55
2016,10,6,14,45,849.5,77.0,1.2,23.0,522.5,107.13,56.93
2016,10,6,15,0,831.0,75.0,1.2,23.0,482.0,54.8,41.41
2016,10,6,15,15,807.5,72.0,1.15,22.5,437.5,53.63,40.68
2016,10,6,15,30,784.0,69.0,1.1,22.0,393.0,52.46,39.88
2016,10,6,15,45,748.0,65.5,1.1,22.0,344.5,50.82,38.56
2016,10,6,16,0,712.0,62.0,1.1,22.0,296.0,49.19,37.21
2016,10,6,16,15,662.0,57.0,1.0,21.0,246.0,46.23,34.78
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,39.58,29.01
2016,10,6,16,45,528.0,45.0,0.85,19.5,147.5,35.06,24.84
2016,10,6,17,0,444.0,38.0,0.8,19.0,99.0,30.51,20.38
2016,10,6,17,15,222.0,29.5,0.85,18.0,60.0,23.15,11.8
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,19.1,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,11.37,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,33.79,0.0
2016,10,7,6,45,230.5,31.5,1.85,14.5,64.5,224.67,168.06
2016,10,7,7,0,461.0,38.0,2.1,15.0,104.0,393.19,319.05
2016,10,7,7,15,537.0,45.0,2.15,15.5,152.0,466.39,382.52
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,542.2,444.0
2016,10,7,7,45,663.5,57.0,2.3,16.5,249.5,593.28,483.77
2016,10,7,8,0,714.0,62.0,2.4,17.0,299.0,649.51,525.7
2016,10,7,8,15,539.5,106.0,2.45,17.5,300.5,580.28,471.02
2016,10,7,8,30,365.0,150.0,2.5,18.0,302.0,476.0,386.71
2016,10,7,8,45,380.0,165.5,2.55,19.0,339.0,521.28,419.34
2016,10,7,9,0,395.0,181.0,2.6,20.0,376.0,548.99,437.41
2016,10,7,9,15,439.0,187.0,2.55,20.5,419.5,587.81,464.7
2016,10,7,9,30,483.0,193.0,2.5,21.0,463.0,624.69,489.9
2016,10,7,9,45,666.5,145.0,2.5,21.5,541.5,719.36,559.53
2016,10,7,10,0,850.0,97.0,2.5,22.0,620.0,798.36,612.54
2016,10,7,10,15,859.0,98.5,2.45,22.5,646.5,792.74,605.4
2016,10,7,10,30,868.0,100.0,2.4,23.0,673.0,778.24,592.99
2016,10,7,10,45,773.0,140.5,2.35,24.0,662.0,736.71,560.3
2016,10,7,11,0,678.0,181.0,2.3,25.0,651.0,686.05,519.56
2016,10,7,11,15,667.5,190.0,2.2,25.0,658.5,663.71,502.08
2016,10,7,11,30,657.0,199.0,2.1,25.0,666.0,639.38,482.87
2016,10,7,11,45,630.0,210.5,2.05,25.5,660.5,605.13,455.74
2016,10,7,12,0,603.0,222.0,2.0,26.0,655.0,570.43,428.22
2016,10,7,12,15,605.5,219.5,1.9,26.0,652.0,539.95,404.4
2016,10,7,12,30,608.0,217.0,1.8,26.0,649.0,507.79,378.89
2016,10,7,12,45,728.0,167.0,1.75,26.0,675.5,488.7,362.33
2016,10,7,13,0,848.0,117.0,1.7,26.0,702.0,461.01,337.56
2016,10,7,13,15,841.5,115.5,1.6,26.0,682.0,412.92,297.26
2016,10,7,13,30,835.0,114.0,1.5,26.0,662.0,364.03,255.67
2016,10,7,13,45,825.5,112.0,1.4,26.5,635.0,313.35,211.89
2016,10,7,14,0,816.0,110.0,1.3,27.0,608.0,262.64,168.47
2016,10,7,14,15,802.0,107.5,1.2,26.5,574.0,210.98,126.82
2016,10,7,14,30,788.0,105.0,1.1,26.0,540.0,160.25,89.95
2016,10,7,14,45,769.5,101.0,1.05,26.0,500.5,109.25,61.53
2016,10,7,15,0,751.0,97.0,1.0,26.0,461.0,64.12,48.71
2016,10,7,15,15,650.5,103.5,0.9,25.5,398.0,70.0,53.99
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,76.87,60.04
2016,10,7,15,45,506.5,105.5,0.7,25.0,292.5,74.88,58.47
2016,10,7,16,0,463.0,101.0,0.6,25.0,250.0,72.89,56.85
2016,10,7,16,15,421.5,88.0,0.6,24.0,206.5,64.66,50.04
2016,10,7,16,30,380.0,75.0,0.6,23.0,163.0,56.11,42.74
2016,10,7,16,45,319.0,60.5,0.6,22.0,121.5,46.03,33.86
2016,10,7,17,0,258.0,46.0,0.6,21.0,80.0,35.58,24.34
2016,10,7,17,15,129.0,30.5,0.65,20.5,47.5,23.87,11.3
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,13.64,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,10,8,6,30,127.0,16.0,1.1,15.0,21.0,90.58,0.0
2016,10,8,6,45,259.0,29.0,1.2,15.5,59.0,240.09,175.33
2016,10,8,7,0,391.0,42.0,1.3,16.0,97.0,349.62,280.82
2016,10,8,7,15,473.0,50.5,1.4,16.5,144.0,427.23,347.52
2016,10,8,7,30,555.0,59.0,1.5,17.0,191.0,507.58,412.91
2016,10,8,7,45,605.0,66.0,1.6,17.5,239.5,564.2,456.68
2016,10,8,8,0,655.0,73.0,1.7,18.0,288.0,620.65,498.54
2016,10,8,8,15,691.0,77.5,1.65,19.0,335.0,662.23,525.86
2016,10,8,8,30,727.0,82.0,1.6,20.0,382.0,702.19,550.91
2016,10,8,8,45,751.0,86.5,1.55,21.0,426.0,726.52,563.95
2016,10,8,9,0,775.0,91.0,1.5,22.0,470.0,752.6,577.95
2016,10,8,9,15,793.5,94.0,1.45,22.5,509.0,769.55,586.38
2016,10,8,9,30,812.0,97.0,1.4,23.0,548.0,783.33,592.63
2016,10,8,9,45,847.0,91.0,1.4,23.5,586.0,796.63,599.13
2016,10,8,10,0,882.0,85.0,1.4,24.0,624.0,800.22,599.11
2016,10,8,10,15,890.5,86.0,1.4,24.5,650.5,793.89,592.66
2016,10,8,10,30,899.0,87.0,1.4,25.0,677.0,784.13,584.16
2016,10,8,10,45,904.5,88.0,1.4,25.5,696.5,768.68,572.03
2016,10,8,11,0,910.0,89.0,1.4,26.0,716.0,749.88,557.84
2016,10,8,11,15,913.5,90.0,1.3,26.0,727.5,726.41,540.42
2016,10,8,11,30,917.0,91.0,1.2,26.0,739.0,699.81,519.75
2016,10,8,11,45,918.0,91.0,1.2,26.5,742.5,667.64,494.98
2016,10,8,12,0,919.0,91.0,1.2,27.0,746.0,632.75,467.95
2016,10,8,12,15,918.0,91.0,1.15,27.0,742.0,594.18,438.33
2016,10,8,12,30,917.0,91.0,1.1,27.0,738.0,553.34,406.41
2016,10,8,12,45,914.5,89.5,1.05,27.5,725.5,508.37,370.02
2016,10,8,13,0,912.0,88.0,1.0,28.0,713.0,461.67,331.56
2016,10,8,13,15,906.5,87.0,0.95,28.0,693.0,412.72,291.21
2016,10,8,13,30,901.0,86.0,0.9,28.0,673.0,362.69,249.14
2016,10,8,13,45,892.0,84.5,0.85,28.0,645.5,310.44,204.94
2016,10,8,14,0,883.0,83.0,0.8,28.0,618.0,257.91,160.73
2016,10,8,14,15,871.0,81.5,0.8,27.5,584.0,204.81,118.33
2016,10,8,14,30,859.0,80.0,0.8,27.0,550.0,152.17,80.85
2016,10,8,14,45,841.5,77.5,0.8,27.0,510.0,91.38,46.78
2016,10,8,15,0,824.0,75.0,0.8,27.0,470.0,55.08,40.96
2016,10,8,15,15,800.0,72.0,0.8,26.5,425.5,53.91,40.24
2016,10,8,15,30,776.0,69.0,0.8,26.0,381.0,52.75,39.45
2016,10,8,15,45,741.0,65.0,0.85,26.0,332.5,50.72,37.82
2016,10,8,16,0,706.0,61.0,0.9,26.0,284.0,48.68,36.12
2016,10,8,16,15,654.5,55.5,0.85,25.0,235.0,45.25,33.31
2016,10,8,16,30,603.0,50.0,0.8,24.0,186.0,38.25,27.29
2016,10,8,16,45,519.5,42.5,0.8,23.0,138.5,33.25,22.8
2016,10,8,17,0,436.0,35.0,0.8,22.0,91.0,28.18,17.93
2016,10,8,17,15,291.0,23.5,0.85,21.0,53.5,19.2,6.97
2016,10,8,17,30,146.0,12.0,0.9,20.0,16.0,10.91,0.0
2016,10,8,17,45,73.0,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,177.0,15.0,1.0,15.0,21.0,119.07,0.0
2016,10,9,6,45,313.5,26.0,1.0,15.5,60.0,270.48,193.01
2016,10,9,7,0,450.0,37.0,1.0,16.0,99.0,381.63,304.31
2016,10,9,7,15,529.5,45.0,1.1,16.5,147.0,457.65,369.68
2016,10,9,7,30,609.0,53.0,1.2,17.0,195.0,536.52,432.92
2016,10,9,7,45,658.0,58.5,1.3,18.0,244.5,591.25,473.97
2016,10,9,8,0,707.0,64.0,1.4,19.0,294.0,641.3,509.63
2016,10,9,8,15,741.0,68.0,1.15,19.5,341.5,681.99,534.85
2016,10,9,8,30,775.0,72.0,0.9,20.0,389.0,720.73,556.9
2016,10,9,8,45,797.5,76.0,0.7,21.0,433.0,748.01,569.07
2016,10,9,9,0,820.0,80.0,0.5,22.0,477.0,772.48,578.49
2016,10,9,9,15,837.5,82.5,0.55,22.5,516.5,788.05,586.82
2016,10,9,9,30,855.0,85.0,0.6,23.0,556.0,800.37,593.11
2016,10,9,9,45,870.0,86.0,0.7,23.5,590.0,799.04,591.3
2016,10,9,10,0,885.0,87.0,0.8,24.0,624.0,801.1,591.99
2016,10,9,10,15,894.0,88.0,0.9,24.5,651.0,794.99,587.28
2016,10,9,10,30,903.0,89.0,1.0,25.0,678.0,785.42,580.41
2016,10,9,10,45,907.0,91.0,1.15,25.5,697.0,769.72,570.12
2016,10,9,11,0,911.0,93.0,1.3,26.0,716.0,750.69,557.53
2016,10,9,11,15,914.5,93.5,1.4,26.0,727.5,726.55,541.3
2016,10,9,11,30,918.0,94.0,1.5,26.0,739.0,699.29,521.91
2016,10,9,11,45,916.5,95.0,1.65,26.0,742.0,666.4,498.42
2016,10,9,12,0,915.0,96.0,1.8,26.0,745.0,630.93,472.36
2016,10,9,12,15,914.0,96.0,1.9,26.0,740.5,592.39,443.02
2016,10,9,12,30,913.0,96.0,2.0,26.0,736.0,551.59,411.12
2016,10,9,12,45,906.5,96.5,2.1,26.0,722.5,506.61,375.17
2016,10,9,13,0,900.0,97.0,2.2,26.0,709.0,460.18,337.05
2016,10,9,13,15,893.5,96.0,2.25,26.0,688.5,411.29,295.88
2016,10,9,13,30,887.0,95.0,2.3,26.0,668.0,361.43,253.04
2016,10,9,13,45,875.5,94.0,2.4,26.0,640.0,309.49,208.27
2016,10,9,14,0,864.0,93.0,2.5,26.0,612.0,251.56,159.23
2016,10,9,14,15,850.0,91.0,2.5,25.5,577.5,198.07,115.87
2016,10,9,14,30,836.0,89.0,2.5,25.0,543.0,145.41,78.12
2016,10,9,14,45,817.0,86.5,2.55,25.0,503.0,93.21,51.11
2016,10,9,15,0,798.0,84.0,2.6,25.0,463.0,61.78,47.04
2016,10,9,15,15,772.0,80.0,2.55,24.5,418.0,60.05,45.84
2016,10,9,15,30,746.0,76.0,2.5,24.0,373.0,58.32,44.57
2016,10,9,15,45,710.0,71.5,2.5,23.5,325.0,51.13,38.59
2016,10,9,16,0,674.0,67.0,2.5,23.0,277.0,49.13,36.98
2016,10,9,16,15,619.5,60.5,2.25,22.0,228.0,45.41,33.87
2016,10,9,16,30,565.0,54.0,2.0,21.0,179.0,41.62,30.54
2016,10,9,16,45,480.0,45.0,1.75,20.5,132.0,35.49,24.92
2016,10,9,17,0,395.0,36.0,1.5,20.0,85.0,29.21,18.82
2016,10,9,17,15,197.5,24.5,1.4,19.5,49.0,19.3,5.7
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,11.82,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
