Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.0,12.5,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.2,13.0,7.0,6.37,0.0
2016,10,10,6,45,0.0,20.5,1.4,13.5,20.5,18.07,7.4
2016,10,10,7,0,0.0,34.0,1.6,14.0,34.0,31.0,20.1
2016,10,10,7,15,0.0,51.5,1.65,14.0,51.5,49.18,36.04
2016,10,10,7,30,0.0,69.0,1.7,14.0,69.0,66.63,51.24
2016,10,10,7,45,0.0,87.5,1.8,14.5,87.5,84.85,66.77
2016,10,10,8,0,0.0,106.0,1.9,15.0,106.0,102.71,81.69
2016,10,10,8,15,2.5,122.5,1.9,15.5,123.5,119.95,95.88
2016,10,10,8,30,5.0,139.0,1.9,16.0,141.0,137.14,109.78
2016,10,10,8,45,9.0,155.0,1.95,16.5,159.5,154.92,124.0
2016,10,10,9,0,13.0,171.0,2.0,17.0,178.0,172.63,137.95
2016,10,10,9,15,44.5,204.0,2.0,17.5,228.5,243.52,195.21
2016,10,10,9,30,76.0,237.0,2.0,18.0,279.0,301.75,240.83
2016,10,10,9,45,184.5,249.5,2.05,18.5,359.0,409.44,325.65
2016,10,10,10,0,293.0,262.0,2.1,19.0,439.0,513.79,404.51
2016,10,10,10,15,249.5,281.5,2.15,19.0,437.0,491.39,385.22
2016,10,10,10,30,206.0,301.0,2.2,19.0,435.0,457.55,358.37
2016,10,10,10,45,203.5,311.0,2.3,19.5,446.5,456.19,356.25
2016,10,10,11,0,201.0,321.0,2.4,20.0,458.0,453.93,353.3
2016,10,10,11,15,200.5,327.0,2.45,20.0,465.5,448.29,348.49
2016,10,10,11,30,200.0,333.0,2.5,20.0,473.0,441.83,343.07
2016,10,10,11,45,547.5,218.5,2.6,20.5,603.5,549.89,427.01
2016,10,10,12,0,895.0,104.0,2.7,21.0,734.0,622.61,480.35
2016,10,10,12,15,894.0,103.5,2.75,21.0,729.5,584.22,448.94
2016,10,10,12,30,893.0,103.0,2.8,21.0,725.0,543.65,415.81
2016,10,10,12,45,879.5,107.0,2.85,21.0,710.5,499.21,378.89
2016,10,10,13,0,866.0,111.0,2.9,21.0,696.0,451.41,338.55
2016,10,10,13,15,859.0,110.0,2.9,20.5,675.5,402.89,297.14
2016,10,10,13,30,852.0,109.0,2.9,20.0,655.0,353.59,254.11
2016,10,10,13,45,836.0,109.5,2.9,20.0,626.5,302.63,209.11
2016,10,10,14,0,820.0,110.0,2.9,20.0,598.0,252.24,165.17
2016,10,10,14,15,805.5,107.5,2.9,19.5,564.0,200.54,122.66
2016,10,10,14,30,791.0,105.0,2.9,19.0,530.0,149.83,86.11
2016,10,10,14,45,764.5,103.5,2.9,19.0,489.0,93.79,55.84
2016,10,10,15,0,738.0,102.0,2.9,19.0,448.0,68.33,53.95
2016,10,10,15,15,709.0,97.5,2.9,18.5,403.5,66.93,53.01
2016,10,10,15,30,680.0,93.0,2.9,18.0,359.0,65.53,52.03
2016,10,10,15,45,635.0,87.5,2.9,18.0,311.0,63.26,50.15
2016,10,10,16,0,590.0,82.0,2.9,18.0,263.0,61.01,48.21
2016,10,10,16,15,530.0,74.0,2.8,17.5,215.0,56.56,44.31
2016,10,10,16,30,470.0,66.0,2.7,17.0,167.0,52.04,40.16
2016,10,10,16,45,379.0,54.0,2.6,16.5,121.5,43.63,32.37
2016,10,10,17,0,288.0,42.0,2.5,16.0,76.0,32.76,21.99
2016,10,10,17,15,144.0,21.0,2.35,15.5,38.0,16.49,2.5
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,7.0,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,14.0,1.2,12.0,16.0,61.67,0.0
2016,10,11,6,45,216.5,28.5,1.35,12.5,52.0,206.82,139.86
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,318.86,257.75
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,398.72,327.96
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,481.33,396.68
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,542.55,445.43
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,603.78,491.63
2016,10,11,8,15,397.5,121.0,1.65,15.0,254.0,475.73,389.38
2016,10,11,8,30,156.0,167.0,1.6,15.0,230.0,315.3,257.98
2016,10,11,8,45,154.5,189.5,1.6,15.5,257.5,337.54,275.06
2016,10,11,9,0,153.0,212.0,1.6,16.0,285.0,358.55,289.91
2016,10,11,9,15,482.5,154.5,1.55,16.5,412.0,578.37,463.54
2016,10,11,9,30,812.0,97.0,1.5,17.0,539.0,773.08,602.82
2016,10,11,9,45,842.0,93.0,1.5,17.5,575.5,784.23,606.08
2016,10,11,10,0,872.0,89.0,1.5,18.0,612.0,785.75,604.73
2016,10,11,10,15,881.0,90.5,1.45,18.0,638.5,780.15,599.27
2016,10,11,10,30,890.0,92.0,1.4,18.0,665.0,771.1,591.66
2016,10,11,10,45,896.5,92.5,1.4,18.5,684.0,755.73,579.25
2016,10,11,11,0,903.0,93.0,1.4,19.0,703.0,737.03,564.75
2016,10,11,11,15,906.5,94.0,1.4,19.0,714.5,713.51,546.92
2016,10,11,11,30,910.0,95.0,1.4,19.0,726.0,686.9,526.44
2016,10,11,11,45,910.0,95.5,1.4,19.5,729.0,654.65,500.64
2016,10,11,12,0,910.0,96.0,1.4,20.0,732.0,619.78,472.56
2016,10,11,12,15,909.0,96.0,1.35,20.0,727.5,581.42,441.95
2016,10,11,12,30,908.0,96.0,1.3,20.0,723.0,540.82,408.96
2016,10,11,12,45,893.5,100.0,1.3,20.5,708.0,495.52,371.27
2016,10,11,13,0,879.0,104.0,1.3,21.0,693.0,449.35,332.14
2016,10,11,13,15,769.5,134.5,1.35,20.5,639.0,384.13,280.95
2016,10,11,13,30,660.0,165.0,1.4,20.0,585.0,332.46,240.11
2016,10,11,13,45,645.0,160.5,1.45,20.0,556.5,286.25,200.84
2016,10,11,14,0,630.0,156.0,1.5,20.0,528.0,241.0,162.7
2016,10,11,14,15,722.0,125.0,1.6,19.5,527.5,192.22,119.19
2016,10,11,14,30,814.0,94.0,1.7,19.0,527.0,139.77,77.55
2016,10,11,14,45,783.0,86.5,1.85,19.0,477.5,84.75,49.85
2016,10,11,15,0,752.0,79.0,2.0,19.0,428.0,58.01,45.03
2016,10,11,15,15,637.0,93.5,2.1,18.5,369.5,63.71,50.23
2016,10,11,15,30,522.0,108.0,2.2,18.0,311.0,75.99,61.17
2016,10,11,15,45,476.0,102.5,2.3,18.0,269.0,73.26,58.89
2016,10,11,16,0,430.0,97.0,2.4,18.0,227.0,70.49,56.5
2016,10,11,16,15,468.5,77.5,2.4,17.5,195.5,57.7,45.29
2016,10,11,16,30,507.0,58.0,2.4,17.0,164.0,45.31,34.23
2016,10,11,16,45,410.5,47.5,2.45,16.5,118.5,37.98,27.4
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,30.46,19.84
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,14.91,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,58.42,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,199.09,127.5
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,312.39,247.89
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,392.02,315.93
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,474.65,382.44
2016,10,12,7,45,263.5,87.5,0.25,14.5,147.0,312.2,254.73
2016,10,12,8,0,12.0,113.0,0.3,15.0,117.0,120.83,95.91
2016,10,12,8,15,17.5,130.5,0.35,15.0,137.0,141.34,113.77
2016,10,12,8,30,23.0,148.0,0.4,15.0,157.0,161.84,130.43
2016,10,12,8,45,29.0,167.0,0.5,15.5,179.5,196.88,158.35
2016,10,12,9,0,35.0,186.0,0.6,16.0,202.0,219.69,175.96
2016,10,12,9,15,43.0,205.0,0.6,16.0,227.0,243.64,194.51
2016,10,12,9,30,51.0,224.0,0.6,16.0,252.0,267.06,212.4
2016,10,12,9,45,222.5,229.5,0.65,16.5,360.5,415.63,329.73
2016,10,12,10,0,394.0,235.0,0.7,17.0,469.0,560.07,436.53
2016,10,12,10,15,250.5,265.0,0.8,17.0,416.0,472.53,367.9
2016,10,12,10,30,107.0,295.0,0.9,17.0,363.0,365.52,285.44
2016,10,12,10,45,75.0,288.0,1.05,17.5,336.5,328.87,257.18
2016,10,12,11,0,43.0,281.0,1.2,18.0,310.0,294.12,229.61
2016,10,12,11,15,222.0,282.5,1.25,18.0,435.5,418.42,327.32
2016,10,12,11,30,401.0,284.0,1.3,18.0,561.0,529.23,409.84
2016,10,12,11,45,348.5,299.5,1.4,18.5,540.5,492.18,379.72
2016,10,12,12,0,296.0,315.0,1.5,19.0,520.0,456.98,352.1
2016,10,12,12,15,439.5,264.5,1.55,19.0,567.5,474.21,365.03
2016,10,12,12,30,583.0,214.0,1.6,19.0,615.0,476.81,365.3
2016,10,12,12,45,530.5,229.0,1.7,19.0,588.5,434.47,331.44
2016,10,12,13,0,478.0,244.0,1.8,19.0,562.0,395.01,299.77
2016,10,12,13,15,530.5,216.5,1.9,19.0,559.5,362.5,271.52
2016,10,12,13,30,583.0,189.0,2.0,19.0,557.0,324.83,237.9
2016,10,12,13,45,400.0,226.0,2.1,19.0,474.0,271.69,198.98
2016,10,12,14,0,217.0,263.0,2.2,19.0,391.0,244.34,182.97
2016,10,12,14,15,212.0,247.5,2.3,19.0,366.0,215.78,160.58
2016,10,12,14,30,207.0,232.0,2.4,19.0,341.0,187.86,140.18
2016,10,12,14,45,488.0,157.0,2.5,19.0,388.0,117.01,83.11
2016,10,12,15,0,769.0,82.0,2.6,19.0,435.0,60.65,47.31
2016,10,12,15,15,741.0,78.5,2.55,18.5,391.0,59.27,46.38
2016,10,12,15,30,713.0,75.0,2.5,18.0,347.0,52.73,40.87
2016,10,12,15,45,676.0,69.5,2.45,18.0,300.0,49.98,38.53
2016,10,12,16,0,639.0,64.0,2.4,18.0,253.0,47.16,36.05
2016,10,12,16,15,581.5,57.5,2.2,17.5,205.5,43.37,32.7
2016,10,12,16,30,524.0,51.0,2.0,17.0,158.0,39.52,29.13
2016,10,12,16,45,434.0,41.5,1.8,16.5,113.5,32.87,22.92
2016,10,12,17,0,344.0,32.0,1.6,16.0,69.0,26.04,15.94
2016,10,12,17,15,172.0,16.0,1.65,15.5,34.5,12.79,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,8.19,0.0
2016,10,13,6,45,41.5,26.0,1.85,12.5,31.0,66.98,37.04
2016,10,13,7,0,83.0,43.0,2.0,13.0,53.0,117.67,92.67
2016,10,13,7,15,103.0,63.0,2.15,13.0,81.5,156.64,128.29
2016,10,13,7,30,123.0,83.0,2.3,13.0,110.0,195.01,162.32
2016,10,13,7,45,135.0,103.5,2.5,13.5,140.0,228.13,190.65
2016,10,13,8,0,147.0,124.0,2.7,14.0,170.0,260.67,217.66
2016,10,13,8,15,153.5,144.0,2.7,14.5,198.5,287.73,239.19
2016,10,13,8,30,160.0,164.0,2.7,15.0,227.0,314.01,259.51
2016,10,13,8,45,119.0,181.0,2.75,15.5,231.0,298.53,244.66
2016,10,13,9,0,78.0,198.0,2.8,16.0,235.0,268.11,217.99
2016,10,13,9,15,68.0,211.5,2.8,16.5,246.0,271.03,219.06
2016,10,13,9,30,58.0,225.0,2.8,17.0,257.0,273.73,219.86
2016,10,13,9,45,82.0,246.5,2.8,17.5,294.0,311.6,249.44
2016,10,13,10,0,106.0,268.0,2.8,18.0,331.0,348.23,277.41
2016,10,13,10,15,213.0,271.5,2.85,18.0,404.5,438.24,348.67
2016,10,13,10,30,320.0,275.0,2.9,18.0,478.0,523.06,413.81
2016,10,13,10,45,276.0,292.5,2.95,18.0,471.0,496.72,391.7
2016,10,13,11,0,232.0,310.0,3.0,18.0,464.0,461.88,363.92
2016,10,13,11,15,243.5,313.5,3.05,18.0,478.0,461.21,363.07
2016,10,13,11,30,255.0,317.0,3.1,18.0,492.0,465.26,365.49
2016,10,13,11,45,259.5,315.5,3.2,18.5,494.5,451.4,353.69
2016,10,13,12,0,264.0,314.0,3.3,19.0,497.0,436.53,341.1
2016,10,13,12,15,274.0,312.0,3.35,19.0,500.5,423.1,330.03
2016,10,13,12,30,284.0,310.0,3.4,19.0,504.0,408.21,317.57
2016,10,13,12,45,192.0,308.0,3.45,19.0,438.0,347.08,269.87
2016,10,13,13,0,100.0,306.0,3.5,19.0,372.0,296.36,230.79
2016,10,13,13,15,171.0,295.5,3.5,18.5,404.5,300.89,233.06
2016,10,13,13,30,242.0,285.0,3.5,18.0,437.0,299.99,229.8
2016,10,13,13,45,231.5,273.0,3.5,18.0,413.0,270.72,205.63
2016,10,13,14,0,221.0,261.0,3.5,18.0,389.0,242.43,182.66
2016,10,13,14,15,135.5,238.0,3.45,18.0,315.5,197.92,150.73
2016,10,13,14,30,50.0,215.0,3.4,18.0,242.0,170.04,132.72
2016,10,13,14,45,80.0,205.0,3.4,18.0,243.5,156.73,123.03
2016,10,13,15,0,110.0,195.0,3.4,18.0,245.0,140.07,116.04
2016,10,13,15,15,105.5,175.5,3.35,17.5,220.0,127.91,106.11
2016,10,13,15,30,101.0,156.0,3.3,17.0,195.0,115.34,95.69
2016,10,13,15,45,351.5,111.0,3.25,17.0,218.5,78.91,64.07
2016,10,13,16,0,602.0,66.0,3.2,17.0,242.0,48.75,37.58
2016,10,13,16,15,541.5,59.5,3.05,16.5,195.5,45.05,34.29
2016,10,13,16,30,481.0,53.0,2.9,16.0,149.0,41.31,30.78
2016,10,13,16,45,380.5,43.5,2.75,16.0,106.0,34.73,24.5
2016,10,13,17,0,280.0,34.0,2.6,16.0,63.0,28.03,17.27
2016,10,13,17,15,140.0,17.0,2.45,15.5,31.5,13.41,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,2.55,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,2.4,15.0,7.0,6.37,0.0
2016,10,14,6,45,28.5,24.0,2.3,15.0,27.5,54.79,26.12
2016,10,14,7,0,57.0,41.0,2.2,15.0,48.0,97.66,74.95
2016,10,14,7,15,80.5,61.0,2.15,15.0,76.0,138.45,111.71
2016,10,14,7,30,104.0,81.0,2.1,15.0,104.0,178.77,147.1
2016,10,14,7,45,120.5,101.0,2.05,15.5,133.5,214.01,177.01
2016,10,14,8,0,137.0,121.0,2.0,16.0,163.0,248.95,205.77
2016,10,14,8,15,143.5,141.5,2.05,16.0,192.0,276.63,228.07
2016,10,14,8,30,150.0,162.0,2.1,16.0,221.0,303.47,249.24
2016,10,14,8,45,141.5,182.0,2.15,16.0,242.5,317.12,259.13
2016,10,14,9,0,133.0,202.0,2.2,16.0,264.0,329.69,268.04
2016,10,14,9,15,66.5,137.5,2.15,16.0,168.5,186.46,151.12
2016,10,14,9,30,0.0,73.0,2.1,16.0,73.0,64.59,48.59
2016,10,14,9,45,0.0,104.0,2.1,16.5,104.0,92.75,71.83
2016,10,14,10,0,0.0,135.0,2.1,17.0,135.0,121.61,95.15
2016,10,14,10,15,13.0,189.0,2.05,17.0,197.5,182.22,144.35
2016,10,14,10,30,26.0,243.0,2.0,17.0,260.0,242.36,192.08
2016,10,14,10,45,14.0,209.5,1.95,17.0,218.5,199.83,157.6
2016,10,14,11,0,2.0,176.0,1.9,17.0,177.0,159.29,124.82
2016,10,14,11,15,6.0,198.5,1.9,17.0,203.0,181.84,142.95
2016,10,14,11,30,10.0,221.0,1.9,17.0,229.0,203.76,160.29
2016,10,14,11,45,38.0,263.5,1.95,17.5,290.5,260.99,205.27
2016,10,14,12,0,66.0,306.0,2.0,18.0,352.0,309.99,242.72
2016,10,14,12,15,33.0,220.5,2.05,18.0,243.5,212.55,166.34
2016,10,14,12,30,0.0,135.0,2.1,18.0,135.0,119.27,92.05
2016,10,14,12,45,3.5,168.0,2.15,18.0,170.0,148.95,116.17
2016,10,14,13,0,7.0,201.0,2.2,18.0,205.0,177.34,138.88
2016,10,14,13,15,42.5,239.5,2.25,18.0,265.5,215.9,168.86
2016,10,14,13,30,78.0,278.0,2.3,18.0,326.0,249.44,194.09
2016,10,14,13,45,133.0,269.5,2.4,18.0,347.5,243.3,186.96
2016,10,14,14,0,188.0,261.0,2.5,18.0,369.0,234.9,177.65
2016,10,14,14,15,131.0,241.5,2.5,18.0,315.0,198.54,151.21
2016,10,14,14,30,74.0,222.0,2.5,18.0,261.0,175.54,136.2
2016,10,14,14,45,135.5,206.0,2.5,18.0,270.0,150.38,117.36
2016,10,14,15,0,197.0,190.0,2.5,18.0,279.0,137.81,114.04
2016,10,14,15,15,98.5,149.5,2.45,17.5,194.0,112.23,92.55
2016,10,14,15,30,0.0,109.0,2.4,17.0,109.0,92.33,75.68
2016,10,14,15,45,0.0,94.0,2.35,17.0,94.0,80.1,65.12
2016,10,14,16,0,0.0,79.0,2.3,17.0,79.0,67.75,54.29
2016,10,14,16,15,0.0,63.5,2.0,16.5,63.5,54.89,42.93
2016,10,14,16,30,0.0,48.0,1.7,16.0,48.0,41.91,31.27
2016,10,14,16,45,0.0,34.0,1.4,15.5,34.0,29.98,20.39
2016,10,14,17,0,0.0,20.0,1.1,15.0,20.0,17.61,8.59
2016,10,14,17,15,0.0,10.0,1.0,14.5,10.0,8.79,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,63.0,10.0,1.3,12.0,11.0,45.47,0.0
2016,10,15,6,45,199.5,23.0,1.4,12.5,43.5,180.72,88.44
2016,10,15,7,0,336.0,36.0,1.5,13.0,76.0,297.7,237.3
2016,10,15,7,15,425.5,45.0,1.7,13.0,120.0,376.76,309.9
2016,10,15,7,30,515.0,54.0,1.9,13.0,164.0,459.27,380.95
2016,10,15,7,45,568.0,61.0,2.15,13.5,210.0,515.52,427.82
2016,10,15,8,0,621.0,68.0,2.4,14.0,256.0,571.82,472.41
2016,10,15,8,15,385.0,114.5,2.7,14.5,237.0,452.3,375.1
2016,10,15,8,30,149.0,161.0,3.0,15.0,218.0,301.19,248.61
2016,10,15,8,45,74.5,154.5,3.3,15.5,183.0,217.44,178.24
2016,10,15,9,0,0.0,148.0,3.6,16.0,148.0,138.69,110.53
2016,10,15,9,15,9.0,170.5,3.85,16.0,175.0,167.17,134.12
2016,10,15,9,30,18.0,193.0,4.1,16.0,202.0,195.3,157.06
2016,10,15,9,45,49.5,225.5,4.35,16.5,254.0,263.0,212.05
2016,10,15,10,0,81.0,258.0,4.6,17.0,306.0,317.81,255.66
2016,10,15,10,15,40.5,179.0,4.7,17.0,203.0,200.77,160.61
2016,10,15,10,30,0.0,100.0,4.8,17.0,100.0,88.82,68.06
2016,10,15,10,45,27.0,192.5,4.95,17.5,210.0,199.54,158.74
2016,10,15,11,0,54.0,285.0,5.1,18.0,320.0,305.1,242.54
2016,10,15,11,15,57.0,291.5,5.2,18.0,329.0,308.2,244.55
2016,10,15,11,30,60.0,298.0,5.3,18.0,338.0,310.77,246.37
2016,10,15,11,45,47.5,288.0,5.45,18.0,320.0,288.6,228.52
2016,10,15,12,0,35.0,278.0,5.6,18.0,302.0,267.66,211.73
2016,10,15,12,15,26.5,260.0,5.65,18.0,278.0,241.96,191.18
2016,10,15,12,30,18.0,242.0,5.7,18.0,254.0,219.93,173.58
2016,10,15,12,45,9.0,185.0,5.8,18.0,191.0,165.78,130.16
2016,10,15,13,0,0.0,128.0,5.9,18.0,128.0,112.76,87.31
2016,10,15,13,15,0.0,97.5,5.95,18.0,97.5,86.36,65.82
2016,10,15,13,30,0.0,67.0,6.0,18.0,67.0,59.31,43.62
2016,10,15,13,45,0.0,40.0,6.1,18.0,40.0,35.35,23.82
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,11.46,3.93
2016,10,15,14,15,0.0,83.0,6.15,17.5,83.0,73.49,55.8
2016,10,15,14,30,0.0,153.0,6.1,17.0,153.0,129.33,102.34
2016,10,15,14,45,0.0,92.5,6.05,17.0,92.5,81.25,62.61
2016,10,15,15,0,0.0,32.0,6.0,17.0,32.0,28.21,19.27
2016,10,15,15,15,0.0,21.5,5.7,16.5,21.5,18.93,11.16
2016,10,15,15,30,0.0,11.0,5.4,16.0,11.0,9.67,2.97
2016,10,15,15,45,0.0,9.5,5.1,16.0,9.5,8.35,1.8
2016,10,15,16,0,0.0,8.0,4.8,16.0,8.0,7.02,0.61
2016,10,15,16,15,0.0,6.0,4.55,16.0,6.0,5.26,0.0
2016,10,15,16,30,0.0,4.0,4.3,16.0,4.0,3.51,0.0
2016,10,15,16,45,0.0,2.5,4.1,16.0,2.5,2.19,0.0
2016,10,15,17,0,0.0,1.0,3.9,16.0,1.0,0.88,0.0
2016,10,15,17,15,0.0,0.5,3.75,16.0,0.5,0.45,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,13.5,38.5,165.62,66.9
2016,10,16,7,0,384.0,33.0,1.0,14.0,77.0,323.89,254.85
2016,10,16,7,15,473.5,41.0,1.2,14.0,122.0,402.21,327.1
2016,10,16,7,30,563.0,49.0,1.4,14.0,167.0,484.11,397.07
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,539.36,442.4
2016,10,16,8,0,670.0,60.0,1.9,15.0,261.0,590.21,482.38
2016,10,16,8,15,433.5,108.0,2.1,15.0,246.5,479.05,394.52
2016,10,16,8,30,197.0,156.0,2.3,15.0,232.0,330.95,272.95
2016,10,16,8,45,209.0,174.5,2.5,15.5,263.0,359.07,295.33
2016,10,16,9,0,221.0,193.0,2.7,16.0,294.0,386.22,315.77
2016,10,16,9,15,160.5,212.0,2.85,16.0,288.5,356.67,290.0
2016,10,16,9,30,100.0,231.0,3.0,16.0,283.0,313.13,253.34
2016,10,16,9,45,50.0,188.0,3.2,16.5,214.0,222.59,179.03
2016,10,16,10,0,0.0,145.0,3.4,17.0,145.0,131.18,102.97
2016,10,16,10,15,0.0,140.0,3.5,17.0,140.0,125.95,98.65
2016,10,16,10,30,0.0,135.0,3.6,17.0,135.0,120.94,94.43
2016,10,16,10,45,0.0,140.5,3.7,17.5,140.5,125.72,98.03
2016,10,16,11,0,0.0,146.0,3.8,18.0,146.0,130.46,101.58
2016,10,16,11,15,31.0,221.5,3.85,18.0,242.5,224.59,177.74
2016,10,16,11,30,62.0,297.0,3.9,18.0,339.0,310.8,245.69
2016,10,16,11,45,45.5,281.5,3.95,18.0,312.5,281.28,221.87
2016,10,16,12,0,29.0,266.0,4.0,18.0,286.0,253.53,199.77
2016,10,16,12,15,53.0,284.5,4.1,18.0,320.0,277.64,218.87
2016,10,16,12,30,77.0,303.0,4.2,18.0,354.0,298.65,235.12
2016,10,16,12,45,154.0,301.0,4.3,18.0,401.0,322.07,252.65
2016,10,16,13,0,231.0,299.0,4.4,18.0,448.0,337.24,262.6
2016,10,16,13,15,230.0,289.5,4.5,18.0,434.0,313.0,242.21
2016,10,16,13,30,229.0,280.0,4.6,18.0,420.0,288.62,221.66
2016,10,16,13,45,227.0,266.5,4.7,18.0,400.0,261.15,198.68
2016,10,16,14,0,225.0,253.0,4.8,18.0,380.0,233.86,176.17
2016,10,16,14,15,115.0,210.0,4.85,17.5,275.0,174.44,133.51
2016,10,16,14,30,5.0,167.0,4.9,17.0,170.0,139.9,110.73
2016,10,16,14,45,2.5,104.0,4.95,17.0,105.5,90.42,73.59
2016,10,16,15,0,0.0,41.0,5.0,17.0,41.0,36.17,26.29
2016,10,16,15,15,0.0,26.5,4.9,16.5,26.5,23.34,15.08
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,10.55,3.76
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,9.23,2.59
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,7.9,1.4
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.14,0.0
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,3.85,15.0,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.2,12.5,35.0,133.75,39.13
2016,10,17,7,0,281.0,39.0,1.3,13.0,70.0,264.49,208.11
2016,10,17,7,15,377.5,49.5,1.4,13.5,114.0,346.25,283.1
2016,10,17,7,30,474.0,60.0,1.5,14.0,158.0,433.91,357.22
2016,10,17,7,45,544.5,66.0,1.65,14.5,205.5,500.59,412.14
2016,10,17,8,0,615.0,72.0,1.8,15.0,253.0,567.63,464.86
2016,10,17,8,15,655.0,77.0,1.85,15.0,299.0,610.64,497.35
2016,10,17,8,30,695.0,82.0,1.9,15.0,345.0,652.14,527.86
2016,10,17,8,45,729.5,84.0,1.95,15.5,388.5,683.75,549.27
2016,10,17,9,0,764.0,86.0,2.0,16.0,432.0,709.5,565.99
2016,10,17,9,15,783.5,89.0,2.0,16.0,470.0,726.2,576.61
2016,10,17,9,30,803.0,92.0,2.0,16.0,508.0,739.77,585.01
2016,10,17,9,45,817.5,93.5,2.0,16.5,540.5,744.53,586.0
2016,10,17,10,0,832.0,95.0,2.0,17.0,573.0,745.94,584.77
2016,10,17,10,15,602.0,174.0,2.0,17.0,528.0,648.1,509.75
2016,10,17,10,30,372.0,253.0,2.0,17.0,483.0,532.14,419.39
2016,10,17,10,45,618.5,176.5,2.05,17.5,572.0,630.04,495.2
2016,10,17,11,0,865.0,100.0,2.1,18.0,661.0,698.3,545.57
2016,10,17,11,15,868.5,100.5,2.15,18.0,671.5,671.36,524.03
2016,10,17,11,30,872.0,101.0,2.2,18.0,682.0,645.08,503.29
2016,10,17,11,45,872.0,101.5,2.25,18.0,684.5,613.91,478.49
2016,10,17,12,0,872.0,102.0,2.3,18.0,687.0,580.24,451.26
2016,10,17,12,15,870.0,101.5,2.35,18.0,681.5,542.29,420.16
2016,10,17,12,30,868.0,101.0,2.4,18.0,676.0,502.31,386.7
2016,10,17,12,45,865.0,99.5,2.5,18.0,663.5,457.06,348.44
2016,10,17,13,0,862.0,98.0,2.6,18.0,651.0,411.53,308.87
2016,10,17,13,15,854.5,97.0,2.6,18.0,630.5,363.61,266.37
2016,10,17,13,30,847.0,96.0,2.6,18.0,610.0,314.97,222.7
2016,10,17,13,45,836.5,94.0,2.65,18.0,582.5,264.32,177.61
2016,10,17,14,0,826.0,92.0,2.7,18.0,555.0,213.74,133.86
2016,10,17,14,15,811.0,89.5,2.7,18.0,521.0,162.51,93.44
2016,10,17,14,30,796.0,87.0,2.7,18.0,487.0,112.28,61.65
2016,10,17,14,45,775.0,84.0,2.7,18.0,448.0,62.83,49.37
2016,10,17,15,0,754.0,81.0,2.7,18.0,409.0,60.8,47.77
2016,10,17,15,15,724.5,77.5,2.65,17.5,365.5,59.39,46.76
2016,10,17,15,30,695.0,74.0,2.6,17.0,322.0,52.84,41.18
2016,10,17,15,45,654.0,68.5,2.55,17.0,276.0,50.04,38.75
2016,10,17,16,0,613.0,63.0,2.5,17.0,230.0,47.19,36.2
2016,10,17,16,15,547.5,56.0,2.2,16.5,183.0,42.95,32.36
2016,10,17,16,30,482.0,49.0,1.9,16.0,136.0,38.66,28.29
2016,10,17,16,45,376.0,39.0,1.6,15.5,93.5,31.49,21.43
2016,10,17,17,0,270.0,29.0,1.3,15.0,51.0,24.15,12.02
2016,10,17,17,15,135.0,14.5,1.25,14.5,25.5,13.19,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,16.5,1.05,11.5,36.0,154.17,25.05
2016,10,18,7,0,358.0,33.0,1.1,12.0,72.0,304.58,238.45
2016,10,18,7,15,454.0,42.0,1.3,12.5,117.0,387.16,316.19
2016,10,18,7,30,550.0,51.0,1.5,13.0,162.0,473.64,389.91
2016,10,18,7,45,612.5,56.0,1.7,13.5,210.0,533.97,439.89
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,594.57,487.5
2016,10,18,8,15,713.0,65.5,1.95,14.5,304.5,631.93,514.83
2016,10,18,8,30,751.0,70.0,2.0,15.0,351.0,672.38,543.57
2016,10,18,8,45,779.5,72.5,2.1,15.5,394.5,701.0,563.0
2016,10,18,9,0,808.0,75.0,2.2,16.0,438.0,726.95,580.16
2016,10,18,9,15,827.0,77.0,2.15,16.5,476.5,742.06,588.16
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,753.98,593.85
2016,10,18,9,45,864.5,79.0,2.1,17.5,548.5,753.92,591.35
2016,10,18,10,0,883.0,79.0,2.1,18.0,582.0,756.73,591.14
2016,10,18,10,15,892.5,80.5,2.05,18.0,608.0,751.07,585.72
2016,10,18,10,30,902.0,82.0,2.0,18.0,634.0,741.95,578.05
2016,10,18,10,45,911.0,81.5,1.95,18.5,653.5,726.85,565.22
2016,10,18,11,0,920.0,81.0,1.9,19.0,673.0,708.33,549.36
2016,10,18,11,15,923.0,81.5,1.85,19.0,684.0,683.58,529.48
2016,10,18,11,30,926.0,82.0,1.8,19.0,695.0,655.75,507.15
2016,10,18,11,45,929.5,81.0,1.75,19.5,698.0,623.78,480.56
2016,10,18,12,0,933.0,80.0,1.7,20.0,701.0,588.97,451.46
2016,10,18,12,15,931.5,79.5,1.65,20.0,696.0,549.37,419.11
2016,10,18,12,30,930.0,79.0,1.6,20.0,691.0,507.56,384.33
2016,10,18,12,45,922.0,80.5,1.6,20.0,677.0,462.76,346.62
2016,10,18,13,0,914.0,82.0,1.6,20.0,663.0,416.6,306.89
2016,10,18,13,15,907.0,81.0,1.6,20.0,642.0,367.52,264.0
2016,10,18,13,30,900.0,80.0,1.6,20.0,621.0,317.52,219.73
2016,10,18,13,45,887.5,79.5,1.6,20.0,593.0,265.99,174.48
2016,10,18,14,0,875.0,79.0,1.6,20.0,565.0,214.52,130.74
2016,10,18,14,15,860.5,77.0,1.6,20.0,530.5,161.96,90.25
2016,10,18,14,30,846.0,75.0,1.6,20.0,496.0,102.92,52.99
2016,10,18,14,45,822.0,73.5,1.6,20.0,455.5,54.46,41.74
2016,10,18,15,0,798.0,72.0,1.6,20.0,415.0,54.32,41.78
2016,10,18,15,15,770.0,68.5,1.45,19.5,370.5,52.66,40.53
2016,10,18,15,30,742.0,65.0,1.3,19.0,326.0,51.0,39.25
2016,10,18,15,45,699.0,61.0,1.2,19.0,279.0,48.85,37.4
2016,10,18,16,0,656.0,57.0,1.1,19.0,232.0,42.74,32.0
2016,10,18,16,15,592.0,50.5,1.05,18.0,184.5,38.71,28.43
2016,10,18,16,30,528.0,44.0,1.0,17.0,137.0,34.61,24.62
2016,10,18,16,45,419.5,35.0,1.0,16.5,93.5,28.14,18.38
2016,10,18,17,0,311.0,26.0,1.0,16.0,50.0,21.53,9.11
2016,10,18,17,15,155.5,13.0,1.0,15.5,25.0,11.82,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,14.5,1.85,12.5,35.5,166.22,0.0
2016,10,19,7,0,415.0,29.0,2.0,13.0,71.0,334.61,259.81
2016,10,19,7,15,505.0,36.0,2.15,13.5,116.0,404.45,330.6
2016,10,19,7,30,595.0,43.0,2.3,14.0,161.0,486.03,400.99
2016,10,19,7,45,650.0,48.0,2.5,14.5,208.5,542.6,447.88
2016,10,19,8,0,705.0,53.0,2.7,15.0,256.0,598.9,492.44
2016,10,19,8,15,740.5,56.5,2.8,15.5,302.0,638.14,521.76
2016,10,19,8,30,776.0,60.0,2.9,16.0,348.0,675.56,548.71
2016,10,19,8,45,800.0,63.0,3.05,16.5,390.5,701.43,566.45
2016,10,19,9,0,824.0,66.0,3.2,17.0,433.0,724.59,581.88
2016,10,19,9,15,841.0,68.5,3.2,17.5,471.0,732.48,585.11
2016,10,19,9,30,858.0,71.0,3.2,18.0,509.0,743.79,590.96
2016,10,19,9,45,868.0,73.0,3.2,18.5,540.5,745.91,590.09
2016,10,19,10,0,878.0,75.0,3.2,19.0,572.0,744.71,586.97
2016,10,19,10,15,886.5,76.5,3.15,19.0,597.5,738.42,581.2
2016,10,19,10,30,895.0,78.0,3.1,19.0,623.0,728.73,573.13
2016,10,19,10,45,898.5,80.0,3.05,19.5,640.5,712.69,559.52
2016,10,19,11,0,902.0,82.0,3.0,20.0,658.0,693.41,542.65
2016,10,19,11,15,905.0,82.5,2.9,20.0,668.5,669.1,522.63
2016,10,19,11,30,908.0,83.0,2.8,20.0,679.0,641.79,500.17
2016,10,19,11,45,909.0,82.5,2.75,20.5,682.0,609.43,472.93
2016,10,19,12,0,910.0,82.0,2.7,21.0,685.0,574.45,443.34
2016,10,19,12,15,909.0,82.0,2.65,21.0,679.5,536.44,411.73
2016,10,19,12,30,908.0,82.0,2.6,21.0,674.0,496.22,377.69
2016,10,19,12,45,901.5,82.0,2.55,21.5,661.0,451.66,338.91
2016,10,19,13,0,895.0,82.0,2.5,22.0,648.0,405.72,298.34
2016,10,19,13,15,888.5,81.0,2.45,22.0,627.5,357.77,256.06
2016,10,19,13,30,882.0,80.0,2.4,22.0,607.0,308.89,212.54
2016,10,19,13,45,872.0,78.5,2.4,22.0,579.5,258.11,167.91
2016,10,19,14,0,862.0,77.0,2.4,22.0,552.0,207.2,124.78
2016,10,19,14,15,847.5,75.0,2.35,22.0,518.0,155.47,85.44
2016,10,19,14,30,833.0,73.0,2.3,22.0,484.0,97.26,49.64
2016,10,19,14,45,812.5,71.0,2.25,22.0,444.5,52.68,39.89
2016,10,19,15,0,792.0,69.0,2.2,22.0,405.0,52.13,39.55
2016,10,19,15,15,763.5,65.5,1.95,21.5,361.0,50.39,38.23
2016,10,19,15,30,735.0,62.0,1.7,21.0,317.0,48.66,36.88
2016,10,19,15,45,694.0,57.5,1.45,20.5,270.5,46.01,34.68
2016,10,19,16,0,653.0,53.0,1.2,20.0,224.0,43.36,32.39
2016,10,19,16,15,589.5,47.0,1.15,19.0,177.5,35.96,25.88
2016,10,19,16,30,526.0,41.0,1.1,18.0,131.0,32.18,22.35
2016,10,19,16,45,419.5,32.0,1.05,17.5,88.5,25.61,16.04
2016,10,19,17,0,313.0,23.0,1.0,17.0,46.0,18.88,6.14
2016,10,19,17,15,156.5,11.5,1.0,16.5,23.0,10.46,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
