Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,161.47,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,326.96,249.11
2016,10,20,7,15,498.5,36.5,1.45,14.5,114.0,405.82,327.76
2016,10,20,7,30,592.0,44.0,1.6,15.0,159.0,482.75,394.16
2016,10,20,7,45,650.5,49.0,1.75,15.5,207.0,541.63,442.35
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,600.26,488.04
2016,10,20,8,15,745.0,58.0,1.9,16.5,301.5,640.42,517.11
2016,10,20,8,30,781.0,62.0,1.9,17.0,348.0,678.73,543.69
2016,10,20,8,45,807.5,64.5,1.9,18.0,391.5,705.74,560.06
2016,10,20,9,0,834.0,67.0,1.9,19.0,435.0,730.04,574.03
2016,10,20,9,15,851.5,69.0,1.9,19.5,473.0,737.6,576.82
2016,10,20,9,30,869.0,71.0,1.9,20.0,511.0,748.53,582.16
2016,10,20,9,45,883.0,72.0,1.9,20.5,543.5,752.32,582.43
2016,10,20,10,0,897.0,73.0,1.9,21.0,576.0,752.72,580.47
2016,10,20,10,15,905.5,74.0,1.85,21.5,601.5,745.61,573.0
2016,10,20,10,30,914.0,75.0,1.8,22.0,627.0,735.05,563.36
2016,10,20,10,45,919.0,76.0,1.8,22.5,645.0,718.62,550.18
2016,10,20,11,0,924.0,77.0,1.8,23.0,663.0,698.87,533.76
2016,10,20,11,15,927.0,77.5,1.7,23.0,673.5,674.07,513.75
2016,10,20,11,30,930.0,78.0,1.6,23.0,684.0,646.19,491.31
2016,10,20,11,45,930.0,78.5,1.55,23.5,686.5,613.62,464.6
2016,10,20,12,0,930.0,79.0,1.5,24.0,689.0,578.4,435.58
2016,10,20,12,15,928.5,78.5,1.4,24.0,684.0,538.97,403.54
2016,10,20,12,30,927.0,78.0,1.3,24.0,679.0,497.35,369.16
2016,10,20,12,45,920.5,78.5,1.2,24.5,665.5,452.54,330.99
2016,10,20,13,0,914.0,79.0,1.1,25.0,652.0,406.29,291.05
2016,10,20,13,15,907.0,78.0,1.05,25.0,631.0,357.39,249.17
2016,10,20,13,30,900.0,77.0,1.0,25.0,610.0,307.57,206.06
2016,10,20,13,45,891.0,75.5,0.95,25.0,582.5,256.22,162.05
2016,10,20,14,0,882.0,74.0,0.9,25.0,555.0,204.61,119.5
2016,10,20,14,15,868.0,72.0,0.8,24.5,520.5,152.02,80.95
2016,10,20,14,30,854.0,70.0,0.7,24.0,486.0,100.13,52.09
2016,10,20,14,45,834.5,67.5,0.65,24.0,446.5,50.43,37.61
2016,10,20,15,0,815.0,65.0,0.6,24.0,407.0,49.4,36.91
2016,10,20,15,15,787.0,62.0,0.55,23.5,363.0,47.95,35.83
2016,10,20,15,30,759.0,59.0,0.5,23.0,319.0,46.5,34.73
2016,10,20,15,45,717.5,55.0,0.45,23.0,272.0,44.18,32.74
2016,10,20,16,0,676.0,51.0,0.4,23.0,225.0,41.86,30.68
2016,10,20,16,15,612.0,45.0,0.4,22.0,177.5,37.68,27.01
2016,10,20,16,30,548.0,39.0,0.4,21.0,130.0,33.47,23.12
2016,10,20,16,45,435.0,30.5,0.4,20.0,87.0,24.45,14.78
2016,10,20,17,0,322.0,22.0,0.4,19.0,44.0,18.11,4.15
2016,10,20,17,15,161.0,11.0,0.4,18.5,22.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.5,13.5,0.75,14.5,32.5,155.15,0.0
2016,10,21,7,0,395.0,27.0,0.7,15.0,65.0,316.98,236.18
2016,10,21,7,15,489.0,35.0,0.75,15.5,109.5,395.85,315.56
2016,10,21,7,30,583.0,43.0,0.8,16.0,154.0,473.23,380.94
2016,10,21,7,45,639.0,48.0,0.85,16.5,201.0,529.87,426.26
2016,10,21,8,0,695.0,53.0,0.9,17.0,248.0,586.21,468.88
2016,10,21,8,15,731.5,57.0,0.9,17.5,294.0,626.34,497.16
2016,10,21,8,30,768.0,61.0,0.9,18.0,340.0,664.68,523.04
2016,10,21,8,45,793.0,64.0,0.95,18.5,382.5,690.97,540.01
2016,10,21,9,0,818.0,67.0,1.0,19.0,425.0,714.57,554.79
2016,10,21,9,15,836.0,69.0,0.9,19.5,463.0,722.43,556.5
2016,10,21,9,30,854.0,71.0,0.8,20.0,501.0,733.67,560.6
2016,10,21,9,45,864.5,74.0,0.75,20.5,532.5,737.23,559.99
2016,10,21,10,0,875.0,77.0,0.7,21.0,564.0,737.4,557.24
2016,10,21,10,15,884.0,78.5,0.65,21.5,589.5,731.36,550.42
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,721.9,541.53
2016,10,21,10,45,899.0,81.0,0.55,22.5,633.0,706.43,528.51
2016,10,21,11,0,905.0,82.0,0.5,23.0,651.0,687.67,512.52
2016,10,21,11,15,908.0,82.5,0.45,23.0,661.5,663.26,493.54
2016,10,21,11,30,911.0,83.0,0.4,23.0,672.0,635.83,472.28
2016,10,21,11,45,780.5,130.5,0.4,23.5,637.0,575.99,427.02
2016,10,21,12,0,650.0,178.0,0.4,24.0,602.0,517.35,382.89
2016,10,21,12,15,625.0,184.5,0.45,24.0,589.5,480.11,355.19
2016,10,21,12,30,600.0,191.0,0.5,24.0,577.0,443.11,326.83
2016,10,21,12,45,606.0,184.0,0.55,24.0,567.5,407.82,298.87
2016,10,21,13,0,612.0,177.0,0.6,24.0,558.0,370.94,268.83
2016,10,21,13,15,741.5,131.0,0.7,23.5,577.0,338.85,239.31
2016,10,21,13,30,871.0,85.0,0.8,23.0,596.0,302.82,204.18
2016,10,21,13,45,859.5,83.5,0.9,23.0,568.5,252.33,161.15
2016,10,21,14,0,848.0,82.0,1.0,23.0,541.0,195.77,115.01
2016,10,21,14,15,832.5,80.0,1.1,23.0,507.0,144.24,77.27
2016,10,21,14,30,817.0,78.0,1.2,23.0,473.0,93.71,49.55
2016,10,21,14,45,718.0,88.5,1.35,23.0,414.5,59.57,45.63
2016,10,21,15,0,619.0,99.0,1.5,23.0,356.0,68.32,53.27
2016,10,21,15,15,584.5,95.0,1.4,22.5,316.5,67.26,52.58
2016,10,21,15,30,550.0,91.0,1.3,22.0,277.0,66.3,51.94
2016,10,21,15,45,590.0,73.5,1.25,21.5,246.0,54.53,41.89
2016,10,21,16,0,630.0,56.0,1.2,21.0,215.0,42.3,31.29
2016,10,21,16,15,561.5,49.0,1.15,20.0,168.5,37.82,27.32
2016,10,21,16,30,493.0,42.0,1.1,19.0,122.0,33.27,23.09
2016,10,21,16,45,378.5,32.5,1.1,18.5,81.0,26.3,16.26
2016,10,21,17,0,264.0,23.0,1.1,18.0,40.0,19.16,2.69
2016,10,21,17,15,132.0,11.5,1.1,17.5,20.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,41.0,16.0,0.9,12.5,20.0,53.77,0.0
2016,10,22,7,0,82.0,32.0,0.9,13.0,40.0,113.6,82.02
2016,10,22,7,15,112.0,51.5,1.05,13.0,69.0,158.52,127.42
2016,10,22,7,30,142.0,71.0,1.2,13.0,98.0,203.06,167.23
2016,10,22,7,45,161.5,90.5,1.35,13.5,129.0,240.46,199.53
2016,10,22,8,0,181.0,110.0,1.5,14.0,160.0,277.5,230.51
2016,10,22,8,15,197.0,127.0,1.4,14.0,190.0,308.1,255.39
2016,10,22,8,30,213.0,144.0,1.3,14.0,220.0,338.18,279.09
2016,10,22,8,45,268.5,155.5,1.25,14.5,264.0,389.96,319.7
2016,10,22,9,0,324.0,167.0,1.2,15.0,308.0,441.48,358.72
2016,10,22,9,15,357.5,177.0,1.05,15.5,345.0,473.74,381.08
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,504.51,401.67
2016,10,22,9,45,408.0,197.0,0.8,16.5,412.0,533.91,420.4
2016,10,22,10,0,425.0,207.0,0.7,17.0,442.0,547.86,427.64
2016,10,22,10,15,337.5,237.0,0.6,17.0,429.0,494.49,385.06
2016,10,22,10,30,250.0,267.0,0.5,17.0,416.0,453.34,351.88
2016,10,22,10,45,356.5,250.5,0.4,17.5,470.0,497.96,384.36
2016,10,22,11,0,463.0,234.0,0.3,18.0,524.0,546.06,416.89
2016,10,22,11,15,539.0,210.0,0.45,18.0,553.0,552.53,422.25
2016,10,22,11,30,615.0,186.0,0.6,18.0,582.0,557.01,426.12
2016,10,22,11,45,647.5,175.5,0.8,18.5,594.0,539.76,413.06
2016,10,22,12,0,680.0,165.0,1.0,19.0,606.0,518.58,396.47
2016,10,22,12,15,601.5,190.5,1.1,19.0,578.5,471.26,359.81
2016,10,22,12,30,523.0,216.0,1.2,19.0,551.0,425.35,324.08
2016,10,22,12,45,506.0,218.0,1.3,19.0,536.0,391.48,296.66
2016,10,22,13,0,489.0,220.0,1.4,19.0,521.0,357.94,268.9
2016,10,22,13,15,551.0,190.5,1.45,19.0,519.5,324.56,238.92
2016,10,22,13,30,613.0,161.0,1.5,19.0,518.0,285.9,203.53
2016,10,22,13,45,636.5,144.5,1.6,19.0,500.5,241.5,164.46
2016,10,22,14,0,660.0,128.0,1.7,19.0,483.0,194.42,124.28
2016,10,22,14,15,643.0,123.0,1.7,19.0,450.5,149.45,91.08
2016,10,22,14,30,626.0,118.0,1.7,19.0,418.0,105.99,66.64
2016,10,22,14,45,600.0,113.0,1.75,19.0,381.0,76.8,61.33
2016,10,22,15,0,574.0,108.0,1.8,19.0,344.0,75.24,60.16
2016,10,22,15,15,543.5,102.5,1.7,18.5,306.0,73.29,58.72
2016,10,22,15,30,513.0,97.0,1.6,18.0,268.0,69.96,56.01
2016,10,22,15,45,486.5,85.0,1.5,17.5,227.5,63.91,50.83
2016,10,22,16,0,460.0,73.0,1.4,17.0,187.0,56.14,43.98
2016,10,22,16,15,405.0,62.0,1.3,16.0,146.0,47.01,35.84
2016,10,22,16,30,350.0,51.0,1.2,15.0,105.0,39.28,28.68
2016,10,22,16,45,266.5,36.5,1.1,14.5,69.0,28.49,18.24
2016,10,22,17,0,183.0,22.0,1.0,14.0,33.0,18.28,0.0
2016,10,22,17,15,91.5,11.0,1.0,13.5,16.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,14.0,0.85,10.5,30.0,116.57,0.0
2016,10,23,7,0,357.0,28.0,0.8,11.0,60.0,292.11,213.03
2016,10,23,7,15,459.0,36.5,0.9,11.5,104.0,375.18,303.17
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,462.89,378.58
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,521.48,427.87
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,575.35,470.73
2016,10,23,8,15,528.5,89.5,1.3,13.0,249.5,517.89,425.28
2016,10,23,8,30,378.0,121.0,1.3,13.0,256.0,443.77,365.46
2016,10,23,8,45,430.5,128.0,1.3,13.5,299.5,490.15,401.51
2016,10,23,9,0,483.0,135.0,1.3,14.0,343.0,535.48,434.79
2016,10,23,9,15,542.5,133.0,1.35,14.0,385.5,573.95,463.59
2016,10,23,9,30,602.0,131.0,1.4,14.0,428.0,617.33,495.39
2016,10,23,9,45,740.0,106.0,1.45,14.5,495.0,683.53,543.78
2016,10,23,10,0,878.0,81.0,1.5,15.0,562.0,736.83,580.05
2016,10,23,10,15,801.0,104.5,1.55,15.0,559.0,698.35,550.98
2016,10,23,10,30,724.0,128.0,1.6,15.0,556.0,654.78,517.31
2016,10,23,10,45,712.5,137.5,1.7,15.5,569.5,637.74,503.17
2016,10,23,11,0,701.0,147.0,1.8,16.0,583.0,618.29,486.86
2016,10,23,11,15,698.5,151.5,1.85,16.0,591.5,597.37,470.07
2016,10,23,11,30,696.0,156.0,1.9,16.0,600.0,574.17,451.3
2016,10,23,11,45,682.5,162.0,2.0,16.0,598.5,544.06,427.2
2016,10,23,12,0,669.0,168.0,2.1,16.0,597.0,512.68,401.69
2016,10,23,12,15,599.5,190.0,2.15,16.0,572.5,467.31,364.9
2016,10,23,12,30,530.0,212.0,2.2,16.0,548.0,422.83,328.73
2016,10,23,12,45,582.0,189.5,2.25,16.5,551.5,395.98,304.3
2016,10,23,13,0,634.0,167.0,2.3,17.0,555.0,365.27,275.62
2016,10,23,13,15,651.0,154.5,2.35,17.0,541.5,324.8,239.49
2016,10,23,13,30,668.0,142.0,2.4,17.0,528.0,281.98,200.9
2016,10,23,13,45,597.5,155.5,2.45,17.0,488.5,239.97,166.46
2016,10,23,14,0,527.0,169.0,2.5,17.0,449.0,202.61,137.96
2016,10,23,14,15,545.5,152.0,2.5,17.0,425.5,159.15,104.22
2016,10,23,14,30,564.0,135.0,2.5,17.0,402.0,114.2,76.61
2016,10,23,14,45,555.0,124.0,2.5,17.0,368.0,85.31,69.26
2016,10,23,15,0,546.0,113.0,2.5,17.0,334.0,79.33,64.25
2016,10,23,15,15,516.5,105.5,2.35,16.5,296.5,74.84,60.58
2016,10,23,15,30,487.0,98.0,2.2,16.0,259.0,70.66,57.09
2016,10,23,15,45,455.5,86.5,2.1,15.5,218.5,63.43,50.82
2016,10,23,16,0,424.0,75.0,2.0,15.0,178.0,55.95,44.15
2016,10,23,16,15,373.5,62.0,1.75,14.5,138.0,46.99,36.0
2016,10,23,16,30,323.0,49.0,1.5,14.0,98.0,37.73,27.37
2016,10,23,16,45,233.0,35.0,1.25,13.5,63.5,27.31,17.09
2016,10,23,17,0,143.0,21.0,1.0,13.0,29.0,16.58,0.0
2016,10,23,17,15,71.5,10.5,1.0,13.0,14.5,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,10.46,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,20.82,9.47
2016,10,24,7,15,0.0,42.0,2.7,14.0,42.0,42.5,29.57
2016,10,24,7,30,0.0,61.0,2.8,14.0,61.0,62.31,47.02
2016,10,24,7,45,8.0,79.5,2.9,14.0,82.0,85.98,67.79
2016,10,24,8,0,16.0,98.0,3.0,14.0,103.0,109.49,88.2
2016,10,24,8,15,23.0,115.5,3.05,14.0,123.5,130.98,106.6
2016,10,24,8,30,30.0,133.0,3.1,14.0,144.0,163.46,133.88
2016,10,24,8,45,113.0,156.0,3.2,14.5,203.0,260.97,216.14
2016,10,24,9,0,196.0,179.0,3.3,15.0,262.0,345.71,285.54
2016,10,24,9,15,226.5,193.0,3.3,15.0,297.5,379.72,312.29
2016,10,24,9,30,257.0,207.0,3.3,15.0,333.0,425.48,347.9
2016,10,24,9,45,150.0,215.0,3.35,15.0,290.0,336.88,274.48
2016,10,24,10,0,43.0,223.0,3.4,15.0,247.0,251.08,202.67
2016,10,24,10,15,21.5,145.5,3.45,15.0,157.5,152.65,122.13
2016,10,24,10,30,0.0,68.0,3.5,15.0,68.0,60.18,44.95
2016,10,24,10,45,15.5,156.5,3.6,15.5,166.0,150.98,120.25
2016,10,24,11,0,31.0,245.0,3.7,16.0,264.0,249.58,199.58
2016,10,24,11,15,26.0,241.0,3.75,16.0,257.0,233.1,185.85
2016,10,24,11,30,21.0,237.0,3.8,16.0,250.0,224.27,178.58
2016,10,24,11,45,10.5,188.0,3.9,16.0,194.5,172.75,136.89
2016,10,24,12,0,0.0,139.0,4.0,16.0,139.0,123.09,96.41
2016,10,24,12,15,0.0,111.5,4.0,16.0,111.5,98.73,76.49
2016,10,24,12,30,0.0,84.0,4.0,16.0,84.0,74.44,56.48
2016,10,24,12,45,0.0,72.5,4.05,16.0,72.5,64.2,48.04
2016,10,24,13,0,0.0,61.0,4.1,16.0,61.0,53.98,39.58
2016,10,24,13,15,0.0,36.0,4.1,16.0,36.0,31.8,21.08
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,9.7,2.52
2016,10,24,13,45,22.0,113.5,4.1,16.0,125.0,101.91,78.8
2016,10,24,14,0,44.0,216.0,4.1,16.0,239.0,177.97,140.39
2016,10,24,14,15,22.0,112.5,4.0,16.0,124.0,96.97,74.88
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,7.92,1.07
2016,10,24,14,45,0.0,60.0,3.8,16.0,60.0,53.01,41.32
2016,10,24,15,0,0.0,111.0,3.7,16.0,111.0,94.54,77.89
2016,10,24,15,15,0.0,97.5,3.5,15.5,97.5,83.52,68.47
2016,10,24,15,30,0.0,84.0,3.3,15.0,84.0,72.39,58.86
2016,10,24,15,45,0.0,70.5,3.15,15.0,70.5,61.15,48.89
2016,10,24,16,0,0.0,57.0,3.0,15.0,57.0,49.8,38.69
2016,10,24,16,15,0.0,43.5,2.95,14.5,43.5,38.34,28.32
2016,10,24,16,30,0.0,30.0,2.9,14.0,30.0,26.44,17.45
2016,10,24,16,45,0.0,19.0,2.85,14.0,19.0,16.72,8.07
2016,10,24,17,0,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,10,24,17,15,0.0,4.0,2.85,14.0,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,2.25,14.0,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,2.3,14.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,12.0,2.4,14.0,12.0,10.54,3.07
2016,10,25,7,30,0.0,18.0,2.5,14.0,18.0,15.82,7.77
2016,10,25,7,45,0.0,24.0,2.65,14.5,24.0,21.11,12.41
2016,10,25,8,0,0.0,30.0,2.8,15.0,30.0,26.41,17.0
2016,10,25,8,15,0.0,36.5,2.8,15.0,36.5,32.16,21.95
2016,10,25,8,30,0.0,43.0,2.8,15.0,43.0,37.92,26.85
2016,10,25,8,45,0.0,43.5,2.85,15.5,43.5,38.37,27.12
2016,10,25,9,0,0.0,44.0,2.9,16.0,44.0,38.82,27.37
2016,10,25,9,15,0.0,50.0,2.95,16.0,50.0,44.14,31.8
2016,10,25,9,30,0.0,56.0,3.0,16.0,56.0,49.48,36.21
2016,10,25,9,45,0.0,54.0,3.05,16.0,54.0,47.71,34.64
2016,10,25,10,0,0.0,52.0,3.1,16.0,52.0,45.95,33.09
2016,10,25,10,15,0.0,70.5,3.2,16.0,70.5,62.39,46.76
2016,10,25,10,30,0.0,89.0,3.3,16.0,89.0,78.86,60.38
2016,10,25,10,45,0.0,109.5,3.45,16.5,109.5,97.42,75.49
2016,10,25,11,0,0.0,130.0,3.6,17.0,130.0,115.93,90.43
2016,10,25,11,15,0.0,99.5,3.6,17.0,99.5,88.28,67.66
2016,10,25,11,30,0.0,69.0,3.6,17.0,69.0,61.1,45.23
2016,10,25,11,45,0.0,69.5,3.6,17.0,69.5,61.55,45.6
2016,10,25,12,0,0.0,70.0,3.6,17.0,70.0,61.99,45.97
2016,10,25,12,15,0.0,57.5,3.55,17.0,57.5,50.88,36.78
2016,10,25,12,30,0.0,45.0,3.5,17.0,45.0,39.79,27.58
2016,10,25,12,45,0.0,83.5,3.5,17.0,83.5,73.99,55.97
2016,10,25,13,0,0.0,122.0,3.5,17.0,122.0,107.4,83.52
2016,10,25,13,15,0.0,117.5,3.45,17.0,117.5,103.34,80.25
2016,10,25,13,30,0.0,113.0,3.4,17.0,113.0,99.3,77.04
2016,10,25,13,45,0.0,118.0,3.35,17.0,118.0,103.17,80.37
2016,10,25,14,0,0.0,123.0,3.3,17.0,123.0,106.8,83.5
2016,10,25,14,15,30.0,158.0,3.15,17.0,172.0,130.85,102.29
2016,10,25,14,30,60.0,193.0,3.0,17.0,221.0,149.32,117.62
2016,10,25,14,45,57.5,176.5,2.95,17.0,201.5,134.61,111.93
2016,10,25,15,0,55.0,160.0,2.9,17.0,182.0,123.14,102.29
2016,10,25,15,15,50.5,142.0,2.7,17.0,160.5,110.46,91.49
2016,10,25,15,30,46.0,124.0,2.5,17.0,139.0,97.48,80.29
2016,10,25,15,45,38.5,105.5,2.35,17.0,116.5,83.88,68.38
2016,10,25,16,0,31.0,87.0,2.2,17.0,94.0,70.0,56.01
2016,10,25,16,15,19.0,68.0,1.95,16.5,72.0,55.49,43.0
2016,10,25,16,30,7.0,49.0,1.7,16.0,50.0,41.38,30.11
2016,10,25,16,45,3.5,31.0,1.5,16.0,31.5,26.6,15.66
2016,10,25,17,0,0.0,13.0,1.3,16.0,13.0,11.45,0.0
2016,10,25,17,15,0.0,6.5,1.25,15.5,6.5,5.91,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,153.5,12.5,0.9,13.5,25.0,99.08,0.0
2016,10,26,7,0,307.0,25.0,0.9,14.0,50.0,249.84,161.24
2016,10,26,7,15,414.0,34.0,1.0,14.0,91.5,338.7,269.77
2016,10,26,7,30,521.0,43.0,1.1,14.0,133.0,427.8,347.67
2016,10,26,7,45,585.0,49.0,1.25,14.5,179.0,487.4,398.19
2016,10,26,8,0,649.0,55.0,1.4,15.0,225.0,542.8,443.08
2016,10,26,8,15,689.5,59.5,1.55,15.0,270.0,584.99,476.43
2016,10,26,8,30,730.0,64.0,1.7,15.0,315.0,625.53,507.5
2016,10,26,8,45,759.0,67.0,1.85,15.5,357.0,653.82,527.63
2016,10,26,9,0,788.0,70.0,2.0,16.0,399.0,679.55,545.46
2016,10,26,9,15,807.5,72.5,2.15,16.5,436.0,694.84,555.3
2016,10,26,9,30,827.0,75.0,2.3,17.0,473.0,707.04,562.84
2016,10,26,9,45,845.5,75.0,2.45,17.5,505.5,712.26,565.25
2016,10,26,10,0,864.0,75.0,2.6,18.0,538.0,709.14,561.65
2016,10,26,10,15,873.5,76.5,2.7,18.0,562.5,703.4,557.06
2016,10,26,10,30,883.0,78.0,2.8,18.0,587.0,694.3,549.95
2016,10,26,10,45,887.0,79.5,2.9,18.5,604.5,678.17,535.77
2016,10,26,11,0,891.0,81.0,3.0,19.0,622.0,658.88,519.12
2016,10,26,11,15,894.0,81.5,3.05,19.0,632.0,634.85,499.52
2016,10,26,11,30,897.0,82.0,3.1,19.0,642.0,607.88,477.36
2016,10,26,11,45,895.5,83.0,3.15,19.0,644.5,576.08,451.09
2016,10,26,12,0,894.0,84.0,3.2,19.0,647.0,541.83,422.38
2016,10,26,12,15,893.0,84.0,3.2,19.0,642.0,504.57,390.56
2016,10,26,12,30,892.0,84.0,3.2,19.0,637.0,465.17,356.29
2016,10,26,12,45,883.5,85.5,3.25,19.5,623.5,422.19,317.96
2016,10,26,13,0,875.0,87.0,3.3,20.0,610.0,377.98,277.99
2016,10,26,13,15,869.0,85.5,3.3,19.5,590.5,331.02,236.19
2016,10,26,13,30,863.0,84.0,3.3,19.0,571.0,283.13,193.32
2016,10,26,13,45,849.5,83.5,3.3,19.0,543.5,228.48,145.7
2016,10,26,14,0,836.0,83.0,3.3,19.0,516.0,178.91,104.82
2016,10,26,14,15,820.5,81.0,3.2,18.5,482.5,128.53,69.47
2016,10,26,14,30,805.0,79.0,3.1,18.0,449.0,79.18,46.48
2016,10,26,14,45,780.5,76.5,3.05,18.0,409.5,57.75,45.12
2016,10,26,15,0,756.0,74.0,3.0,18.0,370.0,56.95,44.54
2016,10,26,15,15,723.5,70.0,2.85,17.5,327.0,54.93,42.93
2016,10,26,15,30,691.0,66.0,2.7,17.0,284.0,48.3,37.21
2016,10,26,15,45,640.5,61.0,2.55,17.0,238.0,45.62,34.81
2016,10,26,16,0,590.0,56.0,2.4,17.0,192.0,42.95,32.31
2016,10,26,16,15,511.5,48.5,2.0,16.5,146.5,38.05,27.76
2016,10,26,16,30,433.0,41.0,1.6,16.0,101.0,33.11,22.93
2016,10,26,16,45,216.5,33.0,1.25,15.5,63.0,25.86,14.69
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,20.36,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,8.0,12.5,1.1,13.5,13.5,15.91,0.0
2016,10,27,7,0,16.0,25.0,1.2,14.0,27.0,39.46,19.4
2016,10,27,7,15,47.0,43.5,1.4,14.0,51.0,93.74,71.9
2016,10,27,7,30,78.0,62.0,1.6,14.0,75.0,135.44,109.32
2016,10,27,7,45,90.5,81.5,1.85,14.5,101.0,166.52,136.54
2016,10,27,8,0,103.0,101.0,2.1,15.0,127.0,197.01,162.59
2016,10,27,8,15,112.0,119.5,2.15,15.0,153.5,223.12,184.54
2016,10,27,8,30,121.0,138.0,2.2,15.0,180.0,248.72,205.56
2016,10,27,8,45,63.5,140.5,2.25,15.5,163.0,192.81,157.67
2016,10,27,9,0,6.0,143.0,2.3,16.0,146.0,140.04,112.06
2016,10,27,9,15,25.0,168.0,2.3,16.0,180.5,178.15,143.79
2016,10,27,9,30,44.0,193.0,2.3,16.0,215.0,227.4,183.84
2016,10,27,9,45,41.0,203.5,2.3,16.0,225.0,232.68,187.41
2016,10,27,10,0,38.0,214.0,2.3,16.0,235.0,237.87,191.04
2016,10,27,10,15,38.0,223.5,2.25,16.0,245.0,243.95,195.45
2016,10,27,10,30,38.0,233.0,2.2,16.0,255.0,249.82,199.69
2016,10,27,10,45,45.5,245.5,2.2,16.5,273.0,263.34,209.81
2016,10,27,11,0,53.0,258.0,2.2,17.0,291.0,276.03,219.15
2016,10,27,11,15,28.0,220.5,2.25,17.0,238.0,220.53,174.64
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,164.86,129.74
2016,10,27,11,45,3.5,183.5,2.35,17.0,186.0,164.8,129.78
2016,10,27,12,0,4.0,184.0,2.4,17.0,187.0,164.69,129.69
2016,10,27,12,15,2.0,143.0,2.35,16.5,144.5,127.22,99.56
2016,10,27,12,30,0.0,102.0,2.3,16.0,102.0,90.32,69.59
2016,10,27,12,45,0.5,136.0,2.25,16.0,136.0,119.8,93.91
2016,10,27,13,0,1.0,170.0,2.2,16.0,170.0,148.23,117.13
2016,10,27,13,15,0.5,147.0,2.05,16.0,147.0,128.22,100.86
2016,10,27,13,30,0.0,124.0,1.9,16.0,124.0,108.46,84.82
2016,10,27,13,45,0.0,96.0,1.75,16.0,96.0,84.73,65.38
2016,10,27,14,0,0.0,68.0,1.6,16.0,68.0,60.14,45.04
2016,10,27,14,15,10.0,118.5,1.5,16.0,123.5,103.22,80.67
2016,10,27,14,30,20.0,169.0,1.4,16.0,179.0,138.89,110.23
2016,10,27,14,45,10.0,116.5,1.3,16.0,121.5,99.22,81.61
2016,10,27,15,0,0.0,64.0,1.2,16.0,64.0,56.55,44.52
2016,10,27,15,15,0.0,56.5,1.15,16.0,56.5,49.89,38.77
2016,10,27,15,30,0.0,49.0,1.1,16.0,49.0,43.24,32.91
2016,10,27,15,45,0.0,40.5,1.05,16.0,40.5,35.7,26.2
2016,10,27,16,0,0.0,32.0,1.0,16.0,32.0,28.18,19.41
2016,10,27,16,15,0.0,24.0,0.85,15.5,24.0,21.12,13.0
2016,10,27,16,30,0.0,16.0,0.7,15.0,16.0,14.06,6.54
2016,10,27,16,45,0.0,9.5,0.6,15.0,9.5,8.34,0.77
2016,10,27,17,0,0.0,3.0,0.5,15.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.45,15.0,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.45,14.0,8.0,7.28,0.0
2016,10,28,7,0,0.0,16.0,0.4,14.0,16.0,14.09,2.5
2016,10,28,7,15,0.0,31.5,0.4,14.0,31.5,29.15,18.27
2016,10,28,7,30,0.0,47.0,0.4,14.0,47.0,44.98,32.33
2016,10,28,7,45,0.0,64.5,0.4,14.5,64.5,62.69,47.66
2016,10,28,8,0,0.0,82.0,0.4,15.0,82.0,79.86,62.28
2016,10,28,8,15,1.5,99.0,0.5,15.0,99.5,97.14,76.91
2016,10,28,8,30,3.0,116.0,0.6,15.0,117.0,114.23,91.16
2016,10,28,8,45,126.5,141.0,0.7,15.5,192.5,251.25,205.98
2016,10,28,9,0,250.0,166.0,0.8,16.0,268.0,379.91,308.03
2016,10,28,9,15,125.0,108.0,1.0,16.0,159.0,204.98,167.1
2016,10,28,9,30,0.0,50.0,1.2,16.0,50.0,44.15,31.64
2016,10,28,9,45,0.0,70.0,1.4,16.0,70.0,61.91,46.61
2016,10,28,10,0,0.0,90.0,1.6,16.0,90.0,79.8,61.4
2016,10,28,10,15,2.0,135.0,1.75,16.0,136.5,122.97,96.96
2016,10,28,10,30,4.0,180.0,1.9,16.0,183.0,166.31,132.1
2016,10,28,10,45,2.0,146.5,2.1,16.5,148.0,132.73,104.34
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,100.5,77.76
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,102.2,79.14
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,103.88,80.47
2016,10,28,11,45,0.0,80.5,2.7,17.0,80.5,71.32,53.69
2016,10,28,12,0,0.0,44.0,2.9,17.0,44.0,38.9,26.85
2016,10,28,12,15,5.0,125.0,2.95,17.0,128.5,112.85,87.92
2016,10,28,12,30,10.0,206.0,3.0,17.0,213.0,184.17,145.66
2016,10,28,12,45,28.5,226.5,3.05,17.0,244.5,205.48,162.42
2016,10,28,13,0,47.0,247.0,3.1,17.0,276.0,223.65,176.45
2016,10,28,13,15,23.5,205.5,3.1,17.0,220.0,182.45,143.86
2016,10,28,13,30,0.0,164.0,3.1,17.0,164.0,141.2,111.34
2016,10,28,13,45,0.0,115.5,3.15,17.0,115.5,100.98,78.59
2016,10,28,14,0,0.0,67.0,3.2,17.0,67.0,59.25,44.12
2016,10,28,14,15,0.0,48.5,3.15,17.0,48.5,42.82,30.48
2016,10,28,14,30,0.0,30.0,3.1,17.0,30.0,26.45,16.75
2016,10,28,14,45,0.0,24.0,3.05,17.0,24.0,21.14,13.09
2016,10,28,15,0,0.0,18.0,3.0,17.0,18.0,15.84,8.43
2016,10,28,15,15,0.0,16.0,2.8,16.5,16.0,14.07,6.9
2016,10,28,15,30,0.0,14.0,2.6,16.0,14.0,12.3,5.35
2016,10,28,15,45,0.0,11.5,2.4,15.5,11.5,10.1,3.38
2016,10,28,16,0,0.0,9.0,2.2,15.0,9.0,7.9,1.39
2016,10,28,16,15,0.0,6.5,1.85,14.5,6.5,5.7,0.0
2016,10,28,16,30,0.0,4.0,1.5,14.0,4.0,3.5,0.0
2016,10,28,16,45,0.0,2.5,1.2,13.5,2.5,2.19,0.0
2016,10,28,17,0,0.0,1.0,0.9,13.0,1.0,0.91,0.0
2016,10,28,17,15,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,97.0,12.5,0.9,13.5,19.0,65.81,0.0
2016,10,29,7,0,194.0,25.0,1.0,14.0,38.0,174.38,83.74
2016,10,29,7,15,306.0,36.5,1.2,14.0,77.0,269.74,212.81
2016,10,29,7,30,418.0,48.0,1.4,14.0,116.0,361.26,294.57
2016,10,29,7,45,494.0,55.0,1.6,14.5,160.5,427.81,351.65
2016,10,29,8,0,570.0,62.0,1.8,15.0,205.0,495.2,407.24
2016,10,29,8,15,616.0,67.5,1.9,15.0,248.5,540.1,443.63
2016,10,29,8,30,662.0,73.0,2.0,15.0,292.0,583.81,477.92
2016,10,29,8,45,337.5,109.5,2.1,15.5,222.0,391.1,322.21
2016,10,29,9,0,13.0,146.0,2.2,16.0,152.0,148.8,119.13
2016,10,29,9,15,6.5,112.5,2.3,16.0,115.5,107.19,84.78
2016,10,29,9,30,0.0,79.0,2.4,16.0,79.0,69.9,53.37
2016,10,29,9,45,166.5,146.0,2.55,16.5,233.0,281.23,230.39
2016,10,29,10,0,333.0,213.0,2.7,17.0,387.0,465.92,375.91
2016,10,29,10,15,307.0,229.0,2.85,17.0,395.5,455.57,365.67
2016,10,29,10,30,281.0,245.0,3.0,17.0,404.0,444.31,355.78
2016,10,29,10,45,237.5,259.5,3.2,17.5,396.5,410.57,327.85
2016,10,29,11,0,194.0,274.0,3.4,18.0,389.0,387.27,308.03
2016,10,29,11,15,115.5,262.0,3.45,18.0,331.0,318.79,253.14
2016,10,29,11,30,37.0,250.0,3.5,18.0,273.0,249.62,197.5
2016,10,29,11,45,33.0,246.5,3.55,18.0,267.0,240.16,189.94
2016,10,29,12,0,29.0,243.0,3.6,18.0,261.0,231.07,182.58
2016,10,29,12,15,29.0,241.0,3.55,18.0,259.0,225.45,177.99
2016,10,29,12,30,29.0,239.0,3.5,18.0,257.0,219.77,173.36
2016,10,29,12,45,28.5,234.0,3.45,18.0,251.5,211.37,166.57
2016,10,29,13,0,28.0,229.0,3.4,18.0,246.0,205.39,161.75
2016,10,29,13,15,58.0,237.0,3.35,18.0,270.0,213.02,166.93
2016,10,29,13,30,88.0,245.0,3.3,18.0,294.0,219.06,170.42
2016,10,29,13,45,88.5,233.0,3.25,18.0,280.0,201.88,156.38
2016,10,29,14,0,89.0,221.0,3.2,18.0,266.0,184.63,142.66
2016,10,29,14,15,88.5,205.5,3.1,18.0,248.0,165.04,127.78
2016,10,29,14,30,88.0,190.0,3.0,18.0,230.0,145.61,114.42
2016,10,29,14,45,44.0,157.0,2.9,18.0,177.0,122.04,100.83
2016,10,29,15,0,0.0,124.0,2.8,18.0,124.0,103.48,85.02
2016,10,29,15,15,0.0,109.0,2.6,17.5,109.0,91.49,74.9
2016,10,29,15,30,0.0,94.0,2.4,17.0,94.0,79.36,64.48
2016,10,29,15,45,0.0,78.0,2.2,17.0,78.0,66.36,52.99
2016,10,29,16,0,0.0,62.0,2.0,17.0,62.0,53.22,41.23
2016,10,29,16,15,0.0,46.5,1.7,16.0,46.5,40.32,29.67
2016,10,29,16,30,0.0,31.0,1.4,15.0,31.0,27.28,17.78
2016,10,29,16,45,0.0,18.5,1.15,14.5,18.5,16.3,5.93
2016,10,29,17,0,0.0,6.0,0.9,14.0,6.0,5.46,0.0
2016,10,29,17,15,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
