Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.6,14.0,3.5,3.18,0.0
2016,10,30,7,0,0.0,7.0,2.8,14.0,7.0,6.14,0.0
2016,10,30,7,15,0.0,15.5,2.85,14.0,15.5,13.62,5.37
2016,10,30,7,30,0.0,24.0,2.9,14.0,24.0,21.12,12.13
2016,10,30,7,45,0.0,33.5,3.0,14.5,33.5,29.52,19.48
2016,10,30,8,0,0.0,43.0,3.1,15.0,43.0,37.93,26.77
2016,10,30,8,15,0.0,53.0,3.2,15.0,53.0,46.79,34.41
2016,10,30,8,30,0.0,63.0,3.3,15.0,63.0,55.67,41.98
2016,10,30,8,45,0.0,71.5,3.45,15.0,71.5,63.34,48.43
2016,10,30,9,0,0.0,80.0,3.6,15.0,80.0,71.18,54.97
2016,10,30,9,15,0.0,78.0,3.7,15.0,78.0,69.01,53.01
2016,10,30,9,30,0.0,76.0,3.8,15.0,76.0,67.23,51.39
2016,10,30,9,45,0.5,119.0,3.95,15.5,119.5,107.82,85.12
2016,10,30,10,0,1.0,162.0,4.1,16.0,163.0,149.22,118.95
2016,10,30,10,15,0.5,125.5,4.25,16.0,126.0,113.05,88.91
2016,10,30,10,30,0.0,89.0,4.4,16.0,89.0,78.85,60.45
2016,10,30,10,45,0.0,50.5,4.55,16.0,50.5,44.64,31.86
2016,10,30,11,0,0.0,12.0,4.7,16.0,12.0,10.59,3.26
2016,10,30,11,15,395.5,68.0,4.8,16.0,307.5,311.62,256.55
2016,10,30,11,30,791.0,124.0,4.9,16.0,603.0,576.79,464.0
2016,10,30,11,45,794.5,123.0,5.0,16.5,606.5,547.81,437.23
2016,10,30,12,0,798.0,122.0,5.1,17.0,610.0,516.37,409.25
2016,10,30,12,15,795.5,122.0,5.05,17.0,604.5,480.77,377.93
2016,10,30,12,30,793.0,122.0,5.0,17.0,599.0,443.4,344.58
2016,10,30,12,45,786.0,121.5,5.0,17.0,586.0,399.45,305.52
2016,10,30,13,0,779.0,121.0,5.0,17.0,573.0,356.76,266.77
2016,10,30,13,15,769.5,119.0,4.9,17.0,552.5,311.33,225.43
2016,10,30,13,30,760.0,117.0,4.8,17.0,532.0,265.58,184.01
2016,10,30,13,45,746.0,114.5,4.75,17.0,505.0,218.55,142.92
2016,10,30,14,0,732.0,112.0,4.7,17.0,478.0,172.1,105.37
2016,10,30,14,15,712.0,108.5,4.55,16.5,444.5,125.27,74.1
2016,10,30,14,30,692.0,105.0,4.4,16.0,411.0,80.13,55.87
2016,10,30,14,45,675.0,98.0,4.25,16.0,374.5,68.28,54.81
2016,10,30,15,0,658.0,91.0,4.1,16.0,338.0,64.77,51.83
2016,10,30,15,15,618.5,86.0,3.85,15.5,295.5,62.64,50.13
2016,10,30,15,30,579.0,81.0,3.6,15.0,253.0,60.56,48.4
2016,10,30,15,45,541.5,71.0,3.4,15.0,211.0,54.23,42.69
2016,10,30,16,0,504.0,61.0,3.2,15.0,169.0,47.68,36.65
2016,10,30,16,15,415.0,51.5,3.0,14.5,126.0,41.2,30.57
2016,10,30,16,30,326.0,42.0,2.8,14.0,83.0,34.62,24.02
2016,10,30,16,45,163.0,29.0,2.6,14.0,49.5,22.8,9.59
2016,10,30,17,0,0.0,16.0,2.4,14.0,16.0,14.55,0.0
2016,10,30,17,15,0.0,8.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.5,1.05,12.0,8.5,7.73,0.0
2016,10,31,7,0,0.0,17.0,1.1,12.0,17.0,14.98,0.0
2016,10,31,7,15,6.5,35.5,1.2,12.5,36.5,41.08,27.66
2016,10,31,7,30,13.0,54.0,1.3,13.0,56.0,64.92,49.21
2016,10,31,7,45,24.0,73.0,1.45,13.5,78.0,99.91,79.61
2016,10,31,8,0,35.0,92.0,1.6,14.0,100.0,127.28,103.26
2016,10,31,8,15,42.0,110.5,1.7,14.0,122.5,150.89,123.45
2016,10,31,8,30,49.0,129.0,1.8,14.0,145.0,174.18,143.01
2016,10,31,8,45,56.0,145.5,1.9,14.0,166.0,194.54,159.83
2016,10,31,9,0,63.0,162.0,2.0,14.0,187.0,214.66,176.21
2016,10,31,9,15,48.0,171.0,2.05,14.0,191.5,209.79,171.36
2016,10,31,9,30,33.0,180.0,2.1,14.0,196.0,205.14,166.77
2016,10,31,9,45,32.0,191.0,2.15,14.5,207.0,212.76,172.27
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,220.24,177.58
2016,10,31,10,15,124.0,225.5,2.25,15.0,294.0,314.75,254.92
2016,10,31,10,30,217.0,249.0,2.3,15.0,370.0,394.23,317.97
2016,10,31,10,45,131.0,246.5,2.4,15.0,320.5,327.47,263.28
2016,10,31,11,0,45.0,244.0,2.5,15.0,271.0,256.87,205.7
2016,10,31,11,15,59.0,256.0,2.55,15.0,291.5,272.28,218.12
2016,10,31,11,30,73.0,268.0,2.6,15.0,312.0,286.26,229.01
2016,10,31,11,45,72.5,269.5,2.7,15.5,313.5,281.49,224.46
2016,10,31,12,0,72.0,271.0,2.8,16.0,315.0,276.49,219.82
2016,10,31,12,15,42.5,240.5,2.85,16.0,266.5,230.8,183.31
2016,10,31,12,30,13.0,210.0,2.9,16.0,218.0,188.53,149.57
2016,10,31,12,45,19.0,216.0,2.95,16.0,227.0,193.91,153.93
2016,10,31,13,0,25.0,222.0,3.0,16.0,236.0,198.35,157.37
2016,10,31,13,15,24.0,214.5,3.05,16.0,227.5,189.13,149.94
2016,10,31,13,30,23.0,207.0,3.1,16.0,219.0,179.97,142.61
2016,10,31,13,45,11.5,118.0,3.15,16.0,124.0,104.92,81.69
2016,10,31,14,0,0.0,29.0,3.2,16.0,29.0,25.58,16.0
2016,10,31,14,15,0.0,27.0,3.2,15.5,27.0,23.8,14.6
2016,10,31,14,30,0.0,25.0,3.2,15.0,25.0,22.03,13.99
2016,10,31,14,45,0.0,49.5,3.2,15.0,49.5,43.69,33.31
2016,10,31,15,0,0.0,74.0,3.2,15.0,74.0,65.2,52.46
2016,10,31,15,15,0.0,64.5,3.1,15.0,64.5,57.0,45.24
2016,10,31,15,30,0.0,55.0,3.0,15.0,55.0,48.57,37.75
2016,10,31,15,45,0.0,45.0,2.9,15.0,45.0,39.7,29.79
2016,10,31,16,0,0.0,35.0,2.8,15.0,35.0,30.84,21.75
2016,10,31,16,15,0.0,26.0,2.7,14.5,26.0,22.89,14.48
2016,10,31,16,30,0.0,17.0,2.6,14.0,17.0,14.95,7.13
2016,10,31,16,45,0.0,10.0,2.55,14.0,10.0,8.78,0.0
2016,10,31,17,0,0.0,3.0,2.5,14.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.5,16.5,61.28,0.0
2016,11,1,7,0,186.0,22.0,0.9,12.0,33.0,158.84,20.88
2016,11,1,7,15,312.0,33.5,1.0,12.0,72.0,266.51,206.79
2016,11,1,7,30,438.0,45.0,1.1,12.0,111.0,365.41,297.57
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.5,432.68,355.76
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,500.84,412.24
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,546.23,449.08
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,590.41,483.65
2016,11,1,8,45,723.5,72.5,1.55,13.5,331.0,616.9,502.51
2016,11,1,9,0,757.0,76.0,1.6,14.0,373.0,645.58,522.45
2016,11,1,9,15,779.5,79.0,1.55,14.5,410.5,663.08,532.86
2016,11,1,9,30,802.0,82.0,1.5,15.0,448.0,677.51,540.87
2016,11,1,9,45,818.0,84.0,1.45,15.5,479.5,683.0,542.25
2016,11,1,10,0,834.0,86.0,1.4,16.0,511.0,685.17,540.96
2016,11,1,10,15,845.0,87.5,1.3,16.0,536.0,679.98,534.72
2016,11,1,10,30,856.0,89.0,1.2,16.0,561.0,671.43,526.01
2016,11,1,10,45,646.0,154.5,1.1,16.0,517.5,585.88,458.7
2016,11,1,11,0,436.0,220.0,1.0,16.0,474.0,496.38,388.84
2016,11,1,11,15,431.0,226.0,0.9,16.0,480.5,481.71,376.71
2016,11,1,11,30,426.0,232.0,0.8,16.0,487.0,465.67,362.79
2016,11,1,11,45,249.0,249.5,0.75,16.5,399.0,364.24,283.98
2016,11,1,12,0,72.0,267.0,0.7,17.0,311.0,272.68,212.8
2016,11,1,12,15,71.0,265.0,0.65,17.0,308.0,264.29,206.43
2016,11,1,12,30,70.0,263.0,0.6,17.0,305.0,255.79,199.44
2016,11,1,12,45,137.0,261.5,0.55,17.0,340.5,272.05,210.53
2016,11,1,13,0,204.0,260.0,0.5,17.0,376.0,281.03,214.82
2016,11,1,13,15,201.0,251.5,0.45,17.0,363.0,259.07,196.48
2016,11,1,13,30,198.0,243.0,0.4,17.0,350.0,237.15,178.47
2016,11,1,13,45,510.0,163.5,0.4,17.0,418.5,210.76,144.1
2016,11,1,14,0,822.0,84.0,0.4,17.0,487.0,161.29,91.81
2016,11,1,14,15,803.5,81.5,0.4,17.0,453.0,111.69,60.58
2016,11,1,14,30,785.0,79.0,0.4,17.0,419.0,63.48,50.18
2016,11,1,14,45,757.0,76.5,0.4,17.0,379.5,58.6,46.15
2016,11,1,15,0,729.0,74.0,0.4,17.0,340.0,57.81,45.56
2016,11,1,15,15,692.0,69.5,0.4,16.5,297.5,50.46,39.23
2016,11,1,15,30,655.0,65.0,0.4,16.0,255.0,48.25,37.37
2016,11,1,15,45,601.5,59.0,0.4,16.0,210.5,44.75,34.18
2016,11,1,16,0,548.0,53.0,0.4,16.0,166.0,41.22,30.84
2016,11,1,16,15,459.0,44.5,0.5,15.5,122.5,35.36,25.32
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,29.41,19.29
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,19.41,5.01
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,10.01,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,0.7,10.0,16.0,70.21,0.0
2016,11,2,7,0,223.0,20.0,0.7,10.0,32.0,176.26,0.0
2016,11,2,7,15,347.0,30.5,0.85,10.5,71.0,283.45,218.34
2016,11,2,7,30,471.0,41.0,1.0,11.0,110.0,380.01,309.26
2016,11,2,7,45,543.0,48.0,1.2,11.5,154.5,443.31,364.91
2016,11,2,8,0,615.0,55.0,1.4,12.0,199.0,507.5,418.79
2016,11,2,8,15,661.0,60.0,1.4,12.5,243.5,551.54,453.69
2016,11,2,8,30,707.0,65.0,1.4,13.0,288.0,590.18,482.89
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.5,620.24,504.04
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,647.77,522.64
2016,11,2,9,15,793.0,74.5,1.4,14.5,408.0,664.26,532.63
2016,11,2,9,30,815.0,77.0,1.4,15.0,445.0,677.69,540.28
2016,11,2,9,45,837.5,77.0,1.45,15.5,478.0,685.28,544.08
2016,11,2,10,0,860.0,77.0,1.5,16.0,511.0,689.46,545.34
2016,11,2,10,15,870.0,78.0,1.5,16.0,536.0,678.53,535.91
2016,11,2,10,30,880.0,79.0,1.5,16.0,561.0,669.05,527.42
2016,11,2,10,45,885.5,80.5,1.5,16.5,578.5,653.91,513.65
2016,11,2,11,0,891.0,82.0,1.5,17.0,596.0,635.59,497.44
2016,11,2,11,15,894.5,82.5,1.45,17.0,606.0,611.92,477.71
2016,11,2,11,30,898.0,83.0,1.4,17.0,616.0,585.32,455.49
2016,11,2,11,45,897.5,83.5,1.4,17.5,618.0,553.77,428.69
2016,11,2,12,0,897.0,84.0,1.4,18.0,620.0,519.75,399.54
2016,11,2,12,15,895.0,84.0,1.3,18.0,614.5,482.24,367.4
2016,11,2,12,30,893.0,84.0,1.2,18.0,609.0,442.67,332.99
2016,11,2,12,45,889.5,82.5,1.2,18.0,596.0,399.35,295.34
2016,11,2,13,0,886.0,81.0,1.2,18.0,583.0,354.49,255.66
2016,11,2,13,15,878.0,80.0,1.1,18.0,562.5,307.49,213.64
2016,11,2,13,30,870.0,79.0,1.0,18.0,542.0,259.74,171.21
2016,11,2,13,45,857.5,77.5,0.95,18.5,514.5,204.89,124.57
2016,11,2,14,0,845.0,76.0,0.9,19.0,487.0,155.03,85.7
2016,11,2,14,15,828.0,74.0,0.8,18.5,453.5,104.94,54.84
2016,11,2,14,30,811.0,72.0,0.7,18.0,420.0,56.0,43.53
2016,11,2,14,45,785.5,69.0,0.65,18.0,380.5,52.96,41.05
2016,11,2,15,0,760.0,66.0,0.6,18.0,341.0,51.56,39.91
2016,11,2,15,15,725.0,62.5,0.55,17.5,298.5,49.73,38.43
2016,11,2,15,30,690.0,59.0,0.5,17.0,256.0,47.93,36.92
2016,11,2,15,45,635.5,53.5,0.5,17.0,211.0,40.54,30.3
2016,11,2,16,0,581.0,48.0,0.5,17.0,166.0,37.22,27.17
2016,11,2,16,15,495.5,40.5,0.6,16.0,122.0,32.07,22.35
2016,11,2,16,30,410.0,33.0,0.7,15.0,78.0,26.86,17.0
2016,11,2,16,45,205.0,16.5,0.8,14.5,39.0,13.07,0.42
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,10.0,14.5,13.19,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,40.77,0.0
2016,11,3,7,15,236.0,34.0,1.4,10.5,67.5,219.79,167.74
2016,11,3,7,30,472.0,39.0,1.6,11.0,106.0,376.48,307.89
2016,11,3,7,45,544.0,46.0,1.8,12.0,150.5,439.35,362.9
2016,11,3,8,0,616.0,53.0,2.0,13.0,195.0,503.23,416.23
2016,11,3,8,15,662.5,58.0,2.05,13.5,239.5,547.4,451.97
2016,11,3,8,30,709.0,63.0,2.1,14.0,284.0,586.44,482.24
2016,11,3,8,45,741.0,66.5,2.15,14.5,325.5,616.36,503.94
2016,11,3,9,0,773.0,70.0,2.2,15.0,367.0,643.78,523.11
2016,11,3,9,15,795.0,72.5,2.2,15.5,404.0,660.2,533.31
2016,11,3,9,30,817.0,75.0,2.2,16.0,441.0,673.56,541.11
2016,11,3,9,45,834.5,76.5,2.2,16.5,473.0,679.39,543.27
2016,11,3,10,0,852.0,78.0,2.2,17.0,505.0,681.86,542.67
2016,11,3,10,15,757.5,105.0,2.1,17.5,498.0,636.05,504.38
2016,11,3,10,30,663.0,132.0,2.0,18.0,491.0,586.71,463.99
2016,11,3,10,45,775.5,107.0,1.95,18.5,540.5,612.55,481.99
2016,11,3,11,0,888.0,82.0,1.9,19.0,590.0,630.48,492.84
2016,11,3,11,15,891.5,82.5,1.8,19.0,600.5,606.92,472.6
2016,11,3,11,30,895.0,83.0,1.7,19.0,611.0,580.44,450.2
2016,11,3,11,45,895.5,83.5,1.65,19.5,613.0,549.55,423.59
2016,11,3,12,0,896.0,84.0,1.6,20.0,615.0,516.13,394.64
2016,11,3,12,15,894.0,83.5,1.55,20.0,609.5,478.25,362.54
2016,11,3,12,30,892.0,83.0,1.5,20.0,604.0,438.35,328.14
2016,11,3,12,45,886.0,82.5,1.45,20.0,590.5,395.14,290.48
2016,11,3,13,0,880.0,82.0,1.4,20.0,577.0,350.58,251.05
2016,11,3,13,15,872.0,81.0,1.3,20.0,556.5,303.93,209.52
2016,11,3,13,30,864.0,80.0,1.2,20.0,536.0,251.79,163.96
2016,11,3,13,45,850.5,79.0,1.2,20.0,508.5,202.35,122.28
2016,11,3,14,0,837.0,78.0,1.2,20.0,481.0,153.22,84.62
2016,11,3,14,15,785.5,77.0,1.1,20.0,434.5,102.34,54.59
2016,11,3,14,30,734.0,76.0,1.0,20.0,388.0,57.06,44.1
2016,11,3,14,45,689.0,76.5,0.95,20.0,348.0,53.19,40.9
2016,11,3,15,0,644.0,77.0,0.9,20.0,308.0,54.7,42.29
2016,11,3,15,15,599.5,75.0,0.8,19.5,269.0,54.55,42.29
2016,11,3,15,30,555.0,73.0,0.7,19.0,230.0,54.61,42.41
2016,11,3,15,45,504.0,65.5,0.65,19.0,188.5,50.15,38.39
2016,11,3,16,0,453.0,58.0,0.6,19.0,147.0,45.63,34.17
2016,11,3,16,15,383.0,46.5,0.6,18.5,107.5,37.3,26.53
2016,11,3,16,30,313.0,35.0,0.6,18.0,68.0,28.69,18.11
2016,11,3,16,45,156.5,17.5,0.65,17.5,34.0,13.99,0.0
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,59.91,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,151.47,0.0
2016,11,4,7,15,320.5,29.0,1.4,11.5,65.0,263.46,196.91
2016,11,4,7,30,450.0,40.0,1.6,12.0,103.0,362.15,294.22
2016,11,4,7,45,526.0,47.5,1.85,13.0,147.0,427.64,351.89
2016,11,4,8,0,602.0,55.0,2.1,14.0,191.0,494.24,407.55
2016,11,4,8,15,650.5,60.0,2.05,14.5,235.5,539.43,443.79
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,583.46,477.4
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,609.45,496.12
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,637.32,515.35
2016,11,4,9,15,785.5,76.0,1.9,16.5,400.5,654.6,525.55
2016,11,4,9,30,808.0,79.0,1.8,17.0,438.0,668.82,533.26
2016,11,4,9,45,824.0,81.5,1.7,17.5,469.5,674.73,534.44
2016,11,4,10,0,840.0,84.0,1.6,18.0,501.0,677.32,533.04
2016,11,4,10,15,851.0,85.5,1.5,18.0,526.0,672.02,526.83
2016,11,4,10,30,862.0,87.0,1.4,18.0,551.0,663.37,518.13
2016,11,4,10,45,869.5,88.0,1.3,18.5,569.0,648.58,503.95
2016,11,4,11,0,877.0,89.0,1.2,19.0,587.0,630.55,487.34
2016,11,4,11,15,881.0,89.5,1.1,19.0,597.0,606.76,467.33
2016,11,4,11,30,885.0,90.0,1.0,19.0,607.0,580.03,444.9
2016,11,4,11,45,886.0,90.0,0.9,19.5,609.5,547.83,417.35
2016,11,4,12,0,887.0,90.0,0.8,20.0,612.0,514.41,388.47
2016,11,4,12,15,885.0,90.0,0.7,20.0,607.0,476.3,356.36
2016,11,4,12,30,883.0,90.0,0.6,20.0,602.0,436.37,322.21
2016,11,4,12,45,880.5,88.0,0.55,20.5,589.0,392.61,284.23
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,347.3,244.45
2016,11,4,13,15,870.0,85.0,0.4,21.0,555.5,300.04,203.2
2016,11,4,13,30,862.0,84.0,0.3,21.0,535.0,252.1,161.7
2016,11,4,13,45,849.5,82.0,0.25,21.0,507.5,202.14,120.46
2016,11,4,14,0,837.0,80.0,0.2,21.0,480.0,152.43,83.25
2016,11,4,14,15,819.5,77.5,0.15,21.0,446.5,102.5,54.01
2016,11,4,14,30,802.0,75.0,0.1,21.0,413.0,56.94,43.75
2016,11,4,14,45,777.0,72.0,0.1,21.0,374.0,55.58,42.81
2016,11,4,15,0,752.0,69.0,0.1,21.0,335.0,54.26,41.76
2016,11,4,15,15,715.0,64.5,0.1,20.5,292.0,51.65,39.62
2016,11,4,15,30,678.0,60.0,0.1,20.0,249.0,44.81,33.74
2016,11,4,15,45,622.5,54.5,0.15,20.0,204.0,41.55,30.79
2016,11,4,16,0,567.0,49.0,0.2,20.0,159.0,38.29,27.69
2016,11,4,16,15,476.0,40.5,0.25,19.5,115.5,32.28,22.1
2016,11,4,16,30,385.0,32.0,0.3,19.0,72.0,26.17,15.8
2016,11,4,16,45,192.5,16.0,0.35,18.5,36.0,12.77,0.0
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,57.0,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,143.85,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,254.43,184.58
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,350.03,280.66
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,411.97,335.06
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,474.92,387.38
2016,11,5,8,15,546.5,70.5,0.95,14.0,213.0,480.05,392.0
2016,11,5,8,30,517.0,86.0,0.9,14.0,243.0,481.7,393.09
2016,11,5,8,45,554.0,90.0,0.85,14.5,280.0,513.72,416.73
2016,11,5,9,0,591.0,94.0,0.8,15.0,317.0,543.7,437.58
2016,11,5,9,15,597.5,103.5,0.75,15.5,348.0,556.44,444.49
2016,11,5,9,30,604.0,113.0,0.7,16.0,379.0,566.57,449.34
2016,11,5,9,45,589.5,126.5,0.7,16.5,401.0,563.88,444.83
2016,11,5,10,0,575.0,140.0,0.7,17.0,423.0,558.61,438.56
2016,11,5,10,15,491.0,172.0,0.75,17.0,422.0,519.8,408.04
2016,11,5,10,30,407.0,204.0,0.8,17.0,421.0,485.18,380.68
2016,11,5,10,45,630.0,145.0,0.85,17.5,494.0,556.6,434.72
2016,11,5,11,0,853.0,86.0,0.9,18.0,567.0,609.87,472.58
2016,11,5,11,15,856.0,86.5,1.0,18.0,576.5,586.26,453.62
2016,11,5,11,30,859.0,87.0,1.1,18.0,586.0,559.83,432.86
2016,11,5,11,45,713.5,133.0,1.2,18.5,548.5,498.34,384.48
2016,11,5,12,0,568.0,179.0,1.3,19.0,511.0,438.53,337.53
2016,11,5,12,15,471.5,206.0,1.4,19.0,480.0,393.38,302.14
2016,11,5,12,30,375.0,233.0,1.5,19.0,449.0,351.76,269.5
2016,11,5,12,45,432.5,213.5,1.6,19.0,457.0,335.22,253.98
2016,11,5,13,0,490.0,194.0,1.7,19.0,465.0,311.88,231.97
2016,11,5,13,15,457.0,193.5,1.75,18.5,439.0,274.5,201.22
2016,11,5,13,30,424.0,193.0,1.8,18.0,413.0,239.48,172.77
2016,11,5,13,45,418.0,184.0,1.85,18.0,391.5,205.05,144.33
2016,11,5,14,0,412.0,175.0,1.9,18.0,370.0,170.97,118.2
2016,11,5,14,15,410.0,160.5,1.9,17.5,343.0,133.67,93.65
2016,11,5,14,30,408.0,146.0,1.9,17.0,316.0,99.94,82.01
2016,11,5,14,45,282.5,145.0,1.95,17.0,257.5,104.79,86.43
2016,11,5,15,0,157.0,144.0,2.0,17.0,199.0,107.78,89.16
2016,11,5,15,15,147.0,126.5,1.85,16.5,173.0,95.92,79.04
2016,11,5,15,30,137.0,109.0,1.7,16.0,147.0,83.72,68.47
2016,11,5,15,45,122.0,90.5,1.6,16.0,120.0,70.53,56.69
2016,11,5,16,0,107.0,72.0,1.5,16.0,93.0,56.99,44.42
2016,11,5,16,15,83.0,53.5,1.35,15.5,67.0,43.08,31.73
2016,11,5,16,30,59.0,35.0,1.2,15.0,41.0,28.84,18.06
2016,11,5,16,45,29.5,17.5,1.1,15.0,20.5,14.94,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.6,13.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.6,13.0,12.0,10.91,0.0
2016,11,6,7,15,17.5,29.0,0.75,13.0,31.5,46.07,28.36
2016,11,6,7,30,35.0,46.0,0.9,13.0,51.0,76.69,58.58
2016,11,6,7,45,48.0,64.5,1.05,13.5,74.0,105.81,84.44
2016,11,6,8,0,61.0,83.0,1.2,14.0,97.0,134.25,109.2
2016,11,6,8,15,70.0,101.5,1.25,14.0,120.5,159.64,131.04
2016,11,6,8,30,79.0,120.0,1.3,14.0,144.0,184.61,152.07
2016,11,6,8,45,84.5,137.0,1.4,14.5,166.0,204.75,168.37
2016,11,6,9,0,90.0,154.0,1.5,15.0,188.0,224.47,183.99
2016,11,6,9,15,92.0,170.0,1.55,15.0,207.5,240.05,196.22
2016,11,6,9,30,94.0,186.0,1.6,15.0,227.0,255.11,207.88
2016,11,6,9,45,81.5,197.0,1.7,15.0,234.5,254.02,206.23
2016,11,6,10,0,69.0,208.0,1.8,15.0,242.0,252.89,204.63
2016,11,6,10,15,262.5,199.0,1.85,15.0,337.0,385.59,312.93
2016,11,6,10,30,456.0,190.0,1.9,15.0,432.0,501.0,402.85
2016,11,6,10,45,460.0,196.5,1.95,15.5,447.0,495.74,396.17
2016,11,6,11,0,464.0,203.0,2.0,16.0,462.0,488.48,388.72
2016,11,6,11,15,354.0,231.0,2.05,16.0,431.0,428.06,340.4
2016,11,6,11,30,244.0,259.0,2.1,16.0,400.0,373.9,297.02
2016,11,6,11,45,296.0,250.5,2.2,16.5,422.0,384.46,304.18
2016,11,6,12,0,348.0,242.0,2.3,17.0,444.0,385.46,303.09
2016,11,6,12,15,359.0,237.0,2.3,17.0,444.0,367.38,287.3
2016,11,6,12,30,370.0,232.0,2.3,17.0,444.0,347.74,270.0
2016,11,6,12,45,414.5,215.5,2.35,17.5,448.0,329.22,252.14
2016,11,6,13,0,459.0,199.0,2.4,18.0,452.0,305.01,229.01
2016,11,6,13,15,481.5,185.5,2.35,17.5,442.0,273.11,200.56
2016,11,6,13,30,504.0,172.0,2.3,17.0,432.0,238.72,169.95
2016,11,6,13,45,363.0,187.0,2.25,17.0,369.0,200.83,144.08
2016,11,6,14,0,222.0,202.0,2.2,17.0,306.0,176.99,131.73
2016,11,6,14,15,266.0,181.0,2.05,16.5,297.5,143.6,106.72
2016,11,6,14,30,310.0,160.0,1.9,16.0,289.0,114.17,94.68
2016,11,6,14,45,298.5,147.0,1.75,16.0,261.0,106.2,87.98
2016,11,6,15,0,287.0,134.0,1.6,16.0,233.0,98.01,80.96
2016,11,6,15,15,274.5,117.5,1.35,15.5,202.5,87.26,71.76
2016,11,6,15,30,262.0,101.0,1.1,15.0,172.0,76.17,62.08
2016,11,6,15,45,241.0,84.0,0.9,15.0,140.5,64.35,51.47
2016,11,6,16,0,220.0,67.0,0.7,15.0,109.0,52.16,40.36
2016,11,6,16,15,180.5,50.5,0.65,14.5,78.5,39.91,29.09
2016,11,6,16,30,141.0,34.0,0.6,14.0,48.0,26.43,15.95
2016,11,6,16,45,70.5,17.0,0.6,14.0,24.0,14.01,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,12.73,0.0
2016,11,7,7,15,64.5,29.5,0.8,13.5,38.0,84.63,54.76
2016,11,7,7,30,129.0,45.0,0.9,14.0,62.0,154.38,122.38
2016,11,7,7,45,155.5,62.5,1.0,14.5,91.0,192.86,156.94
2016,11,7,8,0,182.0,80.0,1.1,15.0,120.0,231.16,190.02
2016,11,7,8,15,198.5,97.5,1.05,15.0,149.5,262.56,216.5
2016,11,7,8,30,215.0,115.0,1.0,15.0,179.0,293.21,241.51
2016,11,7,8,45,225.5,131.0,1.0,15.5,206.5,316.93,259.81
2016,11,7,9,0,236.0,147.0,1.0,16.0,234.0,339.59,276.76
2016,11,7,9,15,309.0,152.5,1.0,16.5,278.5,391.32,317.08
2016,11,7,9,30,382.0,158.0,1.0,17.0,323.0,454.45,364.45
2016,11,7,9,45,343.0,178.0,1.0,17.5,334.0,431.53,344.31
2016,11,7,10,0,304.0,198.0,1.0,18.0,345.0,419.58,333.05
2016,11,7,10,15,348.0,200.5,1.0,18.5,377.0,442.1,349.16
2016,11,7,10,30,392.0,203.0,1.0,19.0,409.0,462.18,362.78
2016,11,7,10,45,471.5,188.0,1.0,19.5,444.0,492.77,384.24
2016,11,7,11,0,551.0,173.0,1.0,20.0,479.0,509.1,394.61
2016,11,7,11,15,668.0,140.0,1.0,20.0,517.5,528.1,407.55
2016,11,7,11,30,785.0,107.0,1.0,20.0,556.0,534.35,410.37
2016,11,7,11,45,652.5,150.0,1.0,20.0,524.0,478.92,366.73
2016,11,7,12,0,520.0,193.0,1.0,20.0,492.0,424.9,324.78
2016,11,7,12,15,514.0,193.0,1.0,20.0,486.5,397.26,302.12
2016,11,7,12,30,508.0,193.0,1.0,20.0,481.0,368.79,278.21
2016,11,7,12,45,541.5,177.0,1.05,20.5,478.0,339.99,252.6
2016,11,7,13,0,575.0,161.0,1.1,21.0,475.0,307.68,223.46
2016,11,7,13,15,543.5,164.5,1.1,20.5,452.5,270.84,192.93
2016,11,7,13,30,512.0,168.0,1.1,20.0,430.0,235.85,164.34
2016,11,7,13,45,395.0,180.5,1.15,20.0,376.0,196.53,137.02
2016,11,7,14,0,278.0,193.0,1.2,20.0,322.0,171.39,123.13
2016,11,7,14,15,270.0,179.0,1.15,20.0,297.5,141.66,103.65
2016,11,7,14,30,262.0,165.0,1.1,20.0,273.0,116.98,95.47
2016,11,7,14,45,252.5,150.5,1.05,20.0,246.0,108.14,88.15
2016,11,7,15,0,243.0,136.0,1.0,20.0,219.0,99.04,80.5
2016,11,7,15,15,230.5,119.5,0.9,19.5,190.0,88.33,71.49
2016,11,7,15,30,218.0,103.0,0.8,19.0,161.0,77.29,62.02
2016,11,7,15,45,196.5,85.5,0.7,18.5,130.5,65.18,51.41
2016,11,7,16,0,175.0,68.0,0.6,18.0,100.0,52.68,40.26
2016,11,7,16,15,137.5,50.5,0.65,17.5,71.5,39.77,28.51
2016,11,7,16,30,100.0,33.0,0.7,17.0,43.0,26.49,15.48
2016,11,7,16,45,50.0,16.5,0.75,17.0,21.5,13.58,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,15.46,0.0
2016,11,8,7,15,186.5,27.5,0.9,13.5,51.0,174.26,112.37
2016,11,8,7,30,373.0,38.0,1.0,14.0,85.0,306.26,243.63
2016,11,8,7,45,453.0,46.5,1.15,14.5,126.5,372.73,302.7
2016,11,8,8,0,533.0,55.0,1.3,15.0,168.0,440.69,359.86
2016,11,8,8,15,584.5,61.0,1.3,15.5,210.5,487.49,397.63
2016,11,8,8,30,636.0,67.0,1.3,16.0,253.0,533.35,432.99
2016,11,8,8,45,631.0,75.0,1.3,16.5,282.0,541.97,438.33
2016,11,8,9,0,626.0,83.0,1.3,17.0,311.0,547.99,441.38
2016,11,8,9,15,622.5,94.0,1.2,17.5,340.5,555.92,444.72
2016,11,8,9,30,619.0,105.0,1.1,18.0,370.0,561.06,445.64
2016,11,8,9,45,602.0,119.0,1.05,18.5,392.0,557.6,440.24
2016,11,8,10,0,585.0,133.0,1.0,19.0,414.0,551.51,432.95
2016,11,8,10,15,714.0,107.0,0.95,19.0,467.5,596.08,465.3
2016,11,8,10,30,843.0,81.0,0.9,19.0,521.0,632.39,490.2
2016,11,8,10,45,841.5,85.5,0.85,19.5,536.5,616.44,475.05
2016,11,8,11,0,840.0,90.0,0.8,20.0,552.0,597.58,458.28
2016,11,8,11,15,844.5,90.5,0.8,20.0,562.5,575.19,440.23
2016,11,8,11,30,849.0,91.0,0.8,20.0,573.0,549.94,419.75
2016,11,8,11,45,842.0,94.0,0.8,20.5,574.0,518.63,393.63
2016,11,8,12,0,835.0,97.0,0.8,21.0,575.0,485.31,365.61
2016,11,8,12,15,833.5,97.0,0.8,21.0,570.0,449.73,335.99
2016,11,8,12,30,832.0,97.0,0.8,21.0,565.0,412.22,304.16
2016,11,8,12,45,843.0,90.5,0.85,21.5,555.5,371.38,268.49
2016,11,8,13,0,854.0,84.0,0.9,22.0,546.0,328.04,230.06
2016,11,8,13,15,846.0,82.5,0.9,22.0,526.5,281.89,189.79
2016,11,8,13,30,838.0,81.0,0.9,22.0,507.0,235.1,149.4
2016,11,8,13,45,816.5,82.0,0.95,22.0,479.0,187.92,111.08
2016,11,8,14,0,795.0,83.0,1.0,22.0,451.0,141.85,77.95
2016,11,8,14,15,776.5,80.5,0.9,21.5,418.0,94.49,52.23
2016,11,8,14,30,758.0,78.0,0.8,21.0,385.0,59.59,46.16
2016,11,8,14,45,727.0,75.0,0.75,21.0,347.0,58.28,45.17
2016,11,8,15,0,696.0,72.0,0.7,21.0,309.0,51.98,39.77
2016,11,8,15,15,656.5,67.5,0.5,20.5,267.5,49.71,37.92
2016,11,8,15,30,617.0,63.0,0.3,20.0,226.0,47.47,36.01
2016,11,8,15,45,557.5,56.5,0.15,20.0,183.0,43.49,32.4
2016,11,8,16,0,498.0,50.0,0.0,20.0,140.0,39.49,28.63
2016,11,8,16,15,404.5,40.0,0.2,19.0,99.5,32.19,21.87
2016,11,8,16,30,311.0,30.0,0.4,18.0,59.0,24.71,13.72
2016,11,8,16,45,155.5,15.0,0.65,17.5,29.5,12.13,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
