Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,119.0,12.0,1.1,13.0,16.0,76.43,0.0
2016,11,9,7,15,248.5,24.5,1.3,13.5,49.5,204.81,124.59
2016,11,9,7,30,378.0,37.0,1.5,14.0,83.0,306.74,243.66
2016,11,9,7,45,457.0,46.0,1.75,14.5,124.5,372.9,303.87
2016,11,9,8,0,536.0,55.0,2.0,15.0,166.0,440.59,361.69
2016,11,9,8,15,587.5,61.0,2.0,15.0,208.5,487.28,400.8
2016,11,9,8,30,639.0,67.0,2.0,15.0,251.0,533.01,437.59
2016,11,9,8,45,673.0,72.0,2.05,15.5,291.0,564.25,461.16
2016,11,9,9,0,707.0,77.0,2.1,16.0,331.0,593.33,482.26
2016,11,9,9,15,686.0,84.5,2.15,16.5,352.5,585.58,474.39
2016,11,9,9,30,665.0,92.0,2.2,17.0,374.0,575.11,464.51
2016,11,9,9,45,663.0,101.0,2.25,17.5,399.5,576.51,463.57
2016,11,9,10,0,661.0,110.0,2.3,18.0,425.0,575.13,460.34
2016,11,9,10,15,748.5,98.0,2.25,18.5,471.5,605.88,481.74
2016,11,9,10,30,836.0,86.0,2.2,19.0,518.0,630.58,497.75
2016,11,9,10,45,842.0,87.5,2.2,19.5,535.5,616.04,484.03
2016,11,9,11,0,848.0,89.0,2.2,20.0,553.0,598.42,468.16
2016,11,9,11,15,852.0,89.5,2.15,20.0,563.0,575.6,448.88
2016,11,9,11,30,856.0,90.0,2.1,20.0,573.0,549.93,427.16
2016,11,9,11,45,856.5,90.5,2.1,20.5,575.0,519.76,401.04
2016,11,9,12,0,857.0,91.0,2.1,21.0,577.0,487.15,372.62
2016,11,9,12,15,854.5,90.5,2.05,21.0,572.0,450.03,340.77
2016,11,9,12,30,852.0,90.0,2.0,21.0,567.0,411.03,306.78
2016,11,9,12,45,853.0,87.0,1.95,21.5,555.0,369.25,269.34
2016,11,9,13,0,854.0,84.0,1.9,22.0,543.0,325.72,230.01
2016,11,9,13,15,845.0,83.0,1.85,22.0,523.0,279.83,189.37
2016,11,9,13,30,836.0,82.0,1.8,22.0,503.0,233.4,148.84
2016,11,9,13,45,821.5,80.0,1.8,22.0,476.0,184.99,109.01
2016,11,9,14,0,807.0,78.0,1.8,22.0,449.0,137.05,74.12
2016,11,9,14,15,788.5,76.0,1.7,22.0,416.0,89.63,48.77
2016,11,9,14,30,770.0,74.0,1.6,22.0,383.0,56.61,43.44
2016,11,9,14,45,743.0,70.5,1.5,22.0,345.5,54.81,42.0
2016,11,9,15,0,716.0,67.0,1.4,22.0,308.0,53.05,40.53
2016,11,9,15,15,677.5,62.5,1.25,21.5,266.5,46.03,34.54
2016,11,9,15,30,639.0,58.0,1.1,21.0,225.0,43.63,32.48
2016,11,9,15,45,580.5,52.0,0.95,20.5,182.0,39.92,29.16
2016,11,9,16,0,522.0,46.0,0.8,20.0,139.0,36.18,25.68
2016,11,9,16,15,426.5,37.0,0.8,19.5,98.0,29.65,19.56
2016,11,9,16,30,331.0,28.0,0.8,19.0,57.0,22.98,11.96
2016,11,9,16,45,165.5,14.0,0.85,18.5,28.5,11.3,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.1,14.0,13.0,11.82,0.0
2016,11,10,7,15,146.5,25.5,1.25,14.0,43.0,144.36,79.05
2016,11,10,7,30,293.0,38.0,1.4,14.0,73.0,255.26,201.92
2016,11,10,7,45,357.0,50.0,1.55,14.5,110.5,313.38,255.3
2016,11,10,8,0,421.0,62.0,1.7,15.0,148.0,372.89,306.42
2016,11,10,8,15,464.0,71.5,1.7,15.5,186.5,416.58,342.64
2016,11,10,8,30,507.0,81.0,1.7,16.0,225.0,459.33,376.59
2016,11,10,8,45,548.0,84.5,1.75,16.5,261.5,492.8,402.38
2016,11,10,9,0,589.0,88.0,1.8,17.0,298.0,524.29,425.81
2016,11,10,9,15,294.5,77.0,1.75,17.5,182.0,301.82,247.67
2016,11,10,9,30,0.0,66.0,1.7,18.0,66.0,58.33,43.27
2016,11,10,9,45,168.0,126.5,1.65,18.5,205.5,253.76,206.5
2016,11,10,10,0,336.0,187.0,1.6,19.0,345.0,425.61,340.49
2016,11,10,10,15,585.0,134.5,1.55,19.0,427.5,537.31,425.68
2016,11,10,10,30,834.0,82.0,1.5,19.0,510.0,622.14,488.17
2016,11,10,10,45,840.5,83.5,1.45,19.5,527.5,608.06,474.02
2016,11,10,11,0,847.0,85.0,1.4,20.0,545.0,590.88,458.36
2016,11,10,11,15,850.5,85.5,1.3,20.5,554.5,567.94,438.0
2016,11,10,11,30,854.0,86.0,1.2,21.0,564.0,542.18,415.37
2016,11,10,11,45,853.0,87.0,1.1,21.5,566.0,511.98,389.17
2016,11,10,12,0,852.0,88.0,1.0,22.0,568.0,479.43,360.87
2016,11,10,12,15,849.5,87.5,0.85,22.0,562.5,442.64,329.36
2016,11,10,12,30,847.0,87.0,0.7,22.0,557.0,403.98,295.85
2016,11,10,12,45,842.5,85.5,0.6,22.5,544.5,362.05,259.05
2016,11,10,13,0,838.0,84.0,0.5,23.0,532.0,318.8,220.86
2016,11,10,13,15,829.0,83.0,0.45,23.0,512.0,273.76,181.9
2016,11,10,13,30,820.0,82.0,0.4,23.0,492.0,228.19,143.05
2016,11,10,13,45,806.5,80.0,0.4,23.0,465.5,180.83,105.0
2016,11,10,14,0,793.0,78.0,0.4,23.0,439.0,133.86,71.67
2016,11,10,14,15,774.0,75.5,0.4,23.0,406.5,86.87,47.33
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,55.83,42.57
2016,11,10,14,45,728.0,69.5,0.4,23.0,337.0,54.02,41.15
2016,11,10,15,0,701.0,66.0,0.4,23.0,300.0,52.24,39.67
2016,11,10,15,15,662.0,62.0,0.4,22.5,259.0,45.67,34.1
2016,11,10,15,30,623.0,58.0,0.4,22.0,218.0,43.67,32.39
2016,11,10,15,45,563.5,51.5,0.45,21.5,175.5,39.55,28.71
2016,11,10,16,0,504.0,45.0,0.5,21.0,133.0,35.37,24.85
2016,11,10,16,15,408.5,36.0,0.55,20.5,93.5,28.82,18.73
2016,11,10,16,30,313.0,27.0,0.6,20.0,54.0,22.13,10.89
2016,11,10,16,45,156.5,13.5,0.65,19.5,27.0,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,11,11,7,15,107.5,24.5,0.8,13.5,37.0,118.87,56.49
2016,11,11,7,30,215.0,39.0,0.9,14.0,64.0,209.41,163.91
2016,11,11,7,45,267.5,53.5,1.05,14.5,98.0,260.65,211.38
2016,11,11,8,0,320.0,68.0,1.2,15.0,132.0,313.21,256.75
2016,11,11,8,15,354.0,81.5,1.1,15.5,168.0,352.96,289.52
2016,11,11,8,30,388.0,95.0,1.0,16.0,204.0,392.14,320.35
2016,11,11,8,45,423.5,102.0,0.95,16.5,237.5,423.45,344.15
2016,11,11,9,0,459.0,109.0,0.9,17.0,271.0,453.65,366.22
2016,11,11,9,15,309.0,143.0,0.8,17.0,257.5,376.29,303.23
2016,11,11,9,30,159.0,177.0,0.7,17.0,244.0,299.01,240.0
2016,11,11,9,45,251.5,180.5,0.65,17.5,294.5,369.54,295.32
2016,11,11,10,0,344.0,184.0,0.6,18.0,345.0,426.51,337.5
2016,11,11,10,15,335.0,196.5,0.65,18.0,360.0,425.1,335.0
2016,11,11,10,30,326.0,209.0,0.7,18.0,375.0,422.37,332.03
2016,11,11,10,45,300.5,221.5,0.8,18.5,378.5,408.46,320.17
2016,11,11,11,0,275.0,234.0,0.9,19.0,382.0,394.14,308.06
2016,11,11,11,15,207.0,244.5,0.95,19.0,357.0,347.77,271.84
2016,11,11,11,30,139.0,255.0,1.0,19.0,332.0,311.6,243.46
2016,11,11,11,45,86.5,240.5,1.1,19.0,288.5,259.61,203.09
2016,11,11,12,0,34.0,226.0,1.2,19.0,245.0,216.91,169.79
2016,11,11,12,15,25.5,214.0,1.25,19.0,228.5,198.05,155.04
2016,11,11,12,30,17.0,202.0,1.3,19.0,212.0,182.3,142.68
2016,11,11,12,45,15.5,197.5,1.4,19.0,206.0,176.04,137.81
2016,11,11,13,0,14.0,193.0,1.5,19.0,200.0,169.88,133.0
2016,11,11,13,15,98.0,208.5,1.55,19.0,257.0,196.99,151.8
2016,11,11,13,30,182.0,224.0,1.6,19.0,314.0,213.13,160.77
2016,11,11,13,45,186.5,209.5,1.65,19.0,297.5,189.61,141.57
2016,11,11,14,0,191.0,195.0,1.7,19.0,281.0,165.74,123.29
2016,11,11,14,15,107.5,172.5,1.65,18.5,220.5,133.02,102.34
2016,11,11,14,30,24.0,150.0,1.6,18.0,160.0,122.44,101.12
2016,11,11,14,45,20.5,136.0,1.55,18.0,144.0,111.47,91.86
2016,11,11,15,0,17.0,122.0,1.5,18.0,128.0,100.35,82.36
2016,11,11,15,15,12.0,106.5,1.3,17.5,110.5,88.04,71.84
2016,11,11,15,30,7.0,91.0,1.1,17.0,93.0,75.6,61.01
2016,11,11,15,45,3.5,74.0,0.95,17.0,75.0,61.97,48.83
2016,11,11,16,0,0.0,57.0,0.8,17.0,57.0,48.19,36.36
2016,11,11,16,15,0.0,39.5,0.75,16.5,39.5,33.9,23.34
2016,11,11,16,30,0.0,22.0,0.7,16.0,22.0,19.38,8.7
2016,11,11,16,45,0.0,11.0,0.7,16.0,11.0,10.01,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.7,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.7,14.0,12.0,10.91,0.0
2016,11,12,7,15,192.0,22.0,0.75,14.0,43.0,162.51,65.38
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,300.74,233.77
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,368.09,296.23
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,437.51,354.8
2016,11,12,8,15,608.5,52.0,0.95,15.5,198.0,483.06,391.58
2016,11,12,8,30,661.0,57.0,0.9,16.0,240.0,523.85,423.0
2016,11,12,8,45,699.0,60.0,0.85,16.5,280.0,555.87,446.13
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,585.62,466.5
2016,11,12,9,15,623.0,94.0,0.7,17.0,327.0,547.24,434.51
2016,11,12,9,30,509.0,125.0,0.6,17.0,334.0,495.48,393.21
2016,11,12,9,45,382.0,160.0,0.55,17.5,324.0,443.24,350.7
2016,11,12,10,0,255.0,195.0,0.5,18.0,314.0,379.89,299.72
2016,11,12,10,15,227.0,209.5,0.5,18.0,319.5,359.55,283.68
2016,11,12,10,30,199.0,224.0,0.5,18.0,325.0,349.34,274.84
2016,11,12,10,45,351.5,202.5,0.5,18.5,388.0,418.8,327.62
2016,11,12,11,0,504.0,181.0,0.5,19.0,451.0,480.87,372.02
2016,11,12,11,15,686.5,129.0,0.55,19.0,504.0,516.76,397.49
2016,11,12,11,30,869.0,77.0,0.6,19.0,557.0,534.81,409.0
2016,11,12,11,45,869.5,77.5,0.7,19.5,559.5,505.41,384.43
2016,11,12,12,0,870.0,78.0,0.8,20.0,562.0,473.56,357.79
2016,11,12,12,15,868.0,77.5,0.85,20.0,557.0,437.41,327.53
2016,11,12,12,30,866.0,77.0,0.9,20.0,552.0,399.3,294.91
2016,11,12,12,45,853.5,79.0,1.0,20.0,538.0,358.13,259.44
2016,11,12,13,0,841.0,81.0,1.1,20.0,524.0,312.84,220.11
2016,11,12,13,15,832.0,80.0,1.1,20.0,504.5,267.9,180.43
2016,11,12,13,30,823.0,79.0,1.1,20.0,485.0,222.43,140.91
2016,11,12,13,45,809.0,77.5,1.1,20.0,458.5,175.52,102.61
2016,11,12,14,0,795.0,76.0,1.1,20.0,432.0,129.01,69.51
2016,11,12,14,15,776.0,73.5,1.05,19.5,400.0,82.16,45.84
2016,11,12,14,30,757.0,71.0,1.0,19.0,368.0,54.5,42.18
2016,11,12,14,45,729.5,68.0,1.0,19.0,330.5,53.04,41.02
2016,11,12,15,0,702.0,65.0,1.0,19.0,293.0,51.64,39.84
2016,11,12,15,15,661.5,60.5,0.95,18.5,252.5,44.71,33.84
2016,11,12,15,30,621.0,56.0,0.9,18.0,212.0,42.26,31.69
2016,11,12,15,45,558.5,50.0,0.85,18.0,170.0,38.48,28.19
2016,11,12,16,0,496.0,44.0,0.8,18.0,128.0,34.69,24.54
2016,11,12,16,15,394.5,35.0,0.8,17.5,89.0,28.1,18.26
2016,11,12,16,30,293.0,26.0,0.8,17.0,50.0,21.37,9.65
2016,11,12,16,45,146.5,13.0,0.85,16.5,25.0,11.82,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,16.5,0.95,13.0,35.5,146.11,42.91
2016,11,13,7,30,357.0,33.0,1.1,13.0,71.0,284.52,220.91
2016,11,13,7,45,443.0,41.0,1.3,13.5,111.0,351.88,285.15
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,421.21,344.85
2016,11,13,8,15,583.0,55.0,1.4,14.5,193.0,468.54,383.73
2016,11,13,8,30,637.0,61.0,1.3,15.0,235.0,515.13,420.01
2016,11,13,8,45,673.5,65.0,1.2,15.5,274.5,546.32,442.76
2016,11,13,9,0,710.0,69.0,1.1,16.0,314.0,572.17,460.47
2016,11,13,9,15,615.0,95.0,1.0,16.0,323.5,540.87,433.92
2016,11,13,9,30,520.0,121.0,0.9,16.0,333.0,496.51,398.04
2016,11,13,9,45,658.5,100.0,0.85,16.5,389.5,563.3,447.66
2016,11,13,10,0,797.0,79.0,0.8,17.0,446.0,617.28,485.21
2016,11,13,10,15,810.0,81.0,0.75,17.0,471.0,614.47,480.5
2016,11,13,10,30,823.0,83.0,0.7,17.0,496.0,608.42,473.95
2016,11,13,10,45,833.5,83.5,0.7,17.5,514.0,595.95,462.34
2016,11,13,11,0,844.0,84.0,0.7,18.0,532.0,580.28,448.27
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,558.4,429.33
2016,11,13,11,30,854.0,85.0,0.5,18.0,553.0,533.65,408.02
2016,11,13,11,45,858.5,84.0,0.45,18.5,556.5,504.35,382.78
2016,11,13,12,0,863.0,83.0,0.4,19.0,560.0,472.42,355.15
2016,11,13,12,15,861.5,82.5,0.35,19.0,555.0,435.97,324.31
2016,11,13,12,30,860.0,82.0,0.3,19.0,550.0,397.54,291.29
2016,11,13,12,45,859.5,80.0,0.25,19.5,538.5,356.27,254.92
2016,11,13,13,0,859.0,78.0,0.2,20.0,527.0,313.32,216.78
2016,11,13,13,15,850.5,76.5,0.25,20.0,507.5,267.39,177.19
2016,11,13,13,30,842.0,75.0,0.3,20.0,488.0,220.87,137.59
2016,11,13,13,45,830.5,73.0,0.35,20.0,461.5,173.12,99.19
2016,11,13,14,0,819.0,71.0,0.4,20.0,435.0,125.52,65.8
2016,11,13,14,15,800.5,68.5,0.45,20.0,402.5,77.61,42.21
2016,11,13,14,30,782.0,66.0,0.5,20.0,370.0,50.81,38.82
2016,11,13,14,45,756.0,63.0,0.55,20.0,333.0,49.24,37.56
2016,11,13,15,0,730.0,60.0,0.6,20.0,296.0,47.7,36.25
2016,11,13,15,15,691.5,56.0,0.6,19.5,255.0,45.28,34.21
2016,11,13,15,30,653.0,52.0,0.6,19.0,214.0,42.89,32.1
2016,11,13,15,45,593.5,46.5,0.6,18.5,171.5,39.08,28.64
2016,11,13,16,0,534.0,41.0,0.6,18.0,129.0,32.29,22.44
2016,11,13,16,15,434.0,32.5,0.65,17.5,89.5,26.04,16.46
2016,11,13,16,30,334.0,24.0,0.7,17.0,50.0,19.65,7.94
2016,11,13,16,45,167.0,12.0,0.8,16.5,25.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,153.76,24.13
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,304.59,234.1
2016,11,14,7,45,486.0,37.5,1.15,13.5,112.5,372.03,299.98
2016,11,14,8,0,573.0,45.0,1.2,14.0,154.0,441.69,359.43
2016,11,14,8,15,626.5,50.5,1.15,14.5,196.5,483.64,394.21
2016,11,14,8,30,680.0,56.0,1.1,15.0,239.0,530.31,430.54
2016,11,14,8,45,419.0,98.0,1.1,15.5,216.5,411.48,335.47
2016,11,14,9,0,158.0,140.0,1.1,16.0,194.0,263.84,214.97
2016,11,14,9,15,130.0,155.5,1.0,16.5,203.0,259.12,210.44
2016,11,14,9,30,102.0,171.0,0.9,17.0,212.0,242.94,196.01
2016,11,14,9,45,126.0,185.5,0.85,17.5,240.0,280.58,225.26
2016,11,14,10,0,150.0,200.0,0.8,18.0,268.0,306.3,244.32
2016,11,14,10,15,164.5,210.5,0.75,18.0,289.0,320.26,254.35
2016,11,14,10,30,179.0,221.0,0.7,18.0,310.0,333.03,263.38
2016,11,14,10,45,235.0,223.0,0.65,18.5,344.0,360.35,283.32
2016,11,14,11,0,291.0,225.0,0.6,19.0,378.0,392.07,305.7
2016,11,14,11,15,581.5,153.5,0.65,19.0,467.5,479.4,371.26
2016,11,14,11,30,872.0,82.0,0.7,19.0,557.0,536.48,411.1
2016,11,14,11,45,872.0,82.5,0.75,19.5,559.5,506.75,385.34
2016,11,14,12,0,872.0,83.0,0.8,20.0,562.0,474.2,357.78
2016,11,14,12,15,870.0,83.0,0.85,20.0,556.5,437.75,327.27
2016,11,14,12,30,868.0,83.0,0.9,20.0,551.0,399.33,294.38
2016,11,14,12,45,862.5,82.0,0.95,20.0,538.5,357.05,257.77
2016,11,14,13,0,857.0,81.0,1.0,20.0,526.0,313.48,219.44
2016,11,14,13,15,848.0,79.5,1.05,20.0,506.0,267.56,179.12
2016,11,14,13,30,839.0,78.0,1.1,20.0,486.0,221.09,138.98
2016,11,14,13,45,824.0,77.0,1.2,20.0,459.5,173.88,100.8
2016,11,14,14,0,809.0,76.0,1.3,20.0,433.0,127.13,68.14
2016,11,14,14,15,789.5,73.5,1.3,19.5,400.5,79.74,45.16
2016,11,14,14,30,770.0,71.0,1.3,19.0,368.0,54.82,42.48
2016,11,14,14,45,741.0,68.0,1.35,19.0,330.0,53.34,41.29
2016,11,14,15,0,712.0,65.0,1.4,19.0,292.0,51.93,40.09
2016,11,14,15,15,671.5,60.5,1.25,18.5,251.0,44.96,34.05
2016,11,14,15,30,631.0,56.0,1.1,18.0,210.0,42.5,31.88
2016,11,14,15,45,569.5,49.5,1.0,17.5,168.0,38.3,28.05
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,34.05,24.03
2016,11,14,16,15,405.0,34.0,0.9,16.5,87.0,27.41,17.63
2016,11,14,16,30,302.0,25.0,0.9,16.0,48.0,20.64,8.1
2016,11,14,16,45,151.0,12.5,0.95,15.5,24.0,11.37,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,183.5,14.5,1.3,14.0,32.5,142.37,0.0
2016,11,15,7,30,367.0,29.0,1.5,14.0,65.0,283.59,215.34
2016,11,15,7,45,451.5,36.5,1.75,14.5,104.0,348.43,281.16
2016,11,15,8,0,536.0,44.0,2.0,15.0,143.0,415.6,339.83
2016,11,15,8,15,590.0,49.0,2.1,15.0,184.0,461.22,379.38
2016,11,15,8,30,644.0,54.0,2.2,15.0,225.0,502.45,414.0
2016,11,15,8,45,322.0,70.5,2.35,15.5,156.0,312.02,259.34
2016,11,15,9,0,0.0,87.0,2.5,16.0,87.0,79.43,61.59
2016,11,15,9,15,2.0,113.0,2.55,16.0,114.0,106.41,84.43
2016,11,15,9,30,4.0,139.0,2.6,16.0,141.0,133.18,106.58
2016,11,15,9,45,22.0,160.5,2.7,16.5,170.5,165.22,132.96
2016,11,15,10,0,40.0,182.0,2.8,17.0,200.0,205.87,165.9
2016,11,15,10,15,20.0,137.5,2.85,17.0,146.5,137.43,109.33
2016,11,15,10,30,0.0,93.0,2.9,17.0,93.0,82.59,63.58
2016,11,15,10,45,0.0,113.0,2.95,17.0,113.0,100.84,78.67
2016,11,15,11,0,0.0,133.0,3.0,17.0,133.0,118.95,93.49
2016,11,15,11,15,22.5,179.0,3.05,17.0,191.0,172.82,137.64
2016,11,15,11,30,45.0,225.0,3.1,17.0,249.0,229.11,182.9
2016,11,15,11,45,34.5,217.5,3.15,17.0,236.0,213.07,169.63
2016,11,15,12,0,24.0,210.0,3.2,17.0,223.0,195.9,155.7
2016,11,15,12,15,53.0,223.5,3.25,17.0,252.5,218.09,173.25
2016,11,15,12,30,82.0,237.0,3.3,17.0,282.0,234.92,185.98
2016,11,15,12,45,68.0,227.0,3.35,17.0,263.5,215.57,170.28
2016,11,15,13,0,54.0,217.0,3.4,17.0,245.0,197.58,155.88
2016,11,15,13,15,90.0,215.5,3.35,16.5,260.0,198.96,155.8
2016,11,15,13,30,126.0,214.0,3.3,16.0,275.0,193.59,149.89
2016,11,15,13,45,138.5,202.0,3.3,16.0,265.5,175.82,134.84
2016,11,15,14,0,151.0,190.0,3.3,16.0,256.0,156.82,119.77
2016,11,15,14,15,75.5,135.5,3.15,15.5,168.5,111.57,87.11
2016,11,15,14,30,0.0,81.0,3.0,15.0,81.0,70.99,57.47
2016,11,15,14,45,0.0,72.5,2.95,15.0,72.5,63.79,51.22
2016,11,15,15,0,0.0,64.0,2.9,15.0,64.0,56.52,44.83
2016,11,15,15,15,0.0,55.0,2.7,14.5,55.0,48.57,37.82
2016,11,15,15,30,0.0,46.0,2.5,14.0,46.0,40.59,30.69
2016,11,15,15,45,0.0,36.5,2.35,14.0,36.5,32.18,23.0
2016,11,15,16,0,0.0,27.0,2.2,14.0,27.0,23.78,15.28
2016,11,15,16,15,0.0,18.5,2.05,13.5,18.5,16.27,8.27
2016,11,15,16,30,0.0,10.0,1.9,13.0,10.0,8.78,0.0
2016,11,15,16,45,0.0,5.0,1.8,13.0,5.0,4.55,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,187.5,15.5,1.4,9.5,33.5,144.47,0.0
2016,11,16,7,30,375.0,31.0,1.6,10.0,67.0,288.9,219.54
2016,11,16,7,45,469.5,39.0,1.8,10.5,108.5,360.72,294.41
2016,11,16,8,0,564.0,47.0,2.0,11.0,150.0,434.84,359.65
2016,11,16,8,15,620.0,52.5,2.1,11.5,192.5,482.78,400.94
2016,11,16,8,30,676.0,58.0,2.2,12.0,235.0,529.92,439.74
2016,11,16,8,45,713.5,62.0,2.35,12.5,275.5,557.96,462.3
2016,11,16,9,0,751.0,66.0,2.5,13.0,316.0,588.32,485.59
2016,11,16,9,15,776.0,68.5,2.55,13.0,352.5,606.09,498.87
2016,11,16,9,30,801.0,71.0,2.6,13.0,389.0,620.9,509.47
2016,11,16,9,45,817.0,73.5,2.65,13.0,419.5,626.72,512.82
2016,11,16,10,0,833.0,76.0,2.7,13.0,450.0,629.31,513.54
2016,11,16,10,15,844.5,78.0,2.65,13.0,474.5,625.19,508.53
2016,11,16,10,30,856.0,80.0,2.6,13.0,499.0,617.77,500.86
2016,11,16,10,45,850.0,85.0,2.6,13.5,514.0,599.94,484.28
2016,11,16,11,0,844.0,90.0,2.6,14.0,529.0,579.38,465.5
2016,11,16,11,15,848.5,91.0,2.55,14.0,539.0,557.79,446.46
2016,11,16,11,30,853.0,92.0,2.5,14.0,549.0,533.34,424.83
2016,11,16,11,45,838.0,97.5,2.5,14.0,549.0,501.19,396.99
2016,11,16,12,0,823.0,103.0,2.5,14.0,549.0,467.49,367.46
2016,11,16,12,15,821.0,102.5,2.45,14.0,544.0,432.18,335.92
2016,11,16,12,30,819.0,102.0,2.4,14.0,539.0,395.04,302.26
2016,11,16,12,45,827.0,96.5,2.35,14.0,529.0,354.95,265.4
2016,11,16,13,0,835.0,91.0,2.3,14.0,519.0,312.63,226.12
2016,11,16,13,15,825.5,89.5,2.3,14.0,499.0,267.62,185.14
2016,11,16,13,30,816.0,88.0,2.3,14.0,479.0,222.16,144.67
2016,11,16,13,45,787.0,90.0,2.3,14.0,450.0,176.8,107.74
2016,11,16,14,0,758.0,92.0,2.3,14.0,421.0,127.96,73.24
2016,11,16,14,15,736.5,88.5,2.25,14.0,389.0,81.87,50.53
2016,11,16,14,30,715.0,85.0,2.2,14.0,357.0,60.21,48.18
2016,11,16,14,45,677.0,82.5,2.15,14.0,318.5,59.57,47.7
2016,11,16,15,0,639.0,80.0,2.1,14.0,280.0,59.09,47.3
2016,11,16,15,15,594.0,74.0,1.9,13.5,239.5,55.79,44.43
2016,11,16,15,30,549.0,68.0,1.7,13.0,199.0,52.51,41.46
2016,11,16,15,45,484.5,59.0,1.5,12.5,158.0,46.49,35.9
2016,11,16,16,0,420.0,50.0,1.3,12.0,117.0,40.36,30.05
2016,11,16,16,15,317.0,38.0,1.25,11.5,79.0,31.16,21.1
2016,11,16,16,30,214.0,26.0,1.2,11.0,41.0,21.68,7.6
2016,11,16,16,45,107.0,13.0,1.15,11.0,20.5,11.82,0.0
2016,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,150.05,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,304.79,230.0
2016,11,17,7,45,502.5,34.5,1.7,8.0,106.0,366.49,301.0
2016,11,17,8,0,593.0,42.0,1.9,9.0,147.0,438.69,364.94
2016,11,17,8,15,647.5,46.5,1.95,9.5,190.0,485.75,405.79
2016,11,17,8,30,702.0,51.0,2.0,10.0,233.0,531.57,443.69
2016,11,17,8,45,738.5,54.5,2.05,10.5,273.5,562.95,468.54
2016,11,17,9,0,775.0,58.0,2.1,11.0,314.0,592.03,490.53
2016,11,17,9,15,799.5,60.5,2.05,11.5,350.5,609.43,502.14
2016,11,17,9,30,824.0,63.0,2.0,12.0,387.0,623.87,510.98
2016,11,17,9,45,842.0,65.0,1.95,12.5,418.0,630.34,513.36
2016,11,17,10,0,860.0,67.0,1.9,13.0,449.0,629.35,510.01
2016,11,17,10,15,871.5,68.0,1.8,13.5,474.0,624.37,503.1
2016,11,17,10,30,883.0,69.0,1.7,14.0,499.0,616.13,493.6
2016,11,17,10,45,890.0,70.0,1.65,14.5,516.5,601.94,479.81
2016,11,17,11,0,897.0,71.0,1.6,15.0,534.0,584.58,463.48
2016,11,17,11,15,901.0,71.5,1.55,15.0,544.5,561.94,443.79
2016,11,17,11,30,905.0,72.0,1.5,15.0,555.0,536.37,421.52
2016,11,17,11,45,904.0,73.0,1.45,15.0,557.5,506.06,395.2
2016,11,17,12,0,903.0,74.0,1.4,15.0,560.0,473.29,366.43
2016,11,17,12,15,901.0,74.0,1.35,15.0,555.0,436.86,334.19
2016,11,17,12,30,899.0,74.0,1.3,15.0,550.0,398.37,299.63
2016,11,17,12,45,891.5,74.0,1.3,15.5,537.0,356.22,261.27
2016,11,17,13,0,884.0,74.0,1.3,16.0,524.0,312.81,221.51
2016,11,17,13,15,875.0,72.5,1.25,15.5,504.0,266.73,180.38
2016,11,17,13,30,866.0,71.0,1.2,15.0,484.0,220.0,139.51
2016,11,17,13,45,849.5,70.5,1.15,15.0,457.0,167.49,96.61
2016,11,17,14,0,833.0,70.0,1.1,15.0,430.0,120.13,63.73
2016,11,17,14,15,813.5,67.5,1.0,15.0,397.0,71.89,41.22
2016,11,17,14,30,794.0,65.0,0.9,15.0,364.0,50.47,39.38
2016,11,17,14,45,764.0,62.5,0.8,15.0,326.0,49.25,38.38
2016,11,17,15,0,734.0,60.0,0.7,15.0,288.0,48.09,37.39
2016,11,17,15,15,692.5,56.0,0.6,14.5,247.0,45.65,35.27
2016,11,17,15,30,651.0,52.0,0.5,14.0,206.0,43.25,33.1
2016,11,17,15,45,587.0,46.0,0.4,14.0,163.5,35.67,26.14
2016,11,17,16,0,523.0,40.0,0.3,14.0,121.0,31.73,22.28
2016,11,17,16,15,417.5,31.0,0.25,13.5,82.0,24.98,15.64
2016,11,17,16,30,312.0,22.0,0.2,13.0,43.0,18.07,4.64
2016,11,17,16,45,156.0,11.0,0.2,13.0,21.5,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.0,1.4,7.0,29.5,133.87,0.0
2016,11,18,7,30,356.0,28.0,1.6,7.0,59.0,272.65,201.54
2016,11,18,7,45,448.5,37.0,1.85,7.5,99.5,342.87,281.76
2016,11,18,8,0,541.0,46.0,2.1,8.0,140.0,415.91,347.56
2016,11,18,8,15,599.5,52.0,2.05,8.5,182.5,465.37,390.51
2016,11,18,8,30,658.0,58.0,2.0,9.0,225.0,514.19,430.82
2016,11,18,8,45,697.0,62.5,1.95,9.5,265.5,543.22,453.74
2016,11,18,9,0,736.0,67.0,1.9,10.0,306.0,574.92,477.53
2016,11,18,9,15,761.5,70.0,1.9,10.5,342.5,593.55,490.45
2016,11,18,9,30,787.0,73.0,1.9,11.0,379.0,609.24,500.64
2016,11,18,9,45,810.5,74.0,1.9,12.0,411.0,618.24,504.45
2016,11,18,10,0,834.0,75.0,1.9,13.0,443.0,623.93,505.5
2016,11,18,10,15,845.5,76.5,1.95,13.5,467.5,619.31,499.72
2016,11,18,10,30,857.0,78.0,2.0,14.0,492.0,611.41,491.37
2016,11,18,10,45,863.5,79.0,2.15,14.5,509.0,596.74,478.22
2016,11,18,11,0,870.0,80.0,2.3,15.0,526.0,578.96,462.4
2016,11,18,11,15,873.5,81.0,2.4,15.0,536.0,556.49,443.28
2016,11,18,11,30,877.0,82.0,2.5,15.0,546.0,531.15,421.48
2016,11,18,11,45,877.0,82.0,2.65,15.5,548.5,500.37,394.33
2016,11,18,12,0,877.0,82.0,2.8,16.0,551.0,467.18,364.67
2016,11,18,12,15,874.5,82.0,2.85,16.0,546.0,430.7,332.21
2016,11,18,12,30,872.0,82.0,2.9,16.0,541.0,392.27,297.46
2016,11,18,12,45,869.0,80.5,3.0,16.0,529.0,350.55,259.44
2016,11,18,13,0,866.0,79.0,3.1,16.0,517.0,307.33,219.65
2016,11,18,13,15,857.0,77.5,3.1,16.0,497.5,261.41,177.81
2016,11,18,13,30,848.0,76.0,3.1,16.0,478.0,214.93,136.53
2016,11,18,13,45,835.0,74.5,3.15,16.0,452.0,167.56,97.54
2016,11,18,14,0,822.0,73.0,3.2,16.0,426.0,120.44,64.69
2016,11,18,14,15,802.5,70.5,3.1,16.0,393.5,72.82,42.77
2016,11,18,14,30,783.0,68.0,3.0,16.0,361.0,52.89,41.35
2016,11,18,14,45,756.5,64.5,2.95,16.0,324.0,50.93,39.68
2016,11,18,15,0,730.0,61.0,2.9,16.0,287.0,49.0,38.0
2016,11,18,15,15,688.0,57.0,2.55,15.5,245.5,46.59,35.9
2016,11,18,15,30,646.0,53.0,2.2,15.0,204.0,44.23,33.76
2016,11,18,15,45,582.0,46.5,1.9,14.5,162.0,36.15,26.43
2016,11,18,16,0,518.0,40.0,1.6,14.0,120.0,31.79,22.24
2016,11,18,16,15,407.0,31.5,1.5,13.5,81.0,25.48,15.93
2016,11,18,16,30,296.0,23.0,1.4,13.0,42.0,19.07,4.34
2016,11,18,16,45,148.0,11.5,1.3,12.5,21.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
