Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,2.95,13.0,1.0,0.91,0.0
2016,11,19,7,30,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,11,19,7,45,0.0,4.5,3.05,13.0,4.5,3.94,0.0
2016,11,19,8,0,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,11,19,8,15,0.0,9.0,3.15,13.0,9.0,7.9,1.13
2016,11,19,8,30,0.0,11.0,3.2,13.0,11.0,9.66,2.69
2016,11,19,8,45,0.0,13.5,3.3,13.5,13.5,11.86,4.59
2016,11,19,9,0,0.0,16.0,3.4,14.0,16.0,14.07,6.48
2016,11,19,9,15,0.0,18.0,3.4,14.0,18.0,15.83,7.99
2016,11,19,9,30,0.0,20.0,3.4,14.0,20.0,17.6,9.49
2016,11,19,9,45,0.0,14.0,3.45,14.0,14.0,12.32,4.93
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,7.04,0.38
2016,11,19,10,15,0.0,32.0,3.5,14.0,32.0,28.22,18.49
2016,11,19,10,30,0.0,56.0,3.5,14.0,56.0,49.47,36.53
2016,11,19,10,45,0.0,39.0,3.55,14.5,39.0,34.42,23.64
2016,11,19,11,0,0.0,22.0,3.6,15.0,22.0,19.4,10.83
2016,11,19,11,15,0.0,42.0,3.7,15.0,42.0,37.08,25.8
2016,11,19,11,30,0.0,62.0,3.8,15.0,62.0,54.82,40.73
2016,11,19,11,45,0.0,99.5,3.9,15.0,99.5,88.15,68.64
2016,11,19,12,0,0.0,137.0,4.0,15.0,137.0,121.15,96.05
2016,11,19,12,15,0.0,105.5,4.0,15.0,105.5,93.28,72.87
2016,11,19,12,30,0.0,74.0,4.0,15.0,74.0,65.48,49.66
2016,11,19,12,45,0.0,64.0,4.0,15.5,64.0,56.59,42.15
2016,11,19,13,0,0.0,54.0,4.0,16.0,54.0,47.71,34.65
2016,11,19,13,15,40.5,128.5,3.9,16.0,147.5,119.66,93.26
2016,11,19,13,30,81.0,203.0,3.8,16.0,241.0,179.19,140.37
2016,11,19,13,45,47.0,179.0,3.75,16.0,200.5,150.43,118.25
2016,11,19,14,0,13.0,155.0,3.7,16.0,160.0,130.05,103.22
2016,11,19,14,15,6.5,98.5,3.55,15.5,101.0,85.32,66.6
2016,11,19,14,30,0.0,42.0,3.4,15.0,42.0,37.04,27.43
2016,11,19,14,45,0.0,38.0,3.25,15.0,38.0,33.49,24.33
2016,11,19,15,0,0.0,34.0,3.1,15.0,34.0,29.95,21.18
2016,11,19,15,15,0.0,29.0,2.8,14.5,29.0,25.53,17.25
2016,11,19,15,30,0.0,24.0,2.5,14.0,24.0,21.11,13.27
2016,11,19,15,45,0.0,19.0,2.2,14.0,19.0,16.7,9.22
2016,11,19,16,0,0.0,14.0,1.9,14.0,14.0,12.3,5.14
2016,11,19,16,15,0.0,9.0,1.75,13.5,9.0,7.9,1.01
2016,11,19,16,30,0.0,4.0,1.6,13.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,1.5,13.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,65.0,14.5,0.8,12.0,20.0,48.24,0.0
2016,11,20,7,30,130.0,29.0,0.8,12.0,40.0,141.23,94.53
2016,11,20,7,45,181.5,44.5,0.85,12.5,70.0,192.61,153.36
2016,11,20,8,0,233.0,60.0,0.9,13.0,100.0,242.55,197.98
2016,11,20,8,15,265.5,75.0,0.95,13.0,132.0,280.87,231.53
2016,11,20,8,30,298.0,90.0,1.0,13.0,164.0,318.86,263.73
2016,11,20,8,45,317.0,104.0,1.1,13.0,194.5,334.15,277.0
2016,11,20,9,0,336.0,118.0,1.2,13.0,225.0,360.52,298.46
2016,11,20,9,15,359.0,126.5,1.2,13.0,253.5,393.52,324.17
2016,11,20,9,30,382.0,135.0,1.2,13.0,282.0,413.05,338.9
2016,11,20,9,45,218.5,157.0,1.3,13.5,242.5,316.39,259.14
2016,11,20,10,0,55.0,179.0,1.4,14.0,203.0,212.59,172.45
2016,11,20,10,15,111.0,194.5,1.45,14.0,246.5,268.58,218.66
2016,11,20,10,30,167.0,210.0,1.5,14.0,290.0,312.35,253.56
2016,11,20,10,45,107.0,210.0,1.6,14.0,262.0,262.55,212.46
2016,11,20,11,0,47.0,210.0,1.7,14.0,234.0,223.87,180.5
2016,11,20,11,15,28.5,196.5,1.65,14.0,211.0,197.17,158.55
2016,11,20,11,30,10.0,183.0,1.6,14.0,188.0,168.52,135.01
2016,11,20,11,45,11.0,185.5,1.6,14.0,191.0,169.93,136.14
2016,11,20,12,0,12.0,188.0,1.6,14.0,194.0,171.18,137.08
2016,11,20,12,15,6.0,156.5,1.5,14.0,159.5,140.08,111.6
2016,11,20,12,30,0.0,125.0,1.4,14.0,125.0,110.03,86.96
2016,11,20,12,45,0.0,141.5,1.35,14.0,141.5,123.72,98.4
2016,11,20,13,0,0.0,158.0,1.3,14.0,158.0,136.78,109.22
2016,11,20,13,15,48.0,181.0,1.25,14.0,203.5,162.4,128.49
2016,11,20,13,30,96.0,204.0,1.2,14.0,249.0,182.3,142.48
2016,11,20,13,45,213.5,184.0,1.2,14.5,276.5,171.53,128.32
2016,11,20,14,0,331.0,164.0,1.2,15.0,304.0,147.59,105.88
2016,11,20,14,15,541.5,117.5,1.15,15.0,326.0,94.5,66.22
2016,11,20,14,30,752.0,71.0,1.1,15.0,348.0,55.31,43.66
2016,11,20,14,45,728.0,66.5,1.05,15.0,312.0,52.61,41.36
2016,11,20,15,0,704.0,62.0,1.0,15.0,276.0,49.89,38.97
2016,11,20,15,15,660.5,57.5,0.9,14.5,235.5,43.04,32.91
2016,11,20,15,30,617.0,53.0,0.8,14.0,195.0,40.49,30.59
2016,11,20,15,45,550.0,46.5,0.7,14.0,153.5,36.19,26.52
2016,11,20,16,0,483.0,40.0,0.6,14.0,112.0,31.85,22.27
2016,11,20,16,15,369.0,31.0,0.65,13.5,75.0,25.1,15.47
2016,11,20,16,30,255.0,22.0,0.7,13.0,38.0,18.21,2.12
2016,11,20,16,45,127.5,11.0,0.75,12.5,19.0,10.01,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,109.06,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,266.12,174.95
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,334.69,269.0
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,410.11,336.74
2016,11,21,8,15,622.5,44.0,1.6,11.0,173.5,459.13,379.86
2016,11,21,8,30,681.0,49.0,1.6,11.0,215.0,507.2,420.26
2016,11,21,8,45,718.0,53.0,1.65,11.5,255.0,539.05,445.68
2016,11,21,9,0,755.0,57.0,1.7,12.0,295.0,568.7,468.27
2016,11,21,9,15,781.0,59.5,1.65,12.0,331.0,586.95,481.52
2016,11,21,9,30,807.0,62.0,1.6,12.0,367.0,602.32,492.05
2016,11,21,9,45,808.0,68.5,1.6,12.5,395.0,603.52,490.61
2016,11,21,10,0,809.0,75.0,1.6,13.0,423.0,601.58,486.7
2016,11,21,10,15,822.5,76.5,1.55,13.5,448.0,598.6,481.73
2016,11,21,10,30,836.0,78.0,1.5,14.0,473.0,592.38,474.13
2016,11,21,10,45,847.5,78.5,1.5,14.5,491.5,580.62,462.55
2016,11,21,11,0,859.0,79.0,1.5,15.0,510.0,565.61,448.34
2016,11,21,11,15,864.0,79.5,1.45,15.0,520.5,543.93,429.37
2016,11,21,11,30,869.0,80.0,1.4,15.0,531.0,519.35,407.86
2016,11,21,11,45,872.5,79.5,1.4,15.0,534.5,490.24,382.7
2016,11,21,12,0,876.0,79.0,1.4,15.0,538.0,458.97,355.25
2016,11,21,12,15,874.5,78.5,1.4,15.0,533.5,423.49,323.89
2016,11,21,12,30,873.0,78.0,1.4,15.0,529.0,386.0,290.21
2016,11,21,12,45,867.5,77.5,1.4,15.5,517.0,342.85,251.02
2016,11,21,13,0,862.0,77.0,1.4,16.0,505.0,300.23,211.86
2016,11,21,13,15,853.0,76.0,1.35,16.0,486.0,255.26,171.37
2016,11,21,13,30,844.0,75.0,1.3,16.0,467.0,209.69,131.47
2016,11,21,13,45,829.5,73.5,1.3,16.0,441.0,162.63,93.51
2016,11,21,14,0,815.0,72.0,1.3,16.0,415.0,115.97,61.9
2016,11,21,14,15,795.0,69.5,1.25,15.5,383.0,68.99,41.55
2016,11,21,14,30,775.0,67.0,1.2,15.0,351.0,52.28,41.01
2016,11,21,14,45,745.0,64.0,1.15,15.0,314.0,50.7,39.67
2016,11,21,15,0,715.0,61.0,1.1,15.0,277.0,49.17,38.33
2016,11,21,15,15,672.0,56.5,1.0,14.5,236.5,46.32,35.82
2016,11,21,15,30,629.0,52.0,0.9,14.0,196.0,39.79,29.95
2016,11,21,15,45,559.0,46.0,0.8,14.0,154.0,35.86,26.21
2016,11,21,16,0,489.0,40.0,0.7,14.0,112.0,31.93,22.32
2016,11,21,16,15,372.5,31.0,0.75,13.5,74.5,25.17,15.44
2016,11,21,16,30,256.0,22.0,0.8,13.0,37.0,18.28,1.15
2016,11,21,16,45,128.0,11.0,0.85,12.5,18.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.0,13.5,0.2,9.0,20.0,57.08,0.0
2016,11,22,7,30,168.0,27.0,0.2,9.0,40.0,156.17,95.53
2016,11,22,7,45,233.0,41.0,0.2,9.5,71.5,216.81,172.41
2016,11,22,8,0,298.0,55.0,0.2,10.0,103.0,273.48,223.11
2016,11,22,8,15,336.5,68.0,0.25,10.0,137.0,313.86,258.41
2016,11,22,8,30,375.0,81.0,0.3,10.0,171.0,354.05,292.31
2016,11,22,8,45,398.0,93.0,0.4,10.5,203.5,382.46,315.41
2016,11,22,9,0,421.0,105.0,0.5,11.0,236.0,409.51,336.69
2016,11,22,9,15,451.5,110.0,0.65,11.0,266.0,431.55,354.62
2016,11,22,9,30,482.0,115.0,0.8,11.0,296.0,451.93,370.87
2016,11,22,9,45,502.0,122.5,0.95,11.5,324.5,466.5,381.43
2016,11,22,10,0,522.0,130.0,1.1,12.0,353.0,478.79,389.95
2016,11,22,10,15,504.5,142.5,1.15,12.0,368.5,471.15,382.71
2016,11,22,10,30,487.0,155.0,1.2,12.0,384.0,461.71,374.16
2016,11,22,10,45,483.5,163.0,1.3,12.5,397.5,454.15,366.71
2016,11,22,11,0,480.0,171.0,1.4,13.0,411.0,444.81,357.72
2016,11,22,11,15,445.5,183.5,1.4,13.0,409.5,421.81,338.18
2016,11,22,11,30,411.0,196.0,1.4,13.0,408.0,398.7,318.62
2016,11,22,11,45,455.5,186.5,1.45,13.0,423.0,392.59,312.32
2016,11,22,12,0,500.0,177.0,1.5,13.0,438.0,382.55,302.21
2016,11,22,12,15,488.5,178.0,1.5,13.0,431.0,355.62,278.66
2016,11,22,12,30,477.0,179.0,1.5,13.0,424.0,328.28,254.61
2016,11,22,12,45,385.0,193.0,1.55,13.0,388.0,285.73,220.28
2016,11,22,13,0,293.0,207.0,1.6,13.0,352.0,250.96,193.04
2016,11,22,13,15,302.0,197.0,1.6,13.0,341.5,226.98,171.75
2016,11,22,13,30,311.0,187.0,1.6,13.0,331.0,201.94,149.84
2016,11,22,13,45,253.0,182.5,1.6,13.0,295.0,171.3,127.33
2016,11,22,14,0,195.0,178.0,1.6,13.0,259.0,149.94,113.99
2016,11,22,14,15,156.0,165.0,1.55,13.0,227.0,125.74,99.07
2016,11,22,14,30,117.0,152.0,1.5,13.0,195.0,112.76,94.77
2016,11,22,14,45,108.0,137.5,1.45,13.0,174.0,103.05,86.35
2016,11,22,15,0,99.0,123.0,1.4,13.0,153.0,93.08,77.59
2016,11,22,15,15,89.5,106.0,1.25,12.5,130.0,81.29,67.21
2016,11,22,15,30,80.0,89.0,1.1,12.0,107.0,69.18,56.36
2016,11,22,15,45,67.0,71.0,0.95,12.0,84.0,56.1,44.34
2016,11,22,16,0,54.0,53.0,0.8,12.0,61.0,42.67,31.87
2016,11,22,16,15,27.0,36.0,0.8,11.5,40.0,30.26,19.76
2016,11,22,16,30,0.0,19.0,0.8,11.0,19.0,16.59,0.0
2016,11,22,16,45,0.0,9.5,0.85,11.0,9.5,8.64,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,76.5,15.5,1.0,9.5,21.0,54.68,0.0
2016,11,23,7,30,153.0,31.0,1.0,10.0,42.0,152.98,86.29
2016,11,23,7,45,267.5,43.0,1.0,10.5,78.5,239.52,190.35
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,322.68,263.9
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.5,378.87,313.02
2016,11,23,8,30,523.0,72.0,1.3,11.0,196.0,436.22,361.53
2016,11,23,8,45,571.5,77.5,1.45,11.5,235.0,475.65,393.71
2016,11,23,9,0,620.0,83.0,1.6,12.0,274.0,513.16,423.32
2016,11,23,9,15,652.0,87.5,1.65,12.0,310.0,536.84,441.57
2016,11,23,9,30,684.0,92.0,1.7,12.0,346.0,557.89,457.31
2016,11,23,9,45,714.5,93.0,1.8,12.5,378.0,571.21,466.21
2016,11,23,10,0,745.0,94.0,1.9,13.0,410.0,581.42,472.44
2016,11,23,10,15,760.0,96.0,1.9,13.0,434.5,580.04,469.85
2016,11,23,10,30,775.0,98.0,1.9,13.0,459.0,575.55,464.78
2016,11,23,10,45,788.5,98.5,1.95,13.0,477.5,564.26,454.62
2016,11,23,11,0,802.0,99.0,2.0,13.0,496.0,551.5,443.04
2016,11,23,11,15,807.5,100.0,1.95,13.0,507.0,531.84,425.42
2016,11,23,11,30,813.0,101.0,1.9,13.0,518.0,509.39,405.31
2016,11,23,11,45,572.0,157.0,1.9,13.5,451.5,418.38,332.09
2016,11,23,12,0,331.0,213.0,1.9,14.0,385.0,337.96,268.03
2016,11,23,12,15,574.0,156.0,1.9,14.0,450.5,368.86,288.02
2016,11,23,12,30,817.0,99.0,1.9,14.0,516.0,381.21,289.73
2016,11,23,12,45,812.5,97.0,1.95,14.0,504.0,341.0,253.04
2016,11,23,13,0,808.0,95.0,2.0,14.0,492.0,299.54,215.14
2016,11,23,13,15,630.0,127.0,2.0,14.0,429.0,243.8,172.32
2016,11,23,13,30,452.0,159.0,2.0,14.0,366.0,202.74,144.03
2016,11,23,13,45,327.0,167.5,2.05,14.0,313.0,169.59,122.4
2016,11,23,14,0,202.0,176.0,2.1,14.0,260.0,148.88,112.63
2016,11,23,14,15,101.0,137.5,2.0,13.5,179.5,107.14,84.22
2016,11,23,14,30,0.0,99.0,1.9,13.0,99.0,84.66,70.1
2016,11,23,14,45,0.0,88.5,1.8,13.0,88.5,76.02,62.53
2016,11,23,15,0,0.0,78.0,1.7,13.0,78.0,67.29,54.78
2016,11,23,15,15,284.0,69.5,1.5,12.5,133.0,50.78,40.08
2016,11,23,15,30,568.0,61.0,1.3,12.0,188.0,47.29,36.88
2016,11,23,15,45,498.5,53.0,1.1,12.0,147.5,41.91,31.77
2016,11,23,16,0,429.0,45.0,0.9,12.0,107.0,36.47,26.43
2016,11,23,16,15,309.0,34.0,0.9,11.0,70.5,28.0,17.81
2016,11,23,16,30,189.0,23.0,0.9,10.0,34.0,18.21,0.0
2016,11,23,16,45,94.5,11.5,0.95,9.5,17.0,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,99.5,14.0,0.85,6.0,20.5,65.25,0.0
2016,11,24,7,30,199.0,28.0,0.9,6.0,41.0,172.09,89.41
2016,11,24,7,45,312.0,39.5,1.0,6.5,79.0,257.47,206.62
2016,11,24,8,0,425.0,51.0,1.1,7.0,117.0,341.68,283.06
2016,11,24,8,15,494.5,59.0,1.05,7.5,158.0,398.47,332.21
2016,11,24,8,30,564.0,67.0,1.0,8.0,199.0,454.74,378.71
2016,11,24,8,45,616.5,71.5,0.95,8.5,239.5,495.55,411.01
2016,11,24,9,0,669.0,76.0,0.9,9.0,280.0,534.43,440.39
2016,11,24,9,15,700.0,80.0,0.85,9.5,316.5,556.88,455.88
2016,11,24,9,30,731.0,84.0,0.8,10.0,353.0,576.63,468.73
2016,11,24,9,45,753.0,86.5,0.8,10.5,384.0,586.08,473.81
2016,11,24,10,0,775.0,89.0,0.8,11.0,415.0,592.45,476.38
2016,11,24,10,15,789.5,91.5,0.75,11.5,440.0,589.06,470.97
2016,11,24,10,30,804.0,94.0,0.7,12.0,465.0,584.96,464.89
2016,11,24,10,45,817.0,94.0,0.7,12.5,484.0,574.13,454.2
2016,11,24,11,0,830.0,94.0,0.7,13.0,503.0,560.05,440.94
2016,11,24,11,15,835.5,95.0,0.65,13.0,513.5,539.83,423.16
2016,11,24,11,30,841.0,96.0,0.6,13.0,524.0,516.74,402.92
2016,11,24,11,45,848.0,94.0,0.55,13.0,528.5,488.6,378.5
2016,11,24,12,0,855.0,92.0,0.5,13.0,533.0,457.72,351.46
2016,11,24,12,15,853.0,92.0,0.5,13.0,528.5,422.58,320.95
2016,11,24,12,30,851.0,92.0,0.5,13.0,524.0,385.51,288.21
2016,11,24,12,45,845.5,91.0,0.55,13.5,512.0,344.68,251.71
2016,11,24,13,0,840.0,90.0,0.6,14.0,500.0,302.59,213.73
2016,11,24,13,15,623.5,128.5,0.65,14.0,426.5,243.0,170.2
2016,11,24,13,30,407.0,167.0,0.7,14.0,353.0,200.73,143.3
2016,11,24,13,45,479.5,142.5,0.8,14.0,349.5,166.48,112.64
2016,11,24,14,0,552.0,118.0,0.9,14.0,346.0,126.49,81.22
2016,11,24,14,15,560.5,106.0,0.9,13.5,322.0,85.19,60.03
2016,11,24,14,30,569.0,94.0,0.9,13.0,298.0,67.33,54.73
2016,11,24,14,45,523.0,93.5,0.95,13.0,266.0,68.65,55.99
2016,11,24,15,0,477.0,93.0,1.0,13.0,234.0,67.94,55.37
2016,11,24,15,15,530.5,76.0,0.9,12.5,211.5,58.19,46.7
2016,11,24,15,30,584.0,59.0,0.8,12.0,189.0,45.71,35.47
2016,11,24,15,45,508.5,52.0,0.75,11.5,147.5,41.13,31.15
2016,11,24,16,0,433.0,45.0,0.7,11.0,106.0,36.56,26.61
2016,11,24,16,15,314.0,33.5,0.75,10.5,69.5,27.61,17.43
2016,11,24,16,30,195.0,22.0,0.8,10.0,33.0,18.4,0.0
2016,11,24,16,45,97.5,11.0,0.85,10.0,16.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,25.5,12.0,0.8,8.0,14.0,24.3,0.0
2016,11,25,7,30,51.0,24.0,0.8,8.0,28.0,64.05,25.22
2016,11,25,7,45,102.0,40.5,0.8,8.5,54.0,129.08,100.7
2016,11,25,8,0,153.0,57.0,0.8,9.0,80.0,178.21,146.07
2016,11,25,8,15,181.5,73.5,0.8,9.0,109.5,214.47,178.52
2016,11,25,8,30,210.0,90.0,0.8,9.0,139.0,250.46,209.82
2016,11,25,8,45,227.5,105.5,0.85,9.5,167.0,277.71,232.62
2016,11,25,9,0,245.0,121.0,0.9,10.0,195.0,304.1,254.01
2016,11,25,9,15,269.0,130.5,0.95,10.0,221.0,326.06,271.91
2016,11,25,9,30,293.0,140.0,1.0,10.0,247.0,347.15,288.73
2016,11,25,9,45,272.0,156.0,1.05,10.5,262.0,346.56,286.69
2016,11,25,10,0,251.0,172.0,1.1,11.0,277.0,344.74,283.74
2016,11,25,10,15,146.0,179.0,1.15,11.0,241.0,272.36,223.77
2016,11,25,10,30,41.0,186.0,1.2,11.0,205.0,204.04,166.56
2016,11,25,10,45,212.5,187.0,1.3,11.5,290.5,305.91,250.87
2016,11,25,11,0,384.0,188.0,1.4,12.0,376.0,398.98,323.83
2016,11,25,11,15,371.5,195.5,1.4,12.0,380.5,385.96,311.51
2016,11,25,11,30,359.0,203.0,1.4,12.0,385.0,372.17,299.24
2016,11,25,11,45,208.5,210.5,1.45,12.0,316.5,290.27,233.54
2016,11,25,12,0,58.0,218.0,1.5,12.0,248.0,219.32,176.81
2016,11,25,12,15,29.0,188.0,1.5,12.0,203.0,177.37,142.9
2016,11,25,12,30,0.0,158.0,1.5,12.0,158.0,138.29,111.18
2016,11,25,12,45,38.5,184.0,1.5,12.5,203.0,170.36,136.63
2016,11,25,13,0,77.0,210.0,1.5,13.0,248.0,196.75,156.42
2016,11,25,13,15,38.5,175.0,1.5,13.0,194.0,155.2,123.44
2016,11,25,13,30,0.0,140.0,1.5,13.0,140.0,120.15,96.15
2016,11,25,13,45,65.0,158.5,1.5,13.0,185.0,137.4,107.85
2016,11,25,14,0,130.0,177.0,1.5,13.0,230.0,143.76,111.43
2016,11,25,14,15,74.0,155.0,1.45,12.5,185.0,121.84,97.27
2016,11,25,14,30,18.0,133.0,1.4,12.0,140.0,109.18,92.0
2016,11,25,14,45,14.0,120.0,1.4,12.0,125.0,98.89,83.02
2016,11,25,15,0,10.0,107.0,1.4,12.0,110.0,88.46,73.8
2016,11,25,15,15,5.0,92.0,1.25,12.0,93.5,76.5,63.07
2016,11,25,15,30,0.0,77.0,1.1,12.0,77.0,64.41,52.08
2016,11,25,15,45,0.0,60.0,0.95,12.0,60.0,50.75,39.55
2016,11,25,16,0,0.0,43.0,0.8,12.0,43.0,36.91,26.76
2016,11,25,16,15,0.0,28.0,0.8,11.5,28.0,24.41,14.61
2016,11,25,16,30,0.0,13.0,0.8,11.0,13.0,11.44,0.0
2016,11,25,16,45,0.0,6.5,0.8,11.0,6.5,5.91,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,10.55,0.0
2016,11,26,7,45,0.0,25.0,1.65,10.0,25.0,22.04,12.26
2016,11,26,8,0,0.0,38.0,1.7,10.0,38.0,34.74,23.87
2016,11,26,8,15,0.0,52.5,1.75,10.0,52.5,49.25,36.76
2016,11,26,8,30,0.0,67.0,1.8,10.0,67.0,63.37,49.24
2016,11,26,8,45,0.0,81.0,1.9,10.5,81.0,76.65,60.75
2016,11,26,9,0,0.0,95.0,2.0,11.0,95.0,89.77,71.93
2016,11,26,9,15,0.0,108.0,2.05,11.0,108.0,101.66,82.05
2016,11,26,9,30,0.0,121.0,2.1,11.0,121.0,113.46,91.98
2016,11,26,9,45,25.0,145.0,2.2,11.0,155.5,152.2,125.09
2016,11,26,10,0,50.0,169.0,2.3,11.0,190.0,199.09,164.43
2016,11,26,10,15,70.5,183.5,2.4,11.0,215.0,223.07,184.19
2016,11,26,10,30,91.0,198.0,2.5,11.0,240.0,245.91,202.84
2016,11,26,10,45,60.0,194.5,2.6,11.0,223.0,219.83,180.54
2016,11,26,11,0,29.0,191.0,2.7,11.0,206.0,195.49,159.88
2016,11,26,11,15,244.5,185.5,2.75,11.0,309.0,310.23,255.08
2016,11,26,11,30,460.0,180.0,2.8,11.0,412.0,405.0,329.7
2016,11,26,11,45,240.0,186.5,2.85,11.0,308.0,286.6,233.04
2016,11,26,12,0,20.0,193.0,2.9,11.0,204.0,178.9,145.31
2016,11,26,12,15,164.0,201.5,2.95,11.0,284.5,243.28,196.77
2016,11,26,12,30,308.0,210.0,3.0,11.0,365.0,291.71,232.32
2016,11,26,12,45,154.0,152.5,3.05,11.5,230.0,180.03,142.37
2016,11,26,13,0,0.0,95.0,3.1,12.0,95.0,83.8,65.88
2016,11,26,13,15,58.0,146.5,2.95,12.0,173.0,137.27,108.77
2016,11,26,13,30,116.0,198.0,2.8,12.0,251.0,177.79,139.73
2016,11,26,13,45,58.0,147.5,2.7,12.0,174.0,128.57,101.29
2016,11,26,14,0,0.0,97.0,2.6,12.0,97.0,84.35,66.73
2016,11,26,14,15,186.5,111.0,2.5,11.5,177.5,85.52,65.81
2016,11,26,14,30,373.0,125.0,2.4,11.0,258.0,88.01,73.69
2016,11,26,14,45,325.5,121.0,2.3,11.0,228.5,89.84,75.38
2016,11,26,15,0,278.0,117.0,2.2,11.0,199.0,86.94,72.78
2016,11,26,15,15,250.0,102.5,2.15,11.0,168.0,77.06,63.84
2016,11,26,15,30,222.0,88.0,2.1,11.0,137.0,66.93,54.53
2016,11,26,15,45,175.0,72.0,2.05,11.0,105.5,55.43,43.83
2016,11,26,16,0,128.0,56.0,2.0,11.0,74.0,43.65,32.7
2016,11,26,16,15,72.0,38.0,2.05,10.5,47.5,30.87,19.89
2016,11,26,16,30,16.0,20.0,2.1,10.0,21.0,17.17,0.0
2016,11,26,16,45,8.0,10.0,2.15,10.0,10.5,9.1,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,1.35,8.5,18.0,63.94,0.0
2016,11,27,7,30,204.0,24.0,1.5,9.0,36.0,161.92,39.68
2016,11,27,7,45,332.5,33.5,1.65,9.5,73.0,260.99,203.5
2016,11,27,8,0,461.0,43.0,1.8,10.0,110.0,351.02,287.59
2016,11,27,8,15,531.5,50.0,1.9,10.0,150.5,406.58,337.5
2016,11,27,8,30,602.0,57.0,2.0,10.0,191.0,461.97,385.29
2016,11,27,8,45,653.5,60.5,2.1,10.5,231.5,500.59,417.34
2016,11,27,9,0,705.0,64.0,2.2,11.0,272.0,537.43,446.71
2016,11,27,9,15,635.5,79.0,2.2,11.0,284.5,510.38,424.4
2016,11,27,9,30,566.0,94.0,2.2,11.0,297.0,480.08,399.32
2016,11,27,9,45,559.0,105.5,2.2,11.5,320.5,482.24,399.41
2016,11,27,10,0,552.0,117.0,2.2,12.0,344.0,482.01,397.18
2016,11,27,10,15,695.0,97.0,2.1,12.0,400.0,535.99,438.94
2016,11,27,10,30,838.0,77.0,2.0,12.0,456.0,581.71,472.59
2016,11,27,10,45,847.5,78.0,1.95,12.5,474.0,569.69,459.92
2016,11,27,11,0,857.0,79.0,1.9,13.0,492.0,554.51,445.06
2016,11,27,11,15,861.5,79.5,1.75,13.0,503.0,533.07,425.5
2016,11,27,11,30,866.0,80.0,1.6,13.0,514.0,508.78,403.42
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.5,479.48,376.6
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,447.85,347.58
2016,11,27,12,15,700.5,120.0,1.3,14.0,473.0,384.94,296.61
2016,11,27,12,30,538.0,158.0,1.2,14.0,427.0,328.45,251.63
2016,11,27,12,45,452.0,173.0,1.2,14.0,395.5,288.16,218.97
2016,11,27,13,0,366.0,188.0,1.2,14.0,364.0,253.48,191.43
2016,11,27,13,15,316.5,187.5,1.15,14.0,336.0,221.36,165.55
2016,11,27,13,30,267.0,187.0,1.1,14.0,308.0,193.02,143.62
2016,11,27,13,45,299.5,171.5,1.05,14.0,299.5,168.02,122.05
2016,11,27,14,0,332.0,156.0,1.0,14.0,291.0,139.95,100.54
2016,11,27,14,15,271.5,149.5,1.0,13.5,254.5,112.7,87.05
2016,11,27,14,30,211.0,143.0,1.0,13.0,218.0,103.26,86.42
2016,11,27,14,45,194.0,130.5,1.0,13.0,194.0,99.01,82.77
2016,11,27,15,0,177.0,118.0,1.0,13.0,170.0,90.12,74.93
2016,11,27,15,15,162.5,102.0,0.95,12.5,144.0,78.83,64.97
2016,11,27,15,30,148.0,86.0,0.9,12.0,118.0,67.25,54.57
2016,11,27,15,45,126.0,68.5,0.85,11.5,91.5,54.38,42.81
2016,11,27,16,0,104.0,51.0,0.8,11.0,65.0,40.04,29.55
2016,11,27,16,15,52.0,35.5,0.8,10.5,42.5,29.07,18.34
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,17.21,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,1.5,10.0,16.5,50.23,0.0
2016,11,28,7,30,152.0,24.0,1.7,10.0,33.0,134.5,13.73
2016,11,28,7,45,271.0,36.0,1.95,10.5,68.0,229.43,176.47
2016,11,28,8,0,390.0,48.0,2.2,11.0,103.0,312.96,255.83
2016,11,28,8,15,465.5,56.0,2.3,11.0,143.0,372.26,308.89
2016,11,28,8,30,541.0,64.0,2.4,11.0,183.0,431.28,359.82
2016,11,28,8,45,600.0,67.5,2.5,11.0,223.5,474.43,396.49
2016,11,28,9,0,659.0,71.0,2.6,11.0,264.0,515.76,430.52
2016,11,28,9,15,634.5,78.0,2.6,11.0,283.0,507.17,423.21
2016,11,28,9,30,610.0,85.0,2.6,11.0,302.0,496.1,413.7
2016,11,28,9,45,496.5,116.5,2.65,11.5,303.5,449.75,374.06
2016,11,28,10,0,383.0,148.0,2.7,12.0,305.0,407.29,337.33
2016,11,28,10,15,529.0,136.5,2.7,12.0,367.0,473.07,390.26
2016,11,28,10,30,675.0,125.0,2.7,12.0,429.0,538.19,440.41
2016,11,28,10,45,658.0,122.5,2.75,12.5,428.0,509.89,415.62
2016,11,28,11,0,641.0,120.0,2.8,13.0,427.0,480.02,389.99
2016,11,28,11,15,601.0,135.0,2.75,13.0,428.5,454.23,367.52
2016,11,28,11,30,561.0,150.0,2.7,13.0,430.0,424.32,341.78
2016,11,28,11,45,660.0,133.5,2.65,13.5,465.0,435.73,347.28
2016,11,28,12,0,759.0,117.0,2.6,14.0,500.0,435.4,342.22
2016,11,28,12,15,756.5,117.0,2.55,14.0,496.0,402.93,312.73
2016,11,28,12,30,754.0,117.0,2.5,14.0,492.0,368.77,281.5
2016,11,28,12,45,712.0,114.0,2.45,14.0,462.0,318.47,237.99
2016,11,28,13,0,670.0,111.0,2.4,14.0,432.0,270.32,196.24
2016,11,28,13,15,690.5,111.5,2.35,14.0,431.0,241.12,167.92
2016,11,28,13,30,711.0,112.0,2.3,14.0,430.0,208.87,137.97
2016,11,28,13,45,706.5,105.5,2.25,14.0,406.5,164.88,102.16
2016,11,28,14,0,702.0,99.0,2.2,14.0,383.0,120.64,71.72
2016,11,28,14,15,677.0,95.5,2.1,14.0,352.0,78.25,53.79
2016,11,28,14,30,652.0,92.0,2.0,14.0,321.0,66.69,53.99
2016,11,28,14,45,636.0,83.5,1.9,14.0,287.5,61.47,49.41
2016,11,28,15,0,620.0,75.0,1.8,14.0,254.0,56.15,44.68
2016,11,28,15,15,569.5,69.5,1.55,13.5,215.0,53.1,41.97
2016,11,28,15,30,519.0,64.0,1.3,13.0,176.0,50.11,39.19
2016,11,28,15,45,465.0,54.0,1.1,12.5,138.0,43.06,32.64
2016,11,28,16,0,411.0,44.0,0.9,12.0,100.0,35.83,25.74
2016,11,28,16,15,287.0,33.0,0.95,11.5,65.0,27.31,16.72
2016,11,28,16,30,163.0,22.0,1.0,11.0,30.0,17.43,0.0
2016,11,28,16,45,81.5,11.0,1.1,10.5,15.0,10.01,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.5,9.0,1.65,6.5,18.0,98.57,0.0
2016,11,29,7,30,351.0,18.0,1.8,7.0,36.0,226.79,0.0
2016,11,29,7,45,463.0,25.0,2.0,8.0,74.0,316.03,242.8
2016,11,29,8,0,575.0,32.0,2.2,9.0,112.0,395.72,324.14
2016,11,29,8,15,638.0,37.0,2.3,9.0,153.0,446.18,371.19
2016,11,29,8,30,701.0,42.0,2.4,9.0,194.0,496.07,415.21
2016,11,29,8,45,739.5,45.5,2.5,9.5,234.0,527.92,442.19
2016,11,29,9,0,778.0,49.0,2.6,10.0,274.0,557.66,466.15
2016,11,29,9,15,804.0,51.0,2.6,10.5,310.0,570.49,475.52
2016,11,29,9,30,830.0,53.0,2.6,11.0,346.0,585.48,485.82
2016,11,29,9,45,846.5,55.5,2.6,11.5,376.5,592.31,489.16
