Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,0,863.0,58.0,2.6,12.0,407.0,596.01,489.75
2016,11,29,10,15,875.5,59.5,2.5,12.0,432.0,592.89,485.31
2016,11,29,10,30,888.0,61.0,2.4,12.0,457.0,586.51,478.14
2016,11,29,10,45,893.5,62.5,2.3,12.5,475.0,572.89,464.29
2016,11,29,11,0,899.0,64.0,2.2,13.0,493.0,556.17,447.87
2016,11,29,11,15,903.5,64.5,2.1,13.0,504.0,534.8,428.43
2016,11,29,11,30,908.0,65.0,2.0,13.0,515.0,510.5,406.33
2016,11,29,11,45,907.0,66.0,1.95,13.5,518.5,481.33,379.49
2016,11,29,12,0,906.0,67.0,1.9,14.0,522.0,449.7,350.27
2016,11,29,12,15,904.5,67.0,1.85,14.0,518.0,414.59,318.39
2016,11,29,12,30,903.0,67.0,1.8,14.0,514.0,377.37,284.16
2016,11,29,12,45,890.0,69.0,1.75,14.0,501.5,336.52,246.71
2016,11,29,13,0,877.0,71.0,1.7,14.0,489.0,294.72,208.27
2016,11,29,13,15,868.0,70.0,1.65,14.0,470.5,250.54,168.06
2016,11,29,13,30,859.0,69.0,1.6,14.0,452.0,201.31,125.03
2016,11,29,13,45,845.5,67.5,1.6,14.0,427.0,154.46,87.36
2016,11,29,14,0,832.0,66.0,1.6,14.0,402.0,107.83,56.43
2016,11,29,14,15,812.5,64.0,1.5,14.0,370.5,61.13,38.0
2016,11,29,14,30,793.0,62.0,1.4,14.0,339.0,48.83,38.14
2016,11,29,14,45,763.5,59.0,1.3,14.0,302.5,47.11,36.65
2016,11,29,15,0,734.0,56.0,1.2,14.0,266.0,45.44,35.15
2016,11,29,15,15,691.0,52.0,1.05,13.5,226.5,42.87,32.87
2016,11,29,15,30,648.0,48.0,0.9,13.0,187.0,40.35,30.52
2016,11,29,15,45,579.5,42.0,0.8,12.5,146.0,35.92,26.33
2016,11,29,16,0,511.0,36.0,0.7,12.0,105.0,28.83,19.63
2016,11,29,16,15,391.0,27.0,0.65,11.5,68.5,21.91,12.26
2016,11,29,16,30,271.0,18.0,0.6,11.0,32.0,14.83,0.0
2016,11,29,16,45,135.5,9.0,0.6,11.0,16.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,89.5,10.0,0.65,9.0,14.5,54.97,0.0
2016,11,30,7,30,179.0,20.0,0.6,9.0,29.0,140.07,0.0
2016,11,30,7,45,299.5,31.0,0.6,9.5,63.5,237.46,177.58
2016,11,30,8,0,420.0,42.0,0.6,10.0,98.0,322.58,260.19
2016,11,30,8,15,494.0,49.0,0.7,10.0,138.0,379.29,310.62
2016,11,30,8,30,568.0,56.0,0.8,10.0,178.0,435.98,358.94
2016,11,30,8,45,621.5,60.0,0.95,10.5,217.5,475.96,392.16
2016,11,30,9,0,675.0,64.0,1.1,11.0,257.0,514.31,422.9
2016,11,30,9,15,349.5,98.5,1.15,11.0,199.0,347.17,288.22
2016,11,30,9,30,24.0,133.0,1.2,11.0,141.0,142.02,115.79
2016,11,30,9,45,100.5,152.0,1.3,11.0,191.5,225.2,186.85
2016,11,30,10,0,177.0,171.0,1.4,11.0,242.0,287.71,238.38
2016,11,30,10,15,175.5,182.5,1.4,11.0,256.5,293.14,241.76
2016,11,30,10,30,174.0,194.0,1.4,11.0,271.0,297.77,244.74
2016,11,30,10,45,94.0,184.0,1.4,11.5,226.0,228.17,186.54
2016,11,30,11,0,14.0,174.0,1.4,12.0,181.0,165.4,133.85
2016,11,30,11,15,14.5,178.0,1.4,12.0,185.5,167.86,135.92
2016,11,30,11,30,15.0,182.0,1.4,12.0,190.0,170.24,137.73
2016,11,30,11,45,431.5,134.0,1.45,12.0,349.5,328.17,264.45
2016,11,30,12,0,848.0,86.0,1.5,12.0,509.0,442.73,347.55
2016,11,30,12,15,846.0,85.5,1.55,12.0,505.5,408.03,315.5
2016,11,30,12,30,844.0,85.0,1.6,12.0,502.0,371.42,282.21
2016,11,30,12,45,837.5,84.5,1.65,12.5,490.5,331.71,245.41
2016,11,30,13,0,831.0,84.0,1.7,13.0,479.0,290.79,207.37
2016,11,30,13,15,505.5,138.5,1.7,13.0,376.0,221.71,159.45
2016,11,30,13,30,180.0,193.0,1.7,13.0,273.0,184.63,141.53
2016,11,30,13,45,174.0,184.0,1.75,13.0,257.5,164.4,125.44
2016,11,30,14,0,168.0,175.0,1.8,13.0,242.0,144.53,110.91
2016,11,30,14,15,455.5,123.5,1.75,12.5,286.5,93.8,69.82
2016,11,30,14,30,743.0,72.0,1.7,12.0,331.0,56.85,45.61
2016,11,30,14,45,711.0,68.5,1.7,12.0,295.0,50.11,39.64
2016,11,30,15,0,679.0,65.0,1.7,12.0,259.0,48.43,38.12
2016,11,30,15,15,631.5,60.0,1.5,11.5,219.5,45.52,35.5
2016,11,30,15,30,584.0,55.0,1.3,11.0,180.0,42.62,32.79
2016,11,30,15,45,508.5,48.5,1.1,11.0,140.0,38.35,28.65
2016,11,30,16,0,433.0,42.0,0.9,11.0,100.0,34.11,24.32
2016,11,30,16,15,216.5,35.5,0.85,10.5,64.5,27.8,17.05
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,23.44,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,13.19,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,6.5,16.0,86.08,0.0
2016,12,1,7,30,307.0,17.0,1.7,7.0,32.0,198.65,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.5,69.0,295.39,220.79
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,381.71,312.43
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,435.17,362.19
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,488.08,408.65
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,522.3,438.36
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,554.44,465.05
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,573.95,480.93
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,590.63,493.9
2016,12,1,9,45,842.5,60.0,3.55,10.5,374.0,596.57,497.02
2016,12,1,10,0,855.0,64.0,3.7,11.0,405.0,599.31,497.28
2016,12,1,10,15,868.5,65.5,3.7,11.5,430.5,592.89,489.84
2016,12,1,10,30,882.0,67.0,3.7,12.0,456.0,587.15,482.62
2016,12,1,10,45,890.5,68.0,3.75,12.5,474.5,574.75,470.06
2016,12,1,11,0,899.0,69.0,3.8,13.0,493.0,559.17,454.76
2016,12,1,11,15,903.5,69.5,3.8,13.0,504.5,537.84,435.37
2016,12,1,11,30,908.0,70.0,3.8,13.0,516.0,513.58,413.23
2016,12,1,11,45,910.0,70.0,3.8,13.5,520.0,484.83,386.32
2016,12,1,12,0,912.0,70.0,3.8,14.0,524.0,453.45,356.83
2016,12,1,12,15,910.0,70.0,3.8,14.0,520.0,418.05,324.21
2016,12,1,12,30,908.0,70.0,3.8,14.0,516.0,380.55,289.24
2016,12,1,12,45,899.0,70.5,3.8,14.0,503.5,339.45,250.95
2016,12,1,13,0,890.0,71.0,3.8,14.0,491.0,297.14,211.41
2016,12,1,13,15,880.5,70.0,3.75,14.0,472.5,252.44,170.24
2016,12,1,13,30,871.0,69.0,3.7,14.0,454.0,202.76,126.39
2016,12,1,13,45,854.0,68.0,3.7,14.0,428.0,155.49,88.24
2016,12,1,14,0,837.0,67.0,3.7,14.0,402.0,108.74,57.26
2016,12,1,14,15,816.0,65.0,3.55,13.5,370.5,61.88,38.85
2016,12,1,14,30,795.0,63.0,3.4,13.0,339.0,49.74,39.09
2016,12,1,14,45,764.0,60.0,3.25,13.0,302.0,48.03,37.6
2016,12,1,15,0,733.0,57.0,3.1,13.0,265.0,46.37,36.1
2016,12,1,15,15,688.5,53.0,2.85,12.5,225.5,43.82,33.81
2016,12,1,15,30,644.0,49.0,2.6,12.0,186.0,41.33,31.47
2016,12,1,15,45,570.5,43.0,2.35,11.5,144.5,33.79,24.49
2016,12,1,16,0,497.0,37.0,2.1,11.0,103.0,29.74,20.45
2016,12,1,16,15,248.5,34.0,2.05,10.5,67.0,26.67,16.03
2016,12,1,16,30,0.0,31.0,2.0,10.0,31.0,24.68,0.0
2016,12,1,16,45,0.0,15.5,2.0,9.5,15.5,14.1,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,148.0,8.0,2.4,6.5,14.5,82.5,0.0
2016,12,2,7,30,296.0,16.0,2.6,7.0,29.0,190.53,0.0
2016,12,2,7,45,416.5,24.5,2.85,7.5,65.5,286.1,210.59
2016,12,2,8,0,537.0,33.0,3.1,8.0,102.0,370.59,304.18
2016,12,2,8,15,605.0,38.5,3.2,8.5,143.0,424.08,354.39
2016,12,2,8,30,673.0,44.0,3.3,9.0,184.0,477.03,401.0
2016,12,2,8,45,715.5,47.5,3.45,9.5,224.0,511.11,430.47
2016,12,2,9,0,758.0,51.0,3.6,10.0,264.0,543.14,456.88
2016,12,2,9,15,674.5,68.0,3.7,10.5,276.0,514.73,432.67
2016,12,2,9,30,591.0,85.0,3.8,11.0,288.0,479.75,402.83
2016,12,2,9,45,714.5,74.5,3.9,11.5,342.0,536.61,448.2
2016,12,2,10,0,838.0,64.0,4.0,12.0,396.0,587.79,487.43
2016,12,2,10,15,851.5,65.5,3.95,12.0,421.5,585.19,483.45
2016,12,2,10,30,865.0,67.0,3.9,12.0,447.0,576.22,474.55
2016,12,2,10,45,874.0,68.0,3.9,12.5,465.5,564.48,462.42
2016,12,2,11,0,883.0,69.0,3.9,13.0,484.0,549.6,447.56
2016,12,2,11,15,888.0,69.5,3.85,13.0,495.0,529.02,428.63
2016,12,2,11,30,893.0,70.0,3.8,13.0,506.0,505.51,406.99
2016,12,2,11,45,894.5,70.0,3.8,13.0,510.0,477.08,381.06
2016,12,2,12,0,896.0,70.0,3.8,13.0,514.0,446.11,352.52
2016,12,2,12,15,894.0,70.0,3.8,13.0,510.0,411.37,320.35
2016,12,2,12,30,892.0,70.0,3.8,13.0,506.0,374.57,285.86
2016,12,2,12,45,879.5,71.5,3.8,13.5,493.5,334.07,247.6
2016,12,2,13,0,867.0,73.0,3.8,14.0,481.0,289.57,206.04
2016,12,2,13,15,857.5,72.0,3.75,14.0,462.5,245.33,165.34
2016,12,2,13,30,848.0,71.0,3.7,14.0,444.0,200.49,125.53
2016,12,2,13,45,480.5,120.5,3.65,14.0,329.5,148.54,98.8
2016,12,2,14,0,113.0,170.0,3.6,14.0,215.0,137.44,106.83
2016,12,2,14,15,108.5,157.5,3.4,13.5,198.0,118.81,94.39
2016,12,2,14,30,104.0,145.0,3.2,13.0,181.0,107.98,90.8
2016,12,2,14,45,99.5,130.0,3.0,13.0,161.5,97.94,81.98
2016,12,2,15,0,95.0,115.0,2.8,13.0,142.0,87.63,72.82
2016,12,2,15,15,359.0,82.0,2.4,12.5,161.5,60.63,48.8
2016,12,2,15,30,623.0,49.0,2.0,12.0,181.0,41.28,31.42
2016,12,2,15,45,551.0,43.0,1.7,11.5,140.5,33.75,24.47
2016,12,2,16,0,479.0,37.0,1.4,11.0,100.0,29.72,20.43
2016,12,2,16,15,357.0,27.5,1.35,10.5,64.5,22.37,12.52
2016,12,2,16,30,235.0,18.0,1.3,10.0,29.0,14.85,0.0
2016,12,2,16,45,117.5,9.0,1.3,10.0,14.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,8.0,1.0,8.0,12.5,64.22,0.0
2016,12,3,7,30,225.0,16.0,1.0,8.0,25.0,133.06,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,255.59,181.78
2016,12,3,8,0,474.0,34.0,1.0,9.0,94.0,341.48,275.34
2016,12,3,8,15,545.0,40.0,1.15,9.5,133.5,389.33,320.17
2016,12,3,8,30,616.0,46.0,1.3,10.0,173.0,443.96,367.29
2016,12,3,8,45,666.0,49.5,1.5,10.5,212.5,482.21,399.82
2016,12,3,9,0,716.0,53.0,1.7,11.0,252.0,518.57,429.56
2016,12,3,9,15,645.0,70.0,1.75,11.5,267.0,497.95,412.01
2016,12,3,9,30,574.0,87.0,1.8,12.0,282.0,470.6,389.03
2016,12,3,9,45,688.0,77.0,1.9,12.5,332.5,522.44,429.61
2016,12,3,10,0,802.0,67.0,2.0,13.0,383.0,568.56,464.11
2016,12,3,10,15,816.5,68.5,2.0,13.0,407.5,566.98,461.09
2016,12,3,10,30,831.0,70.0,2.0,13.0,432.0,562.23,455.73
2016,12,3,10,45,837.5,72.0,2.0,13.5,450.0,550.35,443.83
2016,12,3,11,0,844.0,74.0,2.0,14.0,468.0,535.45,429.4
2016,12,3,11,15,850.0,74.5,2.0,14.0,479.5,515.7,411.77
2016,12,3,11,30,856.0,75.0,2.0,14.0,491.0,493.07,391.5
2016,12,3,11,45,853.5,76.5,2.0,14.5,494.5,464.8,365.74
2016,12,3,12,0,851.0,78.0,2.0,15.0,498.0,434.28,337.76
2016,12,3,12,15,849.5,78.0,2.0,15.0,494.5,400.57,307.34
2016,12,3,12,30,848.0,78.0,2.0,15.0,491.0,364.89,274.7
2016,12,3,12,45,845.0,77.0,2.0,15.5,481.0,326.0,238.51
2016,12,3,13,0,842.0,76.0,2.0,16.0,471.0,285.62,200.9
2016,12,3,13,15,833.5,74.5,1.95,16.0,453.0,242.28,161.71
2016,12,3,13,30,825.0,73.0,1.9,16.0,435.0,198.31,123.29
2016,12,3,13,45,805.5,73.0,1.85,16.0,410.0,153.86,88.08
2016,12,3,14,0,786.0,73.0,1.8,16.0,385.0,110.23,59.73
2016,12,3,14,15,765.0,70.5,1.65,16.0,354.5,65.57,42.0
2016,12,3,14,30,744.0,68.0,1.5,16.0,324.0,53.63,42.07
2016,12,3,14,45,707.5,65.5,1.35,16.0,288.0,52.45,41.07
2016,12,3,15,0,671.0,63.0,1.2,16.0,252.0,46.91,36.15
2016,12,3,15,15,625.0,58.0,1.1,15.0,213.5,43.95,33.59
2016,12,3,15,30,579.0,53.0,1.0,14.0,175.0,41.0,30.93
2016,12,3,15,45,503.0,46.5,0.9,13.5,135.5,36.66,26.84
2016,12,3,16,0,427.0,40.0,0.8,13.0,96.0,32.34,22.53
2016,12,3,16,15,307.5,29.5,0.85,12.5,62.0,24.17,13.8
2016,12,3,16,30,188.0,19.0,0.9,12.0,28.0,15.78,0.0
2016,12,3,16,45,94.0,9.5,1.0,12.0,14.0,8.64,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,10.91,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,21.83,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,192.96,133.25
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,333.24,267.57
2016,12,4,8,15,532.5,41.5,0.7,9.5,131.5,388.46,317.0
2016,12,4,8,30,606.0,48.0,0.7,10.0,171.0,444.03,363.71
2016,12,4,8,45,649.5,53.0,0.7,10.5,210.0,474.93,389.19
2016,12,4,9,0,693.0,58.0,0.7,11.0,249.0,509.09,415.75
2016,12,4,9,15,723.5,61.5,0.65,11.0,284.5,531.33,432.29
2016,12,4,9,30,754.0,65.0,0.6,11.0,320.0,550.89,446.07
2016,12,4,9,45,565.5,103.5,0.55,11.5,304.5,476.81,385.83
2016,12,4,10,0,377.0,142.0,0.5,12.0,289.0,393.9,319.05
2016,12,4,10,15,447.0,138.0,0.45,12.0,324.0,422.25,341.14
2016,12,4,10,30,517.0,134.0,0.4,12.0,359.0,447.31,358.95
2016,12,4,10,45,517.0,141.0,0.35,12.0,374.0,441.31,352.23
2016,12,4,11,0,517.0,148.0,0.3,12.0,389.0,433.34,344.23
2016,12,4,11,15,676.5,115.0,0.25,12.0,438.0,468.93,369.28
2016,12,4,11,30,836.0,82.0,0.2,12.0,487.0,490.06,381.53
2016,12,4,11,45,706.0,112.5,0.2,12.5,456.5,432.96,335.26
2016,12,4,12,0,576.0,143.0,0.2,13.0,426.0,377.01,290.94
2016,12,4,12,15,523.5,155.5,0.35,13.0,411.5,343.64,264.49
2016,12,4,12,30,471.0,168.0,0.5,13.0,397.0,312.16,239.02
2016,12,4,12,45,477.5,162.5,0.7,13.5,390.0,285.7,215.66
2016,12,4,13,0,484.0,157.0,0.9,14.0,383.0,257.87,190.62
2016,12,4,13,15,375.0,169.5,1.0,14.0,340.5,219.38,161.54
2016,12,4,13,30,266.0,182.0,1.1,14.0,298.0,188.87,140.39
2016,12,4,13,45,324.5,162.5,1.2,14.0,296.5,164.31,118.15
2016,12,4,14,0,383.0,143.0,1.3,14.0,295.0,130.66,91.32
2016,12,4,14,15,356.0,138.5,1.2,13.5,271.0,107.14,81.71
2016,12,4,14,30,329.0,134.0,1.1,13.0,247.0,98.27,82.09
2016,12,4,14,45,470.0,103.0,1.05,13.0,245.5,74.5,61.14
2016,12,4,15,0,611.0,72.0,1.0,13.0,244.0,53.94,42.86
2016,12,4,15,15,562.0,66.0,0.95,12.5,206.0,50.37,39.7
2016,12,4,15,30,513.0,60.0,0.9,12.0,168.0,46.82,36.39
2016,12,4,15,45,454.5,51.0,0.85,12.0,131.0,40.54,30.44
2016,12,4,16,0,396.0,42.0,0.8,12.0,94.0,34.13,24.18
2016,12,4,16,15,198.0,34.5,0.85,11.5,60.5,27.0,16.11
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,22.04,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,12.28,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.55,7.0,7.5,6.82,0.0
2016,12,5,7,30,0.0,15.0,1.6,7.0,15.0,13.64,0.0
2016,12,5,7,45,61.0,30.0,1.65,7.5,37.0,79.96,50.91
2016,12,5,8,0,122.0,45.0,1.7,8.0,59.0,143.23,114.84
2016,12,5,8,15,145.5,61.5,1.75,8.0,85.5,176.07,145.78
2016,12,5,8,30,169.0,78.0,1.8,8.0,112.0,208.48,175.08
2016,12,5,8,45,185.5,93.5,1.85,8.5,138.5,234.78,198.04
2016,12,5,9,0,202.0,109.0,1.9,9.0,165.0,260.36,219.69
2016,12,5,9,15,220.0,121.0,1.9,9.0,189.0,281.52,237.5
2016,12,5,9,30,238.0,133.0,1.9,9.0,213.0,301.84,254.18
2016,12,5,9,45,271.5,142.0,1.9,9.0,241.5,326.87,274.57
2016,12,5,10,0,305.0,151.0,1.9,9.0,270.0,350.48,293.38
2016,12,5,10,15,390.0,147.0,1.85,9.0,308.5,398.07,331.52
2016,12,5,10,30,475.0,143.0,1.8,9.0,347.0,432.39,358.07
2016,12,5,10,45,355.0,171.0,1.8,9.5,327.5,373.82,308.32
2016,12,5,11,0,235.0,199.0,1.8,10.0,308.0,327.2,268.66
2016,12,5,11,15,234.5,204.5,1.7,10.0,315.5,315.7,258.53
2016,12,5,11,30,234.0,210.0,1.6,10.0,323.0,310.59,253.24
2016,12,5,11,45,293.0,202.5,1.55,10.0,345.0,323.74,262.39
2016,12,5,12,0,352.0,195.0,1.5,10.0,367.0,327.27,263.05
2016,12,5,12,15,303.0,201.5,1.45,10.0,349.0,297.63,237.91
2016,12,5,12,30,254.0,208.0,1.4,10.0,331.0,270.42,215.18
2016,12,5,12,45,257.0,203.0,1.35,10.0,325.0,252.19,198.79
2016,12,5,13,0,260.0,198.0,1.3,10.0,319.0,233.28,181.69
2016,12,5,13,15,255.0,190.5,1.2,10.0,305.5,210.07,161.41
2016,12,5,13,30,250.0,183.0,1.1,10.0,292.0,187.03,141.75
2016,12,5,13,45,228.5,174.0,1.0,10.0,269.5,161.15,121.44
2016,12,5,14,0,207.0,165.0,0.9,10.0,247.0,140.89,107.46
2016,12,5,14,15,195.0,155.0,0.8,10.0,227.5,119.09,94.51
2016,12,5,14,30,183.0,145.0,0.7,10.0,208.0,108.37,91.89
2016,12,5,14,45,179.5,129.5,0.65,10.0,185.5,98.01,82.77
2016,12,5,15,0,176.0,114.0,0.6,10.0,163.0,87.34,73.27
2016,12,5,15,15,161.5,98.0,0.6,9.5,138.0,76.03,63.17
2016,12,5,15,30,147.0,82.0,0.6,9.0,113.0,64.42,52.62
2016,12,5,15,45,131.0,65.0,0.65,9.0,88.0,50.36,39.58
2016,12,5,16,0,115.0,48.0,0.7,9.0,63.0,37.86,27.77
2016,12,5,16,15,57.5,33.0,0.75,8.5,40.5,27.18,16.48
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,15.6,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,1.05,4.5,9.0,8.19,0.0
2016,12,6,7,30,0.0,18.0,1.1,5.0,18.0,16.37,0.0
2016,12,6,7,45,149.0,29.0,1.2,6.0,46.5,146.08,93.94
2016,12,6,8,0,298.0,40.0,1.3,7.0,75.0,245.95,199.29
2016,12,6,8,15,348.5,51.5,1.4,7.5,108.5,290.08,241.22
2016,12,6,8,30,399.0,63.0,1.5,8.0,142.0,334.82,280.94
2016,12,6,8,45,432.5,73.0,1.65,8.5,175.0,367.2,309.11
2016,12,6,9,0,466.0,83.0,1.8,9.0,208.0,398.55,335.36
2016,12,6,9,15,501.5,87.0,1.9,9.0,239.0,426.94,358.87
2016,12,6,9,30,537.0,91.0,2.0,9.0,270.0,449.95,377.47
2016,12,6,9,45,671.5,81.0,2.1,9.5,326.0,514.4,428.61
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,572.38,472.94
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,571.23,470.16
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,566.85,465.03
2016,12,6,10,45,524.5,137.0,2.2,10.5,366.0,440.5,361.61
2016,12,6,11,0,213.0,200.0,2.2,11.0,299.0,309.35,253.55
2016,12,6,11,15,538.0,140.0,2.2,11.0,396.5,418.71,341.79
2016,12,6,11,30,863.0,80.0,2.2,11.0,494.0,499.93,402.31
2016,12,6,11,45,577.0,142.5,2.2,11.0,420.5,399.67,320.99
2016,12,6,12,0,291.0,205.0,2.2,11.0,347.0,311.05,250.38
2016,12,6,12,15,164.0,200.0,2.2,11.0,280.0,241.32,194.42
2016,12,6,12,30,37.0,195.0,2.2,11.0,213.0,182.77,148.06
2016,12,6,12,45,18.5,129.0,2.25,11.0,138.0,118.53,94.96
2016,12,6,13,0,0.0,63.0,2.3,11.0,63.0,55.68,42.29
2016,12,6,13,15,0.0,69.0,2.3,11.0,69.0,61.01,46.95
2016,12,6,13,30,0.0,75.0,2.3,11.0,75.0,66.34,51.57
2016,12,6,13,45,0.0,100.5,2.35,11.0,100.5,87.51,69.72
2016,12,6,14,0,0.0,126.0,2.4,11.0,126.0,106.64,86.05
2016,12,6,14,15,0.0,116.0,2.3,11.0,116.0,97.74,78.56
2016,12,6,14,30,0.0,106.0,2.2,11.0,106.0,89.42,74.96
2016,12,6,14,45,361.0,82.0,2.15,11.0,183.0,58.9,47.68
2016,12,6,15,0,722.0,58.0,2.1,11.0,260.0,47.31,37.25
2016,12,6,15,15,677.0,53.5,1.85,10.5,221.0,44.33,34.56
2016,12,6,15,30,632.0,49.0,1.6,10.0,182.0,41.39,31.79
2016,12,6,15,45,562.5,43.0,1.35,9.5,142.0,33.84,24.76
2016,12,6,16,0,493.0,37.0,1.1,9.0,102.0,29.8,20.68
2016,12,6,16,15,367.5,28.0,1.05,8.5,66.0,22.89,12.98
2016,12,6,16,30,242.0,19.0,1.0,8.0,30.0,15.84,0.0
2016,12,6,16,45,121.0,9.5,1.0,8.0,15.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.4,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.4,5.0,12.0,10.91,0.0
2016,12,7,7,45,58.5,26.5,1.45,5.0,33.5,71.46,41.4
2016,12,7,8,0,117.0,41.0,1.5,5.0,55.0,134.01,107.68
2016,12,7,8,15,135.0,58.0,1.6,5.0,79.5,164.89,137.47
2016,12,7,8,30,153.0,75.0,1.7,5.0,104.0,194.9,165.02
2016,12,7,8,45,166.5,90.0,1.8,5.5,129.0,218.68,186.19
2016,12,7,9,0,180.0,105.0,1.9,6.0,154.0,241.81,206.15
2016,12,7,9,15,188.0,119.5,1.85,6.5,176.5,260.15,221.28
2016,12,7,9,30,196.0,134.0,1.8,7.0,199.0,267.14,226.58
2016,12,7,9,45,131.0,146.5,1.8,7.5,191.5,237.59,200.12
2016,12,7,10,0,66.0,159.0,1.8,8.0,184.0,198.97,166.13
2016,12,7,10,15,39.5,158.0,1.7,8.0,173.0,178.25,148.09
2016,12,7,10,30,13.0,157.0,1.6,8.0,162.0,152.12,125.43
2016,12,7,10,45,20.5,168.0,1.5,8.5,177.0,165.3,136.22
2016,12,7,11,0,28.0,179.0,1.4,9.0,192.0,183.91,151.27
2016,12,7,11,15,94.5,196.0,1.4,9.0,241.0,230.89,190.15
2016,12,7,11,30,161.0,213.0,1.4,9.0,290.0,278.69,228.47
2016,12,7,11,45,89.5,197.5,1.45,9.0,240.5,219.58,179.54
2016,12,7,12,0,18.0,182.0,1.5,9.0,191.0,168.48,137.58
2016,12,7,12,15,9.0,109.0,1.55,9.0,113.5,99.71,79.97
2016,12,7,12,30,0.0,36.0,1.6,9.0,36.0,31.76,21.95
2016,12,7,12,45,0.0,69.0,1.7,9.0,69.0,61.01,47.28
2016,12,7,13,0,0.0,102.0,1.8,9.0,102.0,89.71,71.9
2016,12,7,13,15,7.5,131.5,1.85,8.5,135.0,115.53,93.79
2016,12,7,13,30,15.0,161.0,1.9,8.0,168.0,138.82,113.45
2016,12,7,13,45,7.5,145.0,1.95,8.0,148.5,123.37,100.75
2016,12,7,14,0,0.0,129.0,2.0,8.0,129.0,108.88,88.88
2016,12,7,14,15,0.0,119.0,2.0,8.0,119.0,99.92,81.32
2016,12,7,14,30,0.0,109.0,2.0,8.0,109.0,91.59,77.77
2016,12,7,14,45,0.0,97.0,2.0,8.0,97.0,81.95,69.12
2016,12,7,15,0,0.0,85.0,2.0,8.0,85.0,72.18,60.27
2016,12,7,15,15,0.0,72.0,1.9,7.5,72.0,61.56,50.64
2016,12,7,15,30,0.0,59.0,1.8,7.0,59.0,50.82,40.74
2016,12,7,15,45,0.0,45.5,1.75,7.0,45.5,39.58,30.18
2016,12,7,16,0,0.0,32.0,1.7,7.0,32.0,28.21,19.43
2016,12,7,16,15,0.0,20.5,1.7,6.5,20.5,18.06,9.15
2016,12,7,16,30,0.0,9.0,1.7,6.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.7,6.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,1.1,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,1.1,10.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,16.5,1.1,10.5,16.5,14.53,3.15
2016,12,8,8,0,0.0,27.0,1.1,11.0,27.0,23.81,13.96
2016,12,8,8,15,0.0,40.0,1.15,11.0,40.0,36.62,25.47
2016,12,8,8,30,0.0,53.0,1.2,11.0,53.0,49.32,36.74
2016,12,8,8,45,0.0,66.5,1.25,11.5,66.5,62.33,48.09
2016,12,8,9,0,0.0,80.0,1.3,12.0,80.0,75.14,59.1
2016,12,8,9,15,0.0,92.0,1.3,12.0,92.0,86.14,68.54
2016,12,8,9,30,0.0,104.0,1.3,12.0,104.0,97.08,77.8
2016,12,8,9,45,0.0,114.5,1.35,12.0,114.5,106.37,85.58
2016,12,8,10,0,0.0,125.0,1.4,12.0,125.0,115.63,93.27
2016,12,8,10,15,0.0,134.0,1.4,12.0,134.5,123.32,99.59
2016,12,8,10,30,0.0,143.0,1.4,12.0,144.0,130.98,105.85
2016,12,8,10,45,0.0,140.5,1.45,12.5,141.0,127.49,102.6
2016,12,8,11,0,0.0,138.0,1.5,13.0,138.0,124.32,99.68
2016,12,8,11,15,0.0,129.0,1.5,13.0,129.0,115.38,92.15
2016,12,8,11,30,0.0,120.0,1.5,13.0,120.0,106.79,84.93
2016,12,8,11,45,0.0,121.0,1.55,13.0,121.0,107.39,85.42
2016,12,8,12,0,0.0,122.0,1.6,13.0,122.0,107.99,85.91
2016,12,8,12,15,28.0,162.0,1.55,13.0,175.5,154.56,124.22
2016,12,8,12,30,56.0,202.0,1.5,13.0,229.0,195.2,156.7
2016,12,8,12,45,28.0,177.0,1.5,13.0,190.5,161.43,129.34
2016,12,8,13,0,0.0,152.0,1.5,13.0,152.0,131.58,105.57
2016,12,8,13,15,0.0,148.5,1.45,13.0,149.0,127.75,102.54
2016,12,8,13,30,0.0,145.0,1.4,13.0,146.0,123.84,99.4
2016,12,8,13,45,0.0,120.0,1.4,13.0,120.5,103.11,82.18
2016,12,8,14,0,0.0,95.0,1.4,13.0,95.0,82.56,65.0
2016,12,8,14,15,0.0,87.5,1.35,13.0,87.5,76.03,59.57
2016,12,8,14,30,0.0,80.0,1.3,13.0,80.0,69.65,56.85
2016,12,8,14,45,0.0,71.0,1.3,13.0,71.0,62.09,50.16
2016,12,8,15,0,0.0,62.0,1.3,13.0,62.0,54.46,43.34
2016,12,8,15,15,0.0,52.5,1.25,13.0,52.5,46.36,36.02
2016,12,8,15,30,0.0,43.0,1.2,13.0,43.0,37.94,28.32
2016,12,8,15,45,0.0,33.5,1.15,13.0,33.5,29.53,20.57
2016,12,8,16,0,0.0,24.0,1.1,13.0,24.0,21.13,12.77
2016,12,8,16,15,0.0,15.5,1.1,12.5,15.5,13.63,5.3
2016,12,8,16,30,0.0,7.0,1.1,12.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.1,12.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,77.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,154.0,12.0,0.8,11.0,16.0,90.23,0.0
2016,12,9,7,45,297.0,21.5,0.9,11.5,48.0,212.72,113.61
2016,12,9,8,0,440.0,31.0,1.0,12.0,80.0,313.98,245.84
2016,12,9,8,15,516.5,37.0,1.15,12.0,118.0,363.51,294.71
2016,12,9,8,30,593.0,43.0,1.3,12.0,156.0,420.53,344.69
2016,12,9,8,45,642.0,47.0,1.5,12.5,194.5,458.41,377.21
2016,12,9,9,0,691.0,51.0,1.7,13.0,233.0,494.57,407.04
2016,12,9,9,15,451.0,91.0,1.8,13.0,216.5,395.15,326.94
2016,12,9,9,30,211.0,131.0,1.9,13.0,200.0,282.85,234.12
2016,12,9,9,45,210.5,144.0,2.05,13.5,219.0,292.31,241.6
2016,12,9,10,0,210.0,157.0,2.2,14.0,238.0,291.01,239.73
2016,12,9,10,15,112.5,157.0,2.25,14.0,200.5,228.37,187.06
2016,12,9,10,30,15.0,157.0,2.3,14.0,163.0,153.41,123.86
2016,12,9,10,45,411.5,116.0,2.4,14.0,302.5,356.05,292.64
2016,12,9,11,0,808.0,75.0,2.5,14.0,442.0,514.14,415.99
2016,12,9,11,15,517.5,141.0,2.5,14.0,378.5,408.92,329.91
2016,12,9,11,30,227.0,207.0,2.5,14.0,315.0,304.48,245.57
2016,12,9,11,45,140.0,204.5,2.55,14.0,271.5,252.99,203.87
2016,12,9,12,0,53.0,202.0,2.6,14.0,228.0,203.3,163.64
2016,12,9,12,15,62.5,204.0,2.55,14.0,234.5,204.19,164.04
2016,12,9,12,30,72.0,206.0,2.5,14.0,241.0,204.06,163.36
2016,12,9,12,45,143.0,203.0,2.5,14.0,270.0,217.73,172.23
2016,12,9,13,0,214.0,200.0,2.5,14.0,299.0,223.73,173.87
2016,12,9,13,15,278.0,184.0,2.4,14.0,307.0,210.62,159.45
2016,12,9,13,30,342.0,168.0,2.3,14.0,315.0,192.04,140.43
2016,12,9,13,45,394.5,149.0,2.25,14.0,310.0,161.24,112.9
2016,12,9,14,0,447.0,130.0,2.2,14.0,305.0,127.04,85.96
2016,12,9,14,15,434.5,121.5,2.0,14.0,281.0,93.89,68.86
2016,12,9,14,30,422.0,113.0,1.8,14.0,257.0,80.38,66.1
2016,12,9,14,45,411.5,101.5,1.65,14.0,229.5,73.17,59.78
2016,12,9,15,0,401.0,90.0,1.5,14.0,202.0,65.81,53.22
2016,12,9,15,15,374.5,79.0,1.35,13.5,171.0,58.55,46.77
2016,12,9,15,30,348.0,68.0,1.2,13.0,140.0,51.12,40.02
2016,12,9,15,45,309.5,55.0,1.05,13.0,109.0,41.91,31.49
2016,12,9,16,0,271.0,42.0,0.9,13.0,78.0,32.44,22.6
2016,12,9,16,15,135.5,32.5,0.85,12.5,50.5,25.31,14.69
2016,12,9,16,30,0.0,23.0,0.8,12.0,23.0,19.3,0.0
2016,12,9,16,45,0.0,11.5,0.8,12.0,11.5,10.46,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
