Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.0,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.0,13.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.0,3.05,13.0,7.0,6.14,0.0
2016,12,10,8,0,0.0,12.0,3.1,13.0,12.0,10.54,2.88
2016,12,10,8,15,0.0,18.0,3.05,13.0,18.0,15.82,7.68
2016,12,10,8,30,0.0,24.0,3.0,13.0,24.0,21.11,12.38
2016,12,10,8,45,0.0,30.5,3.0,13.0,30.5,26.86,17.45
2016,12,10,9,0,0.0,37.0,3.0,13.0,37.0,32.6,22.48
2016,12,10,9,15,0.0,43.0,2.95,13.0,43.0,37.92,27.09
2016,12,10,9,30,0.0,49.0,2.9,13.0,49.0,43.23,31.66
2016,12,10,9,45,0.0,54.0,2.9,13.5,54.0,47.67,35.37
2016,12,10,10,0,0.0,59.0,2.9,14.0,59.0,52.11,39.04
2016,12,10,10,15,0.0,32.5,2.95,14.0,32.5,28.64,18.94
2016,12,10,10,30,0.0,6.0,3.0,14.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,20.5,3.05,14.0,20.5,18.06,9.84
2016,12,10,11,0,0.0,35.0,3.1,14.0,35.0,30.87,20.77
2016,12,10,11,15,0.0,28.5,3.05,14.0,28.5,25.12,15.84
2016,12,10,11,30,0.0,22.0,3.0,14.0,22.0,19.39,10.93
2016,12,10,11,45,0.0,46.5,2.95,14.0,46.5,41.05,29.39
2016,12,10,12,0,0.0,71.0,2.9,14.0,71.0,62.79,47.79
2016,12,10,12,15,0.0,60.5,2.8,14.0,60.5,53.47,39.89
2016,12,10,12,30,0.0,50.0,2.7,14.0,50.0,44.15,32.01
2016,12,10,12,45,0.0,79.0,2.65,14.0,79.0,69.91,53.84
2016,12,10,13,0,0.0,108.0,2.6,14.0,108.0,94.8,74.82
2016,12,10,13,15,4.0,131.0,2.5,13.5,133.0,114.39,91.27
2016,12,10,13,30,8.0,154.0,2.4,13.0,158.0,132.24,106.26
2016,12,10,13,45,4.0,131.5,2.3,13.0,133.5,112.6,90.06
2016,12,10,14,0,0.0,109.0,2.2,13.0,109.0,93.6,74.36
2016,12,10,14,15,0.0,100.5,2.1,13.0,100.5,86.11,68.13
2016,12,10,14,30,0.0,92.0,2.0,13.0,92.0,78.92,65.09
2016,12,10,14,45,0.0,82.0,1.9,13.0,82.0,70.67,57.79
2016,12,10,15,0,0.0,72.0,1.8,13.0,72.0,62.33,50.34
2016,12,10,15,15,0.0,61.0,1.6,12.5,61.0,53.12,42.12
2016,12,10,15,30,0.0,50.0,1.4,12.0,50.0,43.83,33.69
2016,12,10,15,45,0.0,39.0,1.25,12.0,39.0,34.42,25.0
2016,12,10,16,0,0.0,28.0,1.1,12.0,28.0,24.68,15.94
2016,12,10,16,15,0.0,18.0,1.05,12.0,18.0,15.84,7.14
2016,12,10,16,30,0.0,8.0,1.0,12.0,8.0,7.02,0.0
2016,12,10,16,45,0.0,4.0,0.95,12.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,6.0,10.0,9.1,0.0
2016,12,11,7,45,76.5,24.0,0.85,6.0,32.0,84.52,35.19
2016,12,11,8,0,153.0,38.0,0.8,6.0,54.0,150.03,118.45
2016,12,11,8,15,181.0,53.5,0.75,6.5,81.0,184.72,152.48
2016,12,11,8,30,209.0,69.0,0.7,7.0,108.0,219.09,183.25
2016,12,11,8,45,227.0,83.5,0.7,7.5,134.5,245.66,206.4
2016,12,11,9,0,245.0,98.0,0.7,8.0,161.0,271.48,228.09
2016,12,11,9,15,254.0,112.0,0.75,8.0,186.0,290.27,243.76
2016,12,11,9,30,263.0,126.0,0.8,8.0,211.0,307.9,258.06
2016,12,11,9,45,269.5,137.5,0.9,8.5,232.0,319.77,267.04
2016,12,11,10,0,276.0,149.0,1.0,9.0,253.0,330.41,274.79
2016,12,11,10,15,407.0,136.5,1.0,9.0,301.5,395.39,327.18
2016,12,11,10,30,538.0,124.0,1.0,9.0,350.0,446.3,366.61
2016,12,11,10,45,505.5,138.0,1.05,9.5,358.0,430.11,351.37
2016,12,11,11,0,473.0,152.0,1.1,10.0,366.0,412.78,335.77
2016,12,11,11,15,398.5,171.5,1.1,10.0,355.0,378.91,307.45
2016,12,11,11,30,324.0,191.0,1.1,10.0,344.0,340.99,276.17
2016,12,11,11,45,341.5,190.0,1.1,10.5,353.0,334.05,268.88
2016,12,11,12,0,359.0,189.0,1.1,11.0,362.0,325.16,259.54
2016,12,11,12,15,281.5,199.0,1.1,11.0,334.5,287.97,229.11
2016,12,11,12,30,204.0,209.0,1.1,11.0,307.0,253.25,201.28
2016,12,11,12,45,162.5,206.0,1.15,11.0,282.5,226.29,179.53
2016,12,11,13,0,121.0,203.0,1.2,11.0,258.0,202.34,160.54
2016,12,11,13,15,124.0,195.5,1.2,11.0,250.0,187.81,147.97
2016,12,11,13,30,127.0,188.0,1.2,11.0,242.0,172.89,135.18
2016,12,11,13,45,73.5,167.5,1.25,11.0,198.5,144.51,114.16
2016,12,11,14,0,20.0,147.0,1.3,11.0,155.0,123.62,99.43
2016,12,11,14,15,17.0,136.5,1.1,10.5,143.0,112.83,91.13
2016,12,11,14,30,14.0,126.0,0.9,10.0,131.0,103.66,87.79
2016,12,11,14,45,10.5,113.5,0.75,10.0,117.0,93.77,79.03
2016,12,11,15,0,7.0,101.0,0.6,10.0,103.0,83.73,70.06
2016,12,11,15,15,3.5,86.5,0.6,9.5,87.5,72.16,59.72
2016,12,11,15,30,0.0,72.0,0.6,9.0,72.0,60.46,49.07
2016,12,11,15,45,0.0,56.0,0.65,9.0,56.0,47.54,37.08
2016,12,11,16,0,0.0,40.0,0.7,9.0,40.0,34.45,24.8
2016,12,11,16,15,0.0,26.0,0.75,8.5,26.0,22.73,12.97
2016,12,11,16,30,0.0,12.0,0.8,8.0,12.0,10.56,0.0
2016,12,11,16,45,0.0,6.0,0.85,8.0,6.0,5.46,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,11.82,0.0
2016,12,12,7,45,208.0,22.0,1.45,6.5,43.5,161.74,62.58
2016,12,12,8,0,416.0,31.0,1.6,7.0,74.0,298.99,236.45
2016,12,12,8,15,498.5,37.5,1.65,7.0,112.5,357.7,295.44
2016,12,12,8,30,581.0,44.0,1.7,7.0,151.0,417.41,348.86
2016,12,12,8,45,628.0,49.5,1.8,7.5,189.5,450.59,378.3
2016,12,12,9,0,675.0,55.0,1.9,8.0,228.0,487.35,409.04
2016,12,12,9,15,708.5,58.5,1.85,8.0,263.5,511.67,428.75
2016,12,12,9,30,742.0,62.0,1.8,8.0,299.0,533.4,445.55
2016,12,12,9,45,757.5,66.0,1.8,8.5,329.5,542.16,450.82
2016,12,12,10,0,773.0,70.0,1.8,9.0,360.0,547.98,453.43
2016,12,12,10,15,789.0,72.0,1.75,9.0,385.5,548.81,452.44
2016,12,12,10,30,805.0,74.0,1.7,9.0,411.0,546.51,448.74
2016,12,12,10,45,698.5,98.5,1.65,9.5,400.5,499.28,408.49
2016,12,12,11,0,592.0,123.0,1.6,10.0,390.0,450.55,367.46
2016,12,12,11,15,542.5,140.0,1.6,10.0,389.5,420.53,342.13
2016,12,12,11,30,493.0,157.0,1.6,10.0,389.0,394.99,320.08
2016,12,12,11,45,521.5,152.0,1.6,10.0,399.5,384.14,309.41
2016,12,12,12,0,550.0,147.0,1.6,10.0,410.0,370.24,295.69
2016,12,12,12,15,536.5,149.5,1.55,10.0,405.0,344.01,272.01
2016,12,12,12,30,523.0,152.0,1.5,10.0,400.0,317.26,247.75
2016,12,12,12,45,482.5,157.0,1.5,10.0,382.5,284.16,218.98
2016,12,12,13,0,442.0,162.0,1.5,10.0,365.0,253.02,192.08
2016,12,12,13,15,434.0,157.0,1.45,10.0,350.0,223.19,165.48
2016,12,12,13,30,426.0,152.0,1.4,10.0,335.0,193.44,139.61
2016,12,12,13,45,432.0,141.5,1.35,10.0,318.5,161.41,112.76
2016,12,12,14,0,438.0,131.0,1.3,10.0,302.0,128.54,88.43
2016,12,12,14,15,417.5,125.5,1.15,10.0,278.5,97.8,72.61
2016,12,12,14,30,397.0,120.0,1.0,10.0,255.0,85.22,71.43
2016,12,12,14,45,384.0,108.5,0.9,10.0,227.5,78.07,65.09
2016,12,12,15,0,371.0,97.0,0.8,10.0,200.0,70.77,58.52
2016,12,12,15,15,476.5,74.5,0.75,9.5,187.0,57.43,46.53
2016,12,12,15,30,582.0,52.0,0.7,9.0,174.0,40.2,30.87
2016,12,12,15,45,514.5,45.0,0.65,9.0,135.5,35.4,26.25
2016,12,12,16,0,447.0,38.0,0.6,9.0,97.0,30.55,21.39
2016,12,12,16,15,327.5,28.5,0.65,8.5,63.0,23.22,13.43
2016,12,12,16,30,208.0,19.0,0.7,8.0,29.0,15.73,0.0
2016,12,12,16,45,104.0,9.5,0.75,8.0,14.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,47.0,18.0,1.05,7.5,23.0,56.75,14.63
2016,12,13,8,0,94.0,36.0,1.2,8.0,46.0,114.6,87.83
2016,12,13,8,15,122.0,52.0,1.2,8.0,70.5,149.34,121.82
2016,12,13,8,30,150.0,68.0,1.2,8.0,95.0,183.7,152.96
2016,12,13,8,45,164.5,84.0,1.3,8.5,120.5,209.72,175.9
2016,12,13,9,0,179.0,100.0,1.4,9.0,146.0,234.95,197.5
2016,12,13,9,15,189.5,114.5,1.35,9.0,169.5,254.92,214.31
2016,12,13,9,30,200.0,129.0,1.3,9.0,193.0,273.95,229.86
2016,12,13,9,45,207.5,141.5,1.3,9.5,213.5,287.71,240.36
2016,12,13,10,0,215.0,154.0,1.3,10.0,234.0,300.39,249.72
2016,12,13,10,15,140.5,164.0,1.25,10.0,218.0,252.65,209.2
2016,12,13,10,30,66.0,174.0,1.2,10.0,202.0,207.54,170.89
2016,12,13,10,45,107.0,186.0,1.2,10.5,233.0,245.87,202.19
2016,12,13,11,0,148.0,198.0,1.2,11.0,264.0,273.66,223.89
2016,12,13,11,15,188.5,201.0,1.15,11.0,287.5,289.63,235.98
2016,12,13,11,30,229.0,204.0,1.1,11.0,311.0,303.05,245.66
2016,12,13,11,45,362.5,181.5,1.1,11.0,354.0,335.85,270.08
2016,12,13,12,0,496.0,159.0,1.1,11.0,397.0,359.22,285.36
2016,12,13,12,15,390.0,179.0,1.05,11.0,365.5,315.04,248.94
2016,12,13,12,30,284.0,199.0,1.0,11.0,334.0,274.34,216.4
2016,12,13,12,45,142.0,150.0,1.0,11.0,217.5,174.48,137.6
2016,12,13,13,0,0.0,101.0,1.0,11.0,101.0,88.86,70.37
2016,12,13,13,15,0.0,111.5,1.0,11.0,111.5,97.42,77.86
2016,12,13,13,30,0.0,122.0,1.0,11.0,122.0,105.52,84.76
2016,12,13,13,45,0.0,107.5,1.0,11.0,107.5,93.17,74.4
2016,12,13,14,0,0.0,93.0,1.0,11.0,93.0,80.96,64.14
2016,12,13,14,15,0.0,85.5,1.0,11.0,85.5,74.45,58.69
2016,12,13,14,30,0.0,78.0,1.0,11.0,78.0,68.06,55.89
2016,12,13,14,45,0.0,69.5,1.0,11.0,69.5,60.9,49.5
2016,12,13,15,0,0.0,61.0,1.0,11.0,61.0,53.67,42.99
2016,12,13,15,15,0.0,51.5,0.9,10.5,51.5,45.47,35.61
2016,12,13,15,30,0.0,42.0,0.8,10.0,42.0,37.05,27.92
2016,12,13,15,45,0.0,32.5,0.7,10.0,32.5,28.64,20.1
2016,12,13,16,0,0.0,23.0,0.6,10.0,23.0,20.25,12.24
2016,12,13,16,15,0.0,14.5,0.6,10.0,14.5,12.75,4.81
2016,12,13,16,30,0.0,6.0,0.6,10.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,0.65,10.0,3.0,2.73,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,1.9,12.5,6.5,5.7,0.0
2016,12,14,8,0,0.0,13.0,2.0,13.0,13.0,11.42,3.42
2016,12,14,8,15,0.0,20.0,2.1,13.0,20.0,17.59,9.11
2016,12,14,8,30,0.0,27.0,2.2,13.0,27.0,23.77,14.61
2016,12,14,8,45,0.0,34.5,2.3,13.0,34.5,30.4,20.46
2016,12,14,9,0,0.0,42.0,2.4,13.0,42.0,37.04,26.28
2016,12,14,9,15,0.0,49.0,2.4,13.0,49.0,43.24,31.67
2016,12,14,9,30,0.0,56.0,2.4,13.0,56.0,49.45,37.01
2016,12,14,9,45,0.0,62.0,2.45,13.0,62.0,54.78,41.54
2016,12,14,10,0,0.0,68.0,2.5,13.0,68.0,60.11,46.05
2016,12,14,10,15,0.0,91.0,2.55,13.0,91.0,81.48,64.18
2016,12,14,10,30,0.0,114.0,2.6,13.0,114.0,103.03,82.29
2016,12,14,10,45,0.0,120.0,2.65,13.5,120.0,108.15,86.31
2016,12,14,11,0,0.0,126.0,2.7,14.0,126.0,113.24,90.3
2016,12,14,11,15,0.0,138.0,2.7,14.0,138.0,123.84,99.06
2016,12,14,11,30,0.0,150.0,2.7,14.0,150.0,134.23,107.62
2016,12,14,11,45,20.5,172.5,2.75,14.0,182.5,163.0,131.33
2016,12,14,12,0,41.0,195.0,2.8,14.0,215.0,192.51,155.26
2016,12,14,12,15,49.0,197.5,2.8,14.0,221.0,193.89,155.98
2016,12,14,12,30,57.0,200.0,2.8,14.0,227.0,194.39,155.95
2016,12,14,12,45,46.5,192.0,2.8,14.0,213.5,179.71,143.86
2016,12,14,13,0,36.0,184.0,2.8,14.0,200.0,166.02,132.73
2016,12,14,13,15,30.0,174.5,2.75,14.0,188.0,153.17,122.24
2016,12,14,13,30,24.0,165.0,2.7,14.0,176.0,143.63,114.6
2016,12,14,13,45,12.0,125.5,2.7,14.0,131.0,108.98,86.35
2016,12,14,14,0,0.0,86.0,2.7,14.0,86.0,75.31,58.66
2016,12,14,14,15,0.0,79.5,2.65,14.0,79.5,69.66,53.98
2016,12,14,14,30,0.0,73.0,2.6,14.0,73.0,64.09,51.71
2016,12,14,14,45,0.0,65.0,2.6,14.0,65.0,57.29,45.7
2016,12,14,15,0,0.0,57.0,2.6,14.0,57.0,50.35,39.49
2016,12,14,15,15,0.0,48.0,2.6,13.5,48.0,42.36,32.36
2016,12,14,15,30,0.0,39.0,2.6,13.0,39.0,34.39,25.14
2016,12,14,15,45,0.0,30.5,2.6,13.0,30.5,26.87,18.2
2016,12,14,16,0,0.0,22.0,2.6,13.0,22.0,19.36,11.23
2016,12,14,16,15,0.0,14.0,2.55,13.0,14.0,12.3,4.34
2016,12,14,16,30,0.0,6.0,2.5,13.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,2.45,13.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,13.0,0.5,0.44,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,12,15,8,15,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,12,15,8,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,12,15,8,45,0.0,4.5,2.9,13.0,4.5,3.95,0.0
2016,12,15,9,0,0.0,6.0,2.8,13.0,6.0,5.27,0.0
2016,12,15,9,15,0.0,7.0,2.8,13.0,7.0,6.15,0.0
2016,12,15,9,30,0.0,8.0,2.8,13.0,8.0,7.03,0.43
2016,12,15,9,45,0.0,8.5,2.85,13.0,8.5,7.47,0.81
2016,12,15,10,0,0.0,9.0,2.9,13.0,9.0,7.91,1.19
2016,12,15,10,15,0.0,36.0,2.85,13.0,36.0,31.73,21.71
2016,12,15,10,30,0.0,63.0,2.8,13.0,63.0,55.67,42.16
2016,12,15,10,45,0.0,39.0,2.75,13.5,39.0,34.4,23.86
2016,12,15,11,0,0.0,15.0,2.7,14.0,15.0,13.21,5.67
2016,12,15,11,15,0.0,28.0,2.65,14.0,28.0,24.68,15.48
2016,12,15,11,30,0.0,41.0,2.6,14.0,41.0,36.18,25.27
2016,12,15,11,45,0.0,41.5,2.6,14.0,41.5,36.62,25.63
2016,12,15,12,0,0.0,42.0,2.6,14.0,42.0,37.07,26.0
2016,12,15,12,15,0.0,41.0,2.55,14.0,41.0,36.18,25.25
2016,12,15,12,30,0.0,40.0,2.5,14.0,40.0,35.3,24.5
2016,12,15,12,45,0.0,47.0,2.45,14.0,47.0,41.49,29.79
2016,12,15,13,0,0.0,54.0,2.4,14.0,54.0,47.69,35.08
2016,12,15,13,15,0.0,67.5,2.35,14.0,67.5,59.67,45.28
2016,12,15,13,30,0.0,81.0,2.3,14.0,81.0,71.58,55.4
2016,12,15,13,45,0.0,67.0,2.3,14.0,67.0,59.22,44.98
2016,12,15,14,0,0.0,53.0,2.3,14.0,53.0,46.79,34.47
2016,12,15,14,15,0.0,49.0,2.2,13.5,49.0,43.24,31.56
2016,12,15,14,30,0.0,45.0,2.1,13.0,45.0,39.69,30.12
2016,12,15,14,45,0.0,40.0,2.05,13.0,40.0,35.26,26.16
2016,12,15,15,0,0.0,35.0,2.0,13.0,35.0,30.83,22.17
2016,12,15,15,15,0.0,30.0,1.9,13.0,30.0,26.41,18.15
2016,12,15,15,30,0.0,25.0,1.8,13.0,25.0,22.0,14.09
2016,12,15,15,45,0.0,19.5,1.7,13.0,19.5,17.14,9.6
2016,12,15,16,0,0.0,14.0,1.6,13.0,14.0,12.3,5.1
2016,12,15,16,15,0.0,9.0,1.5,12.5,9.0,7.9,0.8
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,15.0,2.35,6.5,35.5,153.71,12.16
2016,12,16,8,0,432.0,30.0,2.5,7.0,71.0,304.87,236.27
2016,12,16,8,15,520.0,37.0,2.55,7.0,111.0,367.3,303.2
2016,12,16,8,30,608.0,44.0,2.6,7.0,151.0,425.17,356.42
2016,12,16,8,45,661.0,48.5,2.7,7.5,191.0,466.61,393.1
2016,12,16,9,0,714.0,53.0,2.8,8.0,231.0,506.2,426.59
2016,12,16,9,15,748.5,56.5,2.8,8.0,268.0,531.46,447.65
2016,12,16,9,30,783.0,60.0,2.8,8.0,305.0,554.06,465.68
2016,12,16,9,45,809.0,62.0,2.85,8.5,338.0,566.92,474.58
2016,12,16,10,0,835.0,64.0,2.9,9.0,371.0,576.65,480.5
2016,12,16,10,15,851.0,65.5,2.9,9.0,398.0,576.69,479.08
2016,12,16,10,30,867.0,67.0,2.9,9.0,425.0,573.45,474.81
2016,12,16,10,45,877.5,68.5,2.9,9.5,445.0,563.82,464.38
2016,12,16,11,0,888.0,70.0,2.9,10.0,465.0,548.71,449.43
2016,12,16,11,15,894.5,71.0,2.9,10.0,478.5,530.55,432.52
2016,12,16,11,30,901.0,72.0,2.9,10.0,492.0,509.36,412.79
2016,12,16,11,45,904.5,72.0,2.9,10.0,498.0,482.82,388.35
2016,12,16,12,0,908.0,72.0,2.9,10.0,504.0,453.57,361.16
2016,12,16,12,15,907.0,72.0,2.9,10.0,502.0,419.98,329.88
2016,12,16,12,30,906.0,72.0,2.9,10.0,500.0,384.18,296.14
2016,12,16,12,45,901.0,71.5,2.9,10.5,490.0,344.65,258.38
2016,12,16,13,0,896.0,71.0,2.9,11.0,480.0,303.55,219.11
2016,12,16,13,15,887.5,70.0,2.85,10.5,463.0,259.86,178.75
2016,12,16,13,30,879.0,69.0,2.8,10.0,446.0,211.38,135.42
2016,12,16,13,45,866.0,67.5,2.8,10.0,422.0,164.65,96.33
2016,12,16,14,0,853.0,66.0,2.8,10.0,398.0,117.96,63.23
2016,12,16,14,15,833.5,63.5,2.65,10.0,368.0,70.53,40.69
2016,12,16,14,30,814.0,61.0,2.5,10.0,338.0,48.39,38.37
2016,12,16,14,45,786.5,58.0,2.45,10.0,303.0,46.61,36.79
2016,12,16,15,0,759.0,55.0,2.4,10.0,268.0,44.86,35.19
2016,12,16,15,15,716.5,51.0,2.15,9.5,228.5,42.22,32.79
2016,12,16,15,30,674.0,47.0,1.9,9.0,189.0,39.6,30.32
2016,12,16,15,45,608.5,41.5,1.65,8.5,148.5,35.56,26.44
2016,12,16,16,0,543.0,36.0,1.4,8.0,108.0,31.54,22.38
2016,12,16,16,15,271.5,35.0,1.4,7.5,71.0,27.46,17.25
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,26.83,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,37.0,162.37,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,74.0,322.95,250.02
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.5,385.76,318.68
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,448.75,375.57
2016,12,17,8,45,706.0,45.5,1.85,5.5,196.0,489.23,411.58
2016,12,17,9,0,757.0,50.0,2.0,6.0,237.0,527.88,444.41
2016,12,17,9,15,789.5,53.0,2.05,6.5,274.5,551.51,463.42
2016,12,17,9,30,822.0,56.0,2.1,7.0,312.0,572.4,479.29
2016,12,17,9,45,842.0,59.0,2.15,7.5,345.0,582.86,486.17
2016,12,17,10,0,862.0,62.0,2.2,8.0,378.0,590.14,490.1
2016,12,17,10,15,877.0,63.5,2.15,8.0,405.0,589.45,487.86
2016,12,17,10,30,892.0,65.0,2.1,8.0,432.0,582.26,480.36
2016,12,17,10,45,900.5,66.5,2.05,8.5,452.0,571.72,469.05
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,557.98,454.99
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,538.98,437.36
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,516.93,416.96
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,489.37,391.08
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,459.17,362.67
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,425.2,331.38
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,389.0,297.62
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,348.99,260.42
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,307.68,221.82
2016,12,17,13,15,892.5,72.0,1.5,10.0,467.0,260.5,178.49
2016,12,17,13,30,884.0,71.0,1.4,10.0,450.0,215.16,137.74
2016,12,17,13,45,869.5,69.5,1.35,10.0,426.0,168.01,98.57
2016,12,17,14,0,855.0,68.0,1.3,10.0,402.0,121.02,65.31
2016,12,17,14,15,835.5,66.0,1.2,9.5,371.5,73.89,42.87
2016,12,17,14,30,816.0,64.0,1.1,9.0,341.0,50.85,40.76
2016,12,17,14,45,786.0,61.0,1.0,9.0,305.5,49.11,39.24
2016,12,17,15,0,756.0,58.0,0.9,9.0,270.0,47.42,37.7
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.5,44.39,34.95
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,41.39,32.12
2016,12,17,15,45,600.0,43.5,0.75,7.5,150.0,37.4,28.25
2016,12,17,16,0,531.0,38.0,0.7,7.0,109.0,30.6,21.69
2016,12,17,16,15,265.5,36.5,0.7,6.5,72.0,28.62,18.44
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,27.52,0.0
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,15.92,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,247.0,13.5,2.45,2.5,36.5,163.49,0.0
2016,12,18,8,0,494.0,27.0,2.6,3.0,73.0,326.76,253.5
2016,12,18,8,15,580.0,33.0,2.7,3.5,113.5,389.52,324.81
2016,12,18,8,30,666.0,39.0,2.8,4.0,154.0,452.53,382.7
2016,12,18,8,45,717.0,43.5,2.95,4.5,195.5,493.02,419.33
2016,12,18,9,0,768.0,48.0,3.1,5.0,237.0,531.76,452.71
2016,12,18,9,15,801.5,51.0,3.1,5.5,275.0,556.06,472.5
2016,12,18,9,30,835.0,54.0,3.1,6.0,313.0,577.64,489.04
2016,12,18,9,45,853.5,57.0,3.15,6.5,346.0,587.28,495.35
2016,12,18,10,0,872.0,60.0,3.2,7.0,379.0,589.84,495.64
2016,12,18,10,15,887.5,61.5,3.15,7.0,406.5,589.79,494.0
2016,12,18,10,30,903.0,63.0,3.1,7.0,434.0,586.45,489.41
2016,12,18,10,45,914.0,64.0,3.1,7.5,455.0,576.69,478.73
2016,12,18,11,0,925.0,65.0,3.1,8.0,476.0,563.62,465.15
2016,12,18,11,15,930.5,66.0,3.05,8.0,489.0,544.43,447.1
2016,12,18,11,30,936.0,67.0,3.0,8.0,502.0,522.15,426.17
2016,12,18,11,45,938.0,67.0,3.0,8.5,508.0,494.23,399.69
2016,12,18,12,0,940.0,67.0,3.0,9.0,514.0,463.59,370.52
2016,12,18,12,15,939.0,67.0,3.0,9.0,511.5,429.19,338.39
2016,12,18,12,30,938.0,67.0,3.0,9.0,509.0,392.5,303.69
2016,12,18,12,45,933.5,66.5,3.0,9.0,499.5,352.12,265.43
2016,12,18,13,0,929.0,66.0,3.0,9.0,490.0,310.07,225.37
2016,12,18,13,15,921.0,65.0,2.9,9.0,473.0,265.29,183.23
2016,12,18,13,30,913.0,64.0,2.8,9.0,456.0,219.53,141.41
2016,12,18,13,45,900.5,62.5,2.75,9.5,432.0,171.97,101.04
2016,12,18,14,0,888.0,61.0,2.7,10.0,408.0,124.26,66.65
2016,12,18,14,15,869.0,59.5,2.5,9.5,377.5,76.39,43.67
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,46.15,36.48
2016,12,18,14,45,822.5,55.0,2.15,9.0,311.5,44.28,34.83
2016,12,18,15,0,795.0,52.0,2.0,9.0,276.0,42.44,33.15
2016,12,18,15,15,754.0,48.5,1.75,8.5,236.5,40.14,31.05
2016,12,18,15,30,713.0,45.0,1.5,8.0,197.0,37.88,28.91
2016,12,18,15,45,648.0,40.0,1.25,7.5,155.5,34.21,25.37
2016,12,18,16,0,583.0,35.0,1.0,7.0,114.0,30.57,21.68
2016,12,18,16,15,467.0,27.0,1.0,6.5,76.0,23.89,14.54
2016,12,18,16,30,351.0,19.0,1.0,6.0,38.0,17.11,0.0
2016,12,18,16,45,175.5,9.5,1.05,6.0,19.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,212.0,14.0,1.1,3.5,33.0,148.25,0.0
2016,12,19,8,0,424.0,28.0,1.1,4.0,66.0,297.53,226.67
2016,12,19,8,15,511.0,34.5,1.2,4.5,105.0,351.85,289.93
2016,12,19,8,30,598.0,41.0,1.3,5.0,144.0,415.3,347.06
2016,12,19,8,45,649.5,46.0,1.4,5.5,183.0,456.21,383.17
2016,12,19,9,0,701.0,51.0,1.5,6.0,222.0,495.49,416.33
2016,12,19,9,15,735.0,54.5,1.5,6.5,259.0,520.6,436.3
2016,12,19,9,30,769.0,58.0,1.5,7.0,296.0,543.14,453.26
2016,12,19,9,45,781.0,62.5,1.5,7.5,326.5,550.94,457.82
2016,12,19,10,0,793.0,67.0,1.5,8.0,357.0,555.8,459.7
2016,12,19,10,15,809.5,69.0,1.5,8.5,383.5,557.38,458.77
2016,12,19,10,30,826.0,71.0,1.5,9.0,410.0,555.77,455.08
2016,12,19,10,45,836.5,72.5,1.5,9.5,429.5,547.05,445.65
2016,12,19,11,0,847.0,74.0,1.5,10.0,449.0,535.18,433.57
2016,12,19,11,15,853.5,75.0,1.45,10.0,462.0,517.61,417.31
2016,12,19,11,30,860.0,76.0,1.4,10.0,475.0,497.09,398.42
2016,12,19,11,45,861.0,77.0,1.4,10.5,480.5,471.18,374.49
2016,12,19,12,0,862.0,78.0,1.4,11.0,486.0,442.76,348.13
2016,12,19,12,15,735.0,102.5,1.3,11.0,450.0,383.78,299.28
2016,12,19,12,30,608.0,127.0,1.2,11.0,414.0,331.42,256.24
2016,12,19,12,45,730.0,101.5,1.2,11.0,439.0,318.3,239.3
2016,12,19,13,0,852.0,76.0,1.2,11.0,464.0,297.08,213.89
2016,12,19,13,15,842.5,74.5,1.15,11.0,447.5,254.08,174.44
2016,12,19,13,30,833.0,73.0,1.1,11.0,431.0,210.43,135.47
2016,12,19,13,45,819.0,71.5,1.1,11.0,408.0,165.74,98.36
2016,12,19,14,0,805.0,70.0,1.1,11.0,385.0,121.24,66.55
2016,12,19,14,15,784.5,67.5,1.0,11.0,355.5,76.11,44.04
2016,12,19,14,30,764.0,65.0,0.9,11.0,326.0,51.3,40.84
2016,12,19,14,45,735.0,62.0,0.8,11.0,292.0,49.61,39.38
2016,12,19,15,0,706.0,59.0,0.7,11.0,258.0,47.97,37.9
2016,12,19,15,15,662.5,55.0,0.7,10.5,220.5,45.44,35.62
2016,12,19,15,30,619.0,51.0,0.7,10.0,183.0,39.3,29.98
2016,12,19,15,45,548.0,45.0,0.75,9.5,143.5,35.28,26.14
2016,12,19,16,0,477.0,39.0,0.8,9.0,104.0,31.27,22.13
2016,12,19,16,15,362.0,29.5,0.8,9.0,69.0,23.95,14.49
2016,12,19,16,30,247.0,20.0,0.8,9.0,34.0,16.46,0.0
2016,12,19,16,45,123.5,10.0,0.8,9.0,17.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
