Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,13.5,1.05,6.5,30.5,134.38,0.0
2016,12,20,8,0,376.0,27.0,1.0,7.0,61.0,270.2,202.14
2016,12,20,8,15,464.5,34.0,1.1,7.5,98.0,331.47,270.04
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,389.27,322.16
2016,12,20,8,45,609.0,45.5,1.3,9.0,173.5,431.85,358.68
2016,12,20,9,0,665.0,50.0,1.4,10.0,212.0,472.99,392.3
2016,12,20,9,15,700.5,53.5,1.35,10.0,247.5,498.91,413.2
2016,12,20,9,30,736.0,57.0,1.3,10.0,283.0,522.41,431.28
2016,12,20,9,45,765.0,58.0,1.3,10.5,315.5,536.36,440.75
2016,12,20,10,0,794.0,59.0,1.3,11.0,348.0,547.36,447.46
2016,12,20,10,15,810.0,61.0,1.3,11.5,374.0,548.84,446.42
2016,12,20,10,30,826.0,63.0,1.3,12.0,400.0,547.19,442.75
2016,12,20,10,45,837.0,64.0,1.35,12.5,420.0,535.68,431.71
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,524.32,420.47
2016,12,20,11,15,855.0,66.0,1.4,13.0,453.5,507.83,405.45
2016,12,20,11,30,862.0,67.0,1.4,13.0,467.0,488.4,387.8
2016,12,20,11,45,864.0,67.5,1.4,13.5,472.5,463.29,364.67
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,435.64,339.12
2016,12,20,12,15,865.5,68.0,1.4,14.0,477.0,404.08,310.61
2016,12,20,12,30,865.0,68.0,1.4,14.0,476.0,370.39,279.75
2016,12,20,12,45,852.5,70.0,1.4,14.0,466.0,332.78,245.47
2016,12,20,13,0,840.0,72.0,1.4,14.0,456.0,291.5,207.93
2016,12,20,13,15,831.5,71.0,1.4,14.0,440.0,249.81,169.97
2016,12,20,13,30,823.0,70.0,1.4,14.0,424.0,207.37,132.23
2016,12,20,13,45,809.5,69.0,1.4,14.0,401.5,163.71,96.08
2016,12,20,14,0,796.0,68.0,1.4,14.0,379.0,120.18,65.01
2016,12,20,14,15,776.5,65.5,1.25,13.5,350.5,75.56,42.58
2016,12,20,14,30,757.0,63.0,1.1,13.0,322.0,49.58,38.97
2016,12,20,14,45,728.5,60.0,0.95,13.0,288.5,47.85,37.48
2016,12,20,15,0,700.0,57.0,0.8,13.0,255.0,46.17,35.96
2016,12,20,15,15,657.5,53.0,0.75,12.5,218.0,43.59,33.66
2016,12,20,15,30,615.0,49.0,0.7,12.0,181.0,41.06,31.31
2016,12,20,15,45,550.0,43.0,0.7,11.5,142.5,33.54,24.37
2016,12,20,16,0,485.0,37.0,0.7,11.0,104.0,29.46,20.37
2016,12,20,16,15,373.5,28.5,0.75,10.5,69.0,23.01,13.68
2016,12,20,16,30,262.0,20.0,0.8,10.0,34.0,16.43,0.0
2016,12,20,16,45,131.0,10.0,0.85,10.0,17.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.0,2.15,8.5,30.5,139.67,0.0
2016,12,21,8,0,401.0,26.0,2.3,9.0,61.0,274.49,203.66
2016,12,21,8,15,490.5,33.0,2.35,9.0,99.0,338.52,276.33
2016,12,21,8,30,580.0,40.0,2.4,9.0,137.0,403.54,335.32
2016,12,21,8,45,635.5,44.5,2.5,9.5,176.5,446.09,372.91
2016,12,21,9,0,691.0,49.0,2.6,10.0,216.0,487.17,407.62
2016,12,21,9,15,726.5,52.0,2.75,10.5,252.5,512.66,428.57
2016,12,21,9,30,762.0,55.0,2.9,11.0,289.0,535.66,446.61
2016,12,21,9,45,788.0,57.0,3.05,11.5,321.5,549.05,456.28
2016,12,21,10,0,814.0,59.0,3.2,12.0,354.0,559.44,463.08
2016,12,21,10,15,831.0,61.0,3.2,12.0,381.5,561.4,463.27
2016,12,21,10,30,848.0,63.0,3.2,12.0,409.0,556.92,458.19
2016,12,21,10,45,861.0,63.5,3.2,12.5,430.0,548.89,449.18
2016,12,21,11,0,874.0,64.0,3.2,13.0,451.0,537.68,437.39
2016,12,21,11,15,881.5,65.0,3.15,13.0,464.5,520.97,421.65
2016,12,21,11,30,889.0,66.0,3.1,13.0,478.0,501.22,403.14
2016,12,21,11,45,893.5,66.0,3.1,13.5,485.0,476.07,379.36
2016,12,21,12,0,898.0,66.0,3.1,14.0,492.0,448.17,352.92
2016,12,21,12,15,898.5,66.0,3.1,14.0,491.0,416.04,323.24
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,381.6,291.06
2016,12,21,12,45,890.0,67.5,3.1,14.5,481.0,343.41,255.0
2016,12,21,13,0,881.0,69.0,3.1,15.0,472.0,303.87,217.65
2016,12,21,13,15,873.5,68.0,3.05,15.0,456.0,261.35,178.38
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,217.86,139.27
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,168.45,98.02
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,122.94,65.19
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,76.63,41.63
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,48.2,37.56
2016,12,21,14,45,775.0,58.0,2.4,14.0,301.5,46.41,36.01
2016,12,21,15,0,747.0,55.0,2.3,14.0,267.0,44.65,34.43
2016,12,21,15,15,705.5,51.5,2.1,13.0,229.0,42.44,32.53
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,40.29,30.59
2016,12,21,15,45,598.5,42.5,1.7,11.5,151.0,36.26,26.77
2016,12,21,16,0,533.0,37.0,1.5,11.0,111.0,32.25,22.81
2016,12,21,16,15,420.0,28.5,1.5,10.5,74.5,23.05,13.77
2016,12,21,16,30,307.0,20.0,1.5,10.0,38.0,16.43,0.71
2016,12,21,16,45,153.5,10.0,1.55,10.0,19.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,200.0,13.5,1.0,7.5,31.0,139.83,0.0
2016,12,22,8,0,400.0,27.0,1.0,8.0,62.0,283.03,207.54
2016,12,22,8,15,492.0,34.5,1.1,8.5,101.0,347.3,280.93
2016,12,22,8,30,584.0,42.0,1.2,9.0,140.0,407.67,335.21
2016,12,22,8,45,638.5,47.0,1.3,9.5,179.5,450.55,372.54
2016,12,22,9,0,693.0,52.0,1.4,10.0,219.0,491.83,406.89
2016,12,22,9,15,729.5,55.5,1.35,10.5,256.5,518.7,427.72
2016,12,22,9,30,766.0,59.0,1.3,11.0,294.0,543.02,445.49
2016,12,22,9,45,791.0,61.5,1.3,11.5,327.0,556.5,454.42
2016,12,22,10,0,816.0,64.0,1.3,12.0,360.0,566.93,460.53
2016,12,22,10,15,833.0,66.0,1.25,12.0,387.0,568.91,460.32
2016,12,22,10,30,850.0,68.0,1.2,12.0,414.0,567.63,457.38
2016,12,22,10,45,862.5,69.0,1.2,12.5,435.5,559.41,448.48
2016,12,22,11,0,875.0,70.0,1.2,13.0,457.0,547.92,436.87
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.5,528.56,419.85
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,508.49,401.86
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,483.11,378.65
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,455.04,352.9
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,422.33,323.68
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,387.43,292.07
2016,12,22,12,45,890.0,72.0,1.2,14.0,485.5,348.94,257.0
2016,12,22,13,0,887.0,71.0,1.2,14.0,477.0,308.73,220.08
2016,12,22,13,15,878.0,70.0,1.1,14.0,460.5,262.34,178.17
2016,12,22,13,30,869.0,69.0,1.0,14.0,444.0,217.81,138.59
2016,12,22,13,45,854.5,67.5,0.95,14.0,420.5,171.5,100.19
2016,12,22,14,0,840.0,66.0,0.9,14.0,397.0,125.35,66.88
2016,12,22,14,15,820.0,64.0,0.8,13.5,367.5,78.97,42.95
2016,12,22,14,30,800.0,62.0,0.7,13.0,338.0,48.97,38.41
2016,12,22,14,45,769.0,59.5,0.65,13.0,303.0,47.59,37.26
2016,12,22,15,0,738.0,57.0,0.6,13.0,268.0,46.28,36.08
2016,12,22,15,15,696.0,53.0,0.65,12.0,229.5,43.68,33.83
2016,12,22,15,30,654.0,49.0,0.7,11.0,191.0,41.12,31.51
2016,12,22,15,45,589.0,43.0,0.8,10.5,151.0,36.65,27.28
2016,12,22,16,0,524.0,37.0,0.9,10.0,111.0,32.17,22.89
2016,12,22,16,15,412.5,29.0,0.9,9.5,74.5,23.43,14.26
2016,12,22,16,30,301.0,21.0,0.9,9.0,38.0,17.31,1.98
2016,12,22,16,45,150.5,10.5,0.95,9.0,19.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.5,112.35,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,55.0,225.06,164.59
2016,12,23,8,15,382.5,38.5,2.35,8.0,91.0,290.66,237.87
2016,12,23,8,30,477.0,47.0,2.3,8.0,127.0,358.2,298.95
2016,12,23,8,45,535.5,53.5,2.25,8.0,164.5,403.18,339.0
2016,12,23,9,0,594.0,60.0,2.2,8.0,202.0,447.21,376.7
2016,12,23,9,15,634.0,64.0,2.2,8.0,238.0,475.74,400.65
2016,12,23,9,30,674.0,68.0,2.2,8.0,274.0,502.13,421.98
2016,12,23,9,45,337.0,55.0,2.25,8.5,158.0,281.27,238.98
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,37.04,26.64
2016,12,23,10,15,0.0,30.5,2.15,9.0,30.5,26.87,17.87
2016,12,23,10,30,0.0,19.0,2.0,9.0,19.0,16.73,8.99
2016,12,23,10,45,0.0,51.5,1.95,9.5,51.5,45.47,33.93
2016,12,23,11,0,0.0,84.0,1.9,10.0,84.0,74.44,58.71
2016,12,23,11,15,0.0,113.5,1.9,10.0,113.5,101.34,81.54
2016,12,23,11,30,0.0,143.0,1.9,10.0,143.0,128.02,103.99
2016,12,23,11,45,0.0,101.0,1.95,10.0,101.0,89.57,71.37
2016,12,23,12,0,0.0,59.0,2.0,10.0,59.0,52.13,39.41
2016,12,23,12,15,0.0,40.5,2.2,10.0,40.5,35.74,25.31
2016,12,23,12,30,0.0,22.0,2.4,10.0,22.0,19.39,11.18
2016,12,23,12,45,176.0,101.5,2.6,10.0,182.0,146.18,115.24
2016,12,23,13,0,352.0,181.0,2.8,10.0,342.0,251.01,195.56
2016,12,23,13,15,366.5,171.5,2.9,10.0,334.5,227.41,173.14
2016,12,23,13,30,381.0,162.0,3.0,10.0,327.0,200.86,148.82
2016,12,23,13,45,306.0,163.0,3.2,10.0,291.0,170.56,126.33
2016,12,23,14,0,231.0,164.0,3.4,10.0,255.0,145.15,109.57
2016,12,23,14,15,473.5,121.0,3.35,9.5,290.0,105.2,73.86
2016,12,23,14,30,716.0,78.0,3.3,9.0,325.0,56.25,45.61
2016,12,23,14,45,681.0,75.0,3.25,9.0,291.0,54.95,44.5
2016,12,23,15,0,646.0,72.0,3.2,9.0,257.0,53.76,43.41
2016,12,23,15,15,599.5,66.5,3.0,8.5,219.5,50.53,40.49
2016,12,23,15,30,553.0,61.0,2.8,8.0,182.0,47.33,37.49
2016,12,23,15,45,484.5,53.5,2.6,8.0,144.0,42.3,32.63
2016,12,23,16,0,416.0,46.0,2.4,8.0,106.0,37.23,27.57
2016,12,23,16,15,301.0,35.5,2.25,8.0,71.0,29.18,19.32
2016,12,23,16,30,186.0,25.0,2.1,8.0,36.0,19.74,4.03
2016,12,23,16,45,93.0,12.5,2.0,8.0,18.0,11.37,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,12.5,1.25,4.5,30.5,139.4,0.0
2016,12,24,8,0,417.0,25.0,1.3,5.0,61.0,281.78,206.32
2016,12,24,8,15,508.5,32.0,1.4,5.5,99.5,347.33,284.5
2016,12,24,8,30,600.0,39.0,1.5,6.0,138.0,413.84,344.7
2016,12,24,8,45,656.5,43.0,1.6,6.5,178.0,456.79,382.77
2016,12,24,9,0,713.0,47.0,1.7,7.0,218.0,498.23,417.88
2016,12,24,9,15,748.0,50.5,1.8,7.0,255.0,524.36,440.06
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,547.99,459.36
2016,12,24,9,45,806.5,56.0,2.0,7.5,325.0,560.14,468.04
2016,12,24,10,0,830.0,58.0,2.1,8.0,358.0,569.28,473.86
2016,12,24,10,15,846.5,60.0,2.15,8.0,385.5,567.47,471.39
2016,12,24,10,30,863.0,62.0,2.2,8.0,413.0,566.46,469.19
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.5,557.99,459.99
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,546.33,448.03
2016,12,24,11,15,891.5,65.0,2.3,9.0,468.0,529.16,432.04
2016,12,24,11,30,898.0,66.0,2.3,9.0,482.0,508.95,413.27
2016,12,24,11,45,902.5,66.0,2.35,9.0,489.0,483.8,390.29
2016,12,24,12,0,907.0,66.0,2.4,9.0,496.0,455.87,364.47
2016,12,24,12,15,907.0,66.0,2.4,9.0,495.0,423.46,334.32
2016,12,24,12,30,907.0,66.0,2.4,9.0,494.0,388.75,301.62
2016,12,24,12,45,896.5,67.5,2.4,9.5,485.0,349.94,264.7
2016,12,24,13,0,886.0,69.0,2.4,10.0,476.0,309.85,226.48
2016,12,24,13,15,878.5,68.5,2.35,10.0,460.5,267.67,186.88
2016,12,24,13,30,871.0,68.0,2.3,10.0,445.0,220.65,144.09
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.5,174.57,104.44
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,128.17,69.43
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.5,81.28,43.72
2016,12,24,14,30,816.0,60.0,2.0,9.0,343.0,47.37,37.58
2016,12,24,14,45,792.0,57.0,1.85,9.0,309.0,45.57,36.0
2016,12,24,15,0,768.0,54.0,1.7,9.0,275.0,43.79,34.39
2016,12,24,15,15,728.5,50.5,1.5,8.5,236.5,41.54,32.36
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,39.34,30.28
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,35.27,26.4
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,31.2,22.37
2016,12,24,16,15,460.0,28.5,1.05,6.5,80.5,25.04,16.01
2016,12,24,16,30,350.0,21.0,1.1,6.0,43.0,18.83,4.52
2016,12,24,16,45,175.0,10.5,1.15,6.0,21.5,9.55,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,12.5,1.35,3.5,30.0,138.08,0.0
2016,12,25,8,0,413.0,25.0,1.5,4.0,60.0,279.16,203.88
2016,12,25,8,15,505.0,32.0,1.55,4.0,98.5,345.38,284.58
2016,12,25,8,30,597.0,39.0,1.6,4.0,137.0,412.23,346.08
2016,12,25,8,45,651.0,43.5,1.7,4.5,176.5,454.36,383.85
2016,12,25,9,0,705.0,48.0,1.8,5.0,216.0,495.0,418.64
2016,12,25,9,15,740.5,51.5,1.8,5.5,253.5,521.51,440.13
2016,12,25,9,30,776.0,55.0,1.8,6.0,291.0,545.53,458.58
2016,12,25,9,45,789.5,60.0,1.85,6.5,322.5,555.43,465.17
2016,12,25,10,0,803.0,65.0,1.9,7.0,354.0,562.33,468.97
2016,12,25,10,15,820.0,66.5,1.9,7.0,381.0,564.17,469.11
2016,12,25,10,30,837.0,68.0,1.9,7.0,408.0,562.8,466.46
2016,12,25,10,45,699.0,98.5,1.95,7.5,392.5,505.24,417.97
2016,12,25,11,0,561.0,129.0,2.0,8.0,377.0,441.6,364.93
2016,12,25,11,15,538.0,139.5,2.05,8.0,382.5,424.21,349.66
2016,12,25,11,30,515.0,150.0,2.1,8.0,388.0,405.73,333.07
2016,12,25,11,45,361.0,179.5,2.15,8.5,348.0,338.88,277.25
2016,12,25,12,0,207.0,209.0,2.2,9.0,308.0,281.13,229.48
2016,12,25,12,15,202.5,209.0,2.25,9.0,305.5,268.65,218.47
2016,12,25,12,30,198.0,209.0,2.3,9.0,303.0,255.93,207.01
2016,12,25,12,45,348.5,180.0,2.35,9.0,342.0,269.16,213.16
2016,12,25,13,0,499.0,151.0,2.4,9.0,381.0,269.0,206.18
2016,12,25,13,15,672.0,111.5,2.4,9.0,409.5,252.44,183.03
2016,12,25,13,30,845.0,72.0,2.4,9.0,438.0,221.01,146.25
2016,12,25,13,45,831.0,70.5,2.45,9.0,415.5,175.86,107.32
2016,12,25,14,0,817.0,69.0,2.5,9.0,393.0,130.84,73.14
2016,12,25,14,15,798.0,67.0,2.45,8.5,364.5,85.53,47.69
2016,12,25,14,30,779.0,65.0,2.4,8.0,336.0,51.16,41.17
2016,12,25,14,45,750.0,62.0,2.35,8.0,302.0,49.43,39.66
2016,12,25,15,0,721.0,59.0,2.3,8.0,268.0,47.76,38.14
2016,12,25,15,15,680.0,55.0,2.05,7.5,230.0,45.22,35.83
2016,12,25,15,30,639.0,51.0,1.8,7.0,192.0,42.71,33.48
2016,12,25,15,45,575.0,45.0,1.6,7.0,153.0,35.06,26.27
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,31.01,22.21
2016,12,25,16,15,404.0,30.5,1.4,6.5,77.5,24.59,15.68
2016,12,25,16,30,297.0,22.0,1.4,6.0,41.0,18.05,4.84
2016,12,25,16,45,148.5,11.0,1.45,5.5,20.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,203.0,12.5,1.9,2.5,29.5,138.77,0.0
2016,12,26,8,0,406.0,25.0,2.1,3.0,59.0,275.01,200.69
2016,12,26,8,15,499.0,32.5,2.2,3.5,98.0,342.53,283.7
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,410.53,346.35
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,454.26,385.9
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,496.51,422.46
2016,12,26,9,15,739.0,53.5,2.55,5.5,254.5,523.47,444.48
2016,12,26,9,30,775.0,57.0,2.5,6.0,292.0,547.91,463.35
2016,12,26,9,45,797.5,60.0,2.5,6.5,325.0,560.88,472.34
2016,12,26,10,0,820.0,63.0,2.5,7.0,358.0,570.84,478.41
2016,12,26,10,15,837.0,65.0,2.45,7.5,386.0,573.21,477.89
2016,12,26,10,30,854.0,67.0,2.4,8.0,414.0,572.34,474.52
2016,12,26,10,45,866.5,68.0,2.4,8.5,435.0,564.48,465.61
2016,12,26,11,0,879.0,69.0,2.4,9.0,456.0,550.95,452.08
2016,12,26,11,15,886.0,69.5,2.35,9.0,470.5,533.69,435.91
2016,12,26,11,30,893.0,70.0,2.3,9.0,485.0,513.41,416.98
2016,12,26,11,45,896.5,70.5,2.25,9.0,491.5,488.53,393.98
2016,12,26,12,0,900.0,71.0,2.2,9.0,498.0,460.9,368.27
2016,12,26,12,15,899.5,71.0,2.15,9.0,497.5,428.55,338.25
2016,12,26,12,30,899.0,71.0,2.1,9.0,497.0,393.94,305.76
2016,12,26,12,45,894.5,70.5,2.05,9.5,488.5,355.46,269.12
2016,12,26,13,0,890.0,70.0,2.0,10.0,480.0,315.33,230.8
2016,12,26,13,15,882.5,69.0,1.95,10.0,464.0,272.59,190.85
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,228.83,150.76
2016,12,26,13,45,862.5,66.5,1.9,10.0,425.5,178.79,107.78
2016,12,26,14,0,850.0,65.0,1.9,10.0,403.0,132.47,72.49
2016,12,26,14,15,831.5,63.0,1.75,10.0,374.0,85.61,45.74
2016,12,26,14,30,813.0,61.0,1.6,10.0,345.0,48.07,38.06
2016,12,26,14,45,787.0,58.0,1.45,10.0,311.0,46.27,36.5
2016,12,26,15,0,761.0,55.0,1.3,10.0,277.0,44.5,34.9
2016,12,26,15,15,722.0,51.5,1.15,9.0,238.5,42.28,32.98
2016,12,26,15,30,683.0,48.0,1.0,8.0,200.0,40.1,31.01
2016,12,26,15,45,621.0,42.5,0.9,7.5,160.0,36.05,27.15
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,32.0,23.15
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.5,25.89,16.91
2016,12,26,16,30,349.0,22.0,0.9,6.0,45.0,19.71,6.56
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.5,13.0,1.1,4.5,27.5,103.13,0.0
2016,12,27,8,0,351.0,26.0,1.1,5.0,55.0,254.14,182.01
2016,12,27,8,15,445.5,34.0,1.15,5.5,93.0,321.14,262.29
2016,12,27,8,30,540.0,42.0,1.2,6.0,131.0,389.02,323.42
2016,12,27,8,45,599.5,47.5,1.25,7.0,170.0,434.13,362.3
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,474.22,395.4
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,502.11,418.11
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,527.54,437.86
2016,12,27,9,45,760.5,63.0,1.15,8.5,316.0,543.1,448.26
2016,12,27,10,0,787.0,66.0,1.1,9.0,349.0,555.7,455.82
2016,12,27,10,15,704.5,83.5,1.15,9.5,351.5,519.93,425.84
2016,12,27,10,30,622.0,101.0,1.2,10.0,354.0,480.28,393.06
2016,12,27,10,45,635.0,103.5,1.25,10.5,373.0,477.07,389.01
2016,12,27,11,0,648.0,106.0,1.3,11.0,392.0,471.19,382.32
2016,12,27,11,15,549.5,134.5,1.2,11.0,382.5,426.93,345.23
2016,12,27,11,30,451.0,163.0,1.1,11.0,373.0,388.9,313.35
2016,12,27,11,45,428.0,171.0,1.0,11.5,372.0,368.71,295.1
2016,12,27,12,0,405.0,179.0,0.9,12.0,371.0,348.25,276.52
2016,12,27,12,15,632.0,128.0,0.8,12.0,428.0,376.7,293.9
2016,12,27,12,30,859.0,77.0,0.7,12.0,485.0,385.79,293.01
2016,12,27,12,45,628.0,125.0,0.65,12.0,420.5,317.27,239.45
2016,12,27,13,0,397.0,173.0,0.6,12.0,356.0,261.01,198.02
2016,12,27,13,15,344.5,175.5,0.6,12.0,330.5,228.79,172.03
2016,12,27,13,30,292.0,178.0,0.6,12.0,305.0,200.85,150.07
2016,12,27,13,45,421.0,146.0,0.65,12.0,319.0,175.57,123.3
2016,12,27,14,0,550.0,114.0,0.7,12.0,333.0,140.76,90.76
2016,12,27,14,15,519.5,113.5,0.65,12.0,309.0,106.59,70.88
2016,12,27,14,30,489.0,113.0,0.6,12.0,285.0,80.3,66.42
2016,12,27,14,45,470.0,104.0,0.6,12.0,256.0,74.8,61.66
2016,12,27,15,0,451.0,95.0,0.6,12.0,227.0,69.21,56.7
2016,12,27,15,15,419.0,85.5,0.6,11.5,195.0,63.08,51.28
2016,12,27,15,30,387.0,76.0,0.6,11.0,163.0,56.83,45.61
2016,12,27,15,45,347.5,63.5,0.65,10.5,130.0,48.11,37.6
2016,12,27,16,0,308.0,51.0,0.7,10.0,97.0,39.17,29.22
2016,12,27,16,15,232.5,38.0,0.7,9.5,66.5,29.51,19.87
2016,12,27,16,30,157.0,25.0,0.7,9.0,36.0,19.62,7.04
2016,12,27,16,45,78.5,12.5,0.75,9.0,18.0,11.37,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,7,45,210.0,12.0,1.85,5.5,29.0,120.2,0.0
2016,12,28,8,0,420.0,24.0,2.0,6.0,58.0,281.59,200.72
2016,12,28,8,15,510.5,30.5,2.1,6.5,96.0,347.44,284.19
2016,12,28,8,30,601.0,37.0,2.2,7.0,134.0,413.09,344.49
2016,12,28,8,45,656.5,41.0,2.35,7.5,174.0,455.67,382.8
2016,12,28,9,0,712.0,45.0,2.5,8.0,214.0,496.88,418.19
2016,12,28,9,15,747.0,48.0,2.55,8.5,251.0,522.78,439.46
2016,12,28,9,30,782.0,51.0,2.6,9.0,288.0,546.26,457.75
2016,12,28,9,45,807.5,52.5,2.7,9.5,321.0,555.06,463.91
2016,12,28,10,0,833.0,54.0,2.8,10.0,354.0,565.52,470.77
2016,12,28,10,15,849.0,56.0,2.75,10.5,381.5,567.93,470.31
2016,12,28,10,30,865.0,58.0,2.7,11.0,409.0,567.17,467.06
2016,12,28,10,45,876.0,58.5,2.7,11.5,430.0,558.6,457.66
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,546.87,445.56
2016,12,28,11,15,894.0,60.0,2.6,12.0,465.5,530.42,429.96
2016,12,28,11,30,901.0,61.0,2.5,12.0,480.0,510.89,411.6
2016,12,28,11,45,904.0,61.0,2.45,12.5,487.0,485.42,387.64
2016,12,28,12,0,907.0,61.0,2.4,13.0,494.0,457.24,361.1
2016,12,28,12,15,907.0,61.0,2.35,13.0,493.5,425.23,331.68
2016,12,28,12,30,907.0,61.0,2.3,13.0,493.0,390.89,299.76
2016,12,28,12,45,900.5,62.0,2.25,13.5,485.0,353.21,264.17
2016,12,28,13,0,894.0,63.0,2.2,14.0,477.0,313.93,226.99
2016,12,28,13,15,887.0,62.5,2.15,14.0,462.0,271.81,187.92
2016,12,28,13,30,880.0,62.0,2.1,14.0,447.0,228.59,148.57
2016,12,28,13,45,868.5,61.0,2.1,14.0,425.0,183.37,109.76
2016,12,28,14,0,857.0,60.0,2.1,14.0,403.0,137.88,75.05
2016,12,28,14,15,840.0,58.0,1.9,13.5,374.5,91.24,48.01
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,44.07,34.0
2016,12,28,14,45,798.5,53.5,1.55,13.0,312.5,42.59,32.74
2016,12,28,15,0,774.0,51.0,1.4,13.0,279.0,41.14,31.45
2016,12,28,15,15,737.0,48.0,1.25,12.5,241.5,39.24,29.78
2016,12,28,15,30,700.0,45.0,1.1,12.0,204.0,37.38,28.07
2016,12,28,15,45,642.0,40.0,1.0,11.5,164.0,33.71,24.63
2016,12,28,16,0,584.0,35.0,0.9,11.0,124.0,30.03,21.05
2016,12,28,16,15,485.0,28.0,0.95,10.5,86.0,24.34,15.39
2016,12,28,16,30,386.0,21.0,1.0,10.0,48.0,18.59,6.89
2016,12,28,16,45,193.0,10.5,1.05,9.5,24.0,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.0,2.55,5.5,28.0,107.62,0.0
2016,12,29,8,0,368.0,26.0,2.7,6.0,56.0,263.1,186.8
2016,12,29,8,15,465.0,34.0,2.75,6.5,94.5,332.53,272.67
2016,12,29,8,30,562.0,42.0,2.8,7.0,133.0,402.32,336.57
2016,12,29,8,45,621.0,47.0,2.85,7.5,173.0,442.08,372.7
2016,12,29,9,0,680.0,52.0,2.9,8.0,213.0,486.66,410.78
2016,12,29,9,15,718.0,56.0,2.9,8.5,251.0,515.69,434.55
2016,12,29,9,30,756.0,60.0,2.9,9.0,289.0,542.26,455.24
2016,12,29,9,45,773.0,64.5,2.9,9.5,321.0,554.04,463.23
2016,12,29,10,0,790.0,69.0,2.9,10.0,353.0,562.85,468.39
2016,12,29,10,15,808.5,71.0,2.85,10.0,381.0,566.65,469.96
2016,12,29,10,30,827.0,73.0,2.8,10.0,409.0,567.22,468.69
2016,12,29,10,45,841.0,74.0,2.8,10.5,431.0,560.84,461.02
2016,12,29,11,0,855.0,75.0,2.8,11.0,453.0,551.19,450.56
2016,12,29,11,15,862.5,76.0,2.75,11.5,468.0,534.85,434.45
2016,12,29,11,30,870.0,77.0,2.7,12.0,483.0,515.47,415.67
2016,12,29,11,45,875.0,77.5,2.7,12.5,490.5,491.39,393.0
2016,12,29,12,0,880.0,78.0,2.7,13.0,498.0,464.5,367.67
2016,12,29,12,15,880.0,77.5,2.65,13.0,497.5,431.91,337.91
2016,12,29,12,30,880.0,77.0,2.6,13.0,497.0,397.07,305.74
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.5,359.39,270.64
2016,12,29,13,0,887.0,72.0,2.6,13.0,484.0,322.04,235.19
2016,12,29,13,15,879.5,71.5,2.5,13.0,468.5,276.78,193.4
2016,12,29,13,30,872.0,71.0,2.4,13.0,453.0,233.02,153.39
2016,12,29,13,45,861.0,69.0,2.35,13.0,431.0,186.65,113.3
2016,12,29,14,0,850.0,67.0,2.3,13.0,409.0,140.07,77.21
2016,12,29,14,15,832.0,65.0,2.15,13.0,380.5,93.12,49.12
2016,12,29,14,30,814.0,63.0,2.0,13.0,352.0,49.53,38.88
2016,12,29,14,45,788.5,60.0,1.85,13.0,318.0,47.77,37.37
2016,12,29,15,0,763.0,57.0,1.7,13.0,284.0,46.04,35.83
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.5,43.85,33.98
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,41.71,32.09
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,37.71,28.33
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,33.71,24.44
2016,12,29,16,15,463.0,31.5,0.9,9.5,88.0,27.65,18.4
2016,12,29,16,30,360.0,24.0,0.9,9.0,50.0,19.71,8.23
2016,12,29,16,45,180.0,12.0,0.95,8.5,25.0,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,13.5,0.8,7.5,26.5,98.75,0.0
2016,12,30,8,0,332.0,27.0,0.7,8.0,53.0,244.55,170.08
2016,12,30,8,15,429.0,35.0,0.8,8.0,90.5,313.87,252.99
2016,12,30,8,30,526.0,43.0,0.9,8.0,128.0,383.3,315.36
2016,12,30,8,45,582.5,49.5,1.05,8.5,167.5,428.1,354.64
2016,12,30,9,0,639.0,56.0,1.2,9.0,207.0,472.0,391.6
2016,12,30,9,15,677.5,60.0,1.3,9.5,244.0,500.49,414.76
2016,12,30,9,30,716.0,64.0,1.4,10.0,281.0,523.61,432.86
2016,12,30,9,45,750.5,65.5,1.55,10.5,315.0,542.69,447.31
2016,12,30,10,0,785.0,67.0,1.7,11.0,349.0,558.74,458.83
2016,12,30,10,15,803.0,69.0,1.8,11.0,377.0,562.41,460.87
2016,12,30,10,30,821.0,71.0,1.9,11.0,405.0,562.89,460.21
2016,12,30,10,45,831.0,73.0,2.0,11.5,426.0,555.6,452.41
2016,12,30,11,0,841.0,75.0,2.1,12.0,447.0,545.17,441.94
2016,12,30,11,15,849.0,76.0,2.1,12.0,461.5,529.49,427.51
2016,12,30,11,30,857.0,77.0,2.1,12.0,476.0,510.77,410.38
2016,12,30,11,45,860.5,77.5,2.15,12.5,483.5,486.43,387.91
2016,12,30,12,0,864.0,78.0,2.2,13.0,491.0,459.41,362.86
2016,12,30,12,15,864.0,78.0,2.2,13.0,491.0,427.9,334.28
2016,12,30,12,30,864.0,78.0,2.2,13.0,491.0,394.15,303.28
2016,12,30,12,45,860.5,77.5,2.2,13.0,483.0,356.7,268.75
2016,12,30,13,0,857.0,77.0,2.2,13.0,475.0,317.59,232.35
2016,12,30,13,15,849.5,76.0,2.2,13.0,460.0,275.58,193.52
2016,12,30,13,30,842.0,75.0,2.2,13.0,445.0,232.64,154.4
2016,12,30,13,45,827.0,74.0,2.25,13.0,423.0,187.83,115.78
2016,12,30,14,0,812.0,73.0,2.3,13.0,401.0,143.2,81.17
2016,12,30,14,15,793.0,70.5,2.25,12.5,372.5,97.52,53.36
2016,12,30,14,30,774.0,68.0,2.2,12.0,344.0,53.28,42.39
2016,12,30,14,45,740.0,66.5,2.15,12.0,309.5,52.84,42.07
2016,12,30,15,0,706.0,65.0,2.1,12.0,275.0,47.97,37.71
2016,12,30,15,15,664.5,60.5,1.85,11.5,237.5,45.37,35.42
2016,12,30,15,30,623.0,56.0,1.6,11.0,200.0,42.8,33.06
2016,12,30,15,45,542.0,51.5,1.4,10.5,159.5,40.12,30.5
2016,12,30,16,0,461.0,47.0,1.2,10.0,119.0,37.58,27.89
2016,12,30,16,15,355.5,37.5,1.15,9.5,82.5,30.48,20.91
2016,12,30,16,30,250.0,28.0,1.1,9.0,46.0,23.26,11.28
2016,12,30,16,45,125.0,14.0,1.1,8.5,23.0,12.73,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
